Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,93.5,6.5,0.95,1.5,8.5,0.0,0.0
2016,1,1,7,30,187.0,13.0,1.0,2.0,17.0,142.99,0.0
2016,1,1,7,45,334.0,23.0,1.05,2.5,52.5,319.02,227.58
2016,1,1,8,0,481.0,33.0,1.1,3.0,88.0,463.81,383.13
2016,1,1,8,15,562.5,39.5,1.25,3.0,130.5,541.86,453.98
2016,1,1,8,30,644.0,46.0,1.4,3.0,173.0,633.92,531.43
2016,1,1,8,45,692.0,51.0,1.6,3.5,215.0,696.96,582.54
2016,1,1,9,0,740.0,56.0,1.8,4.0,257.0,759.19,631.04
2016,1,1,9,15,772.5,59.5,1.95,4.5,296.0,804.34,664.51
2016,1,1,9,30,805.0,63.0,2.1,5.0,335.0,847.23,695.43
2016,1,1,9,45,816.5,68.0,2.25,5.5,368.0,870.12,710.94
2016,1,1,10,0,828.0,73.0,2.4,6.0,401.0,889.74,723.97
2016,1,1,10,15,843.5,75.0,2.4,6.0,429.0,905.82,734.23
2016,1,1,10,30,859.0,77.0,2.4,6.0,457.0,918.34,741.94
2016,1,1,10,45,547.0,144.5,2.4,6.5,390.5,703.43,579.76
2016,1,1,11,0,235.0,212.0,2.4,7.0,324.0,454.79,379.08
2016,1,1,11,15,231.5,220.0,2.4,7.0,333.0,453.97,379.12
2016,1,1,11,30,228.0,228.0,2.4,7.0,342.0,452.35,377.11
2016,1,1,11,45,230.0,230.0,2.4,7.0,346.5,447.36,372.74
2016,1,1,12,0,232.0,232.0,2.4,7.0,351.0,441.6,367.79
2016,1,1,12,15,231.5,231.5,2.35,7.0,350.0,430.12,358.17
2016,1,1,12,30,231.0,231.0,2.3,7.0,349.0,418.05,348.1
2016,1,1,12,45,230.5,227.0,2.3,7.5,342.5,401.49,333.95
2016,1,1,13,0,230.0,223.0,2.3,8.0,336.0,384.48,319.4
2016,1,1,13,15,229.0,215.5,2.25,8.0,325.0,362.97,301.64
2016,1,1,13,30,228.0,208.0,2.2,8.0,314.0,341.22,283.5
2016,1,1,13,45,229.0,196.5,2.15,8.0,298.5,316.28,262.56
2016,1,1,14,0,230.0,185.0,2.1,8.0,283.0,291.09,241.08
2016,1,1,14,15,228.0,172.0,2.0,7.5,263.5,270.07,222.98
2016,1,1,14,30,226.0,159.0,1.9,7.0,244.0,240.88,197.68
2016,1,1,14,45,223.0,143.5,1.8,7.0,220.5,209.28,169.59
2016,1,1,15,0,220.0,128.0,1.7,7.0,197.0,178.16,141.55
2016,1,1,15,15,211.0,112.0,1.45,6.5,171.0,145.81,112.75
2016,1,1,15,30,202.0,96.0,1.2,6.0,145.0,114.76,85.47
2016,1,1,15,45,183.0,79.5,0.95,5.5,117.5,83.7,59.88
2016,1,1,16,0,164.0,63.0,0.7,5.0,90.0,55.31,38.97
2016,1,1,16,15,135.5,45.5,0.65,5.0,63.5,34.97,25.78
2016,1,1,16,30,107.0,28.0,0.6,5.0,37.0,21.99,12.49
2016,1,1,16,45,53.5,14.0,0.55,5.0,18.5,11.95,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,5.0,1.25,2.5,5.0,0.0,0.0
2016,1,2,7,30,0.0,10.0,1.4,3.0,10.0,8.54,0.0
2016,1,2,7,45,61.5,25.5,1.55,4.0,32.0,101.8,69.45
2016,1,2,8,0,123.0,41.0,1.7,5.0,54.0,177.24,147.55
2016,1,2,8,15,143.5,58.0,1.95,5.5,81.0,218.43,186.29
2016,1,2,8,30,164.0,75.0,2.2,6.0,108.0,259.59,223.4
2016,1,2,8,45,176.0,92.0,2.45,6.5,134.0,293.5,253.01
2016,1,2,9,0,188.0,109.0,2.7,7.0,160.0,326.97,281.33
2016,1,2,9,15,195.5,124.5,2.85,7.0,184.5,353.57,303.51
2016,1,2,9,30,203.0,140.0,3.0,7.0,209.0,360.63,309.4
2016,1,2,9,45,211.0,154.5,3.15,7.5,232.5,384.38,328.1
2016,1,2,10,0,219.0,169.0,3.3,8.0,256.0,407.37,345.83
2016,1,2,10,15,125.5,173.0,3.35,8.0,223.5,320.96,271.15
2016,1,2,10,30,32.0,177.0,3.4,8.0,191.0,215.94,180.08
2016,1,2,10,45,24.5,178.0,3.45,8.5,189.0,189.09,156.93
2016,1,2,11,0,17.0,179.0,3.5,9.0,187.0,180.9,149.29
2016,1,2,11,15,31.0,194.5,3.55,9.0,210.0,225.48,186.85
2016,1,2,11,30,45.0,210.0,3.6,9.0,233.0,252.95,209.8
2016,1,2,11,45,71.5,221.5,3.65,9.5,258.0,285.38,236.75
2016,1,2,12,0,98.0,233.0,3.7,10.0,283.0,316.2,262.0
2016,1,2,12,15,98.0,232.5,3.7,10.0,282.5,309.93,256.61
2016,1,2,12,30,98.0,232.0,3.7,10.0,282.0,303.59,251.3
2016,1,2,12,45,97.0,228.0,3.7,10.0,276.5,292.5,242.11
2016,1,2,13,0,96.0,224.0,3.7,10.0,271.0,281.49,232.98
2016,1,2,13,15,487.5,146.5,3.65,10.0,375.0,482.73,402.05
2016,1,2,13,30,879.0,69.0,3.6,10.0,479.0,611.0,504.2
2016,1,2,13,45,867.5,67.5,3.55,10.5,455.5,559.28,458.87
2016,1,2,14,0,856.0,66.0,3.5,11.0,432.0,508.87,414.61
2016,1,2,14,15,838.0,64.0,3.25,10.5,402.0,451.33,364.67
2016,1,2,14,30,820.0,62.0,3.0,10.0,372.0,394.08,313.62
2016,1,2,14,45,795.0,59.5,2.8,10.0,336.5,334.54,259.16
2016,1,2,15,0,770.0,57.0,2.6,10.0,301.0,276.68,205.4
2016,1,2,15,15,732.5,53.5,2.25,9.0,261.0,217.05,151.39
2016,1,2,15,30,695.0,50.0,1.9,8.0,221.0,161.19,102.3
2016,1,2,15,45,636.0,45.0,1.55,7.5,179.0,105.83,59.11
2016,1,2,16,0,577.0,40.0,1.2,7.0,137.0,57.46,30.61
2016,1,2,16,15,479.5,32.5,1.15,6.5,97.0,29.11,20.41
2016,1,2,16,30,382.0,25.0,1.1,6.0,57.0,20.74,11.59
2016,1,2,16,45,191.0,12.5,1.05,6.0,28.5,10.67,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,3.35,6.0,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,3.5,6.0,8.0,6.83,0.0
2016,1,3,7,45,21.0,24.0,3.7,6.5,26.5,44.44,26.72
2016,1,3,8,0,42.0,40.0,3.9,7.0,45.0,96.81,77.48
2016,1,3,8,15,55.5,58.0,3.95,7.0,67.5,131.56,109.71
2016,1,3,8,30,69.0,76.0,4.0,7.0,90.0,165.56,140.62
2016,1,3,8,45,77.5,93.5,4.1,7.5,112.5,194.18,165.88
2016,1,3,9,0,86.0,111.0,4.2,8.0,135.0,222.56,190.31
2016,1,3,9,15,93.0,127.0,4.25,8.5,156.0,247.0,210.78
2016,1,3,9,30,100.0,143.0,4.3,9.0,177.0,271.25,230.68
2016,1,3,9,45,285.5,137.5,4.4,9.5,248.0,448.36,382.44
2016,1,3,10,0,471.0,132.0,4.5,10.0,319.0,632.16,532.0
2016,1,3,10,15,429.5,151.0,4.55,10.0,331.0,614.82,515.24
2016,1,3,10,30,388.0,170.0,4.6,10.0,343.0,574.94,482.07
2016,1,3,10,45,392.0,178.5,4.65,10.5,360.0,582.9,486.88
2016,1,3,11,0,396.0,187.0,4.7,11.0,377.0,589.11,490.09
2016,1,3,11,15,362.0,200.0,4.75,11.0,377.5,565.05,469.45
2016,1,3,11,30,328.0,213.0,4.8,11.0,378.0,540.28,448.4
2016,1,3,11,45,270.0,224.0,4.9,11.5,361.0,492.37,407.75
2016,1,3,12,0,212.0,235.0,5.0,12.0,344.0,429.16,355.03
2016,1,3,12,15,227.5,233.0,5.05,12.0,349.5,429.26,355.44
2016,1,3,12,30,243.0,231.0,5.1,12.0,355.0,427.85,354.4
2016,1,3,12,45,201.0,229.5,5.2,12.0,331.0,383.46,317.46
2016,1,3,13,0,159.0,228.0,5.3,12.0,307.0,341.74,282.6
2016,1,3,13,15,241.5,211.5,5.15,12.0,327.5,379.44,314.32
2016,1,3,13,30,324.0,195.0,5.0,12.0,348.0,397.0,328.75
2016,1,3,13,45,346.5,181.0,4.9,12.0,337.0,376.01,310.72
2016,1,3,14,0,369.0,167.0,4.8,12.0,326.0,352.48,290.12
2016,1,3,14,15,422.0,145.5,4.4,11.5,315.0,340.8,278.51
2016,1,3,14,30,475.0,124.0,4.0,11.0,304.0,314.45,253.6
2016,1,3,14,45,446.0,117.5,3.6,11.0,274.0,267.84,211.85
2016,1,3,15,0,417.0,111.0,3.2,11.0,244.0,223.96,172.32
2016,1,3,15,15,396.5,98.0,2.85,10.5,211.5,179.32,132.49
2016,1,3,15,30,376.0,85.0,2.5,10.0,179.0,137.07,95.58
2016,1,3,15,45,336.0,72.0,2.2,9.5,144.5,95.33,62.38
2016,1,3,16,0,296.0,59.0,1.9,9.0,110.0,58.58,37.65
2016,1,3,16,15,236.0,44.5,1.7,8.5,77.5,34.04,24.63
2016,1,3,16,30,176.0,30.0,1.5,8.0,45.0,23.19,13.68
2016,1,3,16,45,88.0,15.0,1.35,8.0,22.5,11.68,0.0
2016,1,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,5.5,1.6,7.0,5.5,0.0,0.0
2016,1,4,7,30,0.0,11.0,1.8,7.0,11.0,9.39,0.0
2016,1,4,7,45,85.5,25.5,2.0,7.5,35.0,119.47,81.04
2016,1,4,8,0,171.0,40.0,2.2,8.0,59.0,230.53,190.71
2016,1,4,8,15,200.5,56.5,2.4,8.0,88.5,261.47,222.12
2016,1,4,8,30,230.0,73.0,2.6,8.0,118.0,311.12,266.84
2016,1,4,8,45,251.0,88.0,2.8,8.5,148.0,351.34,301.64
2016,1,4,9,0,272.0,103.0,3.0,9.0,178.0,391.55,335.27
2016,1,4,9,15,284.5,117.5,3.15,9.5,205.5,423.02,360.52
2016,1,4,9,30,297.0,132.0,3.3,10.0,233.0,453.65,384.45
2016,1,4,9,45,148.5,82.0,3.5,10.5,132.5,245.66,209.33
2016,1,4,10,0,0.0,32.0,3.7,11.0,32.0,26.42,17.18
2016,1,4,10,15,0.0,36.5,3.75,11.0,36.5,30.16,20.43
2016,1,4,10,30,0.0,41.0,3.8,11.0,41.0,33.9,23.6
2016,1,4,10,45,0.0,24.5,3.9,11.0,24.5,20.23,11.8
2016,1,4,11,0,0.0,8.0,4.0,11.0,8.0,6.6,0.03
2016,1,4,11,15,0.0,31.0,4.0,11.0,31.0,25.62,16.4
2016,1,4,11,30,0.0,54.0,4.0,11.0,54.0,44.74,32.74
2016,1,4,11,45,44.0,143.5,4.05,11.5,166.0,173.51,142.87
2016,1,4,12,0,88.0,233.0,4.1,12.0,278.0,307.95,253.64
2016,1,4,12,15,141.5,234.5,4.05,12.0,307.5,362.58,298.58
2016,1,4,12,30,195.0,236.0,4.0,12.0,337.0,397.08,327.09
2016,1,4,12,45,97.5,169.5,4.0,12.0,220.0,242.94,200.2
2016,1,4,13,0,0.0,103.0,4.0,12.0,103.0,86.49,67.85
2016,1,4,13,15,9.5,140.5,3.95,12.0,145.5,126.58,102.0
2016,1,4,13,30,19.0,178.0,3.9,12.0,188.0,166.69,135.68
2016,1,4,13,45,18.0,170.0,3.9,12.0,178.5,157.23,127.81
2016,1,4,14,0,17.0,162.0,3.9,12.0,169.0,147.97,120.17
2016,1,4,14,15,15.0,151.5,3.7,11.5,157.5,136.18,110.58
2016,1,4,14,30,13.0,141.0,3.5,11.0,146.0,124.73,101.2
2016,1,4,14,45,10.0,128.5,3.3,11.0,132.0,111.52,90.11
2016,1,4,15,0,7.0,116.0,3.1,11.0,118.0,98.79,79.4
2016,1,4,15,15,3.5,101.5,2.7,10.5,102.5,84.76,67.66
2016,1,4,15,30,0.0,87.0,2.3,10.0,87.0,71.34,56.33
2016,1,4,15,45,0.0,70.5,1.9,9.5,70.5,57.33,44.18
2016,1,4,16,0,0.0,54.0,1.5,9.0,54.0,43.65,32.13
2016,1,4,16,15,0.0,38.5,1.4,8.5,38.5,31.22,22.18
2016,1,4,16,30,0.0,23.0,1.3,8.0,23.0,19.0,10.35
2016,1,4,16,45,0.0,11.5,1.25,8.0,11.5,9.48,0.0
2016,1,4,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,1.0,2.25,7.0,1.0,0.0,0.0
2016,1,5,7,30,0.0,2.0,2.3,7.0,2.0,1.71,0.0
2016,1,5,7,45,0.0,8.0,2.4,7.5,8.0,6.57,0.0
2016,1,5,8,0,0.0,14.0,2.5,8.0,14.0,11.51,4.08
2016,1,5,8,15,0.0,21.5,2.65,8.0,21.5,17.71,9.69
2016,1,5,8,30,0.0,29.0,2.8,8.0,29.0,23.92,15.28
2016,1,5,8,45,0.0,36.0,3.0,8.5,36.0,29.72,20.42
2016,1,5,9,0,0.0,43.0,3.2,9.0,43.0,35.53,25.5
2016,1,5,9,15,0.0,50.0,3.35,9.0,50.0,41.36,30.57
2016,1,5,9,30,0.0,57.0,3.5,9.0,57.0,47.19,35.59
2016,1,5,9,45,0.0,89.0,3.65,9.0,89.0,76.84,61.2
2016,1,5,10,0,0.0,121.0,3.8,9.0,121.0,109.53,89.11
2016,1,5,10,15,0.0,70.0,3.9,9.0,70.0,58.04,44.71
2016,1,5,10,30,0.0,19.0,4.0,9.0,19.0,15.68,7.98
2016,1,5,10,45,0.0,36.0,4.1,9.5,36.0,29.76,20.14
2016,1,5,11,0,0.0,53.0,4.2,10.0,53.0,43.89,32.21
2016,1,5,11,15,11.0,123.5,4.2,9.5,129.5,116.61,94.81
2016,1,5,11,30,22.0,194.0,4.2,9.0,206.0,197.24,163.06
2016,1,5,11,45,11.0,114.0,4.2,9.0,120.0,106.42,86.02
2016,1,5,12,0,0.0,34.0,4.2,9.0,34.0,28.12,18.64
2016,1,5,12,15,0.0,79.0,4.15,8.5,79.0,65.6,50.96
2016,1,5,12,30,0.0,124.0,4.1,8.0,124.0,105.72,85.37
2016,1,5,12,45,41.0,174.0,4.1,8.0,194.5,193.44,160.81
2016,1,5,13,0,82.0,224.0,4.1,8.0,265.0,271.96,226.92
2016,1,5,13,15,55.0,205.0,4.05,8.0,232.5,228.84,190.26
2016,1,5,13,30,28.0,186.0,4.0,8.0,200.0,188.95,156.45
2016,1,5,13,45,14.0,114.0,4.0,8.0,121.0,103.93,84.34
2016,1,5,14,0,0.0,42.0,4.0,8.0,42.0,34.73,24.63
2016,1,5,14,15,190.5,92.0,3.85,7.5,165.5,177.43,147.4
2016,1,5,14,30,381.0,142.0,3.7,7.0,289.0,295.47,243.07
2016,1,5,14,45,366.5,132.0,3.6,7.0,262.0,255.49,206.48
2016,1,5,15,0,352.0,122.0,3.5,7.0,235.0,216.83,171.15
2016,1,5,15,15,337.0,107.5,3.25,6.5,204.5,175.7,133.99
2016,1,5,15,30,322.0,93.0,3.0,6.0,174.0,136.39,99.04
2016,1,5,15,45,298.5,77.5,2.8,6.0,142.5,97.3,66.48
2016,1,5,16,0,275.0,62.0,2.6,6.0,111.0,61.32,40.55
2016,1,5,16,15,226.5,47.0,2.35,5.5,79.5,35.83,26.63
2016,1,5,16,30,178.0,32.0,2.1,5.0,48.0,24.69,15.51
2016,1,5,16,45,89.0,16.0,1.85,5.0,24.0,12.44,0.0
2016,1,5,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,2.0,3.55,8.0,2.0,0.0,0.0
2016,1,6,7,30,0.0,4.0,3.5,8.0,4.0,3.41,0.0
2016,1,6,7,45,0.0,16.0,3.45,8.0,16.0,13.19,3.7
2016,1,6,8,0,0.0,28.0,3.4,8.0,28.0,23.14,13.89
2016,1,6,8,15,0.0,43.5,3.5,8.0,43.5,39.43,28.44
2016,1,6,8,30,0.0,59.0,3.6,8.0,59.0,55.18,42.49
2016,1,6,8,45,0.0,75.0,3.7,8.0,75.0,71.18,56.64
2016,1,6,9,0,0.0,91.0,3.8,8.0,91.0,86.92,70.39
2016,1,6,9,15,2.0,105.5,3.85,8.0,106.5,102.39,83.85
2016,1,6,9,30,4.0,120.0,3.9,8.0,122.0,117.92,97.19
2016,1,6,9,45,2.0,63.0,3.95,8.0,64.0,54.04,41.69
2016,1,6,10,0,0.0,6.0,4.0,8.0,6.0,4.94,0.0
2016,1,6,10,15,0.0,7.0,4.1,8.0,7.0,5.77,0.0
2016,1,6,10,30,0.0,8.0,4.2,8.0,8.0,6.59,0.1
2016,1,6,10,45,0.0,8.5,4.3,8.0,8.5,7.01,0.45
2016,1,6,11,0,0.0,9.0,4.4,8.0,9.0,7.42,0.81
2016,1,6,11,15,149.0,115.0,4.45,8.0,190.5,271.59,231.89
2016,1,6,11,30,298.0,221.0,4.5,8.0,372.0,524.74,440.41
2016,1,6,11,45,162.0,212.5,4.55,8.0,294.5,369.34,309.97
2016,1,6,12,0,26.0,204.0,4.6,8.0,217.0,207.14,171.54
2016,1,6,12,15,19.5,195.0,4.55,8.0,205.5,190.74,157.76
2016,1,6,12,30,13.0,186.0,4.5,8.0,194.0,175.19,144.47
2016,1,6,12,45,25.0,196.0,4.45,8.0,209.5,192.71,159.6
2016,1,6,13,0,37.0,206.0,4.4,8.0,225.0,221.37,183.88
2016,1,6,13,15,18.5,120.5,4.3,8.0,130.0,120.18,98.2
2016,1,6,13,30,0.0,35.0,4.2,8.0,35.0,28.93,19.51
2016,1,6,13,45,0.0,21.5,4.1,8.0,21.5,17.75,9.83
2016,1,6,14,0,0.0,8.0,4.0,8.0,8.0,6.59,0.1
2016,1,6,14,15,15.5,80.0,3.8,7.5,86.5,76.21,60.84
2016,1,6,14,30,31.0,152.0,3.6,7.0,165.0,146.45,121.24
2016,1,6,14,45,26.0,139.0,3.45,7.0,149.0,129.82,106.89
2016,1,6,15,0,21.0,126.0,3.3,7.0,133.0,111.31,90.99
2016,1,6,15,15,16.0,110.5,3.1,6.5,115.0,95.07,77.18
2016,1,6,15,30,11.0,95.0,2.9,6.0,97.0,79.63,63.96
2016,1,6,15,45,5.5,78.0,2.7,6.0,79.0,63.78,50.21
2016,1,6,16,0,0.0,61.0,2.5,6.0,61.0,48.91,37.15
2016,1,6,16,15,0.0,43.5,2.4,5.5,43.5,34.9,25.85
2016,1,6,16,30,0.0,26.0,2.3,5.0,26.0,21.35,12.78
2016,1,6,16,45,0.0,13.0,2.2,5.0,13.0,10.72,0.0
2016,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,7,7,30,0.0,12.0,0.6,4.0,12.0,10.24,0.0
2016,1,7,7,45,98.5,28.5,0.65,4.5,39.5,136.5,94.25
2016,1,7,8,0,197.0,45.0,0.7,5.0,67.0,259.09,215.04
2016,1,7,8,15,266.5,59.0,0.85,5.0,103.0,336.13,284.72
2016,1,7,8,30,336.0,73.0,1.0,5.0,139.0,417.23,355.18
2016,1,7,8,45,397.0,82.0,1.15,5.5,177.5,486.74,413.12
2016,1,7,9,0,458.0,91.0,1.3,6.0,216.0,557.93,469.88
2016,1,7,9,15,513.0,91.5,1.45,6.0,251.0,619.05,517.87
2016,1,7,9,30,568.0,92.0,1.6,6.0,286.0,676.69,562.14
2016,1,7,9,45,706.0,78.0,1.8,6.5,343.5,790.06,646.69
2016,1,7,10,0,844.0,64.0,2.0,7.0,401.0,895.94,722.55
2016,1,7,10,15,670.0,107.5,2.05,7.0,387.0,795.63,647.2
2016,1,7,10,30,496.0,151.0,2.1,7.0,373.0,673.98,555.75
2016,1,7,10,45,333.0,186.0,2.2,7.0,338.0,539.44,448.69
2016,1,7,11,0,170.0,221.0,2.3,7.0,303.0,408.0,340.14
2016,1,7,11,15,275.0,213.5,2.35,7.0,351.0,505.07,420.66
2016,1,7,11,30,380.0,206.0,2.4,7.0,399.0,579.22,480.32
2016,1,7,11,45,380.0,209.5,2.5,7.5,404.5,571.05,472.3
2016,1,7,12,0,380.0,213.0,2.6,8.0,410.0,561.4,463.75
2016,1,7,12,15,294.0,225.5,2.65,8.0,378.0,491.38,406.59
2016,1,7,12,30,208.0,238.0,2.7,8.0,346.0,410.04,340.16
2016,1,7,12,45,352.5,208.0,2.75,8.0,387.5,486.55,404.44
2016,1,7,13,0,497.0,178.0,2.8,8.0,429.0,551.52,457.01
2016,1,7,13,15,455.5,180.5,2.85,8.0,404.5,501.23,415.61
2016,1,7,13,30,414.0,183.0,2.9,8.0,380.0,452.98,376.03
2016,1,7,13,45,219.5,176.5,2.95,8.0,281.0,302.95,252.21
2016,1,7,14,0,25.0,170.0,3.0,8.0,182.0,159.35,131.21
2016,1,7,14,15,12.5,139.5,2.95,8.0,145.5,124.22,101.71
2016,1,7,14,30,0.0,109.0,2.9,8.0,109.0,91.42,73.84
2016,1,7,14,45,0.0,99.0,2.85,8.0,99.0,82.65,66.45
2016,1,7,15,0,0.0,89.0,2.8,8.0,89.0,73.99,59.07
2016,1,7,15,15,347.5,72.0,2.45,7.5,161.5,148.53,110.22
2016,1,7,15,30,695.0,55.0,2.1,7.0,234.0,172.97,113.33
2016,1,7,15,45,636.0,50.0,1.8,6.5,191.5,116.87,68.19
2016,1,7,16,0,577.0,45.0,1.5,6.0,149.0,65.16,34.91
2016,1,7,16,15,484.0,37.5,1.35,5.5,108.0,30.75,22.16
2016,1,7,16,30,391.0,30.0,1.2,5.0,67.0,24.9,16.0
2016,1,7,16,45,195.5,15.0,1.1,5.0,33.5,12.15,0.0
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,8.0,0.55,3.0,8.0,0.0,0.0
2016,1,8,7,30,0.0,16.0,0.5,3.0,16.0,13.66,0.0
2016,1,8,7,45,248.0,23.0,0.5,3.5,51.0,253.8,179.53
2016,1,8,8,0,496.0,30.0,0.5,4.0,86.0,460.3,376.19
2016,1,8,8,15,575.5,36.0,0.55,4.5,128.5,547.92,450.7
2016,1,8,8,30,655.0,42.0,0.6,5.0,171.0,638.05,522.8
2016,1,8,8,45,707.0,45.5,0.65,5.5,214.0,703.0,572.29
2016,1,8,9,0,759.0,49.0,0.7,6.0,257.0,767.51,619.19
2016,1,8,9,15,424.0,96.0,0.75,6.5,215.5,539.03,446.55
2016,1,8,9,30,89.0,143.0,0.8,7.0,174.0,242.75,203.35
2016,1,8,9,45,232.0,147.0,0.9,7.5,237.5,412.68,346.85
2016,1,8,10,0,375.0,151.0,1.0,8.0,301.0,547.73,453.43
2016,1,8,10,15,407.0,157.0,1.1,8.0,330.5,602.9,493.93
2016,1,8,10,30,439.0,163.0,1.2,8.0,360.0,635.9,518.6
2016,1,8,10,45,312.5,192.0,1.3,8.5,335.5,528.45,432.78
2016,1,8,11,0,186.0,221.0,1.4,9.0,311.0,422.66,347.11
2016,1,8,11,15,543.0,147.0,1.4,9.0,421.5,687.1,558.2
2016,1,8,11,30,900.0,73.0,1.4,9.0,532.0,895.97,705.38
2016,1,8,11,45,903.5,73.5,1.45,9.5,539.0,878.27,689.25
2016,1,8,12,0,907.0,74.0,1.5,10.0,546.0,857.06,673.76
2016,1,8,12,15,906.5,74.0,1.4,10.0,545.0,828.56,652.56
2016,1,8,12,30,906.0,74.0,1.3,10.0,544.0,796.95,629.3
2016,1,8,12,45,895.0,76.0,1.25,10.0,534.5,756.93,600.66
2016,1,8,13,0,884.0,78.0,1.2,10.0,525.0,714.77,570.43
2016,1,8,13,15,876.5,77.0,1.1,10.0,508.5,674.47,538.82
2016,1,8,13,30,869.0,76.0,1.0,10.0,492.0,626.78,500.97
2016,1,8,13,45,597.0,128.0,0.95,10.0,407.5,484.0,389.44
2016,1,8,14,0,325.0,180.0,0.9,10.0,323.0,346.32,280.37
2016,1,8,14,15,338.5,165.0,0.85,9.5,305.5,317.36,257.06
2016,1,8,14,30,352.0,150.0,0.8,9.0,288.0,286.77,230.74
2016,1,8,14,45,333.0,140.0,0.75,9.0,261.0,247.77,196.86
2016,1,8,15,0,314.0,130.0,0.7,9.0,234.0,210.62,164.21
2016,1,8,15,15,300.5,114.5,0.6,8.5,204.0,172.0,130.31
2016,1,8,15,30,287.0,99.0,0.5,8.0,174.0,135.1,98.22
2016,1,8,15,45,260.5,83.5,0.4,8.0,142.5,98.58,68.32
2016,1,8,16,0,234.0,68.0,0.3,8.0,111.0,65.54,44.41
2016,1,8,16,15,193.0,51.5,0.25,7.5,80.5,39.59,29.98
2016,1,8,16,30,152.0,35.0,0.2,7.0,50.0,26.84,17.72
2016,1,8,16,45,76.0,17.5,0.2,7.0,25.0,13.99,0.97
2016,1,8,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,2.0,2.05,5.0,2.0,0.0,0.0
2016,1,9,7,30,0.0,4.0,2.2,5.0,4.0,3.41,0.0
2016,1,9,7,45,0.0,14.0,2.35,5.5,14.0,11.53,2.68
2016,1,9,8,0,0.0,24.0,2.5,6.0,24.0,19.81,11.22
2016,1,9,8,15,0.0,36.0,2.6,6.0,36.0,29.77,20.3
2016,1,9,8,30,0.0,48.0,2.7,6.0,48.0,40.96,30.4
2016,1,9,8,45,0.0,60.5,2.8,6.5,60.5,52.85,40.95
2016,1,9,9,0,0.0,73.0,2.9,7.0,73.0,64.64,51.24
2016,1,9,9,15,0.0,84.0,2.95,7.0,84.0,74.67,59.96
2016,1,9,9,30,0.0,95.0,3.0,7.0,95.0,84.72,68.6
2016,1,9,9,45,84.5,135.0,3.05,7.0,169.0,221.52,189.41
2016,1,9,10,0,169.0,175.0,3.1,7.0,243.0,369.47,314.56
2016,1,9,10,15,90.5,169.5,3.05,7.0,206.0,264.46,223.84
2016,1,9,10,30,12.0,164.0,3.0,7.0,169.0,163.78,135.82
2016,1,9,10,45,28.0,183.5,2.95,7.5,196.5,215.73,179.86
2016,1,9,11,0,44.0,203.0,2.9,8.0,224.0,250.93,208.94
2016,1,9,11,15,54.5,213.5,2.85,8.0,241.0,269.24,223.99
2016,1,9,11,30,65.0,224.0,2.8,8.0,258.0,287.0,238.56
2016,1,9,11,45,35.5,198.5,2.75,8.0,217.0,227.1,187.97
2016,1,9,12,0,6.0,173.0,2.7,8.0,176.0,158.51,129.76
2016,1,9,12,15,40.0,203.0,2.55,8.0,224.0,229.69,190.31
2016,1,9,12,30,74.0,233.0,2.4,8.0,272.0,286.2,237.28
2016,1,9,12,45,45.0,210.5,2.25,8.0,234.0,235.11,194.22
2016,1,9,13,0,16.0,188.0,2.1,8.0,196.0,176.73,145.15
2016,1,9,13,15,17.0,185.0,1.95,8.0,193.5,173.23,142.42
2016,1,9,13,30,18.0,182.0,1.8,8.0,191.0,169.67,139.51
2016,1,9,13,45,9.0,131.5,1.7,8.0,136.0,116.77,94.93
2016,1,9,14,0,0.0,81.0,1.6,8.0,81.0,67.26,52.74
2016,1,9,14,15,15.5,118.0,1.5,8.0,124.5,106.54,86.62
2016,1,9,14,30,31.0,155.0,1.4,8.0,168.0,149.22,122.69
2016,1,9,14,45,28.0,142.0,1.3,8.0,153.0,133.24,109.0
2016,1,9,15,0,25.0,129.0,1.2,8.0,138.0,117.84,95.89
2016,1,9,15,15,21.0,114.0,1.1,8.0,120.5,99.23,79.99
2016,1,9,15,30,17.0,99.0,1.0,8.0,103.0,84.0,66.94
2016,1,9,15,45,10.5,82.5,0.9,8.0,85.0,67.97,53.27
2016,1,9,16,0,4.0,66.0,0.8,8.0,67.0,53.0,40.37
2016,1,9,16,15,2.0,48.5,0.8,7.5,49.0,38.64,29.15
2016,1,9,16,30,0.0,31.0,0.8,7.0,31.0,25.16,16.33
2016,1,9,16,45,0.0,15.5,0.8,7.0,15.5,12.79,1.38
2016,1,9,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,15,91.0,6.0,0.85,5.0,8.0,0.0,0.0
2016,1,10,7,30,182.0,12.0,1.0,5.0,16.0,137.72,0.0
2016,1,10,7,45,334.0,21.5,1.15,5.5,51.0,315.77,223.64
2016,1,10,8,0,486.0,31.0,1.3,6.0,86.0,453.18,372.05
2016,1,10,8,15,566.0,37.0,1.3,6.0,128.5,541.35,449.48
2016,1,10,8,30,646.0,43.0,1.3,6.0,171.0,631.91,523.73
2016,1,10,8,45,697.5,46.5,1.35,6.5,214.0,696.51,573.94
2016,1,10,9,0,749.0,50.0,1.4,7.0,257.0,760.63,621.48
2016,1,10,9,15,780.0,53.0,1.3,7.5,296.5,804.63,650.44
2016,1,10,9,30,811.0,56.0,1.2,8.0,336.0,846.51,676.62
2016,1,10,9,45,587.0,105.0,1.15,8.5,318.0,715.26,577.89
2016,1,10,10,0,363.0,154.0,1.1,9.0,300.0,541.04,443.88
2016,1,10,10,15,302.5,175.5,1.05,9.0,303.0,509.57,418.32
2016,1,10,10,30,242.0,197.0,1.0,9.0,306.0,476.14,389.74
2016,1,10,10,45,176.5,209.0,0.95,9.5,291.0,405.05,331.54
2016,1,10,11,0,111.0,221.0,0.9,10.0,276.0,335.14,273.88
2016,1,10,11,15,65.0,207.5,1.0,10.0,240.0,271.18,221.84
2016,1,10,11,30,19.0,194.0,1.1,10.0,204.0,194.14,157.95
2016,1,10,11,45,14.5,188.5,1.2,10.5,196.5,182.68,148.38
2016,1,10,12,0,10.0,183.0,1.3,11.0,189.0,171.84,139.07
2016,1,10,12,15,5.0,124.5,1.35,11.0,127.5,110.27,87.96
2016,1,10,12,30,0.0,66.0,1.4,11.0,66.0,54.75,41.15
2016,1,10,12,45,0.0,65.0,1.45,11.0,65.0,53.91,40.52
2016,1,10,13,0,0.0,64.0,1.5,11.0,64.0,53.07,39.84
2016,1,10,13,15,0.0,88.0,1.5,11.0,88.0,73.2,56.98
2016,1,10,13,30,0.0,112.0,1.5,11.0,112.0,94.32,74.88
2016,1,10,13,45,10.0,141.0,1.5,11.0,145.5,125.89,101.63
2016,1,10,14,0,20.0,170.0,1.5,11.0,179.0,156.69,127.43
2016,1,10,14,15,10.0,98.5,1.4,10.5,103.0,87.0,69.05
2016,1,10,14,30,0.0,27.0,1.3,10.0,27.0,22.28,13.74
2016,1,10,14,45,0.0,24.5,1.25,10.0,24.5,20.2,12.0
2016,1,10,15,0,0.0,22.0,1.2,10.0,22.0,18.13,10.22
2016,1,10,15,15,0.0,19.5,1.0,9.5,19.5,16.06,8.46
2016,1,10,15,30,0.0,17.0,0.8,9.0,17.0,13.99,6.67
2016,1,10,15,45,0.0,14.0,0.65,8.5,14.0,11.51,4.49
2016,1,10,16,0,0.0,11.0,0.5,8.0,11.0,9.03,2.29
2016,1,10,16,15,0.0,8.0,0.4,7.5,8.0,6.56,0.3
2016,1,10,16,30,0.0,5.0,0.3,7.0,5.0,4.1,0.0
2016,1,10,16,45,0.0,2.5,0.25,7.0,2.5,2.05,0.0
2016,1,10,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,6.5,0.6,7.0,6.5,0.0,0.0
2016,1,11,7,30,0.0,13.0,0.6,7.0,13.0,11.1,0.0
2016,1,11,7,45,116.5,26.0,0.65,7.5,39.5,159.5,111.6
2016,1,11,8,0,233.0,39.0,0.7,8.0,66.0,275.68,227.18
2016,1,11,8,15,270.5,54.0,0.8,8.0,98.5,331.01,277.76
2016,1,11,8,30,308.0,69.0,0.9,8.0,131.0,387.74,327.18
2016,1,11,8,45,333.5,83.0,1.0,8.5,163.5,433.51,365.14
2016,1,11,9,0,359.0,97.0,1.1,9.0,196.0,479.12,401.53
2016,1,11,9,15,371.0,111.0,1.0,9.5,226.5,511.95,425.19
2016,1,11,9,30,383.0,125.0,0.9,10.0,257.0,543.4,446.87
2016,1,11,9,45,383.5,138.0,0.85,10.5,281.5,561.33,457.8
2016,1,11,10,0,384.0,151.0,0.8,11.0,306.0,577.35,467.11
2016,1,11,10,15,434.5,153.0,0.7,11.0,340.5,624.95,501.18
2016,1,11,10,30,485.0,155.0,0.6,11.0,375.0,670.66,532.5
2016,1,11,10,45,501.5,160.0,0.5,11.0,397.0,685.95,540.64
2016,1,11,11,0,518.0,165.0,0.4,11.0,419.0,698.74,547.28
2016,1,11,11,15,446.5,187.5,0.35,11.0,411.0,649.25,508.55
2016,1,11,11,30,375.0,210.0,0.3,11.0,403.0,581.46,457.67
2016,1,11,11,45,344.5,219.5,0.25,11.5,398.5,554.15,435.98
2016,1,11,12,0,314.0,229.0,0.2,12.0,394.0,526.63,413.69
2016,1,11,12,15,361.0,219.0,0.3,12.0,409.0,539.98,425.51
2016,1,11,12,30,408.0,209.0,0.4,12.0,424.0,549.64,434.01
2016,1,11,12,45,399.0,207.5,0.55,12.0,415.0,522.83,415.01
2016,1,11,13,0,390.0,206.0,0.7,12.0,406.0,495.45,395.48
2016,1,11,13,15,365.5,204.0,0.75,12.0,387.0,456.86,366.0
2016,1,11,13,30,341.0,202.0,0.8,12.0,368.0,419.36,336.95
2016,1,11,13,45,342.5,191.5,0.9,12.0,351.5,389.48,313.81
2016,1,11,14,0,344.0,181.0,1.0,12.0,335.0,358.94,289.37
2016,1,11,14,15,343.0,168.0,0.95,12.0,313.5,324.24,260.45
2016,1,11,14,30,342.0,155.0,0.9,12.0,292.0,289.35,230.75
2016,1,11,14,45,332.0,143.0,0.85,12.0,266.5,252.06,198.57
2016,1,11,15,0,322.0,131.0,0.8,12.0,241.0,215.71,166.69
2016,1,11,15,15,311.5,115.5,0.75,11.5,211.5,177.25,133.15
2016,1,11,15,30,301.0,100.0,0.7,11.0,182.0,140.15,100.98
2016,1,11,15,45,280.0,85.0,0.7,11.0,150.5,103.67,71.0
2016,1,11,16,0,259.0,70.0,0.7,11.0,119.0,70.16,46.65
2016,1,11,16,15,223.5,53.5,0.7,10.5,88.0,40.48,30.48
2016,1,11,16,30,188.0,37.0,0.7,10.0,57.0,28.4,19.09
2016,1,11,16,45,94.0,18.5,0.75,9.5,28.5,14.32,3.78
2016,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
