Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,122.5,6.0,1.7,4.5,9.0,0.0,0.0
2016,1,12,7,30,245.0,12.0,2.0,5.0,18.0,181.71,0.0
2016,1,12,7,45,389.5,20.5,2.35,6.0,54.5,347.4,250.02
2016,1,12,8,0,534.0,29.0,2.7,7.0,91.0,488.78,403.2
2016,1,12,8,15,611.5,34.5,2.75,7.5,134.5,575.27,480.11
2016,1,12,8,30,689.0,40.0,2.8,8.0,178.0,664.3,553.78
2016,1,12,8,45,733.0,44.5,2.85,8.5,221.5,724.81,601.7
2016,1,12,9,0,777.0,49.0,2.9,9.0,265.0,784.65,646.79
2016,1,12,9,15,808.0,51.5,2.85,9.5,305.0,828.63,677.47
2016,1,12,9,30,839.0,54.0,2.8,10.0,345.0,860.62,698.2
2016,1,12,9,45,857.5,57.0,2.75,10.5,380.5,888.73,715.52
2016,1,12,10,0,876.0,60.0,2.7,11.0,416.0,913.76,730.23
2016,1,12,10,15,890.5,61.5,2.55,11.0,445.5,929.58,738.57
2016,1,12,10,30,905.0,63.0,2.4,11.0,475.0,941.87,744.37
2016,1,12,10,45,803.0,87.5,2.25,11.5,466.0,882.12,697.87
2016,1,12,11,0,701.0,112.0,2.1,12.0,457.0,814.34,646.38
2016,1,12,11,15,816.5,90.0,2.05,12.0,503.5,874.26,688.72
2016,1,12,11,30,932.0,68.0,2.0,12.0,550.0,923.35,721.44
2016,1,12,11,45,934.0,68.5,2.0,12.0,557.0,904.1,706.98
2016,1,12,12,0,936.0,69.0,2.0,12.0,564.0,881.26,690.9
2016,1,12,12,15,935.5,69.0,1.9,12.0,563.5,852.27,669.55
2016,1,12,12,30,935.0,69.0,1.8,12.0,563.0,820.03,646.03
2016,1,12,12,45,743.0,117.5,1.7,12.5,506.5,706.52,562.31
2016,1,12,13,0,551.0,166.0,1.6,13.0,450.0,581.99,465.78
2016,1,12,13,15,469.5,180.0,1.5,13.0,417.0,514.53,413.32
2016,1,12,13,30,388.0,194.0,1.4,13.0,384.0,440.81,355.13
2016,1,12,13,45,441.5,173.5,1.3,13.0,380.0,439.06,353.16
2016,1,12,14,0,495.0,153.0,1.2,13.0,376.0,420.44,336.95
2016,1,12,14,15,578.0,123.0,1.1,12.5,367.5,405.2,322.84
2016,1,12,14,30,661.0,93.0,1.0,12.0,359.0,375.55,295.69
2016,1,12,14,45,635.0,90.0,0.9,12.0,327.5,322.47,249.19
2016,1,12,15,0,609.0,87.0,0.8,12.0,296.0,271.38,203.76
2016,1,12,15,15,585.5,79.0,0.8,11.0,260.5,218.65,157.51
2016,1,12,15,30,562.0,71.0,0.8,10.0,225.0,168.29,113.62
2016,1,12,15,45,517.0,63.5,0.85,9.5,186.5,118.41,73.4
2016,1,12,16,0,472.0,56.0,0.9,9.0,148.0,73.94,43.38
2016,1,12,16,15,409.0,45.0,0.95,8.5,110.5,36.48,27.19
2016,1,12,16,30,346.0,34.0,1.0,8.0,73.0,27.91,18.91
2016,1,12,16,45,173.0,23.0,1.05,8.0,42.5,17.91,6.95
2016,1,12,17,0,0.0,12.0,1.1,8.0,12.0,10.24,0.0
2016,1,12,17,15,0.0,6.0,1.1,7.5,6.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,8.5,2.0,8.5,8.5,0.0,0.0
2016,1,13,7,30,0.0,17.0,2.1,9.0,17.0,14.51,0.0
2016,1,13,7,45,250.0,24.0,2.25,9.5,53.0,257.56,185.22
2016,1,13,8,0,500.0,31.0,2.4,10.0,89.0,464.17,379.73
2016,1,13,8,15,580.5,37.0,2.55,10.0,132.5,553.28,458.23
2016,1,13,8,30,661.0,43.0,2.7,10.0,176.0,644.93,534.63
2016,1,13,8,45,714.5,46.5,2.85,10.0,220.5,711.9,588.76
2016,1,13,9,0,768.0,50.0,3.0,10.0,265.0,778.5,640.5
2016,1,13,9,15,799.5,53.0,3.1,10.0,305.5,823.63,674.15
2016,1,13,9,30,831.0,56.0,3.2,10.0,346.0,866.61,705.41
2016,1,13,9,45,833.0,63.5,3.3,10.5,379.0,885.93,717.35
2016,1,13,10,0,835.0,71.0,3.4,11.0,412.0,901.55,726.57
2016,1,13,10,15,851.0,73.0,3.5,11.0,441.5,919.45,738.75
2016,1,13,10,30,867.0,75.0,3.6,11.0,471.0,933.78,748.36
2016,1,13,10,45,877.5,76.5,3.7,11.5,494.0,938.62,749.84
2016,1,13,11,0,888.0,78.0,3.8,12.0,517.0,939.67,748.8
2016,1,13,11,15,894.5,79.0,3.85,11.5,532.5,922.93,737.53
2016,1,13,11,30,901.0,80.0,3.9,11.0,548.0,912.4,731.0
2016,1,13,11,45,661.5,144.5,4.0,11.0,490.5,771.95,627.09
2016,1,13,12,0,422.0,209.0,4.1,11.0,433.0,612.33,501.6
2016,1,13,12,15,666.0,144.0,4.05,11.0,498.0,731.98,598.71
2016,1,13,12,30,910.0,79.0,4.0,11.0,563.0,814.02,659.67
2016,1,13,12,45,901.5,80.5,4.0,11.0,554.0,775.14,630.19
2016,1,13,13,0,893.0,82.0,4.0,11.0,545.0,739.63,603.98
2016,1,13,13,15,719.5,120.0,3.9,10.5,486.0,627.16,515.24
2016,1,13,13,30,546.0,158.0,3.8,10.0,427.0,515.17,425.26
2016,1,13,13,45,473.0,166.0,3.75,10.0,391.5,450.75,372.21
2016,1,13,14,0,400.0,174.0,3.7,10.0,356.0,391.6,322.7
2016,1,13,14,15,473.5,147.5,3.55,10.0,349.5,375.65,307.78
2016,1,13,14,30,547.0,121.0,3.4,10.0,343.0,351.3,284.29
2016,1,13,14,45,668.0,92.5,3.3,10.0,340.0,337.92,267.01
2016,1,13,15,0,789.0,64.0,3.2,10.0,337.0,306.29,232.03
2016,1,13,15,15,754.5,61.0,2.8,9.5,297.0,245.63,176.35
2016,1,13,15,30,720.0,58.0,2.4,9.0,257.0,188.28,124.8
2016,1,13,15,45,673.0,52.5,2.0,8.5,214.0,130.76,77.43
2016,1,13,16,0,626.0,47.0,1.6,8.0,171.0,78.76,42.47
2016,1,13,16,15,540.5,40.0,1.45,7.5,128.0,32.74,23.96
2016,1,13,16,30,455.0,33.0,1.3,7.0,85.0,27.31,18.54
2016,1,13,16,45,306.5,22.5,1.15,6.5,50.5,18.63,8.17
2016,1,13,17,0,158.0,12.0,1.0,6.0,16.0,10.24,0.0
2016,1,13,17,15,79.0,6.0,1.0,5.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,6.0,0.15,4.0,6.0,0.0,0.0
2016,1,14,7,30,0.0,12.0,0.2,4.0,12.0,10.24,0.0
2016,1,14,7,45,89.5,27.0,0.3,4.5,37.5,125.77,90.47
2016,1,14,8,0,179.0,42.0,0.4,5.0,63.0,238.61,198.46
2016,1,14,8,15,208.5,58.0,0.45,5.5,93.0,268.95,227.87
2016,1,14,8,30,238.0,74.0,0.5,6.0,123.0,318.11,270.7
2016,1,14,8,45,257.5,89.5,0.6,6.5,153.0,358.4,304.55
2016,1,14,9,0,277.0,105.0,0.7,7.0,183.0,398.55,337.11
2016,1,14,9,15,281.5,121.5,0.9,7.5,210.5,426.19,358.91
2016,1,14,9,30,286.0,138.0,1.1,8.0,238.0,452.58,379.24
2016,1,14,9,45,286.0,153.5,1.35,9.0,262.0,472.05,393.17
2016,1,14,10,0,286.0,169.0,1.6,10.0,286.0,490.09,405.69
2016,1,14,10,15,492.5,135.5,1.7,10.0,354.5,659.0,539.37
2016,1,14,10,30,699.0,102.0,1.8,10.0,423.0,817.77,654.91
2016,1,14,10,45,654.0,121.0,1.95,10.5,432.5,792.64,634.14
2016,1,14,11,0,609.0,140.0,2.1,11.0,442.0,763.65,612.5
2016,1,14,11,15,776.5,101.5,2.1,11.0,499.0,853.87,677.48
2016,1,14,11,30,944.0,63.0,2.1,11.0,556.0,930.47,730.16
2016,1,14,11,45,944.0,64.5,2.15,11.0,563.0,910.75,715.53
2016,1,14,12,0,944.0,66.0,2.2,11.0,570.0,887.44,699.51
2016,1,14,12,15,943.5,66.0,2.15,10.5,570.0,858.39,679.76
2016,1,14,12,30,943.0,66.0,2.1,10.0,570.0,826.05,657.66
2016,1,14,12,45,773.0,109.0,2.1,10.0,518.0,722.24,582.23
2016,1,14,13,0,603.0,152.0,2.1,10.0,466.0,612.7,497.59
2016,1,14,13,15,528.0,167.5,2.05,10.0,437.0,542.74,442.69
2016,1,14,13,30,453.0,183.0,2.0,10.0,408.0,483.08,394.59
2016,1,14,13,45,302.5,194.5,1.95,10.0,342.0,371.25,304.28
2016,1,14,14,0,152.0,206.0,1.9,10.0,276.0,275.74,225.97
2016,1,14,14,15,89.5,183.0,1.75,9.5,223.5,206.02,168.85
2016,1,14,14,30,27.0,160.0,1.6,9.0,171.0,152.04,124.33
2016,1,14,14,45,24.5,146.5,1.5,9.0,156.0,132.2,107.75
2016,1,14,15,0,22.0,133.0,1.4,9.0,141.0,117.68,95.47
2016,1,14,15,15,18.0,118.0,1.3,8.5,124.0,101.97,82.31
2016,1,14,15,30,14.0,103.0,1.2,8.0,107.0,86.9,69.61
2016,1,14,15,45,7.0,87.0,1.1,8.0,89.0,71.34,56.41
2016,1,14,16,0,0.0,71.0,1.0,8.0,71.0,56.86,43.96
2016,1,14,16,15,0.0,53.0,1.0,7.5,53.0,42.2,32.55
2016,1,14,16,30,0.0,35.0,1.0,7.0,35.0,28.38,19.56
2016,1,14,16,45,0.0,20.5,1.0,7.0,20.5,16.91,7.35
2016,1,14,17,0,0.0,6.0,1.0,7.0,6.0,5.12,0.0
2016,1,14,17,15,0.0,3.0,0.95,7.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,86.5,6.5,0.85,6.0,9.0,0.0,0.0
2016,1,15,7,30,173.0,13.0,1.0,6.0,18.0,132.08,0.0
2016,1,15,7,45,315.0,23.5,1.15,6.5,53.0,306.09,224.93
2016,1,15,8,0,457.0,34.0,1.3,7.0,88.0,444.72,365.56
2016,1,15,8,15,538.5,41.0,1.35,7.0,131.0,533.17,442.61
2016,1,15,8,30,620.0,48.0,1.4,7.0,174.0,616.81,511.61
2016,1,15,8,45,671.0,52.5,1.45,7.5,217.0,682.66,562.74
2016,1,15,9,0,722.0,57.0,1.5,8.0,260.0,747.97,611.1
2016,1,15,9,15,755.0,60.5,1.5,8.0,300.5,794.75,644.49
2016,1,15,9,30,788.0,64.0,1.5,8.0,341.0,839.47,675.48
2016,1,15,9,45,791.0,71.5,1.5,8.5,373.0,859.02,686.47
2016,1,15,10,0,794.0,79.0,1.5,9.0,405.0,875.11,695.06
2016,1,15,10,15,811.0,81.0,1.4,9.0,435.0,894.09,705.5
2016,1,15,10,30,828.0,83.0,1.3,9.0,465.0,909.61,713.32
2016,1,15,10,45,842.0,84.0,1.25,9.5,488.0,917.45,715.31
2016,1,15,11,0,856.0,85.0,1.2,10.0,511.0,921.55,714.93
2016,1,15,11,15,579.5,157.0,1.15,10.0,449.5,737.65,584.11
2016,1,15,11,30,303.0,229.0,1.1,10.0,388.0,541.72,434.81
2016,1,15,11,45,373.5,218.0,1.05,10.0,416.5,579.37,465.88
2016,1,15,12,0,444.0,207.0,1.0,10.0,445.0,630.3,503.41
2016,1,15,12,15,664.0,146.0,0.9,10.0,502.0,734.91,581.49
2016,1,15,12,30,884.0,85.0,0.8,10.0,559.0,811.07,632.49
2016,1,15,12,45,881.5,84.0,0.75,10.0,551.5,773.97,604.82
2016,1,15,13,0,879.0,83.0,0.7,10.0,544.0,734.18,576.82
2016,1,15,13,15,731.5,115.5,0.65,10.0,492.0,633.22,501.23
2016,1,15,13,30,584.0,148.0,0.6,10.0,440.0,530.82,423.39
2016,1,15,13,45,589.5,139.5,0.55,10.5,422.5,499.15,397.94
2016,1,15,14,0,595.0,131.0,0.5,11.0,405.0,459.9,365.4
2016,1,15,14,15,706.5,101.0,0.45,11.0,406.5,448.54,353.71
2016,1,15,14,30,818.0,71.0,0.4,11.0,408.0,423.82,329.35
2016,1,15,14,45,803.5,66.0,0.4,11.0,373.5,364.82,278.34
2016,1,15,15,0,789.0,61.0,0.4,11.0,339.0,306.31,226.58
2016,1,15,15,15,755.0,58.0,0.4,10.5,299.0,245.65,173.21
2016,1,15,15,30,721.0,55.0,0.4,10.0,259.0,188.24,123.06
2016,1,15,15,45,674.5,50.0,0.45,10.0,216.5,130.98,76.52
2016,1,15,16,0,628.0,45.0,0.5,10.0,174.0,79.13,41.63
2016,1,15,16,15,547.0,38.5,0.5,9.5,131.0,34.18,25.14
2016,1,15,16,30,466.0,32.0,0.5,9.0,88.0,26.36,17.7
2016,1,15,16,45,319.0,22.5,0.5,9.0,53.0,18.53,8.93
2016,1,15,17,0,172.0,13.0,0.5,9.0,18.0,11.1,0.0
2016,1,15,17,15,86.0,6.5,0.45,9.0,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,8.5,1.0,7.5,8.5,0.0,0.0
2016,1,16,7,30,0.0,17.0,1.1,8.0,17.0,14.51,0.0
2016,1,16,7,45,195.0,27.5,1.25,8.5,51.0,221.81,163.46
2016,1,16,8,0,390.0,38.0,1.4,9.0,85.0,397.19,326.9
2016,1,16,8,15,473.5,45.5,1.5,9.0,126.5,486.63,404.42
2016,1,16,8,30,557.0,53.0,1.6,9.0,168.0,579.49,481.08
2016,1,16,8,45,605.5,59.5,1.75,9.5,209.5,643.36,531.6
2016,1,16,9,0,654.0,66.0,1.9,10.0,251.0,707.24,580.17
2016,1,16,9,15,417.0,107.5,1.9,10.0,232.0,549.79,458.03
2016,1,16,9,30,180.0,149.0,1.9,10.0,213.0,351.74,295.02
2016,1,16,9,45,134.0,164.0,1.95,10.5,214.0,325.68,272.24
2016,1,16,10,0,88.0,179.0,2.0,11.0,215.0,279.13,231.89
2016,1,16,10,15,90.5,192.0,1.95,11.0,232.0,293.5,243.23
2016,1,16,10,30,93.0,205.0,1.9,11.0,249.0,307.65,254.04
2016,1,16,10,45,195.0,211.0,1.9,11.0,307.5,424.73,349.98
2016,1,16,11,0,297.0,217.0,1.9,11.0,366.0,540.16,440.6
2016,1,16,11,15,302.5,223.0,1.85,11.0,379.0,544.05,441.83
2016,1,16,11,30,308.0,229.0,1.8,11.0,392.0,546.49,442.85
2016,1,16,11,45,341.5,226.5,1.75,11.0,409.0,561.85,454.56
2016,1,16,12,0,375.0,224.0,1.7,11.0,426.0,574.58,464.04
2016,1,16,12,15,220.5,231.5,1.65,11.0,351.0,424.8,345.31
2016,1,16,12,30,66.0,239.0,1.6,11.0,276.0,285.85,232.08
2016,1,16,12,45,120.5,242.0,1.55,11.0,307.0,339.48,276.67
2016,1,16,13,0,175.0,245.0,1.5,11.0,338.0,373.42,304.02
2016,1,16,13,15,87.5,155.5,1.4,11.0,202.0,211.18,172.54
2016,1,16,13,30,0.0,66.0,1.3,11.0,66.0,54.73,41.11
2016,1,16,13,45,51.5,136.5,1.25,11.0,160.5,151.42,123.5
2016,1,16,14,0,103.0,207.0,1.2,11.0,255.0,242.76,198.23
2016,1,16,14,15,86.0,192.0,1.05,11.0,230.0,212.97,173.04
2016,1,16,14,30,69.0,177.0,0.9,11.0,205.0,185.29,150.13
2016,1,16,14,45,41.5,154.5,0.8,11.0,171.0,149.25,120.48
2016,1,16,15,0,14.0,132.0,0.7,11.0,137.0,114.39,91.93
2016,1,16,15,15,9.0,117.5,0.65,10.5,120.5,99.37,79.69
2016,1,16,15,30,4.0,103.0,0.6,10.0,104.0,85.11,67.93
2016,1,16,15,45,2.0,86.5,0.55,10.0,87.0,70.45,55.43
2016,1,16,16,0,0.0,70.0,0.5,10.0,70.0,56.29,43.18
2016,1,16,16,15,0.0,52.5,0.5,10.0,52.5,42.03,32.17
2016,1,16,16,30,0.0,35.0,0.5,10.0,35.0,28.52,19.57
2016,1,16,16,45,0.0,21.0,0.5,10.0,21.0,17.35,8.27
2016,1,16,17,0,0.0,7.0,0.5,10.0,7.0,5.97,0.0
2016,1,16,17,15,0.0,3.5,0.5,10.0,3.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.0,1.0,8.0,2.0,0.0,0.0
2016,1,17,7,30,0.0,4.0,1.0,8.0,4.0,3.41,0.0
2016,1,17,7,45,0.0,12.5,1.05,8.5,12.5,10.28,2.19
2016,1,17,8,0,0.0,21.0,1.1,9.0,21.0,17.31,9.06
2016,1,17,8,15,0.0,31.5,1.4,9.5,31.5,26.01,16.84
2016,1,17,8,30,0.0,42.0,1.7,10.0,42.0,34.73,24.57
2016,1,17,8,45,0.0,52.5,2.05,10.5,52.5,43.47,32.2
2016,1,17,9,0,0.0,63.0,2.4,11.0,63.0,53.02,40.42
2016,1,17,9,15,0.0,72.5,2.45,11.0,72.5,61.61,47.78
2016,1,17,9,30,0.0,82.0,2.5,11.0,82.0,70.21,55.07
2016,1,17,9,45,1.0,111.5,2.6,11.0,112.0,100.94,81.23
2016,1,17,10,0,2.0,141.0,2.7,11.0,142.0,132.43,107.68
2016,1,17,10,15,1.0,137.0,2.75,11.0,137.5,124.76,100.9
2016,1,17,10,30,0.0,133.0,2.8,11.0,133.0,118.02,95.01
2016,1,17,10,45,0.0,125.0,2.9,11.5,125.0,108.88,87.0
2016,1,17,11,0,0.0,117.0,3.0,12.0,117.0,100.44,79.64
2016,1,17,11,15,6.5,153.5,3.1,12.0,157.0,141.65,114.28
2016,1,17,11,30,13.0,190.0,3.2,12.0,197.0,183.65,149.1
2016,1,17,11,45,98.0,222.0,3.35,12.0,275.0,307.75,253.22
2016,1,17,12,0,183.0,254.0,3.5,12.0,353.0,429.09,351.67
2016,1,17,12,15,92.0,208.5,3.5,12.0,258.5,277.57,227.65
2016,1,17,12,30,1.0,163.0,3.5,12.0,164.0,142.56,114.3
2016,1,17,12,45,2.0,165.0,3.5,12.5,166.5,144.73,116.15
2016,1,17,13,0,3.0,167.0,3.5,13.0,169.0,146.82,117.76
2016,1,17,13,15,3.0,165.0,3.3,12.5,167.0,144.42,116.06
2016,1,17,13,30,3.0,163.0,3.1,12.0,165.0,142.06,114.42
2016,1,17,13,45,5.0,162.0,2.95,12.0,165.0,141.79,114.36
2016,1,17,14,0,7.0,161.0,2.8,12.0,165.0,141.29,114.1
2016,1,17,14,15,3.5,143.0,2.6,12.0,145.0,122.78,98.74
2016,1,17,14,30,0.0,125.0,2.4,12.0,125.0,105.03,84.01
2016,1,17,14,45,0.0,65.0,2.25,12.0,65.0,53.86,40.72
2016,1,17,15,0,0.0,5.0,2.1,12.0,5.0,4.11,0.0
2016,1,17,15,15,0.0,4.5,1.8,11.5,4.5,3.7,0.0
2016,1,17,15,30,0.0,4.0,1.5,11.0,4.0,3.29,0.0
2016,1,17,15,45,0.0,3.0,1.2,10.5,3.0,2.46,0.0
2016,1,17,16,0,0.0,2.0,0.9,10.0,2.0,1.64,0.0
2016,1,17,16,15,0.0,1.5,0.9,9.5,1.5,1.23,0.0
2016,1,17,16,30,0.0,1.0,0.9,9.0,1.0,0.82,0.0
2016,1,17,16,45,0.0,0.5,0.9,9.0,0.5,0.41,0.0
2016,1,17,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,105.0,6.5,1.25,9.0,10.0,0.0,0.0
2016,1,18,7,30,210.0,13.0,1.2,9.0,20.0,157.94,0.0
2016,1,18,7,45,356.0,22.0,1.2,9.5,56.0,327.15,244.08
2016,1,18,8,0,502.0,31.0,1.2,10.0,92.0,466.54,378.99
2016,1,18,8,15,578.5,36.5,1.2,10.0,135.5,552.03,451.81
2016,1,18,8,30,655.0,42.0,1.2,10.0,179.0,640.01,522.22
2016,1,18,8,45,705.5,45.5,1.2,10.5,222.5,704.57,570.5
2016,1,18,9,0,756.0,49.0,1.2,11.0,266.0,768.83,616.17
2016,1,18,9,15,786.5,51.5,1.15,11.0,306.0,812.63,645.66
2016,1,18,9,30,817.0,54.0,1.1,11.0,346.0,844.4,665.79
2016,1,18,9,45,827.0,59.5,1.05,11.5,380.0,868.68,678.99
2016,1,18,10,0,837.0,65.0,1.0,12.0,414.0,899.87,696.64
2016,1,18,10,15,852.0,66.5,1.05,12.0,444.0,906.36,700.11
2016,1,18,10,30,867.0,68.0,1.1,12.0,474.0,919.68,708.68
2016,1,18,10,45,749.0,102.5,1.15,12.5,465.0,862.74,667.89
2016,1,18,11,0,631.0,137.0,1.2,13.0,456.0,784.64,612.78
2016,1,18,11,15,625.5,144.0,1.4,13.0,468.0,776.09,609.36
2016,1,18,11,30,620.0,151.0,1.6,13.0,480.0,764.74,602.9
2016,1,18,11,45,762.5,112.5,1.8,13.5,524.0,829.86,649.84
2016,1,18,12,0,905.0,74.0,2.0,14.0,568.0,870.58,678.32
2016,1,18,12,15,736.5,123.5,2.05,14.0,525.5,773.76,609.51
2016,1,18,12,30,568.0,173.0,2.1,14.0,483.0,658.48,524.49
2016,1,18,12,45,480.0,195.0,2.15,14.0,454.5,590.46,472.68
2016,1,18,13,0,392.0,217.0,2.2,14.0,426.0,512.93,412.61
2016,1,18,13,15,359.0,216.5,2.1,14.0,404.0,469.58,378.41
2016,1,18,13,30,326.0,216.0,2.0,14.0,382.0,427.99,345.07
2016,1,18,13,45,399.5,191.0,1.95,14.0,385.5,426.1,343.67
2016,1,18,14,0,473.0,166.0,1.9,14.0,389.0,426.69,342.85
2016,1,18,14,15,465.5,157.0,1.7,13.5,365.0,385.05,308.24
2016,1,18,14,30,458.0,148.0,1.5,13.0,341.0,343.46,273.1
2016,1,18,14,45,449.5,136.0,1.35,13.0,312.5,299.03,234.56
2016,1,18,15,0,441.0,124.0,1.2,13.0,284.0,255.17,195.82
2016,1,18,15,15,428.0,111.0,1.0,12.5,251.5,210.04,156.08
2016,1,18,15,30,415.0,98.0,0.8,12.0,219.0,166.34,117.82
2016,1,18,15,45,392.5,84.5,0.65,12.0,184.5,122.58,81.45
2016,1,18,16,0,370.0,71.0,0.5,12.0,150.0,81.69,51.52
2016,1,18,16,15,326.5,57.0,0.6,11.5,115.0,43.33,33.15
2016,1,18,16,30,283.0,43.0,0.7,11.0,80.0,33.1,23.6
2016,1,18,16,45,141.5,31.0,0.8,11.0,49.5,23.86,14.04
2016,1,18,17,0,0.0,19.0,0.9,11.0,19.0,16.22,0.0
2016,1,18,17,15,0.0,9.5,0.9,10.5,9.5,8.11,0.0
2016,1,18,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,1.5,3.45,10.0,1.5,0.0,0.0
2016,1,19,7,30,0.0,3.0,3.7,10.0,3.0,2.56,0.0
2016,1,19,7,45,0.0,9.0,4.0,10.0,9.0,7.39,0.03
2016,1,19,8,0,0.0,15.0,4.3,10.0,15.0,12.34,4.79
2016,1,19,8,15,0.0,22.0,4.55,10.0,22.0,18.12,9.98
2016,1,19,8,30,0.0,29.0,4.8,10.0,29.0,23.91,15.15
2016,1,19,8,45,0.0,36.0,5.1,10.5,36.0,29.72,20.24
2016,1,19,9,0,0.0,43.0,5.4,11.0,43.0,35.53,25.25
2016,1,19,9,15,0.0,50.0,5.35,11.0,50.0,41.35,30.27
2016,1,19,9,30,0.0,57.0,5.3,11.0,57.0,47.19,35.24
2016,1,19,9,45,0.0,45.0,5.25,11.5,45.0,37.2,26.49
2016,1,19,10,0,0.0,33.0,5.2,12.0,33.0,27.26,17.82
2016,1,19,10,15,0.0,79.0,5.15,12.0,79.0,65.57,50.54
2016,1,19,10,30,0.0,125.0,5.1,12.0,125.0,109.61,87.72
2016,1,19,10,45,0.0,67.5,5.05,12.0,67.5,55.98,42.17
2016,1,19,11,0,0.0,10.0,5.0,12.0,10.0,8.25,1.41
2016,1,19,11,15,37.5,125.0,4.9,12.0,145.0,151.74,124.41
2016,1,19,11,30,75.0,240.0,4.8,12.0,280.0,313.44,258.08
2016,1,19,11,45,172.0,244.5,4.75,12.0,338.0,416.84,343.75
2016,1,19,12,0,269.0,249.0,4.7,12.0,396.0,514.19,422.5
2016,1,19,12,15,586.5,160.0,4.7,12.0,481.5,690.22,566.3
2016,1,19,12,30,904.0,71.0,4.7,12.0,567.0,809.6,657.42
2016,1,19,12,45,891.5,75.0,4.75,12.0,559.0,771.09,628.12
2016,1,19,13,0,879.0,79.0,4.8,12.0,551.0,730.37,597.91
2016,1,19,13,15,525.5,157.5,4.7,12.0,437.5,535.58,441.12
2016,1,19,13,30,172.0,236.0,4.6,12.0,324.0,340.24,279.29
2016,1,19,13,45,225.0,220.5,4.6,12.0,330.5,344.06,283.21
2016,1,19,14,0,278.0,205.0,4.6,12.0,337.0,351.56,288.81
2016,1,19,14,15,550.5,139.5,4.35,12.0,381.0,410.36,334.65
2016,1,19,14,30,823.0,74.0,4.1,12.0,425.0,434.93,348.19
2016,1,19,14,45,798.0,73.0,3.85,12.0,390.0,375.42,294.24
2016,1,19,15,0,773.0,72.0,3.6,12.0,355.0,317.41,241.0
2016,1,19,15,15,740.5,68.5,3.3,11.5,314.5,257.0,186.11
2016,1,19,15,30,708.0,65.0,3.0,11.0,274.0,197.66,132.97
2016,1,19,15,45,653.5,60.5,2.7,11.0,230.5,139.57,84.84
2016,1,19,16,0,599.0,56.0,2.4,11.0,187.0,87.86,48.9
2016,1,19,16,15,518.0,48.5,2.1,10.5,143.0,40.08,30.39
2016,1,19,16,30,437.0,41.0,1.8,10.0,99.0,33.74,24.3
2016,1,19,16,45,303.0,29.5,1.55,10.0,62.0,24.41,14.79
2016,1,19,17,0,169.0,18.0,1.3,10.0,25.0,14.96,0.0
2016,1,19,17,15,84.5,9.0,1.15,9.5,12.5,7.68,0.0
2016,1,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,9.5,0.25,7.0,9.5,8.11,0.0
2016,1,20,7,30,0.0,19.0,0.3,7.0,19.0,16.22,0.0
2016,1,20,7,45,183.5,29.5,0.35,7.5,52.5,219.28,167.28
2016,1,20,8,0,367.0,40.0,0.4,8.0,86.0,381.85,313.36
2016,1,20,8,15,429.5,50.0,0.5,8.0,125.0,456.92,377.55
2016,1,20,8,30,492.0,60.0,0.6,8.0,164.0,534.55,441.26
2016,1,20,8,45,533.5,68.0,0.7,8.5,203.5,593.26,486.99
2016,1,20,9,0,575.0,76.0,0.8,9.0,243.0,651.77,530.79
2016,1,20,9,15,606.0,80.5,0.8,9.5,279.0,695.62,560.99
2016,1,20,9,30,637.0,85.0,0.8,10.0,315.0,737.83,589.09
2016,1,20,9,45,736.5,79.0,0.85,10.5,370.5,821.61,646.56
2016,1,20,10,0,836.0,73.0,0.9,11.0,426.0,911.73,705.96
2016,1,20,10,15,723.5,101.5,0.85,11.0,422.5,848.84,659.11
2016,1,20,10,30,611.0,130.0,0.8,11.0,419.0,773.53,605.44
2016,1,20,10,45,618.0,135.0,0.8,11.5,439.5,780.45,609.27
2016,1,20,11,0,625.0,140.0,0.8,12.0,460.0,784.37,609.95
2016,1,20,11,15,606.0,151.5,0.7,12.0,469.0,768.27,596.37
2016,1,20,11,30,587.0,163.0,0.6,12.0,478.0,742.33,576.33
2016,1,20,11,45,561.5,174.5,0.5,12.5,479.5,717.03,555.31
2016,1,20,12,0,536.0,186.0,0.4,13.0,481.0,690.07,532.98
2016,1,20,12,15,532.0,187.0,0.4,13.0,480.5,668.3,517.42
2016,1,20,12,30,528.0,188.0,0.4,13.0,480.0,644.69,500.38
2016,1,20,12,45,547.5,179.0,0.45,13.5,478.0,626.76,487.55
2016,1,20,13,0,567.0,170.0,0.5,14.0,476.0,605.72,472.15
2016,1,20,13,15,583.0,160.0,0.65,14.0,467.0,578.11,453.56
2016,1,20,13,30,599.0,150.0,0.8,14.0,458.0,553.57,436.28
2016,1,20,13,45,592.0,145.5,1.0,14.0,439.0,511.9,405.52
2016,1,20,14,0,585.0,141.0,1.2,14.0,420.0,469.44,372.92
2016,1,20,14,15,722.5,103.5,1.2,13.5,427.5,465.15,367.83
2016,1,20,14,30,860.0,66.0,1.2,13.0,435.0,443.13,346.35
2016,1,20,14,45,841.0,63.0,1.2,13.0,399.5,382.86,293.83
2016,1,20,15,0,822.0,60.0,1.2,13.0,364.0,322.49,240.1
2016,1,20,15,15,792.5,57.0,1.1,12.5,323.5,260.57,184.83
2016,1,20,15,30,763.0,54.0,1.0,12.0,283.0,201.3,132.29
2016,1,20,15,45,720.0,50.0,0.9,11.5,239.5,142.27,83.54
2016,1,20,16,0,677.0,46.0,0.8,11.0,196.0,88.15,46.04
2016,1,20,16,15,605.5,40.0,0.8,10.5,151.5,37.21,27.86
2016,1,20,16,30,534.0,34.0,0.8,10.0,107.0,30.5,21.52
2016,1,20,16,45,407.5,25.5,0.8,10.0,68.0,22.96,13.8
2016,1,20,17,0,281.0,17.0,0.8,10.0,29.0,15.42,0.0
2016,1,20,17,15,140.5,8.5,0.75,9.5,14.5,7.26,0.0
2016,1,20,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,9.0,1.5,7.5,9.0,7.68,0.0
2016,1,21,7,30,0.0,18.0,1.6,8.0,18.0,15.36,0.0
2016,1,21,7,45,141.0,30.5,1.7,8.5,48.5,190.46,146.14
2016,1,21,8,0,282.0,43.0,1.8,9.0,79.0,318.28,265.47
2016,1,21,8,15,328.5,57.0,2.0,9.5,115.0,381.38,322.02
2016,1,21,8,30,375.0,71.0,2.2,10.0,151.0,446.57,377.72
2016,1,21,8,45,404.5,84.0,2.45,10.5,187.5,496.87,419.25
2016,1,21,9,0,434.0,97.0,2.7,11.0,224.0,547.06,459.24
2016,1,21,9,15,459.0,106.0,2.8,11.5,257.5,587.19,489.62
2016,1,21,9,30,484.0,115.0,2.9,12.0,291.0,626.36,518.48
2016,1,21,9,45,570.5,108.0,3.05,12.5,335.5,710.09,580.98
2016,1,21,10,0,657.0,101.0,3.2,13.0,380.0,786.08,635.78
2016,1,21,10,15,628.0,117.5,3.45,13.5,399.5,778.74,628.55
2016,1,21,10,30,599.0,134.0,3.7,14.0,419.0,767.48,619.05
2016,1,21,10,45,743.0,106.0,3.95,14.5,476.5,864.76,689.82
2016,1,21,11,0,887.0,78.0,4.2,15.0,534.0,939.15,741.9
2016,1,21,11,15,718.5,127.0,4.15,15.0,504.0,845.68,672.59
2016,1,21,11,30,550.0,176.0,4.1,15.0,474.0,724.84,582.34
2016,1,21,11,45,541.5,182.5,4.1,15.0,479.5,709.29,570.42
2016,1,21,12,0,533.0,189.0,4.1,15.0,485.0,691.67,556.33
2016,1,21,12,15,416.0,218.5,3.9,14.5,449.5,606.32,488.99
2016,1,21,12,30,299.0,248.0,3.7,14.0,414.0,511.8,414.18
2016,1,21,12,45,281.5,247.0,3.5,14.0,402.0,482.09,390.49
2016,1,21,13,0,264.0,246.0,3.3,14.0,390.0,452.76,366.72
2016,1,21,13,15,187.5,242.0,2.95,13.5,343.0,368.3,299.01
2016,1,21,13,30,111.0,238.0,2.6,13.0,296.0,292.83,237.8
2016,1,21,13,45,318.5,198.0,2.3,13.0,354.0,387.22,315.15
2016,1,21,14,0,526.0,158.0,2.0,13.0,412.0,450.02,363.0
2016,1,21,14,15,459.0,160.5,1.75,12.5,372.5,387.5,311.32
2016,1,21,14,30,392.0,163.0,1.5,12.0,333.0,330.84,264.62
2016,1,21,14,45,385.5,149.5,1.3,12.0,305.5,289.24,228.68
2016,1,21,15,0,379.0,136.0,1.1,12.0,278.0,248.12,192.44
2016,1,21,15,15,357.0,125.0,1.05,11.5,247.0,205.72,155.81
2016,1,21,15,30,335.0,114.0,1.0,11.0,216.0,165.8,121.47
2016,1,21,15,45,313.5,98.5,1.0,10.5,182.5,124.98,87.59
2016,1,21,16,0,292.0,83.0,1.0,10.0,149.0,87.01,58.95
2016,1,21,16,15,257.5,66.5,1.0,9.5,115.0,51.11,40.49
2016,1,21,16,30,223.0,50.0,1.0,9.0,81.0,37.99,28.31
2016,1,21,16,45,111.5,36.5,1.05,9.0,52.0,28.22,18.51
2016,1,21,17,0,0.0,23.0,1.1,9.0,23.0,18.17,0.0
2016,1,21,17,15,0.0,11.5,1.1,9.0,11.5,9.82,0.0
2016,1,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
