Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.05,9.0,1.0,0.85,0.0
2016,1,22,7,30,0.0,2.0,3.1,9.0,2.0,1.71,0.0
2016,1,22,7,45,0.0,7.0,3.15,9.0,7.0,5.74,0.0
2016,1,22,8,0,0.0,12.0,3.2,9.0,12.0,9.86,2.75
2016,1,22,8,15,0.0,17.5,3.3,9.0,17.5,14.4,6.84
2016,1,22,8,30,0.0,23.0,3.4,9.0,23.0,18.94,10.92
2016,1,22,8,45,0.0,28.5,3.55,9.5,28.5,23.49,14.92
2016,1,22,9,0,0.0,34.0,3.7,10.0,34.0,28.06,18.87
2016,1,22,9,15,0.0,39.0,3.7,10.0,39.0,32.21,22.46
2016,1,22,9,30,0.0,44.0,3.7,10.0,44.0,36.37,26.01
2016,1,22,9,45,0.0,34.5,3.7,10.5,34.5,28.49,19.08
2016,1,22,10,0,0.0,25.0,3.7,11.0,25.0,20.63,12.2
2016,1,22,10,15,0.0,26.5,3.7,11.0,26.5,21.88,13.24
2016,1,22,10,30,0.0,28.0,3.7,11.0,28.0,23.13,14.28
2016,1,22,10,45,0.0,55.5,3.75,11.0,55.5,45.98,33.82
2016,1,22,11,0,0.0,83.0,3.8,11.0,83.0,68.95,53.29
2016,1,22,11,15,90.5,169.0,3.85,11.0,218.0,265.85,221.03
2016,1,22,11,30,181.0,255.0,3.9,11.0,353.0,445.33,366.88
2016,1,22,11,45,90.5,191.0,3.95,11.5,240.0,282.65,232.63
2016,1,22,12,0,0.0,127.0,4.0,12.0,127.0,108.29,85.7
2016,1,22,12,15,7.0,164.5,3.9,12.0,168.5,149.05,120.06
2016,1,22,12,30,14.0,202.0,3.8,12.0,210.0,190.15,154.12
2016,1,22,12,45,14.0,199.5,3.75,12.0,207.0,186.4,150.97
2016,1,22,13,0,14.0,197.0,3.7,12.0,204.0,182.72,147.99
2016,1,22,13,15,96.5,219.5,3.45,11.5,270.0,270.86,222.47
2016,1,22,13,30,179.0,242.0,3.2,11.0,336.0,351.03,288.37
2016,1,22,13,45,89.5,192.5,3.0,11.0,239.5,227.47,186.37
2016,1,22,14,0,0.0,143.0,2.8,11.0,143.0,121.12,97.28
2016,1,22,14,15,0.0,88.0,2.55,11.0,88.0,73.19,57.09
2016,1,22,14,30,0.0,33.0,2.3,11.0,33.0,27.26,17.9
2016,1,22,14,45,1.0,81.5,2.05,11.0,81.5,68.05,53.04
2016,1,22,15,0,2.0,130.0,1.8,11.0,130.0,108.84,87.83
2016,1,22,15,15,1.0,116.0,1.65,10.5,116.0,96.1,77.26
2016,1,22,15,30,0.0,102.0,1.5,10.0,102.0,83.65,66.91
2016,1,22,15,45,0.0,86.5,1.4,10.0,86.5,70.44,55.58
2016,1,22,16,0,0.0,71.0,1.3,10.0,71.0,57.45,44.29
2016,1,22,16,15,0.0,55.5,1.3,9.5,55.5,44.72,34.82
2016,1,22,16,30,0.0,40.0,1.3,9.0,40.0,32.57,23.53
2016,1,22,16,45,0.0,26.0,1.3,9.0,26.0,21.44,12.85
2016,1,22,17,0,0.0,12.0,1.3,9.0,12.0,9.88,0.0
2016,1,22,17,15,0.0,6.0,1.3,9.0,6.0,5.12,0.0
2016,1,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,12.0,1.75,6.5,12.0,10.24,0.0
2016,1,23,7,30,0.0,24.0,2.0,7.0,24.0,32.6,0.0
2016,1,23,7,45,223.0,32.0,2.25,7.5,61.5,254.39,200.6
2016,1,23,8,0,446.0,40.0,2.5,8.0,99.0,443.97,370.51
2016,1,23,8,15,528.5,47.5,2.7,8.0,143.5,535.15,449.9
2016,1,23,8,30,611.0,55.0,2.9,8.0,188.0,629.65,528.76
2016,1,23,8,45,662.5,59.5,3.15,8.5,232.5,695.55,581.34
2016,1,23,9,0,714.0,64.0,3.4,9.0,277.0,754.15,626.36
2016,1,23,9,15,747.0,68.0,3.45,9.0,318.0,802.49,662.33
2016,1,23,9,30,780.0,72.0,3.5,9.0,359.0,848.73,695.83
2016,1,23,9,45,797.5,75.5,3.55,9.0,394.5,877.29,715.57
2016,1,23,10,0,815.0,79.0,3.6,9.0,430.0,902.74,732.93
2016,1,23,10,15,831.0,81.5,3.6,9.0,460.5,922.17,745.48
2016,1,23,10,30,847.0,84.0,3.6,9.0,491.0,938.06,755.52
2016,1,23,10,45,601.0,150.5,3.6,9.5,446.0,783.95,638.83
2016,1,23,11,0,355.0,217.0,3.6,10.0,401.0,595.9,489.63
2016,1,23,11,15,399.0,214.5,3.55,10.0,427.5,624.61,513.13
2016,1,23,11,30,443.0,212.0,3.5,10.0,454.0,669.64,547.16
2016,1,23,11,45,659.5,153.5,3.45,10.0,519.5,791.41,641.85
2016,1,23,12,0,876.0,95.0,3.4,10.0,585.0,887.18,711.0
2016,1,23,12,15,876.0,95.0,3.4,10.0,586.0,859.65,689.95
2016,1,23,12,30,876.0,95.0,3.4,10.0,587.0,828.9,667.61
2016,1,23,12,45,438.0,101.5,3.45,10.0,347.5,469.67,390.32
2016,1,23,13,0,0.0,108.0,3.5,10.0,108.0,90.61,71.3
2016,1,23,13,15,428.5,100.0,3.55,10.0,325.0,419.43,351.9
2016,1,23,13,30,857.0,92.0,3.6,10.0,542.0,661.01,542.72
2016,1,23,13,45,494.0,157.5,3.65,10.0,414.5,463.21,381.48
2016,1,23,14,0,131.0,223.0,3.7,10.0,287.0,281.77,231.61
2016,1,23,14,15,219.5,202.0,3.7,9.5,302.0,294.83,243.03
2016,1,23,14,30,308.0,181.0,3.7,9.0,317.0,305.15,250.18
2016,1,23,14,45,327.5,163.0,3.7,9.0,296.5,274.74,222.64
2016,1,23,15,0,347.0,145.0,3.7,9.0,276.0,242.13,192.48
2016,1,23,15,15,325.0,133.5,3.5,8.5,246.0,202.06,156.94
2016,1,23,15,30,303.0,122.0,3.3,8.0,216.0,164.46,123.86
2016,1,23,15,45,289.5,104.5,3.15,8.0,183.5,125.89,90.63
2016,1,23,16,0,276.0,87.0,3.0,8.0,151.0,89.33,61.95
2016,1,23,16,15,242.0,70.5,2.8,7.5,118.0,55.32,44.69
2016,1,23,16,30,208.0,54.0,2.6,7.0,85.0,40.82,31.16
2016,1,23,16,45,151.5,37.5,2.45,7.0,55.5,29.14,19.76
2016,1,23,17,0,95.0,21.0,2.3,7.0,26.0,16.26,2.87
2016,1,23,17,15,47.5,10.5,2.25,6.5,13.0,8.96,0.0
2016,1,23,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,15,84.5,9.0,1.65,5.0,12.5,63.57,0.0
2016,1,24,7,30,169.0,18.0,1.8,5.0,25.0,167.1,0.0
2016,1,24,7,45,297.5,30.0,2.0,5.5,61.5,306.27,244.72
2016,1,24,8,0,426.0,42.0,2.2,6.0,98.0,430.67,361.9
2016,1,24,8,15,505.5,49.5,2.25,6.0,142.0,519.21,439.23
2016,1,24,8,30,585.0,57.0,2.3,6.0,186.0,610.74,515.29
2016,1,24,8,45,634.5,63.0,2.35,6.5,230.0,676.48,566.86
2016,1,24,9,0,684.0,69.0,2.4,7.0,274.0,742.15,616.22
2016,1,24,9,15,463.5,111.0,2.4,7.0,258.5,598.93,503.74
2016,1,24,9,30,243.0,153.0,2.4,7.0,243.0,433.65,367.0
2016,1,24,9,45,273.5,165.5,2.4,7.0,276.5,477.01,402.75
2016,1,24,10,0,304.0,178.0,2.4,7.0,310.0,519.83,436.24
2016,1,24,10,15,370.5,179.0,2.4,7.0,350.5,580.87,484.68
2016,1,24,10,30,437.0,180.0,2.4,7.0,391.0,662.29,547.09
2016,1,24,10,45,479.0,179.0,2.45,7.5,420.5,695.57,570.91
2016,1,24,11,0,521.0,178.0,2.5,8.0,450.0,726.15,592.8
2016,1,24,11,15,534.0,179.5,2.4,8.0,466.0,729.6,593.82
2016,1,24,11,30,547.0,181.0,2.3,8.0,482.0,730.34,593.09
2016,1,24,11,45,464.5,208.0,2.25,8.0,466.5,671.58,545.86
2016,1,24,12,0,382.0,235.0,2.2,8.0,451.0,596.81,486.94
2016,1,24,12,15,357.0,241.0,2.05,8.0,443.0,567.46,463.22
2016,1,24,12,30,332.0,247.0,1.9,8.0,435.0,538.06,439.1
2016,1,24,12,45,299.5,249.5,1.75,8.0,417.5,499.39,407.72
2016,1,24,13,0,267.0,252.0,1.6,8.0,400.0,461.99,377.29
2016,1,24,13,15,244.0,247.5,1.65,8.0,380.0,412.99,338.76
2016,1,24,13,30,221.0,243.0,1.7,8.0,360.0,379.09,311.56
2016,1,24,13,45,348.0,209.5,1.75,8.5,385.0,417.31,342.59
2016,1,24,14,0,475.0,176.0,1.8,9.0,410.0,441.86,360.71
2016,1,24,14,15,669.0,122.0,2.0,9.0,430.5,461.54,374.48
2016,1,24,14,30,863.0,68.0,2.2,9.0,451.0,452.12,362.28
2016,1,24,14,45,845.0,65.5,2.4,9.0,415.5,392.24,308.97
2016,1,24,15,0,827.0,63.0,2.6,9.0,380.0,332.09,254.11
2016,1,24,15,15,798.0,60.0,2.4,8.5,339.0,269.56,196.74
2016,1,24,15,30,769.0,57.0,2.2,8.0,298.0,209.62,142.12
2016,1,24,15,45,718.0,54.0,2.05,7.5,253.0,149.52,91.33
2016,1,24,16,0,667.0,51.0,1.9,7.0,208.0,95.31,52.52
2016,1,24,16,15,597.0,45.0,1.7,6.5,163.0,44.41,34.99
2016,1,24,16,30,527.0,39.0,1.5,6.0,118.0,31.96,23.37
2016,1,24,16,45,399.5,30.0,1.3,5.5,77.5,24.69,16.15
2016,1,24,17,0,272.0,21.0,1.1,5.0,37.0,17.43,4.96
2016,1,24,17,15,136.0,10.5,1.05,5.0,18.5,8.96,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,7,15,155.5,7.5,1.6,4.0,14.5,109.27,0.0
2016,1,25,7,30,311.0,15.0,1.7,4.0,29.0,259.06,0.0
2016,1,25,7,45,442.0,23.5,1.85,4.5,69.0,396.74,317.77
2016,1,25,8,0,573.0,32.0,2.0,5.0,109.0,524.87,437.84
2016,1,25,8,15,643.0,37.0,2.1,5.5,155.0,607.34,508.89
2016,1,25,8,30,713.0,42.0,2.2,6.0,201.0,691.89,577.5
2016,1,25,8,45,757.5,45.0,2.3,7.0,246.0,752.75,623.41
2016,1,25,9,0,802.0,48.0,2.4,8.0,291.0,803.52,659.58
2016,1,25,9,15,829.5,51.0,2.55,8.5,332.5,846.52,690.16
2016,1,25,9,30,857.0,54.0,2.7,9.0,374.0,887.39,718.38
2016,1,25,9,45,862.0,60.0,2.85,9.5,409.0,908.81,731.92
2016,1,25,10,0,867.0,66.0,3.0,10.0,444.0,926.6,742.85
2016,1,25,10,15,881.0,68.0,3.05,10.5,474.5,943.78,752.54
2016,1,25,10,30,895.0,70.0,3.1,11.0,505.0,957.41,759.71
2016,1,25,10,45,903.5,71.5,3.15,11.5,529.0,961.41,760.17
2016,1,25,11,0,912.0,73.0,3.2,12.0,553.0,961.59,758.18
2016,1,25,11,15,918.5,73.5,3.2,12.0,569.5,954.76,752.44
2016,1,25,11,30,925.0,74.0,3.2,12.0,586.0,944.08,744.22
2016,1,25,11,45,927.5,75.0,3.25,12.0,594.5,926.6,731.74
2016,1,25,12,0,930.0,76.0,3.3,12.0,603.0,905.42,716.78
2016,1,25,12,15,930.5,76.0,3.3,12.0,604.0,877.76,696.91
2016,1,25,12,30,931.0,76.0,3.3,12.0,605.0,846.71,674.67
2016,1,25,12,45,928.0,75.5,3.3,12.0,598.0,809.14,647.65
2016,1,25,13,0,925.0,75.0,3.3,12.0,591.0,768.72,618.44
2016,1,25,13,15,919.5,74.5,3.25,12.0,576.0,723.91,585.48
2016,1,25,13,30,914.0,74.0,3.2,12.0,561.0,676.84,548.12
2016,1,25,13,45,905.5,72.5,3.15,12.0,538.5,624.85,506.14
2016,1,25,14,0,897.0,71.0,3.1,12.0,516.0,571.38,461.91
2016,1,25,14,15,883.5,69.5,3.0,12.0,486.5,514.18,413.39
2016,1,25,14,30,870.0,68.0,2.9,12.0,457.0,456.52,363.12
2016,1,25,14,45,851.5,65.5,2.85,12.0,421.5,395.96,309.29
2016,1,25,15,0,833.0,63.0,2.8,12.0,386.0,335.2,254.02
2016,1,25,15,15,804.5,60.0,2.4,11.5,345.0,272.35,196.76
2016,1,25,15,30,776.0,57.0,2.0,11.0,304.0,212.02,142.23
2016,1,25,15,45,734.0,53.5,1.7,10.5,259.5,152.16,91.72
2016,1,25,16,0,692.0,50.0,1.4,10.0,215.0,97.08,52.25
2016,1,25,16,15,624.5,44.0,1.3,9.0,169.5,44.5,34.74
2016,1,25,16,30,557.0,38.0,1.2,8.0,124.0,33.96,25.01
2016,1,25,16,45,437.0,29.5,1.15,7.5,82.5,24.31,15.75
2016,1,25,17,0,317.0,21.0,1.1,7.0,41.0,17.44,5.95
2016,1,25,17,15,158.5,10.5,1.1,6.5,20.5,8.96,0.0
2016,1,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,26,7,15,142.5,8.5,1.55,4.0,15.0,101.55,0.0
2016,1,26,7,30,285.0,17.0,1.6,4.0,30.0,242.6,19.11
2016,1,26,7,45,419.5,26.0,1.65,4.5,71.0,382.12,307.97
2016,1,26,8,0,554.0,35.0,1.7,5.0,112.0,513.41,428.19
2016,1,26,8,15,627.0,41.0,1.75,5.5,158.5,599.71,501.39
2016,1,26,8,30,700.0,47.0,1.8,6.0,205.0,688.1,572.07
2016,1,26,8,45,747.0,50.5,1.85,6.5,251.0,752.01,620.53
2016,1,26,9,0,794.0,54.0,1.9,7.0,297.0,815.21,666.31
2016,1,26,9,15,823.5,57.0,1.9,7.5,339.5,860.5,696.7
2016,1,26,9,30,853.0,60.0,1.9,8.0,382.0,893.51,717.38
2016,1,26,9,45,871.0,63.0,1.95,9.0,419.0,922.66,734.19
2016,1,26,10,0,889.0,66.0,2.0,10.0,456.0,948.65,748.46
2016,1,26,10,15,903.5,67.5,1.95,10.5,487.0,965.8,756.57
2016,1,26,10,30,918.0,69.0,1.9,11.0,518.0,979.31,762.23
2016,1,26,10,45,928.0,70.0,1.9,11.5,542.5,984.05,762.65
2016,1,26,11,0,938.0,71.0,1.9,12.0,567.0,984.88,760.67
2016,1,26,11,15,943.5,71.5,1.85,12.0,584.0,976.88,753.63
2016,1,26,11,30,949.0,72.0,1.8,12.0,601.0,964.96,744.22
2016,1,26,11,45,951.5,73.0,1.8,12.5,609.5,947.05,730.26
2016,1,26,12,0,954.0,74.0,1.8,13.0,618.0,925.36,713.96
2016,1,26,12,15,954.0,74.0,1.8,13.0,619.0,896.65,694.27
2016,1,26,12,30,954.0,74.0,1.8,13.0,620.0,864.49,672.28
2016,1,26,12,45,947.5,75.0,1.85,13.5,612.0,825.17,644.52
2016,1,26,13,0,941.0,76.0,1.9,14.0,604.0,783.13,614.73
2016,1,26,13,15,693.0,140.5,1.9,14.0,524.0,646.96,513.23
2016,1,26,13,30,445.0,205.0,1.9,14.0,444.0,508.48,406.16
2016,1,26,13,45,508.5,178.5,1.9,14.0,440.5,494.55,396.17
2016,1,26,14,0,572.0,152.0,1.9,14.0,437.0,473.44,378.83
2016,1,26,14,15,546.0,149.0,1.8,13.5,408.5,423.13,337.9
2016,1,26,14,30,520.0,146.0,1.7,13.0,380.0,374.44,297.51
2016,1,26,14,45,564.0,123.5,1.65,13.0,359.5,341.04,267.07
2016,1,26,15,0,608.0,101.0,1.6,13.0,339.0,297.75,227.06
2016,1,26,15,15,699.0,80.0,1.4,12.5,326.0,262.37,190.61
2016,1,26,15,30,790.0,59.0,1.2,12.0,313.0,217.67,145.34
2016,1,26,15,45,747.5,55.0,1.0,11.5,268.0,156.27,93.93
2016,1,26,16,0,705.0,51.0,0.8,11.0,223.0,99.73,53.53
2016,1,26,16,15,639.0,45.5,0.85,10.5,176.5,46.66,29.99
2016,1,26,16,30,573.0,40.0,0.9,10.0,130.0,35.8,26.49
2016,1,26,16,45,453.5,31.5,0.95,10.0,87.5,26.02,17.15
2016,1,26,17,0,334.0,23.0,1.0,10.0,45.0,19.2,7.88
2016,1,26,17,15,167.0,11.5,0.95,9.5,22.5,9.82,0.0
2016,1,26,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,15.0,0.7,6.5,15.0,12.8,0.0
2016,1,27,7,30,0.0,30.0,0.7,7.0,30.0,45.72,3.94
2016,1,27,7,45,259.0,34.0,0.75,7.5,70.5,282.61,227.17
2016,1,27,8,0,518.0,38.0,0.8,8.0,111.0,498.79,408.94
2016,1,27,8,15,593.5,45.0,0.85,8.0,157.5,577.17,473.48
2016,1,27,8,30,669.0,52.0,0.9,8.0,204.0,668.35,545.21
2016,1,27,8,45,712.0,57.5,1.0,8.5,249.5,731.0,591.9
2016,1,27,9,0,755.0,63.0,1.1,9.0,295.0,792.8,636.19
2016,1,27,9,15,787.0,66.5,1.1,9.0,337.5,840.68,668.7
2016,1,27,9,30,819.0,70.0,1.1,9.0,380.0,886.32,698.82
2016,1,27,9,45,851.5,69.5,1.15,9.5,420.0,924.54,722.69
2016,1,27,10,0,884.0,69.0,1.2,10.0,460.0,949.21,737.0
2016,1,27,10,15,898.5,71.0,1.15,10.5,491.5,967.03,744.96
2016,1,27,10,30,913.0,73.0,1.1,11.0,523.0,981.21,750.51
2016,1,27,10,45,923.0,74.0,1.1,11.5,547.5,985.96,750.84
2016,1,27,11,0,933.0,75.0,1.1,12.0,572.0,986.81,748.89
2016,1,27,11,15,792.0,113.5,1.05,12.0,544.5,904.71,692.06
2016,1,27,11,30,651.0,152.0,1.0,12.0,517.0,803.78,622.48
2016,1,27,11,45,800.5,115.0,0.95,12.0,570.0,872.59,670.04
2016,1,27,12,0,950.0,78.0,0.9,12.0,623.0,928.32,705.45
2016,1,27,12,15,810.0,115.5,0.85,12.0,581.0,832.99,639.1
2016,1,27,12,30,670.0,153.0,0.8,12.0,539.0,735.99,571.97
2016,1,27,12,45,803.5,116.0,0.75,12.5,574.0,767.65,594.18
2016,1,27,13,0,937.0,79.0,0.7,13.0,609.0,785.13,604.31
2016,1,27,13,15,931.0,78.5,0.6,13.0,593.0,739.34,571.16
2016,1,27,13,30,925.0,78.0,0.5,13.0,577.0,691.28,534.72
2016,1,27,13,45,914.5,77.0,0.4,13.0,554.0,637.94,493.77
2016,1,27,14,0,904.0,76.0,0.3,13.0,531.0,583.25,450.9
2016,1,27,14,15,872.5,71.5,0.25,12.5,490.5,513.49,397.24
2016,1,27,14,30,841.0,67.0,0.2,12.0,450.0,445.32,343.06
2016,1,27,14,45,716.0,86.5,0.15,12.0,395.0,365.86,279.07
2016,1,27,15,0,591.0,106.0,0.1,12.0,340.0,297.49,223.63
2016,1,27,15,15,563.0,100.5,0.15,11.5,304.5,245.5,179.47
2016,1,27,15,30,535.0,95.0,0.2,11.0,269.0,196.4,137.47
2016,1,27,15,45,508.5,84.0,0.3,11.0,230.5,145.94,95.68
2016,1,27,16,0,482.0,73.0,0.4,11.0,192.0,98.74,60.87
2016,1,27,16,15,430.5,62.5,0.45,10.5,152.5,54.99,38.4
2016,1,27,16,30,379.0,52.0,0.5,10.0,113.0,42.18,32.24
2016,1,27,16,45,304.5,38.0,0.6,10.0,76.5,31.14,21.72
2016,1,27,17,0,230.0,24.0,0.7,10.0,40.0,19.8,9.04
2016,1,27,17,15,115.0,12.0,0.7,9.5,20.0,10.24,0.0
2016,1,27,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,15,141.0,9.0,0.75,5.5,16.0,101.04,0.0
2016,1,28,7,30,282.0,18.0,0.8,6.0,32.0,251.3,73.11
2016,1,28,7,45,412.0,27.0,0.85,7.0,72.5,378.02,302.92
2016,1,28,8,0,542.0,36.0,0.9,8.0,113.0,505.97,414.59
2016,1,28,8,15,613.0,42.0,0.95,8.5,159.0,590.49,483.85
2016,1,28,8,30,684.0,48.0,1.0,9.0,205.0,677.04,550.82
2016,1,28,8,45,729.5,51.5,1.05,9.5,250.5,739.45,596.51
2016,1,28,9,0,775.0,55.0,1.1,10.0,296.0,801.14,639.74
2016,1,28,9,15,692.0,76.5,1.05,10.5,313.5,774.14,616.72
2016,1,28,9,30,609.0,98.0,1.0,11.0,331.0,733.68,584.87
2016,1,28,9,45,497.0,134.0,0.95,11.5,336.5,669.11,535.43
2016,1,28,10,0,385.0,170.0,0.9,12.0,342.0,586.74,470.9
2016,1,28,10,15,435.0,172.5,0.95,12.0,379.0,656.94,523.36
2016,1,28,10,30,485.0,175.0,1.0,12.0,416.0,704.58,557.34
2016,1,28,10,45,696.5,124.5,1.05,12.5,488.5,850.86,659.57
2016,1,28,11,0,908.0,74.0,1.1,13.0,561.0,963.32,732.37
2016,1,28,11,15,741.0,126.0,1.3,13.0,531.0,873.53,672.44
2016,1,28,11,30,574.0,178.0,1.5,13.0,501.0,754.88,592.08
2016,1,28,11,45,574.0,180.5,1.75,13.0,508.0,741.93,585.68
2016,1,28,12,0,574.0,183.0,2.0,13.0,515.0,726.56,575.96
2016,1,28,12,15,527.0,200.5,2.2,13.0,505.5,685.37,545.53
2016,1,28,12,30,480.0,218.0,2.4,13.0,496.0,643.91,514.54
2016,1,28,12,45,386.5,237.0,2.6,13.0,459.0,554.41,446.16
2016,1,28,13,0,293.0,256.0,2.8,13.0,422.0,486.05,392.4
2016,1,28,13,15,353.0,236.5,2.65,13.0,432.0,490.43,396.55
2016,1,28,13,30,413.0,217.0,2.5,13.0,442.0,489.26,395.49
2016,1,28,13,45,206.5,119.0,2.35,13.0,231.5,244.08,199.49
2016,1,28,14,0,0.0,21.0,2.2,13.0,21.0,17.35,9.12
2016,1,28,14,15,65.0,113.5,2.15,13.0,143.0,136.75,110.2
2016,1,28,14,30,130.0,206.0,2.1,13.0,265.0,244.31,197.54
2016,1,28,14,45,244.5,179.0,2.05,13.0,280.0,258.79,206.7
2016,1,28,15,0,359.0,152.0,2.0,13.0,295.0,254.09,198.37
2016,1,28,15,15,350.5,137.0,1.75,12.5,264.5,213.61,162.72
2016,1,28,15,30,342.0,122.0,1.5,12.0,234.0,174.15,128.1
2016,1,28,15,45,328.0,105.5,1.25,11.5,201.0,135.11,95.15
2016,1,28,16,0,314.0,89.0,1.0,11.0,168.0,95.68,64.74
2016,1,28,16,15,286.0,73.0,1.0,10.5,134.0,58.47,42.39
2016,1,28,16,30,258.0,57.0,1.0,10.0,100.0,43.07,33.05
2016,1,28,16,45,209.5,41.0,1.05,9.5,68.5,31.39,22.05
2016,1,28,17,0,161.0,25.0,1.1,9.0,37.0,19.39,9.34
2016,1,28,17,15,80.5,12.5,1.05,9.0,18.5,10.67,0.0
2016,1,28,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,16.0,0.8,9.5,16.0,13.66,0.0
2016,1,29,7,30,0.0,32.0,0.8,10.0,32.0,49.23,13.52
2016,1,29,7,45,259.0,33.5,0.85,10.5,71.5,280.42,225.43
2016,1,29,8,0,518.0,35.0,0.9,11.0,111.0,486.76,396.87
2016,1,29,8,15,588.0,41.0,1.1,11.5,155.5,569.42,464.4
2016,1,29,8,30,658.0,47.0,1.3,12.0,200.0,654.34,531.29
2016,1,29,8,45,703.5,50.5,1.5,12.5,244.5,716.01,578.0
2016,1,29,9,0,749.0,54.0,1.7,13.0,289.0,777.15,622.66
2016,1,29,9,15,778.5,57.0,1.85,13.0,330.0,821.83,654.78
2016,1,29,9,30,808.0,60.0,2.0,13.0,371.0,864.41,684.88
2016,1,29,9,45,680.5,98.0,2.15,13.5,377.5,808.06,642.6
2016,1,29,10,0,553.0,136.0,2.3,14.0,384.0,726.77,582.35
2016,1,29,10,15,376.5,181.5,2.35,14.0,356.0,590.92,477.98
2016,1,29,10,30,200.0,227.0,2.4,14.0,328.0,454.56,368.47
2016,1,29,10,45,337.0,214.0,2.45,14.5,392.5,583.94,470.64
2016,1,29,11,0,474.0,201.0,2.5,15.0,457.0,711.61,565.88
2016,1,29,11,15,275.0,229.0,2.55,15.0,378.5,528.4,423.22
2016,1,29,11,30,76.0,257.0,2.6,15.0,300.0,331.49,265.74
2016,1,29,11,45,46.0,234.5,2.65,15.0,260.5,273.43,219.45
2016,1,29,12,0,16.0,212.0,2.7,15.0,221.0,203.51,162.49
2016,1,29,12,15,10.0,194.0,2.75,15.0,199.5,179.25,142.79
2016,1,29,12,30,4.0,176.0,2.8,15.0,178.0,156.14,123.86
2016,1,29,12,45,2.0,147.5,2.85,15.0,148.5,127.57,100.52
2016,1,29,13,0,0.0,119.0,2.9,15.0,119.0,100.2,78.03
2016,1,29,13,15,0.0,116.0,2.85,15.0,116.0,97.46,75.87
2016,1,29,13,30,0.0,113.0,2.8,15.0,113.0,94.76,73.71
2016,1,29,13,45,40.5,170.5,2.8,15.0,191.0,176.81,142.03
2016,1,29,14,0,81.0,228.0,2.8,15.0,269.0,250.28,201.64
2016,1,29,14,15,80.5,215.5,2.65,14.5,254.5,231.69,186.58
2016,1,29,14,30,80.0,203.0,2.5,14.0,240.0,213.3,171.75
2016,1,29,14,45,79.5,187.5,2.45,14.0,222.0,192.44,154.42
2016,1,29,15,0,79.0,172.0,2.4,14.0,204.0,171.87,137.14
2016,1,29,15,15,76.5,155.0,2.1,13.5,183.5,149.79,118.67
2016,1,29,15,30,74.0,138.0,1.8,13.0,163.0,128.29,100.59
2016,1,29,15,45,390.5,93.0,1.55,13.0,195.5,134.44,91.41
2016,1,29,16,0,707.0,48.0,1.3,13.0,228.0,99.26,52.24
2016,1,29,16,15,647.0,43.0,1.2,12.0,182.5,46.25,28.14
2016,1,29,16,30,587.0,38.0,1.1,11.0,137.0,33.82,24.71
2016,1,29,16,45,484.0,30.5,1.05,10.5,94.5,27.3,18.44
2016,1,29,17,0,381.0,23.0,1.0,10.0,52.0,20.8,10.85
2016,1,29,17,15,190.5,11.5,1.0,9.5,26.0,9.82,0.0
2016,1,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,7,15,7.0,9.5,2.65,7.0,10.0,12.75,0.0
2016,1,30,7,30,14.0,19.0,2.6,7.0,20.0,30.75,9.03
2016,1,30,7,45,59.5,37.0,2.6,7.0,45.0,105.46,83.92
2016,1,30,8,0,105.0,55.0,2.6,7.0,70.0,164.7,138.86
2016,1,30,8,15,122.0,74.0,2.6,7.0,98.0,204.3,174.93
2016,1,30,8,30,139.0,93.0,2.6,7.0,126.0,243.85,210.0
2016,1,30,8,45,149.5,112.5,2.65,7.5,154.5,278.6,239.43
2016,1,30,9,0,160.0,132.0,2.7,8.0,183.0,312.98,267.69
2016,1,30,9,15,166.0,149.5,2.7,8.0,208.5,339.78,289.35
2016,1,30,9,30,172.0,167.0,2.7,8.0,234.0,366.07,310.21
2016,1,30,9,45,163.0,184.5,2.75,8.5,253.0,377.47,317.63
2016,1,30,10,0,154.0,202.0,2.8,9.0,272.0,387.85,324.19
2016,1,30,10,15,213.0,211.5,2.85,9.0,315.0,452.02,376.77
2016,1,30,10,30,272.0,221.0,2.9,9.0,358.0,536.54,443.67
2016,1,30,10,45,217.5,238.0,3.0,9.5,350.5,479.06,395.22
2016,1,30,11,0,163.0,255.0,3.1,10.0,343.0,441.84,363.02
2016,1,30,11,15,210.5,259.0,3.15,10.0,376.5,484.24,397.6
2016,1,30,11,30,258.0,263.0,3.2,10.0,410.0,543.94,444.47
2016,1,30,11,45,179.5,268.5,3.25,10.0,372.0,450.77,368.99
2016,1,30,12,0,101.0,274.0,3.3,10.0,334.0,362.23,296.55
2016,1,30,12,15,50.5,208.5,3.3,10.0,238.5,241.42,197.81
2016,1,30,12,30,0.0,143.0,3.3,10.0,143.0,122.1,97.68
2016,1,30,12,45,1.5,158.5,3.3,10.0,160.0,137.2,110.53
2016,1,30,13,0,3.0,174.0,3.3,10.0,177.0,152.15,123.07
2016,1,30,13,15,2.5,170.5,3.2,10.0,172.5,148.03,119.68
2016,1,30,13,30,2.0,167.0,3.1,10.0,168.0,144.0,116.43
2016,1,30,13,45,1.0,160.5,3.05,10.0,161.0,137.08,110.77
2016,1,30,14,0,0.0,154.0,3.0,10.0,154.0,130.35,105.29
2016,1,30,14,15,0.0,148.5,2.95,9.5,148.5,125.15,101.33
2016,1,30,14,30,0.0,143.0,2.9,9.0,143.0,119.99,97.37
2016,1,30,14,45,27.0,156.0,2.85,9.0,167.0,144.48,118.01
2016,1,30,15,0,54.0,169.0,2.8,9.0,191.0,161.08,131.38
2016,1,30,15,15,51.5,152.5,2.65,8.5,172.0,141.05,114.43
2016,1,30,15,30,49.0,136.0,2.5,8.0,153.0,121.61,97.94
2016,1,30,15,45,44.0,118.0,2.35,8.0,131.5,101.26,80.62
2016,1,30,16,0,39.0,100.0,2.2,8.0,110.0,81.89,64.38
2016,1,30,16,15,30.5,81.5,1.9,7.5,88.5,63.16,49.29
2016,1,30,16,30,22.0,63.0,1.6,7.0,67.0,48.8,38.71
2016,1,30,16,45,11.0,44.0,1.3,7.0,46.0,35.04,25.67
2016,1,30,17,0,0.0,25.0,1.0,7.0,25.0,20.38,11.06
2016,1,30,17,15,0.0,12.5,0.95,6.5,12.5,10.67,0.0
2016,1,30,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,31,7,45,0.0,1.0,2.25,3.0,1.0,0.82,0.0
2016,1,31,8,0,0.0,2.0,2.4,3.0,2.0,1.64,0.0
2016,1,31,8,15,0.0,2.5,2.5,3.0,2.5,2.05,0.0
2016,1,31,8,30,0.0,3.0,2.6,3.0,3.0,2.46,0.0
2016,1,31,8,45,0.0,4.0,2.75,3.5,4.0,3.28,0.0
2016,1,31,9,0,0.0,5.0,2.9,4.0,5.0,4.11,0.0
2016,1,31,9,15,0.0,6.0,3.0,4.0,6.0,4.94,0.0
2016,1,31,9,30,0.0,7.0,3.1,4.0,7.0,5.76,0.0
2016,1,31,9,45,0.0,57.0,3.25,4.0,57.0,47.2,36.12
2016,1,31,10,0,0.0,107.0,3.4,4.0,107.0,92.22,75.36
2016,1,31,10,15,2.0,136.0,3.5,4.0,137.5,122.42,101.36
2016,1,31,10,30,4.0,165.0,3.6,4.0,168.0,153.07,127.5
2016,1,31,10,45,13.5,187.5,3.75,4.0,195.5,184.19,154.18
2016,1,31,11,0,23.0,210.0,3.9,4.0,223.0,215.13,180.5
2016,1,31,11,15,21.0,212.5,4.05,4.0,224.5,213.63,178.89
2016,1,31,11,30,19.0,215.0,4.2,4.0,226.0,212.34,177.57
2016,1,31,11,45,21.0,221.0,4.35,4.5,233.5,218.41,182.33
2016,1,31,12,0,23.0,227.0,4.5,5.0,241.0,224.35,186.97
2016,1,31,12,15,151.0,250.0,4.65,5.0,339.5,387.98,326.88
2016,1,31,12,30,279.0,273.0,4.8,5.0,438.0,525.07,440.48
2016,1,31,12,45,139.5,167.5,5.0,5.5,250.0,275.3,232.77
2016,1,31,13,0,0.0,62.0,5.2,6.0,62.0,51.45,38.88
2016,1,31,13,15,144.5,156.0,5.3,6.0,236.5,252.07,213.56
2016,1,31,13,30,289.0,250.0,5.4,6.0,411.0,442.46,372.1
2016,1,31,13,45,205.5,245.0,5.55,6.0,357.0,357.99,300.62
2016,1,31,14,0,122.0,240.0,5.7,6.0,303.0,292.67,245.17
2016,1,31,14,15,342.0,191.5,5.7,6.0,355.5,355.26,297.92
2016,1,31,14,30,562.0,143.0,5.7,6.0,408.0,393.56,326.49
2016,1,31,14,45,551.5,133.5,5.75,6.0,377.0,344.32,281.53
2016,1,31,15,0,541.0,124.0,5.8,6.0,346.0,295.63,236.38
2016,1,31,15,15,515.5,117.0,5.65,5.5,311.5,245.74,190.46
2016,1,31,15,30,490.0,110.0,5.5,5.0,277.0,198.44,147.21
2016,1,31,15,45,447.5,100.5,5.35,5.0,237.0,149.4,104.9
2016,1,31,16,0,405.0,91.0,5.2,5.0,197.0,105.51,71.26
2016,1,31,16,15,360.0,77.0,5.1,4.5,158.0,63.54,46.62
2016,1,31,16,30,315.0,63.0,5.0,4.0,119.0,47.63,38.11
2016,1,31,16,45,232.5,47.5,4.9,4.0,82.0,36.25,27.11
2016,1,31,17,0,150.0,32.0,4.8,4.0,45.0,24.65,15.06
2016,1,31,17,15,75.0,16.0,4.85,3.5,22.5,13.66,0.0
2016,1,31,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,1.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,1,7,15,208.5,9.5,4.4,2.5,22.0,146.46,0.0
2016,2,1,7,30,417.0,19.0,4.6,3.0,44.0,345.59,202.72
2016,2,1,7,45,537.5,26.5,4.85,3.5,89.5,473.07,396.23
2016,2,1,8,0,658.0,34.0,5.1,4.0,135.0,597.03,510.03
2016,2,1,8,15,722.0,39.0,5.25,4.0,184.0,678.31,582.62
2016,2,1,8,30,786.0,44.0,5.4,4.0,233.0,753.34,646.63
2016,2,1,8,45,826.0,47.0,5.6,4.5,281.0,811.94,693.74
2016,2,1,9,0,866.0,50.0,5.8,5.0,329.0,869.92,738.53
2016,2,1,9,15,892.0,52.5,5.8,5.0,373.5,912.83,770.51
2016,2,1,9,30,918.0,55.0,5.8,5.0,418.0,953.31,799.91
2016,2,1,9,45,929.0,59.0,5.85,5.5,456.0,978.77,816.17
2016,2,1,10,0,940.0,63.0,5.9,6.0,494.0,1000.57,829.56
2016,2,1,10,15,952.5,64.5,5.85,6.0,526.5,1016.54,839.39
2016,2,1,10,30,965.0,66.0,5.8,6.0,559.0,1028.63,846.4
2016,2,1,10,45,974.0,67.0,5.75,6.5,584.5,1032.64,845.95
2016,2,1,11,0,983.0,68.0,5.7,7.0,610.0,1032.52,842.67
2016,2,1,11,15,988.0,69.0,5.6,7.0,627.0,1024.42,834.89
2016,2,1,11,30,993.0,70.0,5.5,7.0,644.0,1012.17,824.3
2016,2,1,11,45,991.5,72.0,5.45,7.0,652.5,991.15,807.8
2016,2,1,12,0,990.0,74.0,5.4,7.0,661.0,966.27,788.65
2016,2,1,12,15,989.5,74.0,5.3,7.0,662.0,936.13,765.37
2016,2,1,12,30,989.0,74.0,5.2,7.0,663.0,902.41,739.53
2016,2,1,12,45,976.5,77.0,5.1,7.0,653.5,859.29,706.64
2016,2,1,13,0,964.0,80.0,5.0,7.0,644.0,813.67,671.82
2016,2,1,13,15,958.0,79.5,4.85,7.0,628.0,766.55,635.48
2016,2,1,13,30,952.0,79.0,4.7,7.0,612.0,717.05,595.03
2016,2,1,13,45,940.0,79.0,4.55,7.0,588.0,662.27,549.15
2016,2,1,14,0,928.0,79.0,4.4,7.0,564.0,606.16,501.24
2016,2,1,14,15,914.5,77.0,4.15,6.5,533.5,546.21,449.66
2016,2,1,14,30,901.0,75.0,3.9,6.0,503.0,485.72,396.19
