Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,45,883.0,72.5,3.7,6.0,466.0,422.91,339.04
2016,2,1,15,0,865.0,70.0,3.5,6.0,429.0,359.73,280.29
2016,2,1,15,15,838.5,67.0,3.15,5.5,386.5,294.68,219.76
2016,2,1,15,30,812.0,64.0,2.8,5.0,344.0,231.88,161.53
2016,2,1,15,45,785.0,58.0,2.5,5.0,299.0,168.85,105.72
2016,2,1,16,0,758.0,52.0,2.2,5.0,254.0,108.8,59.8
2016,2,1,16,15,698.5,47.0,1.95,4.5,205.5,52.18,32.61
2016,2,1,16,30,639.0,42.0,1.7,4.0,157.0,37.51,28.93
2016,2,1,16,45,548.5,33.5,1.5,3.5,111.5,30.14,21.76
2016,2,1,17,0,458.0,25.0,1.3,3.0,66.0,22.7,13.81
2016,2,1,17,15,229.0,12.5,1.25,2.5,33.0,11.07,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,0.75,3.0,9.0,7.68,0.0
2016,2,2,7,30,0.0,18.0,0.8,3.0,18.0,14.87,3.93
2016,2,2,7,45,4.5,36.5,0.9,3.5,37.0,40.27,29.0
2016,2,2,8,0,9.0,55.0,1.0,4.0,56.0,63.61,50.4
2016,2,2,8,15,18.5,74.0,1.0,4.0,78.0,102.09,85.0
2016,2,2,8,30,28.0,93.0,1.0,4.0,100.0,131.25,111.05
2016,2,2,8,45,34.0,111.5,1.05,4.5,121.5,156.59,132.97
2016,2,2,9,0,40.0,130.0,1.1,5.0,143.0,181.93,154.38
2016,2,2,9,15,44.5,146.5,1.15,5.0,163.0,202.97,171.98
2016,2,2,9,30,49.0,163.0,1.2,5.0,183.0,224.07,189.38
2016,2,2,9,45,24.5,150.0,1.3,5.5,160.0,178.45,149.29
2016,2,2,10,0,0.0,137.0,1.4,6.0,137.0,122.72,100.54
2016,2,2,10,15,7.5,162.5,1.5,6.0,166.5,155.26,128.4
2016,2,2,10,30,15.0,188.0,1.6,6.0,196.0,187.89,155.79
2016,2,2,10,45,152.5,218.0,1.7,6.5,302.0,390.9,326.24
2016,2,2,11,0,290.0,248.0,1.8,7.0,408.0,573.96,470.39
2016,2,2,11,15,335.0,246.5,1.9,7.0,437.5,606.09,494.36
2016,2,2,11,30,380.0,245.0,2.0,7.0,467.0,635.75,517.57
2016,2,2,11,45,333.5,259.5,2.15,7.0,456.0,597.98,487.46
2016,2,2,12,0,287.0,274.0,2.3,7.0,445.0,560.43,457.74
2016,2,2,12,15,172.0,269.5,2.35,7.0,372.0,427.19,351.19
2016,2,2,12,30,57.0,265.0,2.4,7.0,299.0,302.84,248.88
2016,2,2,12,45,57.0,262.5,2.5,7.5,296.5,295.41,242.96
2016,2,2,13,0,57.0,260.0,2.6,8.0,294.0,287.97,236.59
2016,2,2,13,15,481.5,170.0,2.6,8.0,442.5,528.48,437.24
2016,2,2,13,30,906.0,80.0,2.6,8.0,591.0,689.24,563.54
2016,2,2,13,45,900.0,78.0,2.65,8.0,569.5,638.15,521.13
2016,2,2,14,0,894.0,76.0,2.7,8.0,548.0,585.32,477.8
2016,2,2,14,15,882.0,74.5,2.6,8.0,518.5,528.44,429.42
2016,2,2,14,30,870.0,73.0,2.5,8.0,489.0,470.89,379.11
2016,2,2,14,45,859.0,69.0,2.45,8.0,454.5,411.01,325.56
2016,2,2,15,0,848.0,65.0,2.4,8.0,420.0,350.13,269.72
2016,2,2,15,15,823.0,62.5,2.1,7.5,379.0,287.02,211.58
2016,2,2,15,30,798.0,60.0,1.8,7.0,338.0,225.96,155.48
2016,2,2,15,45,765.5,55.5,1.5,7.0,293.5,164.33,101.68
2016,2,2,16,0,733.0,51.0,1.2,7.0,249.0,106.32,57.97
2016,2,2,16,15,676.0,46.0,1.1,6.5,202.0,51.24,31.46
2016,2,2,16,30,619.0,41.0,1.0,6.0,155.0,36.43,27.76
2016,2,2,16,45,523.5,33.5,0.95,5.5,110.5,29.96,21.49
2016,2,2,17,0,428.0,26.0,0.9,5.0,66.0,23.5,14.6
2016,2,2,17,15,214.0,13.0,0.9,4.5,33.0,11.48,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,169.0,10.5,1.05,2.5,21.5,121.27,0.0
2016,2,3,7,30,338.0,21.0,1.2,3.0,43.0,294.19,195.73
2016,2,3,7,45,451.5,29.5,1.4,3.5,85.5,412.39,342.97
2016,2,3,8,0,565.0,38.0,1.6,4.0,128.0,529.51,445.67
2016,2,3,8,15,631.0,43.5,1.6,4.5,175.0,610.63,512.85
2016,2,3,8,30,697.0,49.0,1.6,5.0,222.0,693.53,577.58
2016,2,3,8,45,737.0,53.5,1.65,5.5,268.0,753.32,621.95
2016,2,3,9,0,777.0,58.0,1.7,6.0,314.0,812.26,663.91
2016,2,3,9,15,805.5,61.0,1.65,6.5,356.5,857.08,692.93
2016,2,3,9,30,834.0,64.0,1.6,7.0,399.0,899.62,719.42
2016,2,3,9,45,848.0,68.0,1.55,7.5,436.0,927.0,734.5
2016,2,3,10,0,862.0,72.0,1.5,8.0,473.0,951.04,747.13
2016,2,3,10,15,876.5,73.5,1.45,8.5,504.5,957.86,747.77
2016,2,3,10,30,891.0,75.0,1.4,9.0,536.0,971.81,753.62
2016,2,3,10,45,899.5,77.0,1.35,9.5,561.0,976.84,753.37
2016,2,3,11,0,908.0,79.0,1.3,10.0,586.0,978.0,750.77
2016,2,3,11,15,914.5,80.0,1.3,10.0,603.5,972.08,745.86
2016,2,3,11,30,921.0,81.0,1.3,10.0,621.0,962.24,738.6
2016,2,3,11,45,925.5,81.0,1.35,10.0,630.5,945.45,727.67
2016,2,3,12,0,930.0,81.0,1.4,10.0,640.0,924.87,714.32
2016,2,3,12,15,931.0,81.0,1.4,10.0,642.0,897.55,695.67
2016,2,3,12,30,932.0,81.0,1.4,10.0,644.0,866.75,674.71
2016,2,3,12,45,631.0,171.5,1.4,10.5,551.0,703.02,555.83
2016,2,3,13,0,330.0,262.0,1.4,11.0,458.0,520.78,415.48
2016,2,3,13,15,402.0,238.0,1.3,11.0,470.5,528.09,422.94
2016,2,3,13,30,474.0,214.0,1.2,11.0,483.0,540.57,431.81
2016,2,3,13,45,681.5,148.0,1.2,11.0,518.5,581.5,463.41
2016,2,3,14,0,889.0,82.0,1.2,11.0,554.0,589.76,468.36
2016,2,3,14,15,645.5,134.0,1.15,10.5,467.0,469.75,374.01
2016,2,3,14,30,402.0,186.0,1.1,10.0,380.0,361.64,289.02
2016,2,3,14,45,420.0,167.5,1.05,10.0,357.0,324.09,257.07
2016,2,3,15,0,438.0,149.0,1.0,10.0,334.0,284.23,221.65
2016,2,3,15,15,419.0,138.5,0.85,9.5,301.5,238.65,181.9
2016,2,3,15,30,400.0,128.0,0.7,9.0,269.0,195.12,143.98
2016,2,3,15,45,382.0,112.5,0.6,9.0,233.0,150.01,105.73
2016,2,3,16,0,364.0,97.0,0.5,9.0,197.0,107.32,72.71
2016,2,3,16,15,330.0,82.0,0.5,8.5,159.5,67.16,48.87
2016,2,3,16,30,296.0,67.0,0.5,8.0,122.0,50.32,40.11
2016,2,3,16,45,241.5,50.5,0.55,7.5,86.5,38.42,28.93
2016,2,3,17,0,187.0,34.0,0.6,7.0,51.0,26.2,16.97
2016,2,3,17,15,93.5,17.0,0.55,7.0,25.5,13.21,0.0
2016,2,3,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,180.0,10.5,0.4,5.0,23.0,128.68,0.0
2016,2,4,7,30,360.0,21.0,0.4,5.0,46.0,311.8,214.01
2016,2,4,7,45,473.5,29.5,0.4,5.5,89.5,429.43,349.82
2016,2,4,8,0,587.0,38.0,0.4,6.0,133.0,547.49,447.8
2016,2,4,8,15,651.5,43.0,0.45,6.5,180.5,627.54,511.12
2016,2,4,8,30,716.0,48.0,0.5,7.0,228.0,709.19,572.21
2016,2,4,8,45,756.0,52.0,0.55,8.0,274.5,768.86,613.18
2016,2,4,9,0,796.0,56.0,0.6,9.0,321.0,827.64,651.75
2016,2,4,9,15,823.5,59.0,0.65,9.5,364.0,871.97,680.03
2016,2,4,9,30,851.0,62.0,0.7,10.0,407.0,903.63,699.13
2016,2,4,9,45,862.5,66.5,0.8,10.5,444.0,929.39,715.12
2016,2,4,10,0,874.0,71.0,0.9,11.0,481.0,951.74,728.79
2016,2,4,10,15,888.0,72.5,0.95,11.0,512.5,968.9,739.33
2016,2,4,10,30,902.0,74.0,1.0,11.0,544.0,982.44,747.65
2016,2,4,10,45,911.5,75.0,1.05,11.0,569.0,987.16,750.3
2016,2,4,11,0,921.0,76.0,1.1,11.0,594.0,987.98,750.66
2016,2,4,11,15,927.0,77.0,1.1,11.0,611.5,981.5,745.45
2016,2,4,11,30,933.0,78.0,1.1,11.0,629.0,971.07,737.91
2016,2,4,11,45,936.0,78.5,1.15,11.5,638.5,953.34,725.3
2016,2,4,12,0,939.0,79.0,1.2,12.0,648.0,931.82,710.34
2016,2,4,12,15,939.5,79.0,1.15,12.0,649.0,903.85,690.78
2016,2,4,12,30,940.0,79.0,1.1,12.0,650.0,872.39,669.0
2016,2,4,12,45,940.0,77.5,1.1,12.0,643.5,835.48,644.28
2016,2,4,13,0,940.0,76.0,1.1,12.0,637.0,795.43,617.29
2016,2,4,13,15,934.5,75.5,1.1,12.0,622.0,749.63,586.03
2016,2,4,13,30,929.0,75.0,1.1,12.0,607.0,701.46,551.09
2016,2,4,13,45,919.0,74.5,1.1,12.0,583.5,648.39,510.86
2016,2,4,14,0,909.0,74.0,1.1,12.0,560.0,593.86,468.33
2016,2,4,14,15,896.5,72.0,1.1,12.0,530.5,535.32,421.39
2016,2,4,14,30,884.0,70.0,1.1,12.0,501.0,476.18,372.34
2016,2,4,14,45,861.5,69.5,1.15,12.0,464.0,414.19,319.66
2016,2,4,15,0,839.0,69.0,1.2,12.0,427.0,352.56,265.61
2016,2,4,15,15,679.5,87.0,1.1,11.5,358.5,269.54,197.56
2016,2,4,15,30,520.0,105.0,1.0,11.0,290.0,202.06,144.06
2016,2,4,15,45,484.5,96.5,0.9,10.5,251.5,152.89,103.11
2016,2,4,16,0,449.0,88.0,0.8,10.0,213.0,107.96,69.66
2016,2,4,16,15,409.5,75.5,0.8,9.5,173.0,64.37,45.18
2016,2,4,16,30,370.0,63.0,0.8,9.0,133.0,47.78,37.69
2016,2,4,16,45,307.0,48.0,0.85,8.5,95.5,36.82,27.42
2016,2,4,17,0,244.0,33.0,0.9,8.0,58.0,25.6,16.52
2016,2,4,17,15,122.0,16.5,0.9,7.5,29.0,12.87,0.0
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,7,15,165.0,12.0,1.05,3.5,24.0,120.09,0.0
2016,2,5,7,30,330.0,24.0,1.2,4.0,48.0,304.61,219.88
2016,2,5,7,45,440.5,33.5,1.35,5.0,91.0,419.03,348.08
2016,2,5,8,0,551.0,43.0,1.5,6.0,134.0,534.28,446.63
2016,2,5,8,15,618.5,49.5,1.5,6.5,182.0,616.71,513.69
2016,2,5,8,30,686.0,56.0,1.5,7.0,230.0,694.26,573.3
2016,2,5,8,45,726.0,61.0,1.55,7.5,276.5,754.96,617.71
2016,2,5,9,0,766.0,66.0,1.6,8.0,323.0,814.64,659.61
2016,2,5,9,15,796.0,69.0,1.65,8.5,367.0,861.01,690.47
2016,2,5,9,30,826.0,72.0,1.7,9.0,411.0,905.04,718.99
2016,2,5,9,45,855.0,72.5,1.8,10.0,451.0,942.11,741.37
2016,2,5,10,0,884.0,73.0,1.9,11.0,491.0,965.31,753.86
2016,2,5,10,15,898.5,74.5,1.9,11.5,523.5,983.01,762.74
2016,2,5,10,30,913.0,76.0,1.9,12.0,556.0,997.04,769.21
2016,2,5,10,45,924.0,77.0,1.9,12.5,581.5,1003.16,770.47
2016,2,5,11,0,935.0,78.0,1.9,13.0,607.0,1005.31,769.31
2016,2,5,11,15,941.0,79.0,1.85,13.0,625.0,998.63,763.18
2016,2,5,11,30,947.0,80.0,1.8,13.0,643.0,987.93,754.64
2016,2,5,11,45,950.5,80.5,1.75,13.5,652.5,970.33,740.31
2016,2,5,12,0,954.0,81.0,1.7,14.0,662.0,948.85,723.66
2016,2,5,12,15,954.5,81.0,1.65,14.0,663.5,920.39,703.8
2016,2,5,12,30,955.0,81.0,1.6,14.0,665.0,888.39,681.67
2016,2,5,12,45,951.5,81.5,1.55,14.0,658.0,850.37,655.44
2016,2,5,13,0,948.0,82.0,1.5,14.0,651.0,809.37,627.11
2016,2,5,13,15,942.5,81.0,1.4,14.0,636.0,762.51,593.98
2016,2,5,13,30,937.0,80.0,1.3,14.0,621.0,713.28,557.25
2016,2,5,13,45,925.0,80.0,1.2,14.0,597.0,658.95,515.36
2016,2,5,14,0,913.0,80.0,1.1,14.0,573.0,603.31,471.51
2016,2,5,14,15,747.0,112.0,0.95,14.0,501.5,501.67,391.86
2016,2,5,14,30,581.0,144.0,0.8,14.0,430.0,410.2,319.66
2016,2,5,14,45,581.0,132.5,0.7,14.0,401.0,361.72,278.98
2016,2,5,15,0,581.0,121.0,0.6,14.0,372.0,312.51,236.24
2016,2,5,15,15,688.0,94.0,0.6,13.5,363.0,278.59,202.13
2016,2,5,15,30,795.0,67.0,0.6,13.0,354.0,233.49,157.06
2016,2,5,15,45,761.0,62.0,0.6,12.5,308.0,170.97,104.7
2016,2,5,16,0,727.0,57.0,0.6,12.0,262.0,112.32,61.7
2016,2,5,16,15,670.5,51.5,0.65,11.5,214.0,56.84,34.91
2016,2,5,16,30,614.0,46.0,0.7,11.0,166.0,40.68,31.07
2016,2,5,16,45,525.0,38.0,0.75,10.5,120.5,31.13,22.19
2016,2,5,17,0,436.0,30.0,0.8,10.0,75.0,24.87,15.88
2016,2,5,17,15,218.0,15.0,0.9,9.5,37.5,12.14,0.15
2016,2,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,196.5,11.5,0.9,5.5,26.0,140.76,0.0
2016,2,6,7,30,393.0,23.0,0.9,6.0,52.0,340.27,250.02
2016,2,6,7,45,502.5,30.5,0.95,7.0,97.0,453.26,371.3
2016,2,6,8,0,612.0,38.0,1.0,8.0,142.0,568.54,466.8
2016,2,6,8,15,674.0,43.0,1.1,8.5,190.0,647.45,529.98
2016,2,6,8,30,736.0,48.0,1.2,9.0,238.0,727.87,591.01
2016,2,6,8,45,774.0,52.0,1.35,9.5,285.0,786.5,633.82
2016,2,6,9,0,812.0,56.0,1.5,10.0,332.0,844.08,674.45
2016,2,6,9,15,838.0,58.5,1.6,10.5,375.5,876.74,695.56
2016,2,6,9,30,864.0,61.0,1.7,11.0,419.0,916.64,721.54
2016,2,6,9,45,875.5,65.0,1.8,11.5,455.5,942.03,736.91
2016,2,6,10,0,887.0,69.0,1.9,12.0,492.0,963.97,749.95
2016,2,6,10,15,900.0,71.0,1.9,12.5,524.0,981.04,758.38
2016,2,6,10,30,913.0,73.0,1.9,13.0,556.0,994.39,764.38
2016,2,6,10,45,922.0,74.0,1.9,13.5,581.0,998.68,764.4
2016,2,6,11,0,931.0,75.0,1.9,14.0,606.0,999.01,762.06
2016,2,6,11,15,936.5,75.5,1.85,14.0,623.0,991.36,755.32
2016,2,6,11,30,942.0,76.0,1.8,14.0,640.0,979.74,746.21
2016,2,6,11,45,945.0,76.5,1.75,14.5,649.5,961.86,731.76
2016,2,6,12,0,948.0,77.0,1.7,15.0,659.0,940.15,714.99
2016,2,6,12,15,948.0,77.0,1.7,15.0,660.0,911.49,695.69
2016,2,6,12,30,948.0,77.0,1.7,15.0,661.0,879.34,674.07
2016,2,6,12,45,946.5,76.0,1.75,15.0,654.0,841.5,649.05
2016,2,6,13,0,945.0,75.0,1.8,15.0,647.0,800.59,621.68
2016,2,6,13,15,940.0,74.5,1.9,15.0,632.0,754.85,590.98
2016,2,6,13,30,935.0,74.0,2.0,15.0,617.0,706.68,556.51
2016,2,6,13,45,926.0,73.0,2.1,15.0,594.0,653.3,516.15
2016,2,6,14,0,917.0,72.0,2.2,15.0,571.0,598.36,473.22
2016,2,6,14,15,819.0,89.0,2.15,14.5,517.0,516.55,408.5
2016,2,6,14,30,721.0,106.0,2.1,14.0,463.0,439.21,346.12
2016,2,6,14,45,791.0,85.0,2.1,14.0,451.0,402.82,312.44
2016,2,6,15,0,861.0,64.0,2.1,14.0,439.0,357.36,269.02
2016,2,6,15,15,680.0,88.0,1.85,13.5,366.5,271.45,198.68
2016,2,6,15,30,499.0,112.0,1.6,13.0,294.0,203.87,145.79
2016,2,6,15,45,479.5,99.5,1.35,12.5,256.5,154.97,104.46
2016,2,6,16,0,460.0,87.0,1.1,12.0,219.0,108.53,69.12
2016,2,6,16,15,426.0,74.5,1.1,11.0,179.5,64.34,44.43
2016,2,6,16,30,392.0,62.0,1.1,10.0,140.0,47.11,36.99
2016,2,6,16,45,339.5,48.0,1.1,9.5,102.0,36.91,27.48
2016,2,6,17,0,287.0,34.0,1.1,9.0,64.0,27.85,18.64
2016,2,6,17,15,143.5,17.0,1.05,8.5,32.0,13.68,2.16
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,204.0,11.5,1.25,7.0,27.5,145.89,0.0
2016,2,7,7,30,408.0,23.0,1.4,8.0,55.0,353.27,264.89
2016,2,7,7,45,517.5,30.0,1.6,9.0,100.5,464.61,381.05
2016,2,7,8,0,627.0,37.0,1.8,10.0,146.0,579.86,477.55
2016,2,7,8,15,688.0,42.0,1.85,10.5,194.5,658.38,540.47
2016,2,7,8,30,749.0,47.0,1.9,11.0,243.0,738.43,601.09
2016,2,7,8,45,788.5,50.5,2.0,11.5,290.5,798.1,644.13
2016,2,7,9,0,828.0,54.0,2.1,12.0,338.0,847.07,677.87
2016,2,7,9,15,854.0,56.5,2.1,12.5,382.0,889.72,705.13
2016,2,7,9,30,880.0,59.0,2.1,13.0,426.0,930.04,730.03
2016,2,7,9,45,899.0,60.5,2.1,13.5,464.5,959.44,746.83
2016,2,7,10,0,918.0,62.0,2.1,14.0,503.0,985.59,761.3
2016,2,7,10,15,930.5,63.5,2.15,14.5,535.5,1001.85,769.59
2016,2,7,10,30,943.0,65.0,2.2,15.0,568.0,1014.28,775.49
2016,2,7,10,45,949.5,67.0,2.25,15.5,593.0,1017.54,775.38
2016,2,7,11,0,956.0,69.0,2.3,16.0,618.0,1016.71,772.81
2016,2,7,11,15,961.5,69.5,2.3,16.0,635.5,1008.88,766.63
2016,2,7,11,30,967.0,70.0,2.3,16.0,653.0,996.97,757.98
2016,2,7,11,45,967.5,71.5,2.3,16.5,662.5,977.64,743.14
2016,2,7,12,0,968.0,73.0,2.3,17.0,672.0,954.45,725.93
2016,2,7,12,15,968.5,73.0,2.3,17.0,673.0,925.71,706.45
2016,2,7,12,30,969.0,73.0,2.3,17.0,674.0,893.36,684.56
2016,2,7,12,45,967.0,72.5,2.3,17.5,667.5,854.99,657.24
2016,2,7,13,0,965.0,72.0,2.3,18.0,661.0,813.48,627.73
2016,2,7,13,15,960.5,71.5,2.25,18.0,646.0,767.25,595.56
2016,2,7,13,30,956.0,71.0,2.2,18.0,631.0,718.48,560.06
2016,2,7,13,45,946.0,71.0,2.2,18.0,607.5,664.53,519.03
2016,2,7,14,0,936.0,71.0,2.2,18.0,584.0,609.02,475.65
2016,2,7,14,15,924.5,69.5,2.1,17.5,554.0,549.91,428.64
2016,2,7,14,30,913.0,68.0,2.0,17.0,524.0,489.99,379.39
2016,2,7,14,45,894.5,66.5,1.9,17.0,487.0,426.75,325.32
2016,2,7,15,0,876.0,65.0,1.8,17.0,450.0,364.05,270.25
2016,2,7,15,15,852.0,62.5,1.6,16.5,408.0,299.73,213.37
2016,2,7,15,30,828.0,60.0,1.4,16.0,366.0,235.14,156.35
2016,2,7,15,45,791.5,57.0,1.25,15.5,319.5,171.91,103.34
2016,2,7,16,0,755.0,54.0,1.1,15.0,273.0,112.76,60.2
2016,2,7,16,15,701.0,49.5,1.15,14.5,224.5,56.24,33.2
2016,2,7,16,30,647.0,45.0,1.2,14.0,176.0,39.83,29.95
2016,2,7,16,45,553.5,38.0,1.25,13.5,128.5,33.88,24.37
2016,2,7,17,0,460.0,31.0,1.3,13.0,81.0,27.99,18.51
2016,2,7,17,15,230.0,15.5,1.3,12.5,40.5,12.5,2.23
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,7,15,178.0,13.0,1.25,9.5,27.5,129.96,0.0
2016,2,8,7,30,356.0,26.0,1.2,10.0,55.0,331.66,251.92
2016,2,8,7,45,470.5,34.5,1.2,11.0,100.5,443.6,361.39
2016,2,8,8,0,585.0,43.0,1.2,12.0,146.0,553.86,451.37
2016,2,8,8,15,649.5,48.5,1.3,12.5,195.0,635.44,515.75
2016,2,8,8,30,714.0,54.0,1.4,13.0,244.0,718.45,577.92
2016,2,8,8,45,756.0,58.0,1.55,13.5,291.5,780.46,622.51
2016,2,8,9,0,798.0,62.0,1.7,14.0,339.0,841.54,664.98
2016,2,8,9,15,825.5,65.0,1.65,14.5,383.0,886.3,692.42
2016,2,8,9,30,853.0,68.0,1.6,15.0,427.0,928.62,717.41
2016,2,8,9,45,881.0,67.5,1.6,15.5,467.0,953.1,730.39
2016,2,8,10,0,909.0,67.0,1.6,16.0,507.0,985.01,748.41
2016,2,8,10,15,921.5,68.5,1.6,16.5,539.5,1001.16,755.7
2016,2,8,10,30,934.0,70.0,1.6,17.0,572.0,1013.51,760.74
2016,2,8,10,45,941.5,71.5,1.65,17.5,597.0,1017.02,760.93
2016,2,8,11,0,949.0,73.0,1.7,18.0,622.0,1016.48,758.76
2016,2,8,11,15,954.5,74.0,1.65,18.0,640.0,1009.29,752.41
2016,2,8,11,30,960.0,75.0,1.6,18.0,658.0,998.03,743.67
2016,2,8,11,45,961.5,76.0,1.55,18.5,667.0,979.02,728.72
2016,2,8,12,0,963.0,77.0,1.5,19.0,676.0,956.14,711.52
2016,2,8,12,15,963.5,77.0,1.4,19.0,677.5,927.43,691.29
2016,2,8,12,30,964.0,77.0,1.3,19.0,679.0,895.14,668.84
2016,2,8,12,45,965.0,75.0,1.25,19.0,672.5,857.5,643.6
2016,2,8,13,0,966.0,73.0,1.2,19.0,666.0,816.56,616.13
2016,2,8,13,15,961.5,72.5,1.15,19.0,651.0,770.22,584.83
2016,2,8,13,30,957.0,72.0,1.1,19.0,636.0,721.32,550.34
2016,2,8,13,45,949.0,71.0,1.05,19.0,613.0,667.41,510.3
2016,2,8,14,0,941.0,70.0,1.0,19.0,590.0,611.76,467.91
2016,2,8,14,15,929.5,68.5,0.9,19.0,560.0,552.33,421.06
2016,2,8,14,30,918.0,67.0,0.8,19.0,530.0,492.08,372.18
2016,2,8,14,45,901.5,65.5,0.75,19.0,493.5,429.29,320.2
2016,2,8,15,0,885.0,64.0,0.7,19.0,457.0,366.8,266.87
2016,2,8,15,15,862.0,61.5,0.65,18.5,414.5,302.15,211.31
2016,2,8,15,30,839.0,59.0,0.6,18.0,372.0,237.02,155.14
2016,2,8,15,45,805.0,56.0,0.55,18.0,325.5,173.41,102.45
2016,2,8,16,0,771.0,53.0,0.5,18.0,279.0,113.55,59.27
2016,2,8,16,15,719.0,48.5,0.55,17.5,230.5,55.99,32.15
2016,2,8,16,30,667.0,44.0,0.6,17.0,182.0,39.0,28.87
2016,2,8,16,45,578.5,37.5,0.65,16.5,134.0,33.47,23.75
2016,2,8,17,0,490.0,31.0,0.7,16.0,86.0,28.0,18.38
2016,2,8,17,15,245.0,15.5,0.75,15.5,43.0,12.49,2.8
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,7,15,206.0,13.0,1.2,10.5,30.0,148.82,0.0
2016,2,9,7,30,412.0,26.0,1.1,11.0,60.0,362.01,277.47
2016,2,9,7,45,518.0,34.0,1.05,12.0,107.0,470.04,380.22
2016,2,9,8,0,624.0,42.0,1.0,13.0,154.0,584.62,471.59
2016,2,9,8,15,686.0,47.0,1.2,13.5,203.5,664.71,534.61
2016,2,9,8,30,748.0,52.0,1.4,14.0,253.0,746.04,595.63
2016,2,9,8,45,786.5,56.0,1.6,14.5,301.5,805.86,638.6
2016,2,9,9,0,825.0,60.0,1.8,15.0,350.0,864.52,679.44
2016,2,9,9,15,852.0,63.0,1.85,15.5,394.5,909.4,707.84
2016,2,9,9,30,879.0,66.0,1.9,16.0,439.0,941.31,726.78
2016,2,9,9,45,899.5,67.5,1.95,16.5,479.0,972.12,744.8
2016,2,9,10,0,920.0,69.0,2.0,17.0,519.0,999.69,760.46
2016,2,9,10,15,933.0,71.0,2.15,17.5,552.0,1017.04,770.53
2016,2,9,10,30,946.0,73.0,2.3,18.0,585.0,1030.52,778.16
2016,2,9,10,45,956.0,73.5,2.45,18.5,611.0,1035.07,779.98
2016,2,9,11,0,966.0,74.0,2.6,19.0,637.0,1035.52,779.27
2016,2,9,11,15,817.5,120.5,2.6,19.0,606.5,946.26,718.3
2016,2,9,11,30,669.0,167.0,2.6,19.0,576.0,849.69,652.02
2016,2,9,11,45,826.0,121.5,2.6,19.5,634.0,919.07,699.06
2016,2,9,12,0,983.0,76.0,2.6,20.0,692.0,974.07,733.99
2016,2,9,12,15,789.5,137.5,2.45,20.0,633.0,860.3,654.58
2016,2,9,12,30,596.0,199.0,2.3,20.0,574.0,727.25,559.56
2016,2,9,12,45,785.5,138.0,2.2,20.0,626.5,795.83,610.37
2016,2,9,13,0,975.0,77.0,2.1,20.0,679.0,828.97,632.28
2016,2,9,13,15,793.5,127.5,1.9,19.5,610.0,717.82,552.56
2016,2,9,13,30,612.0,178.0,1.7,19.0,541.0,605.61,469.05
2016,2,9,13,45,778.0,126.0,1.55,19.0,570.5,623.69,482.44
2016,2,9,14,0,944.0,74.0,1.4,19.0,600.0,618.5,476.21
2016,2,9,14,15,932.0,72.5,1.3,18.5,569.5,558.5,429.01
2016,2,9,14,30,920.0,71.0,1.2,18.0,539.0,497.72,380.05
2016,2,9,14,45,901.0,69.5,1.1,18.0,501.0,433.63,326.33
2016,2,9,15,0,882.0,68.0,1.0,18.0,463.0,370.14,271.6
2016,2,9,15,15,714.0,88.0,0.95,17.5,388.5,281.92,201.52
2016,2,9,15,30,546.0,108.0,0.9,17.0,314.0,214.41,149.55
2016,2,9,15,45,517.0,99.0,0.85,16.5,274.5,160.72,105.59
2016,2,9,16,0,488.0,90.0,0.8,16.0,235.0,113.65,70.98
2016,2,9,16,15,454.0,77.5,0.85,15.0,194.0,67.49,45.71
2016,2,9,16,30,420.0,65.0,0.9,14.0,153.0,49.35,38.44
2016,2,9,16,45,359.0,52.0,0.95,13.5,113.5,39.89,29.76
2016,2,9,17,0,298.0,39.0,1.0,13.0,74.0,31.99,22.16
2016,2,9,17,15,149.0,25.0,1.0,12.5,42.5,19.38,8.39
2016,2,9,17,30,0.0,11.0,1.0,12.0,11.0,9.39,0.0
2016,2,9,17,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,214.5,13.0,0.5,10.5,32.0,154.68,0.0
2016,2,10,7,30,429.0,26.0,0.5,11.0,64.0,375.11,288.9
2016,2,10,7,45,533.5,33.5,0.5,11.5,111.0,482.05,387.05
2016,2,10,8,0,638.0,41.0,0.5,12.0,158.0,595.44,476.74
2016,2,10,8,15,697.0,46.5,0.55,12.5,208.0,674.01,535.97
2016,2,10,8,30,756.0,52.0,0.6,13.0,258.0,753.83,592.93
2016,2,10,8,45,792.5,56.0,0.7,13.5,306.0,812.14,632.91
2016,2,10,9,0,829.0,60.0,0.8,14.0,354.0,869.2,670.77
2016,2,10,9,15,854.5,62.5,0.9,14.5,398.5,912.13,697.99
2016,2,10,9,30,880.0,65.0,1.0,15.0,443.0,941.96,716.09
2016,2,10,9,45,896.0,67.5,1.1,15.5,481.5,969.91,732.89
2016,2,10,10,0,912.0,70.0,1.2,16.0,520.0,994.48,747.37
2016,2,10,10,15,924.5,72.0,1.25,16.0,552.5,1011.32,757.32
2016,2,10,10,30,937.0,74.0,1.3,16.0,585.0,1024.32,764.98
2016,2,10,10,45,944.5,75.5,1.4,16.5,610.5,1027.76,766.09
2016,2,10,11,0,952.0,77.0,1.5,17.0,636.0,1027.12,764.8
2016,2,10,11,15,957.5,77.5,1.5,17.0,653.5,1019.19,758.74
2016,2,10,11,30,963.0,78.0,1.5,17.0,671.0,1007.18,750.31
2016,2,10,11,45,965.0,79.0,1.55,17.5,680.5,988.47,737.09
2016,2,10,12,0,967.0,80.0,1.6,18.0,690.0,965.83,721.48
2016,2,10,12,15,967.5,80.0,1.6,18.0,691.5,936.89,702.45
2016,2,10,12,30,968.0,80.0,1.6,18.0,693.0,904.33,681.07
2016,2,10,12,45,967.5,78.5,1.65,18.0,686.0,865.8,656.22
2016,2,10,13,0,967.0,77.0,1.7,18.0,679.0,824.05,628.95
2016,2,10,13,15,962.5,76.5,1.7,18.0,664.0,777.47,597.55
2016,2,10,13,30,958.0,76.0,1.7,18.0,649.0,728.32,562.76
2016,2,10,13,45,952.5,74.0,1.7,18.0,626.0,674.65,522.66
2016,2,10,14,0,947.0,72.0,1.7,18.0,603.0,619.01,479.89
2016,2,10,14,15,935.5,70.5,1.6,17.5,573.0,559.06,432.77
2016,2,10,14,30,924.0,69.0,1.5,17.0,543.0,498.28,383.37
2016,2,10,14,45,907.5,67.5,1.45,17.0,505.5,434.93,329.86
2016,2,10,15,0,891.0,66.0,1.4,17.0,468.0,371.88,275.0
2016,2,10,15,15,813.5,67.5,1.25,16.5,409.0,293.52,209.04
2016,2,10,15,30,736.0,69.0,1.1,16.0,350.0,224.48,151.07
2016,2,10,15,45,693.0,68.0,0.95,15.5,306.5,167.41,103.78
2016,2,10,16,0,650.0,67.0,0.8,15.0,263.0,111.75,63.24
2016,2,10,16,15,606.0,60.0,0.8,14.5,218.0,59.32,36.72
2016,2,10,16,30,562.0,53.0,0.8,14.0,173.0,42.36,32.27
2016,2,10,16,45,481.5,44.5,0.85,13.5,129.0,35.99,26.37
2016,2,10,17,0,401.0,36.0,0.9,13.0,85.0,29.57,20.15
2016,2,10,17,15,200.5,25.0,0.85,12.5,49.5,19.49,9.08
2016,2,10,17,30,0.0,14.0,0.8,12.0,14.0,11.95,0.0
2016,2,10,17,45,0.0,7.0,0.8,12.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,7,15,215.0,13.5,1.0,10.5,33.5,186.67,0.0
2016,2,11,7,30,430.0,27.0,0.9,11.0,67.0,377.11,294.83
2016,2,11,7,45,531.5,35.0,0.85,11.5,114.0,482.66,390.73
2016,2,11,8,0,633.0,43.0,0.8,12.0,161.0,594.47,479.58
2016,2,11,8,15,691.5,48.5,0.9,12.5,211.0,672.75,539.66
2016,2,11,8,30,750.0,54.0,1.0,13.0,261.0,752.15,597.57
2016,2,11,8,45,787.5,57.5,1.15,13.5,309.0,810.67,638.73
2016,2,11,9,0,825.0,61.0,1.3,14.0,357.0,867.93,677.79
2016,2,11,9,15,850.5,64.0,1.2,14.0,401.5,911.54,703.91
2016,2,11,9,30,876.0,67.0,1.1,14.0,446.0,942.05,720.42
2016,2,11,9,45,884.5,71.5,1.05,14.5,483.0,965.42,731.46
2016,2,11,10,0,893.0,76.0,1.0,15.0,520.0,985.19,740.04
2016,2,11,10,15,906.0,78.0,1.0,15.5,552.5,1002.34,747.92
2016,2,11,10,30,919.0,80.0,1.0,16.0,585.0,1015.7,753.45
2016,2,11,10,45,927.0,81.0,1.05,16.5,610.5,1018.96,753.68
2016,2,11,11,0,935.0,82.0,1.1,17.0,636.0,1018.22,751.67
2016,2,11,11,15,940.5,83.0,1.15,17.0,653.5,1011.02,747.13
2016,2,11,11,30,946.0,84.0,1.2,17.0,671.0,999.77,740.22
2016,2,11,11,45,947.0,85.0,1.25,17.5,680.0,980.34,726.79
2016,2,11,12,0,948.0,86.0,1.3,18.0,689.0,957.1,711.06
2016,2,11,12,15,948.0,86.0,1.3,18.0,690.0,928.12,692.19
2016,2,11,12,30,948.0,86.0,1.3,18.0,691.0,895.62,671.04
2016,2,11,12,45,694.0,170.5,1.3,18.0,611.0,758.28,577.4
2016,2,11,13,0,440.0,255.0,1.3,18.0,531.0,610.55,469.41
2016,2,11,13,15,534.0,215.5,1.2,18.0,543.0,615.09,474.58
2016,2,11,13,30,628.0,176.0,1.1,18.0,555.0,615.49,474.5
2016,2,11,13,45,601.0,176.5,1.05,18.0,528.5,563.25,434.88
2016,2,11,14,0,574.0,177.0,1.0,18.0,502.0,507.48,392.5
2016,2,11,14,15,574.5,166.5,0.9,17.5,477.5,462.19,357.45
2016,2,11,14,30,575.0,156.0,0.8,17.0,453.0,415.89,320.41
2016,2,11,14,45,568.5,146.0,0.75,17.0,422.5,366.33,279.47
2016,2,11,15,0,562.0,136.0,0.7,17.0,392.0,316.83,237.5
2016,2,11,15,15,616.5,110.0,0.7,16.5,367.0,274.45,198.98
2016,2,11,15,30,671.0,84.0,0.7,16.0,342.0,221.15,150.43
2016,2,11,15,45,614.0,85.5,0.7,15.5,299.5,167.2,106.86
2016,2,11,16,0,557.0,87.0,0.7,15.0,257.0,120.0,73.71
2016,2,11,16,15,509.0,77.0,0.75,14.5,212.5,70.73,47.67
2016,2,11,16,30,461.0,67.0,0.8,14.0,168.0,53.29,41.97
2016,2,11,16,45,391.0,54.5,0.85,13.5,125.0,44.01,33.48
2016,2,11,17,0,321.0,42.0,0.9,13.0,82.0,34.49,24.5
2016,2,11,17,15,160.5,28.0,0.9,12.5,48.0,21.67,11.26
2016,2,11,17,30,0.0,14.0,0.9,12.0,14.0,11.95,0.0
2016,2,11,17,45,0.0,7.0,0.9,12.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
