Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,108.0,16.5,0.9,8.5,27.0,116.97,9.95
2016,2,12,7,30,216.0,33.0,1.0,9.0,54.0,240.54,192.35
2016,2,12,7,45,280.5,49.0,1.1,10.0,92.5,316.82,263.57
2016,2,12,8,0,345.0,65.0,1.2,11.0,131.0,397.92,332.75
2016,2,12,8,15,386.0,79.0,1.2,11.5,172.0,460.3,383.83
2016,2,12,8,30,427.0,93.0,1.2,12.0,213.0,524.19,433.35
2016,2,12,8,45,467.0,101.0,1.25,12.5,253.0,579.92,474.77
2016,2,12,9,0,507.0,109.0,1.3,13.0,293.0,636.1,515.14
2016,2,12,9,15,586.5,105.0,1.3,13.5,342.5,723.62,576.68
2016,2,12,9,30,666.0,101.0,1.3,14.0,392.0,803.41,630.08
2016,2,12,9,45,748.5,97.5,1.35,14.5,451.0,885.39,683.96
2016,2,12,10,0,831.0,94.0,1.4,15.0,510.0,959.69,731.08
2016,2,12,10,15,845.5,96.0,1.4,15.0,542.5,978.13,740.78
2016,2,12,10,30,860.0,98.0,1.4,15.0,575.0,992.83,748.83
2016,2,12,10,45,870.5,99.5,1.4,15.5,600.5,999.13,750.13
2016,2,12,11,0,881.0,101.0,1.4,16.0,626.0,1001.46,749.1
2016,2,12,11,15,887.5,102.0,1.4,16.0,643.5,995.3,744.15
2016,2,12,11,30,894.0,103.0,1.4,16.0,661.0,985.16,736.89
2016,2,12,11,45,896.0,104.0,1.45,16.5,670.5,966.88,723.92
2016,2,12,12,0,898.0,105.0,1.5,17.0,680.0,944.85,708.66
2016,2,12,12,15,898.0,105.0,1.55,17.0,681.0,916.27,690.43
2016,2,12,12,30,898.0,105.0,1.6,17.0,682.0,884.26,669.89
2016,2,12,12,45,893.5,105.5,1.7,17.0,674.5,845.91,645.45
2016,2,12,13,0,889.0,106.0,1.8,17.0,667.0,804.75,618.73
2016,2,12,13,15,883.0,105.0,1.85,17.0,652.0,758.32,587.23
2016,2,12,13,30,877.0,104.0,1.9,17.0,637.0,709.68,551.83
2016,2,12,13,45,867.0,103.0,2.0,17.0,613.5,656.58,512.45
2016,2,12,14,0,857.0,102.0,2.1,17.0,590.0,602.13,470.75
2016,2,12,14,15,843.5,100.0,2.1,16.5,560.0,543.83,425.09
2016,2,12,14,30,830.0,98.0,2.1,16.0,530.0,485.16,377.49
2016,2,12,14,45,812.0,94.5,2.15,16.0,493.5,423.19,325.18
2016,2,12,15,0,794.0,91.0,2.2,16.0,457.0,361.98,271.95
2016,2,12,15,15,767.5,87.5,2.0,15.5,415.0,299.46,216.97
2016,2,12,15,30,741.0,84.0,1.8,15.0,373.0,236.51,161.73
2016,2,12,15,45,707.0,78.5,1.6,14.5,327.0,175.68,110.6
2016,2,12,16,0,673.0,73.0,1.4,14.0,281.0,118.81,68.53
2016,2,12,16,15,618.0,66.5,1.3,13.0,233.0,64.79,41.37
2016,2,12,16,30,563.0,60.0,1.2,12.0,185.0,47.91,37.54
2016,2,12,16,45,481.5,50.5,1.15,11.5,138.5,40.88,31.01
2016,2,12,17,0,400.0,41.0,1.1,11.0,92.0,33.76,24.14
2016,2,12,17,15,254.5,27.5,1.1,10.5,54.5,22.74,12.65
2016,2,12,17,30,109.0,14.0,1.1,10.0,17.0,11.95,0.0
2016,2,12,17,45,54.5,7.0,1.1,10.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,224.5,14.0,1.15,8.0,36.5,196.57,54.77
2016,2,13,7,30,449.0,28.0,1.3,8.0,73.0,393.03,316.58
2016,2,13,7,45,548.0,35.5,1.5,8.5,121.0,497.17,411.01
2016,2,13,8,0,647.0,43.0,1.7,9.0,169.0,607.26,502.12
2016,2,13,8,15,704.5,48.0,1.85,9.5,219.5,684.61,563.3
2016,2,13,8,30,762.0,53.0,2.0,10.0,270.0,763.03,622.36
2016,2,13,8,45,801.0,56.0,2.15,10.5,319.0,822.6,665.07
2016,2,13,9,0,840.0,59.0,2.3,11.0,368.0,880.99,705.61
2016,2,13,9,15,866.0,61.5,2.35,11.5,413.0,914.51,726.36
2016,2,13,9,30,892.0,64.0,2.4,12.0,458.0,955.37,752.1
2016,2,13,9,45,911.5,66.0,2.45,12.5,498.5,986.37,770.46
2016,2,13,10,0,931.0,68.0,2.5,13.0,539.0,1014.0,786.44
2016,2,13,10,15,944.0,69.5,2.5,13.0,572.5,1030.89,795.97
2016,2,13,10,30,957.0,71.0,2.5,13.0,606.0,1043.85,803.06
2016,2,13,10,45,968.5,71.0,2.55,13.5,632.5,1049.29,804.33
2016,2,13,11,0,980.0,71.0,2.6,14.0,659.0,1050.54,803.04
2016,2,13,11,15,986.0,71.5,2.55,14.0,677.5,1042.84,796.33
2016,2,13,11,30,992.0,72.0,2.5,14.0,696.0,1030.9,787.06
2016,2,13,11,45,996.5,72.0,2.5,14.5,706.5,1012.73,772.92
2016,2,13,12,0,1001.0,72.0,2.5,15.0,717.0,990.42,756.22
2016,2,13,12,15,1001.5,72.0,2.45,15.0,718.5,960.55,735.43
2016,2,13,12,30,1002.0,72.0,2.4,15.0,720.0,926.93,712.2
2016,2,13,12,45,995.0,74.0,2.35,15.5,712.0,885.93,682.61
2016,2,13,13,0,988.0,76.0,2.3,16.0,704.0,841.96,650.99
2016,2,13,13,15,983.0,75.5,2.3,16.0,688.0,793.95,618.02
2016,2,13,13,30,978.0,75.0,2.3,16.0,672.0,743.36,581.82
2016,2,13,13,45,970.5,73.5,2.3,16.0,648.5,687.8,539.61
2016,2,13,14,0,963.0,72.0,2.3,16.0,625.0,630.41,494.79
2016,2,13,14,15,951.5,70.5,2.4,15.5,594.0,569.38,446.99
2016,2,13,14,30,940.0,69.0,2.5,15.0,563.0,507.47,396.49
2016,2,13,14,45,922.0,67.5,2.6,15.0,524.5,442.35,340.81
2016,2,13,15,0,904.0,66.0,2.7,15.0,486.0,377.67,283.72
2016,2,13,15,15,881.5,64.0,2.55,14.5,442.5,312.01,224.91
2016,2,13,15,30,859.0,62.0,2.4,14.0,399.0,247.93,167.38
2016,2,13,15,45,824.0,59.0,2.25,14.0,351.0,180.04,109.43
2016,2,13,16,0,789.0,56.0,2.1,14.0,303.0,118.42,63.66
2016,2,13,16,15,740.5,51.5,1.9,13.0,253.0,59.35,35.0
2016,2,13,16,30,692.0,47.0,1.7,12.0,203.0,41.48,31.78
2016,2,13,16,45,612.5,40.5,1.5,11.0,153.5,36.03,26.76
2016,2,13,17,0,533.0,34.0,1.3,10.0,104.0,30.6,21.51
2016,2,13,17,15,381.0,24.0,1.3,9.5,63.0,21.63,12.15
2016,2,13,17,30,229.0,14.0,1.3,9.0,22.0,11.95,0.0
2016,2,13,17,45,114.5,7.0,1.3,9.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,7,15,235.5,13.5,1.8,7.5,38.0,200.68,83.02
2016,2,14,7,30,471.0,27.0,2.1,8.0,76.0,408.98,332.93
2016,2,14,7,45,565.0,33.5,2.4,8.5,123.5,508.58,423.85
2016,2,14,8,0,659.0,40.0,2.7,9.0,171.0,613.9,512.4
2016,2,14,8,15,712.5,44.5,2.85,9.5,220.5,687.37,571.28
2016,2,14,8,30,766.0,49.0,3.0,10.0,270.0,761.81,628.05
2016,2,14,8,45,801.0,51.5,3.15,11.0,317.5,807.58,659.73
2016,2,14,9,0,836.0,54.0,3.3,12.0,365.0,861.08,696.04
2016,2,14,9,15,859.5,56.5,3.6,12.5,409.0,902.17,724.41
2016,2,14,9,30,883.0,59.0,3.9,13.0,453.0,940.74,750.58
2016,2,14,9,45,892.5,63.5,4.25,13.5,490.5,965.57,766.87
2016,2,14,10,0,902.0,68.0,4.6,14.0,528.0,986.73,781.71
2016,2,14,10,15,913.5,69.5,4.7,14.0,560.0,1002.05,791.69
2016,2,14,10,30,925.0,71.0,4.8,14.0,592.0,1013.55,799.14
2016,2,14,10,45,932.5,72.5,4.95,14.5,617.0,1017.14,800.04
2016,2,14,11,0,940.0,74.0,5.1,15.0,642.0,1016.68,798.27
2016,2,14,11,15,734.0,148.5,5.05,15.0,600.0,910.59,720.7
2016,2,14,11,30,528.0,223.0,5.0,15.0,558.0,773.54,617.4
2016,2,14,11,45,741.5,149.5,5.0,15.5,627.0,883.78,699.85
2016,2,14,12,0,955.0,76.0,5.0,16.0,696.0,955.04,748.91
2016,2,14,12,15,954.5,76.0,4.95,16.0,697.0,925.5,726.76
2016,2,14,12,30,954.0,76.0,4.9,16.0,698.0,892.43,702.78
2016,2,14,12,45,952.5,75.0,4.85,16.0,690.5,854.05,674.97
2016,2,14,13,0,951.0,74.0,4.8,16.0,683.0,812.53,644.84
2016,2,14,13,15,765.5,135.5,4.7,16.0,618.5,709.4,566.57
2016,2,14,13,30,580.0,197.0,4.6,16.0,554.0,599.04,479.23
2016,2,14,13,45,545.0,200.5,4.6,16.0,526.5,546.89,438.08
2016,2,14,14,0,510.0,204.0,4.6,16.0,499.0,496.46,397.37
2016,2,14,14,15,539.0,183.5,4.45,15.5,481.0,459.86,367.59
2016,2,14,14,30,568.0,163.0,4.3,15.0,463.0,419.41,333.48
2016,2,14,14,45,614.5,138.0,4.15,15.0,442.5,382.35,299.81
2016,2,14,15,0,661.0,113.0,4.0,15.0,422.0,334.77,256.13
2016,2,14,15,15,672.0,98.5,3.7,14.5,389.0,280.25,206.56
2016,2,14,15,30,683.0,84.0,3.4,14.0,356.0,223.96,155.15
2016,2,14,15,45,725.0,69.5,3.15,14.0,327.5,173.98,109.01
2016,2,14,16,0,767.0,55.0,2.9,14.0,299.0,115.55,62.17
2016,2,14,16,15,720.5,51.0,2.65,13.5,250.0,58.33,34.36
2016,2,14,16,30,674.0,47.0,2.4,13.0,201.0,41.3,31.49
2016,2,14,16,45,588.5,41.0,2.2,12.5,152.5,36.28,26.83
2016,2,14,17,0,503.0,35.0,2.0,12.0,104.0,31.34,22.0
2016,2,14,17,15,358.5,25.0,1.95,11.5,63.5,20.6,11.41
2016,2,14,17,30,214.0,15.0,1.9,11.0,23.0,12.8,0.0
2016,2,14,17,45,107.0,7.5,1.9,10.5,11.5,6.4,0.0
2016,2,14,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,7,15,254.0,14.0,1.55,10.5,41.0,215.35,109.61
2016,2,15,7,30,508.0,28.0,1.8,11.0,82.0,437.14,352.21
2016,2,15,7,45,600.5,34.0,2.1,12.0,131.0,536.88,439.97
2016,2,15,8,0,693.0,40.0,2.4,13.0,180.0,641.89,525.31
2016,2,15,8,15,745.0,44.0,2.5,13.5,230.5,714.67,581.74
2016,2,15,8,30,797.0,48.0,2.6,14.0,281.0,779.33,629.31
2016,2,15,8,45,832.0,50.5,2.75,14.5,330.0,834.81,668.47
2016,2,15,9,0,867.0,53.0,2.9,15.0,379.0,889.21,705.59
2016,2,15,9,15,890.0,55.5,2.95,15.5,424.0,930.59,731.72
2016,2,15,9,30,913.0,58.0,3.0,16.0,469.0,969.29,755.54
2016,2,15,9,45,930.0,59.5,3.1,16.5,508.5,997.67,772.31
2016,2,15,10,0,947.0,61.0,3.2,17.0,548.0,1022.56,786.68
2016,2,15,10,15,958.5,62.0,3.1,17.0,581.0,1037.58,794.09
2016,2,15,10,30,970.0,63.0,3.0,17.0,614.0,1048.61,798.94
2016,2,15,10,45,978.0,64.0,2.95,17.5,640.0,1052.03,797.81
2016,2,15,11,0,986.0,65.0,2.9,18.0,666.0,1051.22,794.1
2016,2,15,11,15,991.5,65.5,2.85,18.0,684.0,1043.06,787.23
2016,2,15,11,30,997.0,66.0,2.8,18.0,702.0,1030.64,777.79
2016,2,15,11,45,999.5,66.5,2.75,18.5,712.0,1011.19,762.41
2016,2,15,12,0,1002.0,67.0,2.7,19.0,722.0,987.65,744.56
2016,2,15,12,15,1002.5,67.5,2.65,19.0,723.5,958.35,724.43
2016,2,15,12,30,1003.0,68.0,2.6,19.0,725.0,925.26,701.82
2016,2,15,12,45,999.0,69.0,2.55,19.0,718.0,885.46,674.65
2016,2,15,13,0,995.0,70.0,2.5,19.0,711.0,842.48,645.23
2016,2,15,13,15,990.5,69.5,2.5,19.0,696.0,794.52,612.52
2016,2,15,13,30,986.0,69.0,2.5,19.0,681.0,743.9,576.88
2016,2,15,13,45,979.0,68.0,2.5,19.0,657.5,688.76,535.26
2016,2,15,14,0,972.0,67.0,2.5,19.0,634.0,631.69,491.0
2016,2,15,14,15,962.0,66.0,2.4,18.5,603.5,571.39,443.35
2016,2,15,14,30,952.0,65.0,2.3,18.0,573.0,510.02,393.18
2016,2,15,14,45,937.0,63.5,2.25,18.0,535.5,445.34,338.2
2016,2,15,15,0,922.0,62.0,2.2,18.0,498.0,380.74,281.66
2016,2,15,15,15,902.0,60.0,2.0,17.5,455.0,314.63,223.15
2016,2,15,15,30,882.0,58.0,1.8,17.0,412.0,249.79,165.6
2016,2,15,15,45,851.5,55.5,1.6,16.5,364.0,184.41,110.46
2016,2,15,16,0,821.0,53.0,1.4,16.0,316.0,118.68,61.97
2016,2,15,16,15,776.0,49.0,1.3,15.0,265.5,57.97,33.07
2016,2,15,16,30,731.0,45.0,1.2,14.0,215.0,39.92,30.16
2016,2,15,16,45,656.0,39.5,1.2,13.5,165.0,35.25,25.85
2016,2,15,17,0,581.0,34.0,1.2,13.0,115.0,30.65,21.37
2016,2,15,17,15,439.5,25.0,1.2,12.5,71.5,22.6,13.24
2016,2,15,17,30,298.0,16.0,1.2,12.0,28.0,14.56,0.0
2016,2,15,17,45,149.0,8.0,1.2,11.5,14.0,6.83,0.0
2016,2,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,7,15,254.5,14.5,1.15,10.5,43.0,217.94,127.39
2016,2,16,7,30,509.0,29.0,1.3,11.0,86.0,439.44,354.11
2016,2,16,7,45,597.0,35.5,1.5,12.0,135.0,536.67,437.76
2016,2,16,8,0,685.0,42.0,1.7,13.0,184.0,638.86,519.45
2016,2,16,8,15,736.5,46.5,1.75,13.5,234.5,711.87,574.76
2016,2,16,8,30,788.0,51.0,1.8,14.0,285.0,785.59,627.72
2016,2,16,8,45,821.0,54.5,1.85,14.5,333.5,841.33,665.39
2016,2,16,9,0,854.0,58.0,1.9,15.0,382.0,885.6,693.78
2016,2,16,9,15,876.5,60.5,1.9,15.5,427.0,926.13,718.3
2016,2,16,9,30,899.0,63.0,1.9,16.0,472.0,964.03,740.47
2016,2,16,9,45,918.5,63.5,1.95,16.5,511.5,993.21,757.03
2016,2,16,10,0,938.0,64.0,2.0,17.0,551.0,1019.04,771.35
2016,2,16,10,15,949.0,65.5,2.05,17.5,583.5,1034.14,778.58
2016,2,16,10,30,960.0,67.0,2.1,18.0,616.0,1045.26,783.41
2016,2,16,10,45,967.0,68.0,2.15,18.5,641.5,1047.65,782.71
2016,2,16,11,0,974.0,69.0,2.2,19.0,667.0,1045.86,779.55
2016,2,16,11,15,979.0,70.0,2.2,19.0,685.0,1037.89,773.44
2016,2,16,11,30,984.0,71.0,2.2,19.0,703.0,1025.7,764.82
2016,2,16,11,45,986.5,71.5,2.2,19.5,712.5,1006.38,750.29
2016,2,16,12,0,989.0,72.0,2.2,20.0,722.0,983.02,733.33
2016,2,16,12,15,989.5,72.0,2.1,20.0,723.5,953.35,712.63
2016,2,16,12,30,990.0,72.0,2.0,20.0,725.0,919.96,689.59
2016,2,16,12,45,990.0,70.5,1.95,20.5,718.5,880.87,662.04
2016,2,16,13,0,990.0,69.0,1.9,21.0,712.0,838.41,632.26
2016,2,16,13,15,986.0,68.5,1.85,21.0,696.5,790.98,600.19
2016,2,16,13,30,982.0,68.0,1.8,21.0,681.0,740.85,565.36
2016,2,16,13,45,975.5,67.0,1.75,21.0,658.0,686.16,524.67
2016,2,16,14,0,969.0,66.0,1.7,21.0,635.0,629.5,481.42
2016,2,16,14,15,959.5,65.0,1.6,20.5,605.0,569.57,434.96
2016,2,16,14,30,950.0,64.0,1.5,20.0,575.0,508.51,385.99
2016,2,16,14,45,936.5,62.0,1.45,20.0,537.5,444.01,332.23
2016,2,16,15,0,923.0,60.0,1.4,20.0,500.0,379.44,276.73
2016,2,16,15,15,903.5,58.0,1.3,19.5,457.5,313.39,219.31
2016,2,16,15,30,884.0,56.0,1.2,19.0,415.0,248.56,162.65
2016,2,16,15,45,857.0,53.0,1.1,18.5,367.5,183.17,108.06
2016,2,16,16,0,830.0,50.0,1.0,18.0,320.0,120.5,62.54
2016,2,16,16,15,787.0,46.5,1.0,17.5,269.5,59.93,34.28
2016,2,16,16,30,744.0,43.0,1.0,17.0,219.0,38.27,28.33
2016,2,16,16,45,674.0,37.5,1.05,16.5,168.5,33.55,24.04
2016,2,16,17,0,604.0,32.0,1.1,16.0,118.0,28.85,19.56
2016,2,16,17,15,302.0,31.0,1.1,15.5,74.0,25.59,15.7
2016,2,16,17,30,0.0,30.0,1.1,15.0,30.0,22.38,0.0
2016,2,16,17,45,0.0,15.0,1.15,14.5,15.0,12.8,0.0
2016,2,16,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,7,15,213.5,16.5,3.05,11.0,41.0,199.47,127.81
2016,2,17,7,30,427.0,33.0,3.2,11.0,82.0,394.51,324.17
2016,2,17,7,45,513.0,41.5,3.35,11.0,129.0,488.22,408.0
2016,2,17,8,0,599.0,50.0,3.5,11.0,176.0,587.79,491.9
2016,2,17,8,15,652.5,55.5,3.65,11.0,224.5,653.53,545.55
2016,2,17,8,30,706.0,61.0,3.8,11.0,273.0,728.11,603.8
2016,2,17,8,45,438.5,112.5,4.0,11.5,252.0,570.92,478.83
2016,2,17,9,0,171.0,164.0,4.2,12.0,231.0,359.26,301.14
2016,2,17,9,15,190.0,183.5,4.35,12.0,265.0,400.98,335.51
2016,2,17,9,30,209.0,203.0,4.5,12.0,299.0,442.48,368.43
2016,2,17,9,45,237.0,218.0,4.7,12.0,335.5,486.27,403.3
2016,2,17,10,0,265.0,233.0,4.9,12.0,372.0,551.16,454.06
2016,2,17,10,15,422.5,206.5,5.05,12.0,443.5,692.79,567.61
2016,2,17,10,30,580.0,180.0,5.2,12.0,515.0,814.83,662.65
2016,2,17,10,45,546.0,201.0,5.4,12.0,527.0,799.91,649.88
2016,2,17,11,0,512.0,222.0,5.6,12.0,539.0,781.98,635.02
2016,2,17,11,15,482.0,241.0,5.75,12.0,546.0,763.15,619.45
2016,2,17,11,30,452.0,260.0,5.9,12.0,553.0,742.14,602.24
2016,2,17,11,45,338.0,291.5,6.1,12.5,512.5,638.63,518.83
2016,2,17,12,0,224.0,323.0,6.3,13.0,472.0,538.41,436.98
2016,2,17,12,15,185.5,325.0,6.4,13.0,448.5,495.53,402.3
2016,2,17,12,30,147.0,327.0,6.5,13.0,425.0,454.27,368.58
2016,2,17,12,45,294.5,297.0,6.6,13.0,490.5,546.5,445.26
2016,2,17,13,0,442.0,267.0,6.7,13.0,556.0,624.42,508.77
2016,2,17,13,15,345.5,283.0,6.75,13.0,506.0,533.68,435.2
2016,2,17,13,30,249.0,299.0,6.8,13.0,456.0,451.32,367.97
2016,2,17,13,45,215.5,290.5,6.85,13.0,423.0,405.35,330.5
2016,2,17,14,0,182.0,282.0,6.9,13.0,390.0,362.37,295.16
2016,2,17,14,15,180.0,269.0,6.85,12.5,371.0,335.0,273.02
2016,2,17,14,30,178.0,256.0,6.8,12.0,352.0,307.78,250.59
2016,2,17,14,45,89.0,137.0,6.8,12.0,185.0,155.99,125.33
2016,2,17,15,0,0.0,18.0,6.8,12.0,18.0,14.86,7.08
2016,2,17,15,15,0.0,16.5,6.6,11.5,16.5,13.61,6.07
2016,2,17,15,30,0.0,15.0,6.4,11.0,15.0,12.36,5.04
2016,2,17,15,45,0.0,13.0,6.2,11.0,13.0,10.7,3.64
2016,2,17,16,0,0.0,11.0,6.0,11.0,11.0,9.05,2.22
2016,2,17,16,15,0.0,9.0,5.8,10.5,9.0,7.4,0.8
2016,2,17,16,30,0.0,7.0,5.6,10.0,7.0,5.75,0.0
2016,2,17,16,45,0.0,5.5,5.45,10.0,5.5,4.51,0.0
2016,2,17,17,0,0.0,4.0,5.3,10.0,4.0,3.28,0.0
2016,2,17,17,15,0.0,2.5,5.35,10.0,2.5,2.05,0.0
2016,2,17,17,30,0.0,1.0,5.4,10.0,1.0,0.82,0.0
2016,2,17,17,45,0.0,0.5,5.45,10.0,0.5,0.43,0.0
2016,2,17,18,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,6,45,5.0,5.0,1.4,7.0,5.0,0.0,0.0
2016,2,18,7,0,10.0,10.0,1.5,7.0,10.0,14.85,0.0
2016,2,18,7,15,130.0,29.0,1.7,7.0,44.0,162.59,111.29
2016,2,18,7,30,250.0,48.0,1.9,7.0,78.0,286.31,238.45
2016,2,18,7,45,355.5,60.0,2.1,7.5,124.5,389.31,330.45
2016,2,18,8,0,461.0,72.0,2.3,8.0,171.0,501.07,425.0
2016,2,18,8,15,526.5,80.5,2.4,8.0,220.0,585.38,493.6
2016,2,18,8,30,592.0,89.0,2.5,8.0,269.0,670.75,560.43
2016,2,18,8,45,643.5,93.0,2.6,8.5,318.0,739.48,611.08
2016,2,18,9,0,695.0,97.0,2.7,9.0,367.0,807.67,659.79
2016,2,18,9,15,546.5,136.5,2.7,9.0,364.0,719.63,591.14
2016,2,18,9,30,398.0,176.0,2.7,9.0,361.0,631.1,519.97
2016,2,18,9,45,609.5,140.5,2.7,9.0,449.5,806.76,654.7
2016,2,18,10,0,821.0,105.0,2.7,9.0,538.0,969.45,769.3
2016,2,18,10,15,522.0,188.5,2.65,9.0,470.0,770.97,621.23
2016,2,18,10,30,223.0,272.0,2.6,9.0,402.0,527.08,428.89
2016,2,18,10,45,130.5,266.0,2.55,9.5,343.0,422.33,344.34
2016,2,18,11,0,38.0,260.0,2.5,10.0,284.0,298.36,242.02
2016,2,18,11,15,134.0,287.0,2.4,10.0,374.0,438.57,356.18
2016,2,18,11,30,230.0,314.0,2.3,10.0,464.0,553.87,445.88
2016,2,18,11,45,232.0,319.0,2.25,10.5,472.0,551.57,441.85
2016,2,18,12,0,234.0,324.0,2.2,11.0,480.0,548.15,437.87
2016,2,18,12,15,354.5,292.5,2.25,11.0,529.5,625.27,498.74
2016,2,18,12,30,475.0,261.0,2.3,11.0,579.0,692.49,550.33
2016,2,18,12,45,328.0,291.5,2.35,11.0,510.0,567.6,453.59
2016,2,18,13,0,181.0,322.0,2.4,11.0,441.0,453.55,363.87
2016,2,18,13,15,90.5,199.0,2.4,11.0,258.5,255.08,206.99
2016,2,18,13,30,0.0,76.0,2.4,11.0,76.0,63.19,47.75
2016,2,18,13,45,20.0,163.0,2.45,11.0,175.5,155.42,125.28
2016,2,18,14,0,40.0,250.0,2.5,11.0,275.0,243.18,197.04
2016,2,18,14,15,466.5,167.0,2.5,11.0,423.0,407.25,330.08
2016,2,18,14,30,893.0,84.0,2.5,11.0,571.0,502.03,398.85
2016,2,18,14,45,874.5,82.0,2.5,11.0,533.5,438.05,342.47
2016,2,18,15,0,856.0,80.0,2.5,11.0,496.0,374.1,285.48
2016,2,18,15,15,661.5,109.0,2.3,10.5,413.5,286.17,213.45
2016,2,18,15,30,467.0,138.0,2.1,10.0,331.0,217.87,160.18
2016,2,18,15,45,605.5,102.5,1.95,10.0,323.0,179.33,120.09
2016,2,18,16,0,744.0,67.0,1.8,10.0,315.0,123.23,70.49
2016,2,18,16,15,694.5,62.0,1.6,9.5,265.0,66.24,42.43
2016,2,18,16,30,645.0,57.0,1.4,9.0,215.0,45.44,35.84
2016,2,18,16,45,568.5,49.5,1.2,8.5,165.5,39.91,30.71
2016,2,18,17,0,492.0,42.0,1.0,8.0,116.0,34.37,25.34
2016,2,18,17,15,352.0,31.0,1.0,7.5,73.5,25.53,16.59
2016,2,18,17,30,212.0,20.0,1.0,7.0,31.0,16.62,0.68
2016,2,18,17,45,106.0,10.0,1.0,7.0,15.5,8.54,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,7.5,1.4,4.5,7.5,0.0,0.0
2016,2,19,7,0,0.0,15.0,1.5,5.0,15.0,12.8,0.0
2016,2,19,7,15,221.5,25.5,1.5,5.5,53.0,221.29,161.66
2016,2,19,7,30,443.0,36.0,1.5,6.0,91.0,410.33,341.96
2016,2,19,7,45,539.5,43.0,1.5,6.5,140.5,511.41,428.63
2016,2,19,8,0,636.0,50.0,1.5,7.0,190.0,611.35,509.4
2016,2,19,8,15,688.5,55.0,1.55,7.5,240.0,685.01,565.95
2016,2,19,8,30,741.0,60.0,1.6,8.0,290.0,759.3,620.26
2016,2,19,8,45,778.0,63.5,1.65,8.5,338.5,817.74,660.65
2016,2,19,9,0,815.0,67.0,1.7,9.0,387.0,874.9,698.87
2016,2,19,9,15,838.5,70.0,1.75,9.5,431.5,916.8,725.27
2016,2,19,9,30,862.0,73.0,1.8,10.0,476.0,956.03,749.46
2016,2,19,9,45,879.0,75.0,1.85,10.5,515.0,973.46,758.35
2016,2,19,10,0,896.0,77.0,1.9,11.0,554.0,998.34,772.62
2016,2,19,10,15,907.5,78.5,1.95,11.0,586.5,1013.5,781.63
2016,2,19,10,30,919.0,80.0,2.0,11.0,619.0,1024.83,788.31
2016,2,19,10,45,926.0,81.5,2.1,11.5,644.0,1027.72,788.71
2016,2,19,11,0,933.0,83.0,2.2,12.0,669.0,1026.55,786.63
2016,2,19,11,15,938.0,84.0,2.25,12.0,686.5,1018.73,781.06
2016,2,19,11,30,943.0,85.0,2.3,12.0,704.0,1006.83,772.97
2016,2,19,11,45,943.0,86.5,2.35,12.0,713.0,986.81,759.51
2016,2,19,12,0,943.0,88.0,2.4,12.0,722.0,962.97,743.57
2016,2,19,12,15,943.0,88.0,2.45,12.0,723.0,933.73,723.94
2016,2,19,12,30,943.0,88.0,2.5,12.0,724.0,900.96,701.84
2016,2,19,12,45,935.5,90.5,2.6,12.5,715.5,861.42,674.02
2016,2,19,13,0,928.0,93.0,2.7,13.0,707.0,819.11,644.04
2016,2,19,13,15,923.0,92.0,2.75,12.5,692.0,772.43,612.6
2016,2,19,13,30,918.0,91.0,2.8,12.0,677.0,723.35,577.39
2016,2,19,13,45,767.5,134.5,2.85,12.0,612.5,629.74,504.12
2016,2,19,14,0,617.0,178.0,2.9,12.0,548.0,538.96,432.2
2016,2,19,14,15,749.5,131.0,2.8,12.0,558.5,526.42,420.69
2016,2,19,14,30,882.0,84.0,2.7,12.0,569.0,497.11,393.4
2016,2,19,14,45,867.0,81.5,2.65,12.0,532.0,434.6,338.88
2016,2,19,15,0,852.0,79.0,2.6,12.0,495.0,371.79,282.77
2016,2,19,15,15,829.5,76.0,2.4,11.5,452.5,306.98,224.47
2016,2,19,15,30,807.0,73.0,2.2,11.0,410.0,243.99,167.67
2016,2,19,15,45,776.0,69.0,2.05,11.0,363.0,180.91,113.29
2016,2,19,16,0,745.0,65.0,1.9,11.0,316.0,121.35,68.6
2016,2,19,16,15,698.0,60.0,1.65,10.0,266.5,64.32,40.78
2016,2,19,16,30,651.0,55.0,1.4,9.0,217.0,43.83,34.39
2016,2,19,16,45,571.5,48.5,1.15,8.5,167.5,39.03,29.94
2016,2,19,17,0,492.0,42.0,0.9,8.0,118.0,34.28,25.31
2016,2,19,17,15,359.0,31.5,0.9,7.5,75.5,25.9,17.03
2016,2,19,17,30,226.0,21.0,0.9,7.0,33.0,17.47,2.99
2016,2,19,17,45,113.0,10.5,0.9,7.0,16.5,8.96,0.0
2016,2,19,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,8.5,1.25,4.5,8.5,0.0,0.0
2016,2,20,7,0,0.0,17.0,1.4,5.0,17.0,14.51,0.0
2016,2,20,7,15,226.0,27.5,1.45,5.5,56.0,228.71,172.92
2016,2,20,7,30,452.0,38.0,1.5,6.0,95.0,419.53,350.27
2016,2,20,7,45,543.5,45.5,1.6,6.5,145.0,518.29,434.98
2016,2,20,8,0,635.0,53.0,1.7,7.0,195.0,622.7,519.71
2016,2,20,8,15,688.5,58.5,1.65,7.5,246.0,690.05,570.54
2016,2,20,8,30,742.0,64.0,1.6,8.0,297.0,766.09,625.17
2016,2,20,8,45,780.0,67.0,1.55,8.5,346.5,825.05,664.6
2016,2,20,9,0,818.0,70.0,1.5,9.0,396.0,882.66,701.56
2016,2,20,9,15,842.5,73.0,1.4,9.5,441.0,925.64,726.24
2016,2,20,9,30,867.0,76.0,1.3,10.0,486.0,965.93,748.36
2016,2,20,9,45,887.0,77.5,1.2,10.5,526.0,985.66,755.99
2016,2,20,10,0,907.0,79.0,1.1,11.0,566.0,1012.89,768.68
2016,2,20,10,15,919.0,80.5,1.0,11.0,599.0,1028.55,774.8
2016,2,20,10,30,931.0,82.0,0.9,11.0,632.0,1040.33,778.51
2016,2,20,10,45,940.5,82.5,0.85,11.5,658.0,1044.34,777.04
2016,2,20,11,0,950.0,83.0,0.8,12.0,684.0,1044.23,773.23
2016,2,20,11,15,955.5,84.0,0.75,12.0,702.0,1036.64,766.31
2016,2,20,11,30,961.0,85.0,0.7,12.0,720.0,1024.88,757.05
2016,2,20,11,45,964.0,85.0,0.65,12.5,729.5,1005.47,741.79
2016,2,20,12,0,967.0,85.0,0.6,13.0,739.0,982.08,724.32
2016,2,20,12,15,967.0,85.0,0.55,13.0,740.0,952.14,704.17
2016,2,20,12,30,967.0,85.0,0.5,13.0,741.0,918.58,681.82
2016,2,20,12,45,961.0,86.0,0.45,13.5,732.5,877.75,653.58
2016,2,20,13,0,955.0,87.0,0.4,14.0,724.0,834.01,623.52
2016,2,20,13,15,950.0,86.5,0.45,14.0,708.5,786.73,593.9
2016,2,20,13,30,945.0,86.0,0.5,14.0,693.0,736.95,560.89
2016,2,20,13,45,932.5,87.0,0.55,14.0,668.5,681.67,521.7
2016,2,20,14,0,920.0,88.0,0.6,14.0,644.0,625.04,480.12
2016,2,20,14,15,909.0,86.0,0.7,13.5,613.0,565.27,435.93
2016,2,20,14,30,898.0,84.0,0.8,13.0,582.0,504.67,388.83
2016,2,20,14,45,879.0,83.0,0.95,13.0,544.0,440.9,336.67
2016,2,20,15,0,860.0,82.0,1.1,13.0,506.0,377.26,282.36
2016,2,20,15,15,834.0,73.0,1.1,12.5,455.5,305.41,220.21
2016,2,20,15,30,808.0,64.0,1.1,12.0,405.0,236.04,159.5
2016,2,20,15,45,767.0,66.0,1.1,12.0,360.0,176.67,109.29
2016,2,20,16,0,726.0,68.0,1.1,12.0,315.0,121.89,69.44
2016,2,20,16,15,702.5,61.5,1.05,11.0,270.5,65.36,41.6
2016,2,20,16,30,679.0,55.0,1.0,10.0,226.0,47.85,37.89
2016,2,20,16,45,614.0,47.5,0.95,9.5,176.5,41.81,32.35
2016,2,20,17,0,549.0,40.0,0.9,9.0,127.0,32.77,23.88
2016,2,20,17,15,420.0,30.0,0.9,8.5,82.0,24.7,16.01
2016,2,20,17,30,291.0,20.0,0.9,8.0,37.0,16.59,3.95
2016,2,20,17,45,145.5,10.0,0.95,7.5,18.5,8.54,0.0
2016,2,20,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,45,108.5,6.5,1.0,4.5,10.0,0.0,0.0
2016,2,21,7,0,217.0,13.0,1.0,5.0,20.0,148.83,0.0
2016,2,21,7,15,372.5,24.0,1.15,5.5,62.0,318.21,246.36
2016,2,21,7,30,528.0,35.0,1.3,6.0,104.0,462.35,383.85
2016,2,21,7,45,610.0,41.5,1.5,6.5,155.0,557.25,465.27
2016,2,21,8,0,692.0,48.0,1.7,7.0,206.0,656.13,545.39
2016,2,21,8,15,741.5,53.0,1.8,7.5,258.0,729.07,601.03
2016,2,21,8,30,791.0,58.0,1.9,8.0,310.0,802.45,654.49
2016,2,21,8,45,824.5,61.0,2.05,9.0,359.5,858.45,692.41
2016,2,21,9,0,858.0,64.0,2.2,10.0,409.0,912.86,728.08
2016,2,21,9,15,880.0,66.5,2.2,10.0,454.5,943.08,746.84
2016,2,21,9,30,902.0,69.0,2.2,10.0,500.0,980.62,770.73
2016,2,21,9,45,918.5,71.0,2.25,10.5,540.0,1008.98,787.09
2016,2,21,10,0,935.0,73.0,2.3,11.0,580.0,1033.82,801.05
2016,2,21,10,15,946.5,74.5,2.3,11.5,613.0,1049.22,808.04
2016,2,21,10,30,958.0,76.0,2.3,12.0,646.0,1060.62,812.53
2016,2,21,10,45,965.5,77.0,2.35,12.5,672.0,1063.25,811.96
2016,2,21,11,0,973.0,78.0,2.4,13.0,698.0,1061.65,808.86
2016,2,21,11,15,978.0,79.0,2.4,13.0,716.0,1053.35,802.4
2016,2,21,11,30,983.0,80.0,2.4,13.0,734.0,1040.79,793.34
2016,2,21,11,45,984.5,80.5,2.45,13.0,743.5,1020.15,779.62
2016,2,21,12,0,986.0,81.0,2.5,13.0,753.0,995.49,763.31
2016,2,21,12,15,986.5,81.0,2.5,13.0,754.0,965.46,742.87
2016,2,21,12,30,987.0,81.0,2.5,13.0,755.0,931.69,719.9
2016,2,21,12,45,985.0,81.0,2.55,13.5,748.0,892.29,692.12
2016,2,21,13,0,983.0,81.0,2.6,14.0,741.0,849.62,661.96
2016,2,21,13,15,978.5,80.5,2.65,14.0,725.5,801.53,628.91
2016,2,21,13,30,974.0,80.0,2.7,14.0,710.0,750.81,592.62
2016,2,21,13,45,966.5,79.0,2.75,14.0,686.0,695.27,550.22
2016,2,21,14,0,959.0,78.0,2.8,14.0,662.0,637.88,505.1
2016,2,21,14,15,948.5,76.5,2.85,13.5,631.0,576.85,456.55
2016,2,21,14,30,938.0,75.0,2.9,13.0,600.0,514.83,405.3
2016,2,21,14,45,921.5,74.0,2.95,13.0,561.5,450.14,349.36
2016,2,21,15,0,905.0,73.0,3.0,13.0,523.0,385.71,291.92
2016,2,21,15,15,884.5,70.5,2.8,12.5,479.5,319.36,232.08
2016,2,21,15,30,864.0,68.0,2.6,12.0,436.0,251.67,171.16
2016,2,21,15,45,833.0,65.0,2.45,12.0,387.5,185.78,114.39
2016,2,21,16,0,802.0,62.0,2.3,12.0,339.0,123.32,67.81
2016,2,21,16,15,758.5,57.5,2.05,11.0,287.5,63.01,39.07
2016,2,21,16,30,715.0,53.0,1.8,10.0,236.0,46.32,36.5
2016,2,21,16,45,645.5,46.5,1.55,9.5,184.5,41.03,31.65
2016,2,21,17,0,576.0,40.0,1.3,9.0,133.0,35.75,26.58
2016,2,21,17,15,449.5,30.5,1.3,8.5,87.0,25.16,16.48
2016,2,21,17,30,323.0,21.0,1.3,8.0,41.0,17.48,5.61
2016,2,21,17,45,161.5,10.5,1.35,7.5,20.5,8.96,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,12.0,1.5,5.5,12.0,0.0,0.0
2016,2,22,7,0,0.0,24.0,1.6,6.0,24.0,20.49,0.0
2016,2,22,7,15,278.5,29.0,1.8,6.5,67.0,270.82,213.88
2016,2,22,7,30,557.0,34.0,2.0,7.0,110.0,483.62,403.12
2016,2,22,7,45,635.5,40.5,2.25,7.5,161.5,576.63,482.79
2016,2,22,8,0,714.0,47.0,2.5,8.0,213.0,673.6,561.78
2016,2,22,8,15,762.0,51.5,2.6,8.5,265.5,745.34,616.72
2016,2,22,8,30,810.0,56.0,2.7,9.0,318.0,817.4,669.41
2016,2,22,8,45,841.0,59.5,2.8,10.0,368.0,872.34,706.17
2016,2,22,9,0,872.0,63.0,2.9,11.0,418.0,915.44,733.22
2016,2,22,9,15,894.0,65.5,3.05,11.5,463.5,956.06,759.68
2016,2,22,9,30,916.0,68.0,3.2,12.0,509.0,993.89,783.79
