Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,45,931.5,70.0,3.35,12.5,549.0,1021.48,800.52
2016,2,22,10,0,947.0,72.0,3.5,13.0,589.0,1045.46,814.78
2016,2,22,10,15,958.0,73.0,3.5,13.5,622.5,1059.79,821.19
2016,2,22,10,30,969.0,74.0,3.5,14.0,656.0,1070.06,825.03
2016,2,22,10,45,976.0,75.5,3.55,14.5,681.5,1072.79,824.34
2016,2,22,11,0,983.0,77.0,3.6,15.0,707.0,1071.23,821.0
2016,2,22,11,15,987.5,77.5,3.6,15.0,725.0,1061.68,813.57
2016,2,22,11,30,992.0,78.0,3.6,15.0,743.0,1047.87,803.51
2016,2,22,11,45,993.5,78.5,3.6,15.0,752.5,1027.03,788.83
2016,2,22,12,0,995.0,79.0,3.6,15.0,762.0,1002.12,771.52
2016,2,22,12,15,995.0,79.0,3.6,15.0,763.0,971.37,750.27
2016,2,22,12,30,995.0,79.0,3.6,15.0,764.0,936.87,726.44
2016,2,22,12,45,988.0,81.0,3.65,15.5,755.0,895.29,696.58
2016,2,22,13,0,981.0,83.0,3.7,16.0,746.0,850.73,664.53
2016,2,22,13,15,976.5,82.5,3.65,16.0,730.0,802.62,630.48
2016,2,22,13,30,972.0,82.0,3.6,16.0,714.0,751.87,593.25
2016,2,22,13,45,965.0,80.5,3.6,16.0,690.5,696.13,550.18
2016,2,22,14,0,958.0,79.0,3.6,16.0,667.0,638.5,504.5
2016,2,22,14,15,947.5,77.5,3.55,15.5,635.5,577.43,455.49
2016,2,22,14,30,937.0,76.0,3.5,15.0,604.0,515.38,403.97
2016,2,22,14,45,922.5,74.0,3.45,15.0,566.0,450.53,347.8
2016,2,22,15,0,908.0,72.0,3.4,15.0,528.0,385.75,290.11
2016,2,22,15,15,888.0,70.0,3.1,14.5,484.5,319.76,230.74
2016,2,22,15,30,868.0,68.0,2.8,14.0,441.0,252.28,170.24
2016,2,22,15,45,839.0,64.5,2.5,13.5,392.5,185.95,113.58
2016,2,22,16,0,810.0,61.0,2.2,13.0,344.0,122.82,66.83
2016,2,22,16,15,768.0,57.0,1.95,12.0,292.5,62.41,38.51
2016,2,22,16,30,726.0,53.0,1.7,11.0,241.0,46.34,36.38
2016,2,22,16,45,658.5,47.0,1.5,10.5,189.5,41.49,31.95
2016,2,22,17,0,591.0,41.0,1.3,10.0,138.0,36.66,27.32
2016,2,22,17,15,468.0,31.5,1.3,9.5,91.0,28.36,19.28
2016,2,22,17,30,345.0,22.0,1.3,9.0,44.0,18.35,7.05
2016,2,22,17,45,172.5,11.0,1.3,8.5,22.0,9.39,0.0
2016,2,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.55,9.5,8.5,7.26,0.0
2016,2,23,7,0,0.0,17.0,0.5,10.0,17.0,16.45,0.0
2016,2,23,7,15,89.0,34.5,0.45,10.0,47.0,132.73,102.6
2016,2,23,7,30,178.0,52.0,0.4,10.0,77.0,221.16,183.04
2016,2,23,7,45,212.0,70.5,0.35,10.5,112.0,276.13,230.51
2016,2,23,8,0,246.0,89.0,0.3,11.0,147.0,332.98,277.38
2016,2,23,8,15,259.5,108.5,0.4,11.5,182.5,375.48,311.16
2016,2,23,8,30,273.0,128.0,0.5,12.0,218.0,417.66,343.56
2016,2,23,8,45,281.0,147.5,0.65,12.5,252.0,454.34,370.98
2016,2,23,9,0,289.0,167.0,0.8,13.0,286.0,490.05,397.06
2016,2,23,9,15,500.0,135.5,0.85,13.5,368.0,675.82,536.88
2016,2,23,9,30,711.0,104.0,0.9,14.0,450.0,859.17,661.34
2016,2,23,9,45,837.0,89.5,1.0,14.5,527.5,966.02,729.06
2016,2,23,10,0,963.0,75.0,1.1,15.0,605.0,1066.38,791.49
2016,2,23,10,15,973.5,76.5,1.1,15.5,638.5,1080.84,795.98
2016,2,23,10,30,984.0,78.0,1.1,16.0,672.0,1091.16,799.29
2016,2,23,10,45,991.5,78.5,1.15,16.5,698.5,1092.95,798.55
2016,2,23,11,0,999.0,79.0,1.2,17.0,725.0,1090.42,795.41
2016,2,23,11,15,1003.0,80.0,1.15,17.0,743.0,1080.69,787.4
2016,2,23,11,30,1007.0,81.0,1.1,17.0,761.0,1066.64,776.96
2016,2,23,11,45,1009.0,81.0,1.1,17.5,770.5,1045.24,761.75
2016,2,23,12,0,1011.0,81.0,1.1,18.0,780.0,1019.71,744.17
2016,2,23,12,15,1010.5,81.0,1.0,18.0,780.5,987.94,722.23
2016,2,23,12,30,1010.0,81.0,0.9,18.0,781.0,952.39,698.02
2016,2,23,12,45,1009.0,80.0,0.85,18.0,773.0,911.72,671.5
2016,2,23,13,0,1008.0,79.0,0.8,18.0,765.0,867.66,642.74
2016,2,23,13,15,1003.0,78.5,0.75,18.0,748.5,818.01,610.11
2016,2,23,13,30,998.0,78.0,0.7,18.0,732.0,765.69,574.71
2016,2,23,13,45,991.0,77.0,0.65,18.0,707.5,709.16,533.85
2016,2,23,14,0,984.0,76.0,0.6,18.0,683.0,650.67,490.44
2016,2,23,14,15,973.5,74.5,0.5,17.5,651.0,588.15,443.02
2016,2,23,14,30,963.0,73.0,0.4,17.0,619.0,524.61,393.16
2016,2,23,14,45,946.5,71.5,0.35,17.0,580.0,457.88,338.95
2016,2,23,15,0,930.0,70.0,0.3,17.0,541.0,391.4,283.14
2016,2,23,15,15,910.0,68.0,0.3,16.5,496.0,324.03,226.03
2016,2,23,15,30,890.0,66.0,0.3,16.0,451.0,257.93,169.34
2016,2,23,15,45,858.5,63.0,0.3,15.5,401.5,187.31,111.43
2016,2,23,16,0,827.0,60.0,0.3,15.0,352.0,123.08,65.4
2016,2,23,16,15,784.5,56.0,0.4,14.0,299.5,61.53,37.44
2016,2,23,16,30,742.0,52.0,0.5,13.0,247.0,45.55,35.41
2016,2,23,16,45,670.0,46.5,0.6,12.5,194.5,41.05,31.35
2016,2,23,17,0,598.0,41.0,0.7,12.0,142.0,36.62,27.11
2016,2,23,17,15,476.5,32.0,0.75,11.5,94.5,28.78,19.57
2016,2,23,17,30,355.0,23.0,0.8,11.0,47.0,19.19,8.3
2016,2,23,17,45,177.5,11.5,0.85,10.5,23.5,9.82,0.0
2016,2,23,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,6,45,103.0,8.5,1.05,7.5,13.0,68.14,0.0
2016,2,24,7,0,206.0,17.0,1.0,8.0,26.0,177.53,0.0
2016,2,24,7,15,349.0,28.5,1.2,8.5,68.5,319.09,255.17
2016,2,24,7,30,492.0,40.0,1.4,9.0,111.0,452.93,375.27
2016,2,24,7,45,573.0,47.5,1.6,10.0,162.0,545.68,452.43
2016,2,24,8,0,654.0,55.0,1.8,11.0,213.0,643.28,529.16
2016,2,24,8,15,704.0,60.0,1.8,11.5,264.5,708.58,577.25
2016,2,24,8,30,754.0,65.0,1.8,12.0,316.0,781.6,628.78
2016,2,24,8,45,789.0,68.5,1.8,12.5,365.5,838.91,666.75
2016,2,24,9,0,824.0,72.0,1.8,13.0,415.0,894.74,702.49
2016,2,24,9,15,846.5,75.0,1.9,13.5,460.0,936.01,728.39
2016,2,24,9,30,869.0,78.0,2.0,14.0,505.0,974.48,752.12
2016,2,24,9,45,886.5,80.0,2.15,15.0,545.0,992.31,760.84
2016,2,24,10,0,904.0,82.0,2.3,16.0,585.0,1017.69,774.85
2016,2,24,10,15,915.5,83.5,2.25,16.0,617.5,1032.76,782.4
2016,2,24,10,30,927.0,85.0,2.2,16.0,650.0,1043.93,787.56
2016,2,24,10,45,934.5,86.5,2.2,16.5,675.5,1047.05,786.75
2016,2,24,11,0,942.0,88.0,2.2,17.0,701.0,1046.04,783.5
2016,2,24,11,15,947.0,89.0,2.15,17.0,719.0,1037.8,776.58
2016,2,24,11,30,952.0,90.0,2.1,17.0,737.0,1025.43,767.22
2016,2,24,11,45,953.0,91.0,2.05,17.5,746.0,1005.19,751.46
2016,2,24,12,0,954.0,92.0,2.0,18.0,755.0,981.05,733.41
2016,2,24,12,15,954.0,92.0,1.9,18.0,756.0,951.12,712.47
2016,2,24,12,30,954.0,92.0,1.8,18.0,757.0,917.59,689.25
2016,2,24,12,45,959.5,88.5,1.75,18.0,751.5,881.3,664.82
2016,2,24,13,0,965.0,85.0,1.7,18.0,746.0,841.37,637.88
2016,2,24,13,15,960.5,84.0,1.65,17.5,730.5,793.24,606.31
2016,2,24,13,30,956.0,83.0,1.6,17.0,715.0,742.55,571.62
2016,2,24,13,45,949.5,82.0,1.55,17.0,691.5,688.25,530.97
2016,2,24,14,0,943.0,81.0,1.5,17.0,668.0,632.05,487.8
2016,2,24,14,15,933.0,79.5,1.45,17.0,636.5,571.87,440.37
2016,2,24,14,30,923.0,78.0,1.4,17.0,605.0,510.7,390.6
2016,2,24,14,45,909.5,75.5,1.4,17.0,567.5,446.44,337.05
2016,2,24,15,0,896.0,73.0,1.4,17.0,530.0,382.19,281.72
2016,2,24,15,15,875.5,70.5,1.3,16.5,486.0,316.22,224.14
2016,2,24,15,30,855.0,68.0,1.2,16.0,442.0,248.74,165.19
2016,2,24,15,45,828.0,64.5,1.2,15.5,394.0,183.46,110.56
2016,2,24,16,0,801.0,61.0,1.2,15.0,346.0,121.13,65.2
2016,2,24,16,15,758.5,56.5,1.15,14.0,295.0,60.82,37.49
2016,2,24,16,30,716.0,52.0,1.1,13.0,244.0,45.29,35.16
2016,2,24,16,45,649.5,46.5,1.05,12.0,192.5,40.86,31.23
2016,2,24,17,0,583.0,41.0,1.0,11.0,141.0,36.47,27.11
2016,2,24,17,15,466.5,31.5,1.0,10.5,94.5,28.2,19.2
2016,2,24,17,30,350.0,22.0,1.0,10.0,48.0,19.87,9.45
2016,2,24,17,45,175.0,11.0,1.05,9.5,24.0,9.39,0.0
2016,2,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,114.0,9.0,0.65,9.5,14.5,75.15,0.0
2016,2,25,7,0,228.0,18.0,0.6,10.0,29.0,194.79,42.67
2016,2,25,7,15,365.0,28.5,0.65,10.5,71.5,330.16,262.84
2016,2,25,7,30,502.0,39.0,0.7,11.0,114.0,459.39,374.69
2016,2,25,7,45,576.0,46.5,0.8,11.5,164.0,547.07,446.05
2016,2,25,8,0,650.0,54.0,0.9,12.0,214.0,632.42,511.9
2016,2,25,8,15,698.5,59.5,0.85,12.5,265.5,704.14,562.54
2016,2,25,8,30,747.0,65.0,0.8,13.0,317.0,776.29,610.7
2016,2,25,8,45,776.5,69.5,0.8,13.5,365.0,829.67,644.32
2016,2,25,9,0,806.0,74.0,0.8,14.0,413.0,881.37,675.83
2016,2,25,9,15,829.0,77.0,0.75,14.5,458.0,922.77,698.57
2016,2,25,9,30,852.0,80.0,0.7,15.0,503.0,961.43,719.0
2016,2,25,9,45,867.5,83.0,0.7,15.5,542.0,989.61,733.36
2016,2,25,10,0,883.0,86.0,0.7,16.0,581.0,1002.74,738.18
2016,2,25,10,15,895.0,87.5,0.65,16.0,613.5,1018.14,744.99
2016,2,25,10,30,907.0,89.0,0.6,16.0,646.0,1029.71,749.42
2016,2,25,10,45,915.5,90.0,0.6,16.5,671.5,1033.2,748.8
2016,2,25,11,0,924.0,91.0,0.6,17.0,697.0,1032.64,745.99
2016,2,25,11,15,929.0,92.0,0.55,17.0,714.5,1024.54,738.91
2016,2,25,11,30,934.0,93.0,0.5,17.0,732.0,1012.37,729.62
2016,2,25,11,45,937.5,93.0,0.45,17.5,741.5,993.6,715.14
2016,2,25,12,0,941.0,93.0,0.4,18.0,751.0,970.9,698.52
2016,2,25,12,15,941.0,93.0,0.35,18.0,752.0,941.27,679.09
2016,2,25,12,30,941.0,93.0,0.3,18.0,753.0,908.08,657.59
2016,2,25,12,45,940.5,92.0,0.3,18.5,746.0,870.01,632.8
2016,2,25,13,0,940.0,91.0,0.3,19.0,739.0,828.74,605.93
2016,2,25,13,15,935.0,90.0,0.25,19.0,723.0,781.16,575.05
2016,2,25,13,30,930.0,89.0,0.2,19.0,707.0,731.14,541.18
2016,2,25,13,45,922.0,88.0,0.2,19.0,683.5,677.0,503.32
2016,2,25,14,0,914.0,87.0,0.2,19.0,660.0,621.18,463.07
2016,2,25,14,15,903.0,85.5,0.2,18.5,629.0,561.88,419.7
2016,2,25,14,30,892.0,84.0,0.2,18.0,598.0,501.76,373.89
2016,2,25,14,45,874.0,83.0,0.2,18.0,560.0,438.69,323.39
2016,2,25,15,0,856.0,82.0,0.2,18.0,522.0,374.82,270.56
2016,2,25,15,15,834.5,79.0,0.25,17.5,478.5,309.61,216.09
2016,2,25,15,30,813.0,76.0,0.3,17.0,435.0,246.13,162.3
2016,2,25,15,45,779.0,73.5,0.35,17.0,387.0,183.14,110.93
2016,2,25,16,0,745.0,71.0,0.4,17.0,339.0,124.04,69.02
2016,2,25,16,15,700.5,65.5,0.5,16.0,288.5,66.4,42.8
2016,2,25,16,30,656.0,60.0,0.6,15.0,238.0,47.32,36.68
2016,2,25,16,45,591.0,53.0,0.7,14.0,188.0,42.33,32.3
2016,2,25,17,0,526.0,46.0,0.8,13.0,138.0,37.3,27.66
2016,2,25,17,15,410.5,35.5,0.8,12.5,92.5,29.04,19.83
2016,2,25,17,30,295.0,25.0,0.8,12.0,47.0,20.69,10.46
2016,2,25,17,45,147.5,12.5,0.85,12.0,23.5,10.67,0.0
2016,2,25,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,6,45,109.5,9.5,0.5,9.5,15.5,73.0,0.0
2016,2,26,7,0,219.0,19.0,0.6,10.0,31.0,192.32,74.49
2016,2,26,7,15,351.0,30.5,0.75,10.5,74.0,323.06,259.46
2016,2,26,7,30,483.0,42.0,0.9,11.0,117.0,449.64,369.06
2016,2,26,7,45,556.0,50.5,1.1,11.5,166.5,537.46,441.43
2016,2,26,8,0,629.0,59.0,1.3,12.0,216.0,629.53,513.6
2016,2,26,8,15,555.5,81.5,1.3,12.5,242.5,617.19,502.71
2016,2,26,8,30,482.0,104.0,1.3,13.0,269.0,589.99,480.6
2016,2,26,8,45,632.5,92.5,1.3,13.5,341.5,734.67,585.9
2016,2,26,9,0,783.0,81.0,1.3,14.0,414.0,869.5,676.8
2016,2,26,9,15,668.0,117.5,1.4,14.5,422.5,826.33,643.13
2016,2,26,9,30,553.0,154.0,1.5,15.0,431.0,757.61,593.31
2016,2,26,9,45,605.5,151.0,1.6,15.5,476.0,819.93,636.38
2016,2,26,10,0,658.0,148.0,1.7,16.0,521.0,872.57,670.54
2016,2,26,10,15,769.5,123.5,1.8,16.0,583.0,955.56,726.17
2016,2,26,10,30,881.0,99.0,1.9,16.0,645.0,1028.56,773.8
2016,2,26,10,45,886.5,102.0,2.0,16.0,669.5,1031.32,774.85
2016,2,26,11,0,892.0,105.0,2.1,16.0,694.0,1030.0,774.22
2016,2,26,11,15,897.5,106.0,2.1,16.0,711.5,1010.65,760.56
2016,2,26,11,30,903.0,107.0,2.1,16.0,729.0,999.18,752.5
2016,2,26,11,45,903.5,108.5,2.15,16.0,738.0,979.62,739.68
2016,2,26,12,0,904.0,110.0,2.2,16.0,747.0,956.34,724.51
2016,2,26,12,15,762.0,169.0,2.2,16.0,706.5,880.19,672.72
2016,2,26,12,30,620.0,228.0,2.2,16.0,666.0,787.17,606.35
2016,2,26,12,45,576.5,239.0,2.2,16.0,643.0,729.7,565.2
2016,2,26,13,0,533.0,250.0,2.2,16.0,620.0,677.61,526.89
2016,2,26,13,15,474.5,267.0,2.25,16.0,591.0,621.29,484.86
2016,2,26,13,30,416.0,284.0,2.3,16.0,562.0,558.29,437.47
2016,2,26,13,45,415.5,272.0,2.35,16.0,542.0,520.45,409.04
2016,2,26,14,0,415.0,260.0,2.4,16.0,522.0,481.9,379.26
2016,2,26,14,15,519.0,212.5,2.45,15.5,524.5,473.35,372.65
2016,2,26,14,30,623.0,165.0,2.5,15.0,527.0,449.2,352.08
2016,2,26,14,45,530.5,179.5,2.55,15.0,474.0,377.86,293.94
2016,2,26,15,0,438.0,194.0,2.6,15.0,421.0,319.69,246.27
2016,2,26,15,15,420.5,179.5,2.55,14.5,383.0,269.84,204.06
2016,2,26,15,30,403.0,165.0,2.5,14.0,345.0,222.09,163.46
2016,2,26,15,45,446.0,138.0,2.5,14.0,317.0,176.58,122.88
2016,2,26,16,0,489.0,111.0,2.5,14.0,289.0,126.06,82.1
2016,2,26,16,15,443.0,102.0,2.2,13.0,245.5,81.32,59.22
2016,2,26,16,30,397.0,93.0,1.9,12.0,202.0,68.2,55.81
2016,2,26,16,45,445.5,71.0,1.65,11.5,170.0,53.66,42.78
2016,2,26,17,0,494.0,49.0,1.4,11.0,138.0,39.57,29.92
2016,2,26,17,15,378.0,38.0,1.35,10.5,93.0,31.0,21.77
2016,2,26,17,30,262.0,27.0,1.3,10.0,48.0,22.32,12.27
2016,2,26,17,45,131.0,13.5,1.3,9.5,24.0,11.52,0.0
2016,2,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,126.0,10.0,1.0,7.5,17.5,83.31,0.0
2016,2,27,7,0,252.0,20.0,1.1,8.0,35.0,216.94,111.71
2016,2,27,7,15,381.5,30.5,1.05,8.5,78.5,344.24,280.63
2016,2,27,7,30,511.0,41.0,1.0,9.0,122.0,469.39,388.21
2016,2,27,7,45,595.0,46.5,0.95,9.5,174.0,555.99,457.96
2016,2,27,8,0,679.0,52.0,0.9,10.0,226.0,655.42,532.97
2016,2,27,8,15,724.5,56.5,0.85,10.5,277.0,724.2,580.89
2016,2,27,8,30,770.0,61.0,0.8,11.0,328.0,793.19,626.59
2016,2,27,8,45,804.5,63.5,0.8,11.5,377.5,849.05,661.84
2016,2,27,9,0,839.0,66.0,0.8,12.0,427.0,903.43,695.02
2016,2,27,9,15,860.0,68.5,0.85,12.5,471.5,932.23,711.18
2016,2,27,9,30,881.0,71.0,0.9,13.0,516.0,968.56,732.53
2016,2,27,9,45,894.0,73.5,1.0,13.5,554.5,993.85,747.33
2016,2,27,10,0,907.0,76.0,1.1,14.0,593.0,1015.57,759.96
2016,2,27,10,15,917.5,77.5,1.15,14.5,625.5,1029.71,766.78
2016,2,27,10,30,928.0,79.0,1.2,15.0,658.0,1039.92,771.3
2016,2,27,10,45,933.5,81.0,1.3,15.5,683.0,1041.67,771.53
2016,2,27,11,0,939.0,83.0,1.4,16.0,708.0,1039.29,769.32
2016,2,27,11,15,944.0,83.5,1.45,16.0,725.5,1030.45,763.68
2016,2,27,11,30,949.0,84.0,1.5,16.0,743.0,1017.5,755.59
2016,2,27,11,45,951.0,84.5,1.6,16.0,752.0,997.63,743.89
2016,2,27,12,0,953.0,85.0,1.7,16.0,761.0,973.83,729.62
2016,2,27,12,15,953.5,85.0,1.8,16.0,762.0,944.3,711.45
2016,2,27,12,30,954.0,85.0,1.9,16.0,763.0,911.14,690.7
2016,2,27,12,45,950.0,86.0,2.0,16.5,755.5,871.89,664.3
2016,2,27,13,0,946.0,87.0,2.1,17.0,748.0,829.61,635.58
2016,2,27,13,15,942.0,86.5,2.15,17.0,732.5,782.94,604.23
2016,2,27,13,30,938.0,86.0,2.2,17.0,717.0,733.7,569.52
2016,2,27,13,45,932.5,84.0,2.3,17.0,694.0,679.66,529.41
2016,2,27,14,0,927.0,82.0,2.4,17.0,671.0,623.7,486.47
2016,2,27,14,15,755.0,131.0,2.4,16.5,596.0,528.01,412.21
2016,2,27,14,30,583.0,180.0,2.4,16.0,521.0,439.17,342.58
2016,2,27,14,45,732.5,127.5,2.4,16.0,528.0,418.59,321.77
2016,2,27,15,0,882.0,75.0,2.4,16.0,535.0,378.3,281.91
2016,2,27,15,15,862.5,72.5,2.2,15.5,492.0,313.29,224.09
2016,2,27,15,30,843.0,70.0,2.0,15.0,449.0,246.51,164.97
2016,2,27,15,45,761.5,72.5,1.85,14.5,387.0,178.57,110.07
2016,2,27,16,0,680.0,75.0,1.7,14.0,325.0,116.41,66.51
2016,2,27,16,15,696.5,64.5,1.55,13.5,288.5,64.35,42.24
2016,2,27,16,30,713.0,54.0,1.4,13.0,252.0,46.77,36.48
2016,2,27,16,45,652.5,48.0,1.25,12.5,201.0,42.0,32.22
2016,2,27,17,0,592.0,42.0,1.1,12.0,150.0,37.21,27.74
2016,2,27,17,15,481.5,33.5,1.1,11.5,102.5,29.91,20.78
2016,2,27,17,30,371.0,25.0,1.1,11.0,55.0,20.72,11.24
2016,2,27,17,45,185.5,12.5,1.1,10.5,27.5,10.67,0.0
2016,2,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,82.0,11.5,1.3,6.5,16.5,58.55,0.0
2016,2,28,7,0,164.0,23.0,1.4,7.0,33.0,164.49,98.34
2016,2,28,7,15,260.0,38.5,1.55,7.5,73.0,268.19,221.68
2016,2,28,7,30,356.0,54.0,1.7,8.0,113.0,368.53,311.52
2016,2,28,7,45,416.0,67.0,1.9,8.5,158.5,445.02,377.68
2016,2,28,8,0,476.0,80.0,2.1,9.0,204.0,525.49,443.48
2016,2,28,8,15,532.5,84.5,2.25,9.5,250.0,602.22,503.34
2016,2,28,8,30,589.0,89.0,2.4,10.0,296.0,675.35,558.22
2016,2,28,8,45,557.0,112.0,2.55,10.5,329.5,689.59,566.76
2016,2,28,9,0,525.0,135.0,2.7,11.0,363.0,692.15,566.64
2016,2,28,9,15,550.5,142.5,2.75,11.0,404.0,734.72,597.29
2016,2,28,9,30,576.0,150.0,2.8,11.0,445.0,775.81,626.12
2016,2,28,9,45,735.5,120.5,2.85,11.5,525.5,914.55,724.04
2016,2,28,10,0,895.0,91.0,2.9,12.0,606.0,1035.19,804.58
2016,2,28,10,15,906.5,93.0,2.95,12.0,639.0,1038.88,804.65
2016,2,28,10,30,918.0,95.0,3.0,12.0,672.0,1050.36,811.5
2016,2,28,10,45,770.5,151.0,3.05,12.5,648.5,981.18,761.38
2016,2,28,11,0,623.0,207.0,3.1,13.0,625.0,884.96,692.46
2016,2,28,11,15,601.5,222.0,3.1,13.0,633.5,861.15,674.95
2016,2,28,11,30,580.0,237.0,3.1,13.0,642.0,841.85,659.83
2016,2,28,11,45,467.5,281.0,3.15,13.5,610.0,764.54,599.7
2016,2,28,12,0,355.0,325.0,3.2,14.0,578.0,673.62,529.65
2016,2,28,12,15,413.0,304.0,3.2,14.0,599.0,686.54,541.01
2016,2,28,12,30,471.0,283.0,3.2,14.0,620.0,710.16,558.99
2016,2,28,12,45,476.5,278.0,3.2,14.0,615.5,685.91,540.75
2016,2,28,13,0,482.0,273.0,3.2,14.0,611.0,659.52,521.07
2016,2,28,13,15,319.0,303.0,3.15,14.0,525.0,530.26,420.9
2016,2,28,13,30,156.0,333.0,3.1,14.0,439.0,415.86,330.51
2016,2,28,13,45,192.0,319.0,3.1,14.0,445.0,412.5,328.79
2016,2,28,14,0,228.0,305.0,3.1,14.0,451.0,405.35,323.21
2016,2,28,14,15,328.0,269.0,3.0,14.0,468.0,414.93,330.23
2016,2,28,14,30,428.0,233.0,2.9,14.0,485.0,411.37,325.36
2016,2,28,14,45,529.0,187.0,2.85,14.0,478.5,382.62,299.09
2016,2,28,15,0,630.0,141.0,2.8,14.0,472.0,344.89,263.32
2016,2,28,15,15,498.5,158.0,2.5,13.5,407.0,273.92,205.47
2016,2,28,15,30,367.0,175.0,2.2,13.0,342.0,220.0,163.45
2016,2,28,15,45,296.5,163.5,1.9,12.5,289.0,171.63,125.87
2016,2,28,16,0,226.0,152.0,1.6,12.0,236.0,132.24,98.14
2016,2,28,16,15,205.5,133.5,1.5,11.5,201.5,98.55,76.98
2016,2,28,16,30,185.0,115.0,1.4,11.0,167.0,82.84,69.09
2016,2,28,16,45,168.5,93.0,1.3,10.5,133.5,68.27,56.09
2016,2,28,17,0,152.0,71.0,1.2,10.0,100.0,53.18,42.31
2016,2,28,17,15,114.5,50.5,1.2,9.5,68.5,38.5,28.63
2016,2,28,17,30,77.0,30.0,1.2,9.0,37.0,23.41,13.85
2016,2,28,17,45,38.5,15.0,1.2,9.0,18.5,12.8,0.0
2016,2,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,167.0,10.5,1.0,7.0,22.0,108.53,0.0
2016,2,29,7,0,334.0,21.0,1.0,8.0,44.0,270.71,191.66
2016,2,29,7,15,456.5,30.5,1.15,8.5,90.5,388.92,320.35
2016,2,29,7,30,579.0,40.0,1.3,9.0,137.0,512.44,424.89
2016,2,29,7,45,648.5,45.5,1.5,9.5,189.5,598.91,495.41
2016,2,29,8,0,718.0,51.0,1.7,10.0,242.0,688.53,564.91
2016,2,29,8,15,760.5,55.5,1.7,10.5,294.0,756.13,613.14
2016,2,29,8,30,803.0,60.0,1.7,11.0,346.0,823.69,659.25
2016,2,29,8,45,832.0,63.0,1.7,12.0,395.5,876.15,691.57
2016,2,29,9,0,861.0,66.0,1.7,13.0,445.0,916.41,714.41
2016,2,29,9,15,881.5,68.5,1.75,13.5,490.5,955.49,737.97
2016,2,29,9,30,902.0,71.0,1.8,14.0,536.0,991.7,759.26
2016,2,29,9,45,918.0,72.5,1.9,15.0,575.5,1018.88,773.59
2016,2,29,10,0,934.0,74.0,2.0,16.0,615.0,1042.47,785.57
2016,2,29,10,15,944.0,75.0,2.0,16.5,648.0,1055.53,790.76
2016,2,29,10,30,954.0,76.0,2.0,17.0,681.0,1064.54,793.57
2016,2,29,10,45,960.0,77.5,2.05,17.5,706.0,1065.97,792.36
2016,2,29,11,0,966.0,79.0,2.1,18.0,731.0,1063.15,788.66
2016,2,29,11,15,970.5,79.5,2.05,18.0,748.5,1053.38,780.83
2016,2,29,11,30,975.0,80.0,2.0,18.0,766.0,1039.38,770.51
2016,2,29,11,45,976.0,81.0,1.95,18.5,775.0,1018.46,754.48
2016,2,29,12,0,977.0,82.0,1.9,19.0,784.0,993.53,736.09
2016,2,29,12,15,977.0,82.0,1.9,19.0,784.5,962.69,716.0
2016,2,29,12,30,977.0,82.0,1.9,19.0,785.0,928.16,693.51
2016,2,29,12,45,976.5,80.5,1.9,19.0,777.5,888.06,667.21
2016,2,29,13,0,976.0,79.0,1.9,19.0,770.0,844.65,638.54
2016,2,29,13,15,971.5,78.5,1.95,19.0,754.0,796.22,606.62
2016,2,29,13,30,967.0,78.0,2.0,19.0,738.0,745.19,571.64
2016,2,29,13,45,961.0,76.5,2.05,19.0,714.0,689.82,530.88
2016,2,29,14,0,955.0,75.0,2.1,19.0,690.0,632.48,487.33
2016,2,29,14,15,945.0,74.0,2.05,18.5,658.5,571.83,440.15
2016,2,29,14,30,935.0,73.0,2.0,18.0,627.0,510.16,390.41
2016,2,29,14,45,918.5,72.0,2.0,18.0,588.0,445.11,335.78
2016,2,29,15,0,902.0,71.0,2.0,18.0,549.0,380.36,279.71
2016,2,29,15,15,882.5,69.0,1.8,17.5,505.0,314.49,221.81
2016,2,29,15,30,863.0,67.0,1.6,17.0,461.0,249.91,165.0
2016,2,29,15,45,826.0,66.0,1.45,17.0,411.5,181.11,107.95
2016,2,29,16,0,789.0,65.0,1.3,17.0,362.0,119.88,64.62
2016,2,29,16,15,748.5,61.0,1.2,16.0,310.5,60.64,39.29
2016,2,29,16,30,708.0,57.0,1.1,15.0,259.0,49.05,38.21
2016,2,29,16,45,634.0,52.0,1.05,14.5,206.5,45.14,34.77
2016,2,29,17,0,560.0,47.0,1.0,14.0,154.0,37.92,28.21
2016,2,29,17,15,452.0,37.5,1.0,13.5,106.5,30.52,21.27
2016,2,29,17,30,344.0,28.0,1.0,13.0,59.0,23.07,13.71
2016,2,29,17,45,172.0,14.0,1.0,13.0,29.5,11.39,0.0
2016,2,29,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,45,187.5,11.0,0.8,11.5,24.5,121.35,0.0
2016,3,1,7,0,375.0,22.0,0.8,12.0,49.0,300.66,218.52
2016,3,1,7,15,493.5,30.5,0.85,12.5,97.0,415.32,335.84
2016,3,1,7,30,612.0,39.0,0.9,13.0,145.0,536.56,434.94
2016,3,1,7,45,679.5,44.5,1.0,13.5,198.0,622.69,502.21
2016,3,1,8,0,747.0,50.0,1.1,14.0,251.0,711.88,568.15
2016,3,1,8,15,788.5,54.0,1.15,14.5,304.0,778.95,614.38
2016,3,1,8,30,830.0,58.0,1.2,15.0,357.0,845.85,658.67
2016,3,1,8,45,857.0,61.0,1.3,15.5,407.5,887.29,684.67
2016,3,1,9,0,884.0,64.0,1.4,16.0,458.0,936.22,715.47
2016,3,1,9,15,903.5,66.5,1.55,16.0,503.5,974.87,740.87
2016,3,1,9,30,923.0,69.0,1.7,16.0,549.0,1010.5,764.22
2016,3,1,9,45,938.5,70.0,1.9,16.5,589.0,1036.81,780.62
2016,3,1,10,0,954.0,71.0,2.1,17.0,629.0,1059.44,794.65
2016,3,1,10,15,963.5,72.5,2.2,17.0,662.0,1072.74,802.79
2016,3,1,10,30,973.0,74.0,2.3,17.0,695.0,1081.87,808.46
2016,3,1,10,45,980.5,74.5,2.45,17.5,721.0,1083.46,808.5
2016,3,1,11,0,988.0,75.0,2.6,18.0,747.0,1080.73,805.89
2016,3,1,11,15,992.0,76.0,2.65,18.0,764.5,1070.78,799.1
2016,3,1,11,30,996.0,77.0,2.7,18.0,782.0,1056.52,789.69
2016,3,1,11,45,999.0,77.0,2.75,18.0,791.5,1035.85,776.2
2016,3,1,12,0,1002.0,77.0,2.8,18.0,801.0,1011.03,760.07
2016,3,1,12,15,1002.0,77.0,2.8,18.0,802.0,979.47,738.99
2016,3,1,12,30,1002.0,77.0,2.8,18.0,803.0,944.12,715.4
2016,3,1,12,45,998.5,77.5,2.8,18.0,795.0,902.82,687.66
2016,3,1,13,0,995.0,78.0,2.8,18.0,787.0,858.29,657.56
2016,3,1,13,15,991.5,77.5,2.75,17.5,771.0,809.7,625.23
2016,3,1,13,30,988.0,77.0,2.7,17.0,755.0,758.35,589.79
2016,3,1,13,45,980.5,76.5,2.7,17.0,730.5,701.92,547.08
2016,3,1,14,0,973.0,76.0,2.7,17.0,706.0,643.6,501.71
2016,3,1,14,15,964.0,75.0,2.65,17.0,674.5,582.39,452.51
2016,3,1,14,30,955.0,74.0,2.6,17.0,643.0,520.01,400.79
2016,3,1,14,45,940.5,72.5,2.55,17.0,604.5,454.03,344.65
2016,3,1,15,0,926.0,71.0,2.5,17.0,566.0,388.11,286.9
2016,3,1,15,15,907.5,69.0,2.4,16.5,521.5,320.97,227.53
2016,3,1,15,30,889.0,67.0,2.3,16.0,477.0,254.97,169.06
2016,3,1,15,45,864.0,64.0,2.2,15.5,428.0,188.56,113.24
2016,3,1,16,0,839.0,61.0,2.1,15.0,379.0,120.2,63.7
2016,3,1,16,15,801.0,57.0,1.85,14.0,326.5,57.76,37.18
2016,3,1,16,30,763.0,53.0,1.6,13.0,274.0,46.15,35.93
2016,3,1,16,45,703.0,48.0,1.4,12.0,220.5,42.13,32.44
2016,3,1,17,0,643.0,43.0,1.2,11.0,167.0,38.14,28.79
2016,3,1,17,15,538.5,35.0,1.2,10.5,117.0,31.26,22.25
2016,3,1,17,30,434.0,27.0,1.2,10.0,67.0,24.39,15.19
2016,3,1,17,45,217.0,13.5,1.2,9.5,33.5,10.97,0.0
2016,3,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,209.0,11.5,0.85,7.5,27.5,134.85,0.0
2016,3,2,7,0,418.0,23.0,0.9,8.0,55.0,332.16,252.52
2016,3,2,7,15,532.0,31.5,1.1,8.5,104.5,443.89,365.08
2016,3,2,7,30,646.0,40.0,1.3,9.0,154.0,563.77,465.33
2016,3,2,7,45,709.0,45.0,1.5,9.5,208.0,647.28,532.42
2016,3,2,8,0,772.0,50.0,1.7,10.0,262.0,733.31,598.08
2016,3,2,8,15,810.5,53.5,1.8,10.5,315.0,798.02,644.18
2016,3,2,8,30,849.0,57.0,1.9,11.0,368.0,852.8,681.47
2016,3,2,8,45,873.0,60.5,2.0,12.0,418.0,902.15,712.53
2016,3,2,9,0,897.0,64.0,2.1,13.0,468.0,949.37,741.27
2016,3,2,9,15,915.0,66.5,2.15,13.5,513.0,986.83,763.51
2016,3,2,9,30,933.0,69.0,2.2,14.0,558.0,1021.17,783.45
2016,3,2,9,45,945.0,71.0,2.3,14.5,597.5,1045.4,797.1
2016,3,2,10,0,957.0,73.0,2.4,15.0,637.0,1065.81,808.34
2016,3,2,10,15,966.5,74.0,2.45,15.0,670.0,1078.4,815.41
2016,3,2,10,30,976.0,75.0,2.5,15.0,703.0,1086.82,820.0
2016,3,2,10,45,981.0,76.5,2.55,15.5,728.0,1087.05,817.86
2016,3,2,11,0,986.0,78.0,2.6,16.0,753.0,1082.94,813.16
2016,3,2,11,15,849.0,135.5,2.6,16.0,726.5,1010.88,764.37
2016,3,2,11,30,712.0,193.0,2.6,16.0,700.0,930.21,709.75
2016,3,2,11,45,853.0,138.0,2.6,16.0,753.0,977.34,742.25
2016,3,2,12,0,994.0,83.0,2.6,16.0,806.0,1010.77,764.04
2016,3,2,12,15,994.0,83.0,2.6,16.0,807.0,979.26,742.35
2016,3,2,12,30,994.0,83.0,2.6,16.0,808.0,943.98,718.75
2016,3,2,12,45,743.5,178.5,2.6,16.5,718.0,811.1,625.47
2016,3,2,13,0,493.0,274.0,2.6,17.0,628.0,667.46,517.19
2016,3,2,13,15,485.5,273.0,2.6,16.5,615.0,632.52,493.01
2016,3,2,13,30,478.0,272.0,2.6,16.0,602.0,596.62,466.82
2016,3,2,13,45,686.0,191.5,2.65,16.0,648.0,629.37,493.0
2016,3,2,14,0,894.0,111.0,2.7,16.0,694.0,633.4,495.56
2016,3,2,14,15,789.0,132.5,2.65,15.5,629.5,544.87,426.33
2016,3,2,14,30,684.0,154.0,2.6,15.0,565.0,464.99,362.94
2016,3,2,14,45,664.5,147.0,2.6,15.0,526.5,405.16,312.88
2016,3,2,15,0,645.0,140.0,2.6,15.0,488.0,346.77,262.64
2016,3,2,15,15,594.5,141.0,2.45,14.5,441.5,287.99,212.53
2016,3,2,15,30,544.0,142.0,2.3,14.0,395.0,231.89,165.2
2016,3,2,15,45,531.0,127.5,2.15,14.0,353.5,178.49,120.31
2016,3,2,16,0,518.0,113.0,2.0,14.0,312.0,126.88,81.9
2016,3,2,16,15,472.0,106.0,1.8,13.0,268.0,81.72,60.7
2016,3,2,16,30,426.0,99.0,1.6,12.0,224.0,72.21,59.38
2016,3,2,16,45,384.5,83.5,1.45,11.5,180.0,61.86,50.21
2016,3,2,17,0,343.0,68.0,1.3,11.0,136.0,51.16,40.47
2016,3,2,17,15,273.0,51.5,1.25,10.5,95.0,39.23,29.36
2016,3,2,17,30,203.0,35.0,1.2,10.0,54.0,26.98,17.55
2016,3,2,17,45,101.5,17.5,1.2,9.5,27.0,13.61,0.0
2016,3,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,45,98.0,14.0,1.05,8.5,22.0,70.68,0.0
2016,3,3,7,0,196.0,28.0,1.1,9.0,44.0,201.2,155.86
2016,3,3,7,15,259.0,44.5,1.1,9.0,82.0,273.98,228.14
2016,3,3,7,30,322.0,61.0,1.1,9.0,120.0,352.29,297.07
2016,3,3,7,45,362.0,76.5,1.15,9.5,162.5,415.69,350.27
2016,3,3,8,0,402.0,92.0,1.2,10.0,205.0,481.18,402.67
2016,3,3,8,15,427.0,106.0,1.2,10.5,246.5,533.21,441.89
2016,3,3,8,30,452.0,120.0,1.2,11.0,288.0,585.26,479.65
2016,3,3,8,45,284.0,160.0,1.25,11.5,270.5,470.15,385.33
2016,3,3,9,0,116.0,200.0,1.3,12.0,253.0,345.03,281.57
2016,3,3,9,15,225.0,211.0,1.25,12.5,326.0,461.64,374.99
2016,3,3,9,30,334.0,222.0,1.2,13.0,399.0,603.51,480.7
2016,3,3,9,45,415.0,217.5,1.15,14.0,454.0,700.71,547.48
2016,3,3,10,0,496.0,213.0,1.1,15.0,509.0,777.85,598.24
2016,3,3,10,15,432.5,247.0,1.0,15.0,515.0,750.41,573.66
2016,3,3,10,30,369.0,281.0,0.9,15.0,521.0,700.33,535.22
2016,3,3,10,45,378.0,291.0,0.85,15.5,544.5,714.44,543.11
2016,3,3,11,0,387.0,301.0,0.8,16.0,568.0,726.43,548.72
2016,3,3,11,15,445.5,286.0,0.95,16.0,600.5,776.29,585.04
2016,3,3,11,30,504.0,271.0,1.1,16.0,633.0,804.21,606.2
2016,3,3,11,45,514.0,266.5,1.25,16.5,639.5,792.66,598.52
2016,3,3,12,0,524.0,262.0,1.4,17.0,646.0,778.36,589.27
2016,3,3,12,15,533.0,265.0,1.6,16.5,656.0,767.92,584.93
2016,3,3,12,30,542.0,268.0,1.8,16.0,666.0,754.52,578.15
2016,3,3,12,45,444.0,299.5,2.0,16.0,623.5,677.91,522.87
2016,3,3,13,0,346.0,331.0,2.2,16.0,581.0,595.63,462.65
2016,3,3,13,15,352.5,318.5,2.25,15.5,568.5,566.72,442.9
2016,3,3,13,30,359.0,306.0,2.3,15.0,556.0,536.51,421.32
2016,3,3,13,45,297.5,310.0,2.35,15.0,512.5,476.95,375.42
2016,3,3,14,0,236.0,314.0,2.4,15.0,469.0,415.35,327.69
2016,3,3,14,15,555.0,201.0,2.35,14.5,543.0,478.72,377.5
2016,3,3,14,30,874.0,88.0,2.3,14.0,617.0,494.31,385.6
2016,3,3,14,45,639.0,151.0,2.3,14.0,525.0,397.59,307.63
