Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.5,1.65,7.0,6.5,0.0,0.0
2016,3,14,6,30,0.0,13.0,1.9,7.0,13.0,11.1,0.0
2016,3,14,6,45,72.5,31.0,2.2,7.5,41.0,104.65,80.02
2016,3,14,7,0,145.0,49.0,2.5,8.0,69.0,177.28,148.26
2016,3,14,7,15,177.0,70.5,2.6,8.0,105.0,233.03,198.84
2016,3,14,7,30,209.0,92.0,2.7,8.0,141.0,290.37,249.32
2016,3,14,7,45,233.5,110.5,2.8,8.5,178.5,339.03,290.41
2016,3,14,8,0,258.0,129.0,2.9,9.0,216.0,388.86,331.09
2016,3,14,8,15,412.0,124.0,2.95,9.0,288.0,543.09,458.01
2016,3,14,8,30,566.0,119.0,3.0,9.0,360.0,697.07,577.33
2016,3,14,8,45,483.0,157.0,3.15,9.5,379.5,671.33,553.56
2016,3,14,9,0,400.0,195.0,3.3,10.0,399.0,646.02,529.61
2016,3,14,9,15,369.0,222.5,3.35,10.0,423.0,632.71,517.38
2016,3,14,9,30,338.0,250.0,3.4,10.0,447.0,637.13,518.24
2016,3,14,9,45,426.0,239.5,3.45,10.5,504.5,735.1,591.92
2016,3,14,10,0,514.0,229.0,3.5,11.0,562.0,813.21,648.82
2016,3,14,10,15,441.0,269.5,3.5,11.0,565.0,781.48,621.18
2016,3,14,10,30,368.0,310.0,3.5,11.0,568.0,727.42,578.36
2016,3,14,10,45,398.0,310.5,3.5,11.5,598.0,751.42,595.19
2016,3,14,11,0,428.0,311.0,3.5,12.0,628.0,791.88,622.87
2016,3,14,11,15,403.0,330.5,3.5,12.0,634.5,758.51,597.02
2016,3,14,11,30,378.0,350.0,3.5,12.0,641.0,742.13,583.7
2016,3,14,11,45,360.5,358.0,3.5,12.0,638.0,719.4,566.12
2016,3,14,12,0,343.0,366.0,3.5,12.0,635.0,695.58,547.79
2016,3,14,12,15,381.5,351.0,3.55,12.0,650.0,697.52,550.33
2016,3,14,12,30,420.0,336.0,3.6,12.0,665.0,708.4,558.92
2016,3,14,12,45,480.5,311.0,3.65,12.0,683.5,711.21,562.19
2016,3,14,13,0,541.0,286.0,3.7,12.0,702.0,707.78,560.6
2016,3,14,13,15,657.5,236.0,3.7,12.0,730.5,719.18,570.48
2016,3,14,13,30,774.0,186.0,3.7,12.0,759.0,715.77,568.49
2016,3,14,13,45,765.5,183.0,3.7,12.0,734.5,662.57,526.81
2016,3,14,14,0,757.0,180.0,3.7,12.0,710.0,608.29,483.56
2016,3,14,14,15,676.5,191.0,3.7,11.5,649.0,527.9,419.84
2016,3,14,14,30,596.0,202.0,3.7,11.0,588.0,451.72,358.34
2016,3,14,14,45,498.0,218.5,3.75,11.0,528.0,384.01,302.37
2016,3,14,15,0,400.0,235.0,3.8,11.0,468.0,324.94,253.62
2016,3,14,15,15,419.0,211.0,3.75,11.0,438.5,281.31,214.65
2016,3,14,15,30,438.0,187.0,3.7,11.0,409.0,234.05,172.46
2016,3,14,15,45,447.5,164.5,3.65,11.0,372.5,184.39,130.21
2016,3,14,16,0,457.0,142.0,3.6,11.0,336.0,133.91,92.42
2016,3,14,16,15,400.5,137.0,3.25,10.5,291.5,95.39,80.12
2016,3,14,16,30,344.0,132.0,2.9,10.0,247.0,95.25,80.41
2016,3,14,16,45,313.0,112.0,2.55,9.5,203.0,82.08,68.85
2016,3,14,17,0,282.0,92.0,2.2,9.0,159.0,68.47,56.64
2016,3,14,17,15,219.0,73.0,2.0,8.0,117.0,54.92,44.25
2016,3,14,17,30,156.0,54.0,1.8,7.0,75.0,41.08,31.25
2016,3,14,17,45,78.0,33.0,1.6,6.5,43.5,25.54,15.82
2016,3,14,18,0,0.0,12.0,1.4,6.0,12.0,10.24,0.0
2016,3,14,18,15,0.0,6.0,1.35,6.0,6.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,6,15,54.5,8.0,1.5,4.5,10.0,6.83,0.0
2016,3,15,6,30,109.0,16.0,1.7,5.0,20.0,98.89,0.0
2016,3,15,6,45,259.0,29.5,1.9,5.5,60.5,233.93,188.55
2016,3,15,7,0,409.0,43.0,2.1,6.0,101.0,362.8,307.21
2016,3,15,7,15,496.5,52.0,2.25,6.5,152.0,456.68,389.93
2016,3,15,7,30,584.0,61.0,2.4,7.0,203.0,557.21,472.93
2016,3,15,7,45,640.0,67.5,2.55,7.5,256.5,634.9,533.96
2016,3,15,8,0,696.0,74.0,2.7,8.0,310.0,714.81,594.26
2016,3,15,8,15,733.0,78.5,2.8,8.5,362.5,771.17,634.29
2016,3,15,8,30,770.0,83.0,2.9,9.0,415.0,833.23,677.58
2016,3,15,8,45,797.5,86.5,3.0,9.5,464.5,884.05,711.54
2016,3,15,9,0,825.0,90.0,3.1,10.0,514.0,932.83,743.49
2016,3,15,9,15,844.0,93.0,3.15,10.5,559.0,970.2,766.49
2016,3,15,9,30,863.0,96.0,3.2,11.0,604.0,1004.49,787.19
2016,3,15,9,45,879.5,97.0,3.3,11.5,643.0,1018.37,794.02
2016,3,15,10,0,896.0,98.0,3.4,12.0,682.0,1040.5,806.88
2016,3,15,10,15,905.5,99.5,3.45,12.0,714.0,1052.3,813.71
2016,3,15,10,30,915.0,101.0,3.5,12.0,746.0,1060.11,818.06
2016,3,15,10,45,924.5,100.5,3.55,12.5,771.5,1061.51,816.72
2016,3,15,11,0,934.0,100.0,3.6,13.0,797.0,1058.77,812.79
2016,3,15,11,15,938.0,101.0,3.65,13.0,813.5,1048.05,805.12
2016,3,15,11,30,942.0,102.0,3.7,13.0,830.0,1033.2,794.82
2016,3,15,11,45,946.0,101.0,3.75,13.5,838.5,1012.11,778.91
2016,3,15,12,0,950.0,100.0,3.8,14.0,847.0,987.04,760.42
2016,3,15,12,15,949.5,100.0,3.85,14.0,847.0,955.12,738.63
2016,3,15,12,30,949.0,100.0,3.9,14.0,847.0,919.65,714.32
2016,3,15,12,45,948.5,99.0,4.0,14.0,838.5,879.78,687.04
2016,3,15,13,0,948.0,98.0,4.1,14.0,830.0,836.71,657.22
2016,3,15,13,15,944.0,97.0,4.1,14.0,813.0,788.06,622.62
2016,3,15,13,30,940.0,96.0,4.1,14.0,796.0,736.9,584.02
2016,3,15,13,45,935.5,94.0,4.15,14.0,771.5,682.18,541.33
2016,3,15,14,0,931.0,92.0,4.2,14.0,747.0,625.48,495.91
2016,3,15,14,15,921.5,90.5,4.15,14.0,715.0,564.9,445.72
2016,3,15,14,30,912.0,89.0,4.1,14.0,683.0,503.36,393.25
2016,3,15,14,45,902.0,86.0,4.1,14.0,644.5,439.64,337.57
2016,3,15,15,0,892.0,83.0,4.1,14.0,606.0,375.6,280.1
2016,3,15,15,15,874.5,80.5,3.95,13.5,561.0,309.9,220.89
2016,3,15,15,30,857.0,78.0,3.8,13.0,516.0,241.09,159.7
2016,3,15,15,45,835.0,74.0,3.65,13.0,467.0,175.48,104.66
2016,3,15,16,0,813.0,70.0,3.5,13.0,418.0,112.31,61.35
2016,3,15,16,15,778.5,66.0,3.1,12.5,365.5,55.25,43.89
2016,3,15,16,30,744.0,62.0,2.7,12.0,313.0,52.55,41.74
2016,3,15,16,45,695.5,56.5,2.35,11.5,259.5,48.47,38.23
2016,3,15,17,0,647.0,51.0,2.0,11.0,206.0,44.34,34.55
2016,3,15,17,15,564.0,44.0,1.85,10.0,154.5,35.51,26.49
2016,3,15,17,30,481.0,37.0,1.7,9.0,103.0,30.26,21.43
2016,3,15,17,45,331.5,25.5,1.55,8.5,61.5,20.92,12.01
2016,3,15,18,0,182.0,14.0,1.4,8.0,20.0,11.95,0.0
2016,3,15,18,15,91.0,7.0,1.35,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,98.0,8.0,1.3,5.5,12.0,56.88,0.0
2016,3,16,6,30,196.0,16.0,1.4,6.0,24.0,152.24,17.56
2016,3,16,6,45,348.0,27.5,1.5,7.0,68.0,286.39,231.8
2016,3,16,7,0,500.0,39.0,1.6,8.0,112.0,419.14,350.66
2016,3,16,7,15,582.5,46.5,1.75,8.5,165.0,511.43,429.5
2016,3,16,7,30,665.0,54.0,1.9,9.0,218.0,604.27,504.04
2016,3,16,7,45,716.0,59.0,2.1,9.5,273.0,679.9,562.05
2016,3,16,8,0,767.0,64.0,2.3,10.0,328.0,756.87,618.8
2016,3,16,8,15,801.0,68.0,2.4,10.5,381.5,818.39,661.45
2016,3,16,8,30,835.0,72.0,2.5,11.0,435.0,879.0,702.32
2016,3,16,8,45,858.5,75.0,2.6,12.0,485.5,927.02,731.92
2016,3,16,9,0,882.0,78.0,2.7,13.0,536.0,961.96,751.84
2016,3,16,9,15,898.5,80.0,2.65,13.5,581.0,996.32,771.2
2016,3,16,9,30,915.0,82.0,2.6,14.0,626.0,1027.47,788.08
2016,3,16,9,45,927.0,84.0,2.6,14.5,665.0,1050.56,799.96
2016,3,16,10,0,939.0,86.0,2.6,15.0,704.0,1069.81,809.37
2016,3,16,10,15,947.5,87.5,2.55,15.0,736.0,1080.86,814.39
2016,3,16,10,30,956.0,89.0,2.5,15.0,768.0,1087.73,816.88
2016,3,16,10,45,961.5,90.0,2.5,15.5,792.5,1086.7,813.47
2016,3,16,11,0,967.0,91.0,2.5,16.0,817.0,1081.38,807.54
2016,3,16,11,15,970.5,92.0,2.45,16.0,833.5,1069.77,798.64
2016,3,16,11,30,974.0,93.0,2.4,16.0,850.0,1053.92,787.2
2016,3,16,11,45,975.0,93.5,2.4,16.5,857.5,1030.96,770.38
2016,3,16,12,0,976.0,94.0,2.4,17.0,865.0,1004.01,751.13
2016,3,16,12,15,975.5,94.0,2.4,17.0,864.5,971.31,729.55
2016,3,16,12,30,975.0,94.0,2.4,17.0,864.0,934.98,705.53
2016,3,16,12,45,976.5,91.5,2.4,17.5,856.0,894.26,677.15
2016,3,16,13,0,978.0,89.0,2.4,18.0,848.0,850.12,646.38
2016,3,16,13,15,974.0,88.0,2.4,18.0,830.5,800.22,612.62
2016,3,16,13,30,970.0,87.0,2.4,18.0,813.0,747.7,575.15
2016,3,16,13,45,963.0,86.0,2.4,18.0,787.5,690.94,532.57
2016,3,16,14,0,956.0,85.0,2.4,18.0,762.0,632.34,487.35
2016,3,16,14,15,947.0,83.5,2.35,18.0,729.5,570.7,438.17
2016,3,16,14,30,938.0,82.0,2.3,18.0,697.0,508.0,386.53
2016,3,16,14,45,925.0,80.5,2.25,18.0,657.0,442.93,331.41
2016,3,16,15,0,912.0,79.0,2.2,18.0,617.0,377.84,274.69
2016,3,16,15,15,895.0,76.5,2.05,17.5,572.0,311.08,216.12
2016,3,16,15,30,878.0,74.0,1.9,17.0,527.0,245.39,158.84
2016,3,16,15,45,854.0,71.5,1.8,17.0,477.0,180.05,105.52
2016,3,16,16,0,830.0,69.0,1.7,17.0,427.0,111.67,59.41
2016,3,16,16,15,796.5,65.0,1.55,16.0,374.0,54.63,42.7
2016,3,16,16,30,763.0,61.0,1.4,15.0,321.0,51.88,40.65
2016,3,16,16,45,712.5,56.0,1.25,14.5,266.5,48.14,37.49
2016,3,16,17,0,662.0,51.0,1.1,14.0,212.0,44.39,34.19
2016,3,16,17,15,580.0,44.0,1.1,13.0,159.5,38.68,29.02
2016,3,16,17,30,498.0,37.0,1.1,12.0,107.0,30.27,21.2
2016,3,16,17,45,348.0,25.5,1.15,11.5,64.5,20.9,11.97
2016,3,16,18,0,198.0,14.0,1.2,11.0,22.0,11.44,0.0
2016,3,16,18,15,99.0,7.0,1.15,10.5,11.0,5.97,0.0
2016,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,127.0,8.5,1.1,7.5,14.5,72.19,0.0
2016,3,17,6,30,254.0,17.0,1.1,8.0,29.0,188.14,63.95
2016,3,17,6,45,398.0,27.5,1.1,9.0,74.0,317.1,255.84
2016,3,17,7,0,542.0,38.0,1.1,10.0,119.0,439.3,363.27
2016,3,17,7,15,620.0,44.5,1.25,10.5,173.0,530.36,438.89
2016,3,17,7,30,698.0,51.0,1.4,11.0,227.0,626.43,514.13
2016,3,17,7,45,745.5,56.0,1.55,12.0,282.5,700.38,568.06
2016,3,17,8,0,793.0,61.0,1.7,13.0,338.0,775.43,620.44
2016,3,17,8,15,825.0,64.5,1.65,13.5,391.5,835.34,659.06
2016,3,17,8,30,857.0,68.0,1.6,14.0,445.0,884.43,688.79
2016,3,17,8,45,878.5,71.0,1.55,14.5,495.5,930.64,715.7
2016,3,17,9,0,900.0,74.0,1.5,15.0,546.0,974.41,740.27
2016,3,17,9,15,916.0,76.0,1.45,15.5,591.0,1008.66,758.01
2016,3,17,9,30,932.0,78.0,1.4,16.0,636.0,1039.6,773.4
2016,3,17,9,45,943.0,80.0,1.35,16.5,675.0,1061.89,783.08
2016,3,17,10,0,954.0,82.0,1.3,17.0,714.0,1080.24,790.32
2016,3,17,10,15,962.0,83.5,1.3,17.5,746.0,1090.82,793.76
2016,3,17,10,30,970.0,85.0,1.3,18.0,778.0,1097.15,794.8
2016,3,17,10,45,975.0,86.0,1.3,18.5,802.0,1095.53,791.11
2016,3,17,11,0,980.0,87.0,1.3,19.0,826.0,1089.56,785.03
2016,3,17,11,15,983.5,87.5,1.4,19.0,842.5,1077.19,778.58
2016,3,17,11,30,987.0,88.0,1.5,19.0,859.0,1060.55,769.53
2016,3,17,11,45,987.5,88.5,1.6,19.0,867.0,1036.83,755.98
2016,3,17,12,0,988.0,89.0,1.7,19.0,875.0,1009.1,739.81
2016,3,17,12,15,987.5,89.0,1.75,19.0,874.5,976.06,719.37
2016,3,17,12,30,987.0,89.0,1.8,19.0,874.0,939.33,696.41
2016,3,17,12,45,983.5,89.5,1.9,19.0,864.5,897.14,670.18
2016,3,17,13,0,980.0,90.0,2.0,19.0,855.0,851.82,641.43
2016,3,17,13,15,976.0,89.5,2.0,19.0,837.5,802.24,608.41
2016,3,17,13,30,972.0,89.0,2.0,19.0,820.0,750.03,571.59
2016,3,17,13,45,965.5,87.5,2.0,19.0,794.5,692.92,529.34
2016,3,17,14,0,959.0,86.0,2.0,19.0,769.0,633.96,484.42
2016,3,17,14,15,950.0,85.0,1.95,18.5,736.0,572.55,436.74
2016,3,17,14,30,941.0,84.0,1.9,18.0,703.0,510.06,386.4
2016,3,17,14,45,929.0,82.0,1.9,18.0,663.5,444.72,331.52
2016,3,17,15,0,917.0,80.0,1.9,18.0,624.0,379.24,274.84
2016,3,17,15,15,900.0,77.5,1.8,17.5,578.5,312.15,216.25
2016,3,17,15,30,883.0,75.0,1.7,17.0,533.0,246.12,158.9
2016,3,17,15,45,860.0,72.0,1.6,17.0,483.0,180.2,105.3
2016,3,17,16,0,837.0,69.0,1.5,17.0,433.0,111.06,58.92
2016,3,17,16,15,804.0,65.0,1.35,16.0,379.5,54.66,42.72
2016,3,17,16,30,771.0,61.0,1.2,15.0,326.0,51.91,40.67
2016,3,17,16,45,721.5,56.0,1.05,14.5,271.5,48.17,37.51
2016,3,17,17,0,672.0,51.0,0.9,14.0,217.0,44.41,34.22
2016,3,17,17,15,591.0,44.0,0.9,13.5,164.0,38.69,28.99
2016,3,17,17,30,510.0,37.0,0.9,13.0,111.0,30.27,21.14
2016,3,17,17,45,361.5,26.0,0.95,12.5,67.5,21.32,12.39
2016,3,17,18,0,213.0,15.0,1.0,12.0,24.0,12.3,0.0
2016,3,17,18,15,106.5,7.5,1.0,11.5,12.0,6.4,0.0
2016,3,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,15,116.5,9.5,0.55,7.5,15.5,67.76,0.0
2016,3,18,6,30,233.0,19.0,0.6,8.0,31.0,180.73,87.82
2016,3,18,6,45,370.5,30.0,0.65,8.5,76.0,303.35,245.87
2016,3,18,7,0,508.0,41.0,0.7,9.0,121.0,427.51,353.56
2016,3,18,7,15,586.5,48.5,0.7,9.5,174.0,517.55,427.07
2016,3,18,7,30,665.0,56.0,0.7,10.0,227.0,607.75,495.68
2016,3,18,7,45,713.5,61.0,0.7,10.5,282.0,681.38,548.13
2016,3,18,8,0,762.0,66.0,0.7,11.0,337.0,756.15,598.87
2016,3,18,8,15,794.5,70.0,0.65,11.5,390.0,816.14,636.15
2016,3,18,8,30,827.0,74.0,0.6,12.0,443.0,875.1,671.35
2016,3,18,8,45,849.5,77.5,0.55,12.5,492.5,922.53,697.59
2016,3,18,9,0,872.0,81.0,0.5,13.0,542.0,956.75,714.61
2016,3,18,9,15,888.5,83.5,0.55,13.5,586.5,991.4,734.11
2016,3,18,9,30,905.0,86.0,0.6,14.0,631.0,1022.83,751.43
2016,3,18,9,45,915.0,88.5,0.65,14.5,669.5,1044.2,762.39
2016,3,18,10,0,925.0,91.0,0.7,15.0,708.0,1061.7,771.19
2016,3,18,10,15,933.5,92.5,0.8,15.0,740.0,1072.46,778.63
2016,3,18,10,30,942.0,94.0,0.9,15.0,772.0,1079.11,783.73
2016,3,18,10,45,945.5,96.5,1.0,15.5,795.5,1077.6,782.47
2016,3,18,11,0,949.0,99.0,1.1,16.0,819.0,1071.84,778.74
2016,3,18,11,15,731.0,202.0,1.15,16.0,764.0,971.72,715.39
2016,3,18,11,30,513.0,305.0,1.2,16.0,709.0,840.79,626.51
2016,3,18,11,45,736.0,203.0,1.25,16.5,788.0,937.32,695.7
2016,3,18,12,0,959.0,101.0,1.3,17.0,867.0,994.59,730.87
2016,3,18,12,15,717.0,212.0,1.4,17.0,785.0,875.96,653.71
2016,3,18,12,30,475.0,323.0,1.5,17.0,703.0,739.87,557.58
2016,3,18,12,45,700.5,219.0,1.6,17.0,772.0,804.9,609.39
2016,3,18,13,0,926.0,115.0,1.7,17.0,841.0,833.57,631.64
2016,3,18,13,15,921.0,114.0,1.75,17.0,824.0,784.75,598.58
2016,3,18,13,30,916.0,113.0,1.8,17.0,807.0,733.59,561.94
2016,3,18,13,45,773.5,168.5,1.85,17.0,741.5,650.13,499.36
2016,3,18,14,0,631.0,224.0,1.9,17.0,676.0,569.35,438.08
2016,3,18,14,15,756.0,165.5,1.9,17.0,683.0,542.56,416.68
2016,3,18,14,30,881.0,107.0,1.9,17.0,690.0,501.17,381.47
2016,3,18,14,45,867.0,104.5,1.95,17.0,651.0,436.8,327.53
2016,3,18,15,0,853.0,102.0,2.0,17.0,612.0,372.74,272.29
2016,3,18,15,15,764.5,112.5,1.95,16.5,544.0,296.3,209.02
2016,3,18,15,30,676.0,123.0,1.9,16.0,476.0,232.72,157.24
2016,3,18,15,45,624.5,122.0,1.9,16.0,424.0,175.98,112.67
2016,3,18,16,0,573.0,121.0,1.9,16.0,372.0,125.79,80.48
2016,3,18,16,15,527.5,116.5,1.75,15.0,325.5,82.87,67.65
2016,3,18,16,30,482.0,112.0,1.6,14.0,279.0,80.48,66.08
2016,3,18,16,45,447.0,96.5,1.45,13.5,231.5,70.55,57.55
2016,3,18,17,0,412.0,81.0,1.3,13.0,184.0,60.24,48.47
2016,3,18,17,15,350.5,66.0,1.25,12.5,138.5,49.73,38.96
2016,3,18,17,30,289.0,51.0,1.2,12.0,93.0,38.93,28.91
2016,3,18,17,45,144.5,35.5,1.15,11.5,56.5,27.66,17.97
2016,3,18,18,0,0.0,20.0,1.1,11.0,20.0,16.02,0.0
2016,3,18,18,15,0.0,10.0,1.05,10.5,10.0,8.54,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,109.5,10.5,0.25,7.5,16.5,65.11,0.0
2016,3,19,6,30,219.0,21.0,0.2,8.0,33.0,177.21,103.44
2016,3,19,6,45,353.5,32.5,0.15,8.5,77.5,295.9,239.46
2016,3,19,7,0,488.0,44.0,0.1,9.0,122.0,418.1,342.76
2016,3,19,7,15,564.5,51.5,0.2,9.5,174.5,506.01,413.99
2016,3,19,7,30,641.0,59.0,0.3,10.0,227.0,599.37,484.9
2016,3,19,7,45,690.5,64.0,0.4,10.5,281.5,666.92,533.43
2016,3,19,8,0,740.0,69.0,0.5,11.0,336.0,741.71,585.45
2016,3,19,8,15,772.5,73.0,0.55,11.5,388.0,800.95,623.81
2016,3,19,8,30,805.0,77.0,0.6,12.0,440.0,859.21,660.54
2016,3,19,8,45,828.5,80.5,0.7,12.5,489.5,906.93,690.31
2016,3,19,9,0,852.0,84.0,0.8,13.0,539.0,952.33,718.25
2016,3,19,9,15,868.5,86.5,0.9,13.5,583.0,975.63,731.46
2016,3,19,9,30,885.0,89.0,1.0,14.0,627.0,1006.64,750.02
2016,3,19,9,45,898.0,90.5,1.1,14.5,665.5,1029.47,763.13
2016,3,19,10,0,911.0,92.0,1.2,15.0,704.0,1048.6,774.03
2016,3,19,10,15,919.5,93.5,1.25,15.0,735.5,1059.24,780.1
2016,3,19,10,30,928.0,95.0,1.3,15.0,767.0,1065.81,783.87
2016,3,19,10,45,935.5,95.0,1.4,15.5,791.0,1065.48,782.94
2016,3,19,11,0,943.0,95.0,1.5,16.0,815.0,1060.97,779.52
2016,3,19,11,15,946.0,96.0,1.55,16.0,831.0,1048.9,772.01
2016,3,19,11,30,949.0,97.0,1.6,16.0,847.0,1032.71,762.04
2016,3,19,11,45,950.0,97.5,1.7,16.5,854.5,1010.01,747.3
2016,3,19,12,0,951.0,98.0,1.8,17.0,862.0,983.43,730.03
2016,3,19,12,15,950.5,98.0,1.85,17.0,861.0,951.23,709.7
2016,3,19,12,30,950.0,98.0,1.9,17.0,860.0,915.49,686.92
2016,3,19,12,45,943.5,99.5,2.0,17.0,850.0,872.99,659.89
2016,3,19,13,0,937.0,101.0,2.1,17.0,840.0,827.7,630.56
2016,3,19,13,15,932.5,100.5,2.1,16.5,822.5,779.41,598.99
2016,3,19,13,30,928.0,100.0,2.1,16.0,805.0,728.68,563.07
2016,3,19,13,45,919.0,99.5,2.1,16.0,779.5,672.94,521.06
2016,3,19,14,0,910.0,99.0,2.1,16.0,754.0,615.68,476.68
2016,3,19,14,15,900.0,97.5,2.1,15.5,721.5,555.8,429.69
2016,3,19,14,30,890.0,96.0,2.1,15.0,689.0,495.08,380.21
2016,3,19,14,45,722.0,144.5,2.1,15.0,607.5,409.96,311.63
2016,3,19,15,0,554.0,193.0,2.1,15.0,526.0,340.7,256.24
2016,3,19,15,15,507.0,191.0,2.05,14.5,478.5,285.44,210.37
2016,3,19,15,30,460.0,189.0,2.0,14.0,431.0,235.54,169.51
2016,3,19,15,45,449.5,171.0,2.0,14.0,389.0,185.0,128.59
2016,3,19,16,0,439.0,153.0,2.0,14.0,347.0,136.1,94.29
2016,3,19,16,15,416.5,138.0,1.95,13.5,304.5,95.67,79.28
2016,3,19,16,30,394.0,123.0,1.9,13.0,262.0,86.92,72.02
2016,3,19,16,45,370.0,105.0,1.85,12.5,218.0,75.68,62.34
2016,3,19,17,0,346.0,87.0,1.8,12.0,174.0,63.94,51.98
2016,3,19,17,15,299.5,69.5,1.7,11.5,132.0,51.92,41.09
2016,3,19,17,30,253.0,52.0,1.6,11.0,90.0,39.48,29.56
2016,3,19,17,45,126.5,36.5,1.5,10.5,55.5,28.35,18.76
2016,3,19,18,0,0.0,21.0,1.4,10.0,21.0,16.8,0.0
2016,3,19,18,15,0.0,10.5,1.5,10.0,10.5,8.96,0.0
2016,3,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,6,15,92.5,10.5,0.85,8.5,16.5,56.46,0.0
2016,3,20,6,30,185.0,21.0,1.0,9.0,33.0,160.16,104.11
2016,3,20,6,45,273.5,36.0,1.15,9.5,72.0,250.18,205.09
2016,3,20,7,0,362.0,51.0,1.3,10.0,111.0,341.51,286.04
2016,3,20,7,15,412.0,65.0,1.4,10.5,157.0,407.13,342.51
2016,3,20,7,30,462.0,79.0,1.5,11.0,203.0,480.53,402.43
2016,3,20,7,45,496.0,90.5,1.6,11.5,249.5,547.89,454.36
2016,3,20,8,0,530.0,102.0,1.7,12.0,296.0,609.96,500.18
2016,3,20,8,15,396.5,146.5,1.75,12.5,303.5,556.24,454.43
2016,3,20,8,30,263.0,191.0,1.8,13.0,311.0,479.42,390.43
2016,3,20,8,45,562.5,134.5,1.85,13.5,427.0,728.15,581.86
2016,3,20,9,0,862.0,78.0,1.9,14.0,543.0,943.64,729.19
2016,3,20,9,15,878.0,80.5,1.95,14.0,587.0,977.55,748.21
2016,3,20,9,30,894.0,83.0,2.0,14.0,631.0,1008.26,767.16
2016,3,20,9,45,902.5,86.5,2.1,14.5,668.5,1029.12,778.79
2016,3,20,10,0,911.0,90.0,2.2,15.0,706.0,1046.11,788.02
2016,3,20,10,15,919.5,91.5,2.25,15.0,737.5,1056.7,794.02
2016,3,20,10,30,928.0,93.0,2.3,15.0,769.0,1063.23,797.59
2016,3,20,10,45,932.0,95.0,2.4,15.5,792.5,1061.61,795.12
2016,3,20,11,0,936.0,97.0,2.5,16.0,816.0,1055.8,790.12
2016,3,20,11,15,940.0,98.0,2.55,16.0,832.0,1044.7,782.71
2016,3,20,11,30,944.0,99.0,2.6,16.0,848.0,1029.47,772.74
2016,3,20,11,45,944.5,100.0,2.7,16.0,855.5,1006.83,758.44
2016,3,20,12,0,945.0,101.0,2.8,16.0,863.0,980.35,741.57
2016,3,20,12,15,945.0,100.5,2.85,16.0,862.5,948.14,720.32
2016,3,20,12,30,945.0,100.0,2.9,16.0,862.0,912.4,696.6
2016,3,20,12,45,479.0,174.5,3.0,16.0,561.0,580.75,456.92
2016,3,20,13,0,13.0,249.0,3.1,16.0,260.0,221.47,172.79
2016,3,20,13,15,13.0,244.0,3.15,16.0,255.0,215.62,169.13
2016,3,20,13,30,13.0,239.0,3.2,16.0,250.0,209.78,164.64
2016,3,20,13,45,468.5,166.5,3.3,16.0,505.5,456.11,363.36
2016,3,20,14,0,924.0,94.0,3.4,16.0,761.0,618.04,484.68
2016,3,20,14,15,914.5,92.5,3.4,15.5,728.5,557.69,435.05
2016,3,20,14,30,905.0,91.0,3.4,15.0,696.0,496.43,384.2
2016,3,20,14,45,894.5,88.0,3.4,15.0,657.5,432.86,329.09
2016,3,20,15,0,884.0,85.0,3.4,15.0,619.0,369.07,272.3
2016,3,20,15,15,520.0,163.0,3.35,14.5,471.0,266.9,196.0
2016,3,20,15,30,156.0,241.0,3.3,14.0,323.0,212.85,164.3
2016,3,20,15,45,94.5,207.5,3.3,14.0,256.0,168.93,131.43
2016,3,20,16,0,33.0,174.0,3.3,14.0,189.0,132.16,104.66
2016,3,20,16,15,29.0,153.5,3.1,13.5,166.0,113.31,94.8
2016,3,20,16,30,25.0,133.0,2.9,13.0,143.0,99.3,82.96
2016,3,20,16,45,331.0,94.0,2.7,12.5,180.5,67.66,55.19
2016,3,20,17,0,637.0,55.0,2.5,12.0,218.0,43.54,33.7
2016,3,20,17,15,558.5,47.5,2.25,11.5,166.0,38.02,28.66
2016,3,20,17,30,480.0,40.0,2.0,11.0,114.0,32.47,23.36
2016,3,20,17,45,240.0,34.0,1.8,10.5,71.0,26.32,17.11
2016,3,20,18,0,0.0,28.0,1.6,10.0,28.0,21.56,2.96
2016,3,20,18,15,0.0,14.0,1.55,10.0,14.0,11.95,0.0
2016,3,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,6,15,3.0,11.5,1.25,9.0,11.5,11.36,0.0
2016,3,21,6,30,6.0,23.0,1.5,9.0,23.0,24.3,12.16
2016,3,21,6,45,34.5,43.5,1.75,9.0,49.0,71.55,55.69
2016,3,21,7,0,63.0,64.0,2.0,9.0,75.0,126.38,104.64
2016,3,21,7,15,77.5,87.0,2.05,9.0,105.0,166.0,139.81
2016,3,21,7,30,92.0,110.0,2.1,9.0,135.0,205.92,174.42
2016,3,21,7,45,102.5,132.0,2.2,9.5,165.5,241.66,204.21
2016,3,21,8,0,113.0,154.0,2.3,10.0,196.0,277.67,233.42
2016,3,21,8,15,135.5,178.0,2.3,10.0,235.5,327.11,273.62
2016,3,21,8,30,158.0,202.0,2.3,10.0,275.0,377.22,313.46
2016,3,21,8,45,150.0,225.5,2.35,10.0,300.5,398.32,328.61
2016,3,21,9,0,142.0,249.0,2.4,10.0,326.0,418.11,342.71
2016,3,21,9,15,244.0,257.5,2.45,10.0,403.0,548.33,445.84
2016,3,21,9,30,346.0,266.0,2.5,10.0,480.0,660.23,531.26
2016,3,21,9,45,296.0,295.0,2.6,10.5,486.0,643.4,514.22
2016,3,21,10,0,246.0,324.0,2.7,11.0,492.0,601.39,479.82
2016,3,21,10,15,224.5,343.0,2.75,11.0,501.5,596.99,475.14
2016,3,21,10,30,203.0,362.0,2.8,11.0,511.0,591.15,469.24
2016,3,21,10,45,274.5,360.0,2.9,11.0,568.5,676.25,534.01
2016,3,21,11,0,346.0,358.0,3.0,11.0,626.0,737.22,579.75
2016,3,21,11,15,338.5,368.5,3.1,11.0,635.0,730.16,573.62
2016,3,21,11,30,331.0,379.0,3.2,11.0,644.0,721.36,566.79
2016,3,21,11,45,623.5,250.0,3.3,11.5,754.0,874.77,684.8
2016,3,21,12,0,916.0,121.0,3.4,12.0,864.0,973.4,753.84
2016,3,21,12,15,916.0,121.0,3.5,12.0,863.5,942.18,731.79
2016,3,21,12,30,916.0,121.0,3.6,12.0,863.0,907.53,708.33
2016,3,21,12,45,458.0,124.0,3.75,12.0,495.0,511.44,414.05
2016,3,21,13,0,0.0,127.0,3.9,12.0,127.0,106.44,82.44
2016,3,21,13,15,0.0,124.0,3.95,12.0,124.0,103.77,80.72
2016,3,21,13,30,0.0,121.0,4.0,12.0,121.0,101.11,78.62
2016,3,21,13,45,7.0,181.0,4.1,12.0,186.0,155.6,123.6
2016,3,21,14,0,14.0,241.0,4.2,12.0,251.0,208.49,166.76
2016,3,21,14,15,7.0,189.5,4.2,12.0,194.5,160.71,127.95
2016,3,21,14,30,0.0,138.0,4.2,12.0,138.0,114.46,90.15
2016,3,21,14,45,0.0,98.0,4.2,12.0,98.0,81.54,63.0
2016,3,21,15,0,0.0,58.0,4.2,12.0,58.0,48.14,35.13
2016,3,21,15,15,253.5,118.0,4.05,11.5,253.0,161.08,121.33
2016,3,21,15,30,507.0,178.0,3.9,11.0,448.0,235.13,170.05
2016,3,21,15,45,253.5,148.0,3.75,11.0,283.0,143.91,105.01
2016,3,21,16,0,0.0,118.0,3.6,11.0,118.0,95.28,75.9
2016,3,21,16,15,0.0,103.0,3.3,10.5,103.0,83.21,69.19
2016,3,21,16,30,0.0,88.0,3.0,10.0,88.0,71.52,59.09
2016,3,21,16,45,0.0,73.5,2.75,10.0,73.5,60.1,48.95
2016,3,21,17,0,0.0,59.0,2.5,10.0,59.0,48.59,38.56
2016,3,21,17,15,0.0,44.5,2.25,9.5,44.5,36.81,27.82
2016,3,21,17,30,0.0,30.0,2.0,9.0,30.0,24.76,16.68
2016,3,21,17,45,0.0,18.5,1.75,8.5,18.5,15.24,7.69
2016,3,21,18,0,0.0,7.0,1.5,8.0,7.0,5.75,0.0
2016,3,21,18,15,0.0,3.5,1.5,7.5,3.5,2.99,0.0
2016,3,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.5,13.5,1.75,5.5,22.5,74.12,0.0
2016,3,22,6,30,243.0,27.0,2.0,6.0,45.0,204.11,151.93
2016,3,22,6,45,386.5,37.0,2.3,6.5,93.0,322.0,269.99
2016,3,22,7,0,530.0,47.0,2.6,7.0,141.0,450.85,383.53
2016,3,22,7,15,604.0,54.0,2.75,7.0,195.5,538.55,458.65
2016,3,22,7,30,678.0,61.0,2.9,7.0,250.0,631.25,533.72
2016,3,22,7,45,357.0,103.0,3.05,7.5,204.5,443.97,379.16
2016,3,22,8,0,36.0,145.0,3.2,8.0,159.0,182.57,152.62
2016,3,22,8,15,133.0,172.5,3.3,8.0,233.0,316.79,268.37
2016,3,22,8,30,230.0,200.0,3.4,8.0,307.0,439.78,370.24
2016,3,22,8,45,224.0,224.0,3.55,8.5,337.0,465.42,388.12
2016,3,22,9,0,218.0,248.0,3.7,9.0,367.0,489.52,404.98
2016,3,22,9,15,221.5,269.0,3.75,9.0,399.0,517.8,425.89
2016,3,22,9,30,225.0,290.0,3.8,9.0,431.0,544.99,445.76
2016,3,22,9,45,137.0,294.0,3.9,9.5,381.5,458.27,373.4
2016,3,22,10,0,49.0,298.0,4.0,10.0,332.0,347.84,281.88
2016,3,22,10,15,148.5,328.0,4.05,10.0,437.0,501.42,406.0
2016,3,22,10,30,248.0,358.0,4.1,10.0,542.0,631.61,507.28
2016,3,22,10,45,183.0,372.0,4.15,10.5,509.5,574.73,459.76
2016,3,22,11,0,118.0,386.0,4.2,11.0,477.0,517.79,412.94
2016,3,22,11,15,559.0,235.0,4.2,11.0,682.5,832.85,662.42
2016,3,22,11,30,1000.0,84.0,4.2,11.0,888.0,1065.93,827.42
2016,3,22,11,45,1001.5,84.5,4.25,11.0,895.5,1042.53,809.34
2016,3,22,12,0,1003.0,85.0,4.3,11.0,903.0,1015.02,790.63
2016,3,22,12,15,770.0,200.5,4.3,11.0,828.0,907.74,714.63
2016,3,22,12,30,537.0,316.0,4.3,11.0,753.0,782.13,618.24
2016,3,22,12,45,549.0,301.5,4.35,11.0,744.0,750.42,595.9
2016,3,22,13,0,561.0,287.0,4.4,11.0,735.0,716.09,570.62
2016,3,22,13,15,771.0,188.0,4.45,11.0,790.0,749.57,599.29
2016,3,22,13,30,981.0,89.0,4.5,11.0,845.0,750.75,602.25
2016,3,22,13,45,975.0,87.5,4.55,11.0,819.0,693.31,556.46
2016,3,22,14,0,969.0,86.0,4.6,11.0,793.0,633.96,508.11
2016,3,22,14,15,960.0,84.5,4.6,11.0,759.5,571.43,455.55
2016,3,22,14,30,951.0,83.0,4.6,11.0,726.0,507.84,400.45
2016,3,22,14,45,938.5,81.5,4.7,11.0,686.0,442.12,342.13
2016,3,22,15,0,926.0,80.0,4.8,11.0,646.0,376.32,282.14
2016,3,22,15,15,752.0,118.0,4.7,10.5,555.5,292.55,212.43
2016,3,22,15,30,578.0,156.0,4.6,10.0,465.0,234.33,166.97
2016,3,22,15,45,712.0,113.0,4.6,10.0,458.5,176.44,112.33
2016,3,22,16,0,846.0,70.0,4.6,10.0,452.0,106.66,58.41
2016,3,22,16,15,814.0,66.5,4.35,9.5,398.0,55.67,44.73
2016,3,22,16,30,782.0,63.0,4.1,9.0,344.0,53.36,42.92
2016,3,22,16,45,732.0,59.0,3.9,9.0,288.5,50.47,40.4
2016,3,22,17,0,682.0,55.0,3.7,9.0,233.0,47.62,37.83
2016,3,22,17,15,605.0,48.0,3.3,8.5,179.0,42.02,32.67
2016,3,22,17,30,528.0,41.0,2.9,8.0,125.0,33.41,24.57
2016,3,22,17,45,387.0,31.0,2.55,7.5,79.5,25.42,16.72
2016,3,22,18,0,246.0,21.0,2.2,7.0,34.0,17.42,4.34
2016,3,22,18,15,123.0,10.5,2.1,6.5,17.0,8.96,0.0
2016,3,22,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,158.0,13.0,1.85,4.5,25.0,92.64,0.0
2016,3,23,6,30,316.0,26.0,1.9,5.0,50.0,247.69,191.31
2016,3,23,6,45,435.5,36.0,1.95,5.5,98.5,351.54,295.72
2016,3,23,7,0,555.0,46.0,2.0,6.0,147.0,466.71,396.79
2016,3,23,7,15,624.5,52.5,2.15,6.5,201.5,551.58,467.92
2016,3,23,7,30,694.0,59.0,2.3,7.0,256.0,636.02,534.69
2016,3,23,7,45,741.0,63.5,2.5,8.0,311.5,708.9,588.82
2016,3,23,8,0,788.0,68.0,2.7,9.0,367.0,782.68,641.52
2016,3,23,8,15,818.5,72.0,2.75,9.5,421.0,841.58,681.63
2016,3,23,8,30,849.0,76.0,2.8,10.0,475.0,899.22,719.85
2016,3,23,8,45,870.0,79.0,2.9,10.5,525.0,944.87,749.09
2016,3,23,9,0,891.0,82.0,3.0,11.0,575.0,977.13,768.59
2016,3,23,9,15,907.0,84.0,3.0,11.0,620.0,1010.71,789.57
2016,3,23,9,30,923.0,86.0,3.0,11.0,665.0,1040.96,808.13
2016,3,23,9,45,933.0,89.0,3.0,11.5,703.5,1062.75,819.4
2016,3,23,10,0,943.0,92.0,3.0,12.0,742.0,1080.56,828.1
2016,3,23,10,15,951.5,93.5,3.0,12.5,774.5,1090.94,831.91
2016,3,23,10,30,960.0,95.0,3.0,13.0,807.0,1097.11,833.13
2016,3,23,10,45,965.0,96.0,3.05,13.5,831.0,1094.86,829.45
2016,3,23,11,0,970.0,97.0,3.1,14.0,855.0,1088.3,823.17
2016,3,23,11,15,974.0,97.5,3.1,14.0,871.0,1075.89,814.22
2016,3,23,11,30,978.0,98.0,3.1,14.0,887.0,1059.23,802.64
2016,3,23,11,45,981.5,97.5,3.1,14.0,895.5,1036.82,787.34
2016,3,23,12,0,985.0,97.0,3.1,14.0,904.0,1010.33,769.39
2016,3,23,12,15,984.5,97.0,3.1,14.0,903.0,976.8,746.7
2016,3,23,12,30,984.0,97.0,3.1,14.0,902.0,939.62,721.49
2016,3,23,12,45,833.0,170.5,3.15,14.5,847.0,855.68,662.42
2016,3,23,13,0,682.0,244.0,3.2,15.0,792.0,771.84,598.78
2016,3,23,13,15,826.0,169.0,3.25,15.0,819.0,767.24,598.27
2016,3,23,13,30,970.0,94.0,3.3,15.0,846.0,746.86,584.66
2016,3,23,13,45,963.0,93.5,3.35,15.0,819.5,690.18,540.89
2016,3,23,14,0,956.0,93.0,3.4,15.0,793.0,631.69,494.62
2016,3,23,14,15,946.5,91.5,3.4,14.5,759.5,569.51,444.7
2016,3,23,14,30,937.0,90.0,3.4,14.0,726.0,506.36,392.15
2016,3,23,14,45,921.5,89.0,3.4,14.0,685.5,440.6,335.08
2016,3,23,15,0,906.0,88.0,3.4,14.0,645.0,375.14,276.75
2016,3,23,15,15,889.0,85.5,3.3,13.5,599.0,308.66,217.26
2016,3,23,15,30,872.0,83.0,3.2,13.0,553.0,238.58,155.63
2016,3,23,15,45,844.5,81.0,3.1,13.0,501.5,172.97,102.12
2016,3,23,16,0,817.0,79.0,3.0,13.0,450.0,110.51,62.17
2016,3,23,16,15,783.5,75.0,2.65,12.5,396.5,61.75,49.58
2016,3,23,16,30,750.0,71.0,2.3,12.0,343.0,59.31,47.73
2016,3,23,16,45,697.0,66.0,1.95,11.5,287.5,51.28,40.74
2016,3,23,17,0,644.0,61.0,1.6,11.0,232.0,48.08,37.97
2016,3,23,17,15,565.5,53.0,1.45,10.0,178.5,42.32,32.79
2016,3,23,17,30,487.0,45.0,1.3,9.0,125.0,36.51,27.31
2016,3,23,17,45,348.5,33.5,1.2,8.5,79.5,27.4,18.48
2016,3,23,18,0,210.0,22.0,1.1,8.0,34.0,18.19,5.82
2016,3,23,18,15,105.0,11.0,1.1,7.5,17.0,9.39,0.0
2016,3,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
