Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,134.0,14.0,1.1,5.5,25.0,81.22,0.0
2016,3,24,6,30,268.0,28.0,1.3,6.0,50.0,223.44,175.19
2016,3,24,6,45,387.0,39.5,1.5,7.0,97.5,325.48,272.61
2016,3,24,7,0,506.0,51.0,1.7,8.0,145.0,439.95,371.58
2016,3,24,7,15,576.0,58.5,1.8,8.5,198.5,524.52,441.95
2016,3,24,7,30,646.0,66.0,1.9,9.0,252.0,613.69,511.56
2016,3,24,7,45,691.0,71.5,2.05,9.5,306.0,683.76,563.78
2016,3,24,8,0,736.0,77.0,2.2,10.0,360.0,749.79,611.23
2016,3,24,8,15,766.5,81.5,2.25,10.5,412.5,807.63,650.52
2016,3,24,8,30,797.0,86.0,2.3,11.0,465.0,864.3,687.97
2016,3,24,8,45,816.0,90.5,2.4,12.0,513.0,908.52,714.92
2016,3,24,9,0,835.0,95.0,2.5,13.0,561.0,950.17,739.69
2016,3,24,9,15,851.5,97.5,2.65,13.0,605.0,984.02,762.05
2016,3,24,9,30,868.0,100.0,2.8,13.0,649.0,1014.63,782.24
2016,3,24,9,45,876.0,104.0,2.95,13.5,685.5,1022.66,785.6
2016,3,24,10,0,884.0,108.0,3.1,14.0,722.0,1038.83,794.87
2016,3,24,10,15,893.0,110.0,3.2,14.0,753.5,1049.81,801.68
2016,3,24,10,30,902.0,112.0,3.3,14.0,785.0,1056.8,805.99
2016,3,24,10,45,900.5,117.5,3.4,14.5,807.0,1052.88,801.59
2016,3,24,11,0,899.0,123.0,3.5,15.0,829.0,1044.83,794.66
2016,3,24,11,15,903.0,123.5,3.55,15.0,844.5,1032.97,786.39
2016,3,24,11,30,907.0,124.0,3.6,15.0,860.0,1017.14,775.58
2016,3,24,11,45,907.5,125.5,3.65,15.5,867.0,995.09,759.21
2016,3,24,12,0,908.0,127.0,3.7,16.0,874.0,969.32,740.43
2016,3,24,12,15,908.5,126.5,3.75,16.0,873.5,938.02,719.26
2016,3,24,12,30,909.0,126.0,3.8,16.0,873.0,903.31,695.67
2016,3,24,12,45,926.0,115.0,3.9,16.0,869.0,868.78,672.37
2016,3,24,13,0,943.0,104.0,4.0,16.0,865.0,829.9,645.76
2016,3,24,13,15,939.5,103.5,4.0,16.0,848.0,781.79,611.84
2016,3,24,13,30,936.0,103.0,4.0,16.0,831.0,731.15,573.27
2016,3,24,13,45,930.0,102.0,4.0,16.0,806.0,676.21,530.51
2016,3,24,14,0,924.0,101.0,4.0,16.0,781.0,619.46,485.16
2016,3,24,14,15,915.5,99.5,3.95,15.5,748.5,559.45,436.63
2016,3,24,14,30,907.0,98.0,3.9,15.0,716.0,498.42,385.57
2016,3,24,14,45,897.0,94.5,3.9,15.0,677.5,434.41,329.88
2016,3,24,15,0,887.0,91.0,3.9,15.0,639.0,370.14,272.52
2016,3,24,15,15,870.0,88.5,3.85,14.5,594.0,304.84,214.19
2016,3,24,15,30,853.0,86.0,3.8,14.0,549.0,235.99,153.81
2016,3,24,15,45,829.5,83.0,3.75,14.0,499.0,171.36,101.19
2016,3,24,16,0,806.0,80.0,3.7,14.0,449.0,109.4,61.73
2016,3,24,16,15,773.0,76.0,3.45,13.5,395.5,62.32,49.88
2016,3,24,16,30,740.0,72.0,3.2,13.0,342.0,59.94,48.07
2016,3,24,16,45,681.5,68.0,3.0,12.5,286.5,52.57,41.71
2016,3,24,17,0,623.0,64.0,2.8,12.0,231.0,50.2,39.7
2016,3,24,17,15,546.5,55.5,2.5,11.0,178.0,44.16,34.3
2016,3,24,17,30,470.0,47.0,2.2,10.0,125.0,38.05,28.58
2016,3,24,17,45,342.0,34.5,1.9,9.5,80.0,28.17,19.12
2016,3,24,18,0,214.0,22.0,1.6,9.0,35.0,18.12,6.58
2016,3,24,18,15,107.0,11.0,1.65,9.0,17.5,9.39,0.0
2016,3,24,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,140.5,15.5,1.95,7.0,27.5,109.86,0.0
2016,3,25,6,30,281.0,31.0,2.0,7.0,55.0,233.74,185.9
2016,3,25,6,45,402.5,42.0,2.1,7.5,104.0,338.16,284.11
2016,3,25,7,0,524.0,53.0,2.2,8.0,153.0,454.76,385.35
2016,3,25,7,15,593.5,60.0,2.2,8.5,207.5,539.33,455.4
2016,3,25,7,30,663.0,67.0,2.2,9.0,262.0,628.3,524.38
2016,3,25,7,45,706.0,73.5,2.2,9.5,316.5,698.77,575.89
2016,3,25,8,0,749.0,80.0,2.2,10.0,371.0,764.67,621.98
2016,3,25,8,15,779.5,84.0,2.25,10.5,424.0,822.38,660.91
2016,3,25,8,30,810.0,88.0,2.3,11.0,477.0,878.81,697.97
2016,3,25,8,45,830.5,92.0,2.35,11.5,526.0,924.12,726.35
2016,3,25,9,0,851.0,96.0,2.4,12.0,575.0,966.87,752.61
2016,3,25,9,15,867.0,98.5,2.45,12.0,619.0,1000.45,773.7
2016,3,25,9,30,883.0,101.0,2.5,12.0,663.0,1030.7,792.56
2016,3,25,9,45,898.0,101.5,2.65,12.5,701.5,1041.74,798.1
2016,3,25,10,0,913.0,102.0,2.8,13.0,740.0,1061.11,809.58
2016,3,25,10,15,921.5,103.5,2.9,13.0,771.5,1071.1,815.73
2016,3,25,10,30,930.0,105.0,3.0,13.0,803.0,1076.98,819.38
2016,3,25,10,45,936.0,105.5,3.1,13.5,826.5,1075.04,816.44
2016,3,25,11,0,942.0,106.0,3.2,14.0,850.0,1068.91,810.92
2016,3,25,11,15,945.5,106.5,3.25,14.0,865.5,1056.12,802.13
2016,3,25,11,30,949.0,107.0,3.3,14.0,881.0,1039.2,790.74
2016,3,25,11,45,950.0,107.5,3.4,14.5,888.0,1015.87,774.05
2016,3,25,12,0,951.0,108.0,3.5,15.0,895.0,988.66,754.8
2016,3,25,12,15,950.5,108.0,3.55,15.0,893.5,955.88,732.76
2016,3,25,12,30,950.0,108.0,3.6,15.0,892.0,919.59,708.22
2016,3,25,12,45,954.5,103.5,3.65,15.0,884.0,879.64,680.97
2016,3,25,13,0,959.0,99.0,3.7,15.0,876.0,836.2,651.03
2016,3,25,13,15,954.5,98.0,3.7,15.0,858.0,786.22,615.88
2016,3,25,13,30,950.0,97.0,3.7,15.0,840.0,733.78,576.2
2016,3,25,13,45,947.0,94.0,3.75,15.0,815.0,678.24,533.19
2016,3,25,14,0,944.0,91.0,3.8,15.0,790.0,620.6,487.25
2016,3,25,14,15,935.0,89.5,3.8,15.0,756.5,559.37,436.9
2016,3,25,14,30,926.0,88.0,3.8,15.0,723.0,497.15,384.13
2016,3,25,14,45,916.0,85.0,3.8,15.0,683.5,432.57,327.86
2016,3,25,15,0,906.0,82.0,3.8,15.0,644.0,367.72,269.86
2016,3,25,15,15,890.0,79.5,3.75,14.5,599.0,301.69,210.75
2016,3,25,15,30,874.0,77.0,3.7,14.0,554.0,236.66,153.32
2016,3,25,15,45,852.5,74.0,3.65,14.0,504.0,171.78,100.56
2016,3,25,16,0,831.0,71.0,3.6,14.0,454.0,102.91,55.89
2016,3,25,16,15,800.5,67.5,3.4,13.5,401.0,56.11,44.38
2016,3,25,16,30,770.0,64.0,3.2,13.0,348.0,53.87,42.66
2016,3,25,16,45,722.0,59.5,3.0,12.5,293.0,50.62,39.97
2016,3,25,17,0,674.0,55.0,2.8,12.0,238.0,47.38,37.17
2016,3,25,17,15,602.0,48.5,2.6,11.0,184.5,42.25,32.59
2016,3,25,17,30,530.0,42.0,2.4,10.0,131.0,34.08,25.04
2016,3,25,17,45,390.5,32.0,2.2,9.5,84.5,26.1,17.36
2016,3,25,18,0,251.0,22.0,2.0,9.0,38.0,18.12,7.26
2016,3,25,18,15,125.5,11.0,2.0,8.5,19.0,9.39,0.0
2016,3,25,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,197.0,13.5,1.9,7.5,31.5,138.12,3.22
2016,3,26,6,30,394.0,27.0,1.9,8.0,63.0,294.42,236.17
2016,3,26,6,45,504.0,34.5,1.95,8.5,113.0,387.04,323.89
2016,3,26,7,0,614.0,42.0,2.0,9.0,163.0,496.96,418.37
2016,3,26,7,15,674.0,47.5,2.1,9.5,217.5,577.03,482.95
2016,3,26,7,30,734.0,53.0,2.2,10.0,272.0,660.42,546.93
2016,3,26,7,45,774.0,56.5,2.35,10.5,326.5,727.5,596.05
2016,3,26,8,0,814.0,60.0,2.5,11.0,381.0,794.97,643.85
2016,3,26,8,15,840.0,63.0,2.6,11.5,433.5,839.97,673.53
2016,3,26,8,30,866.0,66.0,2.7,12.0,486.0,892.21,707.99
2016,3,26,8,45,884.5,68.5,2.8,12.5,534.5,934.8,734.89
2016,3,26,9,0,903.0,71.0,2.9,13.0,583.0,974.71,759.68
2016,3,26,9,15,916.5,73.0,2.95,13.5,627.0,1006.04,777.87
2016,3,26,9,30,930.0,75.0,3.0,14.0,671.0,1033.91,793.68
2016,3,26,9,45,939.5,76.5,3.15,14.5,708.5,1053.41,804.77
2016,3,26,10,0,949.0,78.0,3.3,15.0,746.0,1068.96,813.35
2016,3,26,10,15,956.5,79.5,3.3,15.0,777.0,1078.35,818.11
2016,3,26,10,30,964.0,81.0,3.3,15.0,808.0,1083.52,820.26
2016,3,26,10,45,967.5,82.5,3.35,15.5,831.5,1080.31,815.95
2016,3,26,11,0,971.0,84.0,3.4,16.0,855.0,1072.8,809.03
2016,3,26,11,15,974.5,84.5,3.4,16.0,870.5,1059.89,799.77
2016,3,26,11,30,978.0,85.0,3.4,16.0,886.0,1042.75,787.86
2016,3,26,11,45,977.0,87.0,3.4,16.0,893.0,1018.8,771.51
2016,3,26,12,0,976.0,89.0,3.4,16.0,900.0,990.93,752.59
2016,3,26,12,15,975.5,89.0,3.4,16.0,898.5,957.64,730.02
2016,3,26,12,30,975.0,89.0,3.4,16.0,897.0,920.76,704.94
2016,3,26,12,45,969.5,90.5,3.4,16.0,887.0,877.88,675.58
2016,3,26,13,0,964.0,92.0,3.4,16.0,877.0,832.09,643.99
2016,3,26,13,15,959.5,91.0,3.4,16.0,859.0,781.97,609.02
2016,3,26,13,30,955.0,90.0,3.4,16.0,841.0,729.38,569.67
2016,3,26,13,45,949.5,88.5,3.4,16.0,815.5,673.49,526.46
2016,3,26,14,0,944.0,87.0,3.4,16.0,790.0,615.72,480.56
2016,3,26,14,15,935.5,86.0,3.35,16.0,756.5,555.25,430.98
2016,3,26,14,30,927.0,85.0,3.3,16.0,723.0,493.73,378.98
2016,3,26,14,45,913.5,83.5,3.3,16.0,683.0,429.07,323.08
2016,3,26,15,0,900.0,82.0,3.3,16.0,643.0,364.52,265.81
2016,3,26,15,15,883.5,79.5,3.15,15.5,598.0,298.77,207.29
2016,3,26,15,30,867.0,77.0,3.0,15.0,553.0,234.1,150.6
2016,3,26,15,45,840.5,75.5,2.95,15.0,502.0,164.49,94.63
2016,3,26,16,0,814.0,74.0,2.9,15.0,451.0,102.97,56.58
2016,3,26,16,15,603.0,101.0,2.6,14.5,362.5,72.71,58.8
2016,3,26,16,30,392.0,128.0,2.3,14.0,274.0,89.6,74.05
2016,3,26,16,45,361.0,112.0,2.05,13.5,230.0,79.88,65.77
2016,3,26,17,0,330.0,96.0,1.8,13.0,186.0,69.73,56.95
2016,3,26,17,15,414.0,70.5,1.6,12.0,158.0,53.11,42.2
2016,3,26,17,30,498.0,45.0,1.4,11.0,130.0,36.35,27.0
2016,3,26,17,45,362.0,34.5,1.25,10.5,84.5,28.09,19.09
2016,3,26,18,0,226.0,24.0,1.1,10.0,39.0,19.79,9.01
2016,3,26,18,15,113.0,12.0,1.1,9.5,19.5,10.24,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,6,15,134.5,16.5,1.65,8.0,30.0,107.71,28.02
2016,3,27,6,30,269.0,33.0,1.7,8.0,60.0,229.07,185.12
2016,3,27,6,45,380.0,44.5,1.8,8.5,107.5,327.16,274.65
2016,3,27,7,0,491.0,56.0,1.9,9.0,155.0,436.3,368.66
2016,3,27,7,15,558.0,63.5,1.85,9.5,208.0,518.22,435.91
2016,3,27,7,30,625.0,71.0,1.8,10.0,261.0,604.38,501.85
2016,3,27,7,45,680.5,74.5,1.75,10.5,316.5,679.54,556.12
2016,3,27,8,0,736.0,78.0,1.7,11.0,372.0,751.68,605.82
2016,3,27,8,15,767.0,82.0,1.65,11.5,424.0,809.15,643.0
2016,3,27,8,30,798.0,86.0,1.6,12.0,476.0,865.47,678.27
2016,3,27,8,45,829.5,85.5,1.55,12.5,527.0,915.05,707.82
2016,3,27,9,0,861.0,85.0,1.5,13.0,578.0,951.72,727.95
2016,3,27,9,15,877.0,87.5,1.55,13.5,622.0,985.01,747.16
2016,3,27,9,30,893.0,90.0,1.6,14.0,666.0,1015.07,764.14
2016,3,27,9,45,906.5,91.0,1.7,14.5,705.0,1037.29,776.75
2016,3,27,10,0,920.0,92.0,1.8,15.0,744.0,1055.77,787.08
2016,3,27,10,15,928.5,93.5,2.0,15.0,775.0,1065.78,794.94
2016,3,27,10,30,937.0,95.0,2.2,15.0,806.0,1071.67,800.23
2016,3,27,10,45,942.0,96.5,2.45,15.5,830.0,1069.79,799.58
2016,3,27,11,0,947.0,98.0,2.7,16.0,854.0,1063.7,796.1
2016,3,27,11,15,950.5,98.5,2.9,16.0,869.5,1050.82,789.03
2016,3,27,11,30,954.0,99.0,3.1,16.0,885.0,1033.81,779.18
2016,3,27,11,45,954.0,100.5,3.3,16.0,892.0,1010.46,764.97
2016,3,27,12,0,954.0,102.0,3.5,16.0,899.0,983.26,748.01
2016,3,27,12,15,954.0,102.0,3.6,15.5,898.0,950.81,727.96
2016,3,27,12,30,954.0,102.0,3.7,15.0,897.0,914.82,705.24
2016,3,27,12,45,955.0,100.0,3.8,15.0,888.5,874.3,677.78
2016,3,27,13,0,956.0,98.0,3.9,15.0,880.0,830.52,647.73
2016,3,27,13,15,953.0,97.5,3.95,15.0,863.0,782.17,613.82
2016,3,27,13,30,950.0,97.0,4.0,15.0,846.0,731.23,575.11
2016,3,27,13,45,945.0,95.5,4.05,15.0,821.0,675.78,531.9
2016,3,27,14,0,940.0,94.0,4.1,15.0,796.0,618.41,485.92
2016,3,27,14,15,932.0,92.5,4.1,14.5,763.5,557.85,436.71
2016,3,27,14,30,924.0,91.0,4.1,14.0,731.0,496.21,384.82
2016,3,27,14,45,911.5,90.0,4.2,14.0,692.0,432.43,329.06
2016,3,27,15,0,899.0,89.0,4.3,14.0,653.0,368.62,271.74
2016,3,27,15,15,884.0,86.5,4.25,13.5,608.0,303.21,212.83
2016,3,27,15,30,869.0,84.0,4.2,13.0,563.0,233.68,151.56
2016,3,27,15,45,844.5,82.0,4.2,12.5,512.5,168.83,99.19
2016,3,27,16,0,820.0,80.0,4.2,12.0,462.0,106.74,60.71
2016,3,27,16,15,789.5,76.0,4.05,11.5,409.0,62.31,50.24
2016,3,27,16,30,759.0,72.0,3.9,11.0,356.0,59.93,48.42
2016,3,27,16,45,711.0,67.0,3.8,10.5,300.5,56.53,45.61
2016,3,27,17,0,663.0,62.0,3.7,10.0,245.0,48.75,38.71
2016,3,27,17,15,590.0,55.0,3.4,9.5,191.5,43.82,34.23
2016,3,27,17,30,517.0,48.0,3.1,9.0,138.0,38.9,29.53
2016,3,27,17,45,376.5,37.0,2.8,8.5,90.5,30.24,21.19
2016,3,27,18,0,236.0,26.0,2.5,8.0,43.0,21.54,10.92
2016,3,27,18,15,118.0,13.0,2.45,7.5,21.5,11.1,0.0
2016,3,27,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,6,15,162.5,17.5,3.85,5.0,34.5,128.8,56.78
2016,3,28,6,30,325.0,35.0,4.1,5.0,69.0,263.42,218.18
2016,3,28,6,45,445.0,44.5,4.35,5.5,120.0,368.32,315.76
2016,3,28,7,0,565.0,54.0,4.6,6.0,171.0,484.53,418.82
2016,3,28,7,15,631.5,60.5,4.7,6.0,226.5,568.14,490.56
2016,3,28,7,30,698.0,67.0,4.8,6.0,282.0,655.79,562.02
2016,3,28,7,45,465.0,116.5,4.95,6.5,271.0,547.58,470.74
2016,3,28,8,0,232.0,166.0,5.1,7.0,260.0,407.17,348.22
2016,3,28,8,15,346.0,169.5,5.1,7.0,330.0,516.91,440.84
2016,3,28,8,30,460.0,173.0,5.1,7.0,400.0,654.78,551.94
2016,3,28,8,45,682.0,129.0,5.15,7.5,503.0,834.26,690.63
2016,3,28,9,0,904.0,85.0,5.2,8.0,606.0,993.26,806.02
2016,3,28,9,15,918.5,87.0,5.25,8.0,651.0,1025.2,826.59
2016,3,28,9,30,933.0,89.0,5.3,8.0,696.0,1053.68,845.48
2016,3,28,9,45,484.5,192.0,5.35,8.5,508.5,734.87,602.73
2016,3,28,10,0,36.0,295.0,5.4,9.0,321.0,327.35,266.26
2016,3,28,10,15,333.0,271.5,5.45,9.0,525.0,644.03,527.97
2016,3,28,10,30,630.0,248.0,5.5,9.0,729.0,944.04,759.1
2016,3,28,10,45,560.0,283.5,5.55,9.0,720.5,897.1,719.85
2016,3,28,11,0,490.0,319.0,5.6,9.0,712.0,852.36,683.98
2016,3,28,11,15,739.5,208.5,5.6,9.0,814.0,978.95,782.72
2016,3,28,11,30,989.0,98.0,5.6,9.0,916.0,1065.52,844.3
2016,3,28,11,45,745.0,220.5,5.7,9.0,840.0,953.93,762.98
2016,3,28,12,0,501.0,343.0,5.8,9.0,764.0,818.28,656.52
2016,3,28,12,15,743.5,222.0,5.8,9.0,845.0,898.31,723.23
2016,3,28,12,30,986.0,101.0,5.8,9.0,926.0,939.64,753.91
2016,3,28,12,45,762.5,210.5,5.8,9.0,844.5,835.34,674.54
2016,3,28,13,0,539.0,320.0,5.8,9.0,763.0,721.45,582.61
2016,3,28,13,15,371.0,359.5,5.7,9.0,661.5,595.48,482.04
2016,3,28,13,30,203.0,399.0,5.6,9.0,560.0,485.18,392.43
2016,3,28,13,45,567.0,255.0,5.6,9.0,684.5,581.94,473.16
2016,3,28,14,0,931.0,111.0,5.6,9.0,809.0,626.77,508.18
2016,3,28,14,15,660.0,205.0,5.5,8.5,689.5,513.96,414.99
2016,3,28,14,30,389.0,299.0,5.4,8.0,570.0,418.29,337.03
2016,3,28,14,45,637.0,201.0,5.35,8.0,615.0,411.29,325.18
2016,3,28,15,0,885.0,103.0,5.3,8.0,660.0,370.99,280.94
2016,3,28,15,15,658.5,156.0,5.2,8.0,554.5,290.56,215.13
2016,3,28,15,30,432.0,209.0,5.1,8.0,449.0,235.7,175.14
2016,3,28,15,45,290.5,208.0,5.0,8.0,363.0,184.97,139.25
2016,3,28,16,0,149.0,207.0,4.9,8.0,277.0,153.95,122.14
2016,3,28,16,15,440.5,143.5,4.65,7.5,316.5,98.59,83.68
2016,3,28,16,30,732.0,80.0,4.4,7.0,356.0,60.44,49.62
2016,3,28,16,45,682.5,74.0,4.15,7.0,300.5,56.8,46.48
2016,3,28,17,0,633.0,68.0,3.9,7.0,245.0,53.11,43.17
2016,3,28,17,15,555.5,60.0,3.45,6.5,191.0,47.57,38.1
2016,3,28,17,30,478.0,52.0,3.0,6.0,137.0,42.0,32.76
2016,3,28,17,45,350.5,40.0,2.65,5.5,90.5,32.69,23.72
2016,3,28,18,0,223.0,28.0,2.3,5.0,44.0,21.82,11.76
2016,3,28,18,15,111.5,14.0,2.2,4.5,22.0,11.95,0.0
2016,3,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,163.0,18.5,2.4,5.0,36.0,132.02,73.18
2016,3,29,6,30,326.0,37.0,2.4,5.0,72.0,266.07,220.71
2016,3,29,6,45,433.0,47.5,2.4,5.5,122.0,364.26,310.43
2016,3,29,7,0,540.0,58.0,2.4,6.0,172.0,472.43,404.17
2016,3,29,7,15,605.0,65.0,2.35,6.5,226.5,554.64,471.77
2016,3,29,7,30,670.0,72.0,2.3,7.0,281.0,640.71,538.01
2016,3,29,7,45,722.0,75.0,2.3,7.5,337.5,714.16,591.72
2016,3,29,8,0,774.0,78.0,2.3,8.0,394.0,784.44,641.02
2016,3,29,8,15,803.0,81.5,2.25,8.5,447.5,840.67,677.94
2016,3,29,8,30,832.0,85.0,2.2,9.0,501.0,895.47,712.83
2016,3,29,8,45,856.0,87.0,2.15,9.5,551.0,941.84,740.84
2016,3,29,9,0,880.0,89.0,2.1,10.0,601.0,974.76,759.02
2016,3,29,9,15,895.0,91.5,2.05,10.0,645.0,1007.21,778.16
2016,3,29,9,30,910.0,94.0,2.0,10.0,689.0,1036.29,794.86
2016,3,29,9,45,921.0,96.0,1.95,10.5,727.5,1057.11,804.52
2016,3,29,10,0,932.0,98.0,1.9,11.0,766.0,1074.05,811.69
2016,3,29,10,15,940.5,99.0,1.9,11.0,797.5,1083.22,816.14
2016,3,29,10,30,949.0,100.0,1.9,11.0,829.0,1088.24,818.12
2016,3,29,10,45,736.5,207.0,1.95,11.0,783.0,1001.83,760.51
2016,3,29,11,0,524.0,314.0,2.0,11.0,737.0,880.37,674.23
2016,3,29,11,15,453.0,346.0,2.05,11.0,716.5,828.54,637.26
2016,3,29,11,30,382.0,378.0,2.1,11.0,696.0,761.68,588.74
2016,3,29,11,45,198.0,316.5,2.15,11.5,481.5,511.54,402.77
2016,3,29,12,0,14.0,255.0,2.2,12.0,267.0,232.0,182.95
2016,3,29,12,15,14.0,254.5,2.25,12.0,266.5,230.26,182.44
2016,3,29,12,30,14.0,254.0,2.3,12.0,266.0,228.46,181.05
2016,3,29,12,45,7.0,179.0,2.35,12.0,185.0,156.57,123.36
2016,3,29,13,0,0.0,104.0,2.4,12.0,104.0,86.99,66.61
2016,3,29,13,15,0.0,109.5,2.45,11.5,109.5,91.54,70.63
2016,3,29,13,30,0.0,115.0,2.5,11.0,115.0,96.06,74.57
2016,3,29,13,45,8.5,189.0,2.55,11.0,195.5,162.85,129.58
2016,3,29,14,0,17.0,263.0,2.6,11.0,276.0,227.42,181.83
2016,3,29,14,15,8.5,198.5,2.6,11.0,205.0,168.43,134.14
2016,3,29,14,30,0.0,134.0,2.6,11.0,134.0,111.13,87.44
2016,3,29,14,45,192.0,199.0,2.65,11.0,320.5,235.45,186.6
2016,3,29,15,0,384.0,264.0,2.7,11.0,507.0,328.38,254.12
2016,3,29,15,15,222.0,251.5,2.65,10.5,390.0,249.35,193.47
2016,3,29,15,30,60.0,239.0,2.6,10.0,273.0,192.66,153.59
2016,3,29,15,45,431.5,162.5,2.6,10.0,369.0,168.02,117.49
2016,3,29,16,0,803.0,86.0,2.6,10.0,465.0,107.99,63.46
2016,3,29,16,15,770.0,81.5,2.4,9.5,411.0,66.14,54.04
2016,3,29,16,30,737.0,77.0,2.2,9.0,357.0,63.52,52.03
2016,3,29,16,45,690.5,71.0,2.0,9.0,302.0,54.55,44.08
2016,3,29,17,0,644.0,65.0,1.8,9.0,247.0,50.78,40.74
2016,3,29,17,15,570.0,57.5,1.6,8.5,193.0,45.56,36.0
2016,3,29,17,30,496.0,50.0,1.4,8.0,139.0,40.31,31.02
2016,3,29,17,45,377.0,38.5,1.25,7.5,92.5,31.38,22.44
2016,3,29,18,0,258.0,27.0,1.1,7.0,46.0,22.32,12.43
2016,3,29,18,15,129.0,13.5,1.1,6.5,23.0,11.52,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,200.5,16.5,0.85,4.5,39.0,150.2,95.55
2016,3,30,6,30,401.0,33.0,1.0,5.0,78.0,305.61,252.82
2016,3,30,6,45,500.0,41.5,1.2,6.0,129.0,399.57,336.85
2016,3,30,7,0,599.0,50.0,1.4,7.0,180.0,502.84,424.3
2016,3,30,7,15,659.0,56.0,1.4,7.5,235.5,577.71,483.34
2016,3,30,7,30,719.0,62.0,1.4,8.0,291.0,661.22,545.64
2016,3,30,7,45,758.0,66.5,1.4,8.5,346.0,728.25,592.62
2016,3,30,8,0,797.0,71.0,1.4,9.0,401.0,795.5,638.02
2016,3,30,8,15,824.5,74.5,1.4,9.5,454.0,850.97,673.44
2016,3,30,8,30,852.0,78.0,1.4,10.0,507.0,904.92,706.92
2016,3,30,8,45,871.0,81.0,1.4,10.5,556.5,937.87,725.26
2016,3,30,9,0,890.0,84.0,1.4,11.0,606.0,978.07,748.51
2016,3,30,9,15,904.0,86.5,1.5,11.0,650.0,1009.72,768.72
2016,3,30,9,30,918.0,89.0,1.6,11.0,694.0,1037.94,786.77
2016,3,30,9,45,928.0,91.0,1.7,11.5,732.0,1057.83,797.98
2016,3,30,10,0,938.0,93.0,1.8,12.0,770.0,1073.79,806.78
2016,3,30,10,15,654.0,221.0,1.95,12.0,702.0,945.35,721.63
2016,3,30,10,30,370.0,349.0,2.1,12.0,634.0,760.47,587.38
2016,3,30,10,45,288.0,379.0,2.25,12.5,605.5,702.33,544.18
2016,3,30,11,0,206.0,409.0,2.4,13.0,577.0,623.37,484.3
2016,3,30,11,15,315.5,384.0,2.45,13.0,645.5,715.24,554.22
2016,3,30,11,30,425.0,359.0,2.5,13.0,714.0,797.86,614.71
2016,3,30,11,45,410.5,369.0,2.65,13.0,714.0,762.83,589.48
2016,3,30,12,0,396.0,379.0,2.8,13.0,714.0,741.58,574.51
2016,3,30,12,15,281.0,406.5,2.9,13.0,644.0,647.67,503.85
2016,3,30,12,30,166.0,434.0,3.0,13.0,574.0,546.59,426.97
2016,3,30,12,45,215.5,423.0,3.1,13.5,603.0,562.83,440.23
2016,3,30,13,0,265.0,412.0,3.2,14.0,632.0,584.01,456.05
2016,3,30,13,15,609.0,255.5,3.25,13.5,746.0,682.39,536.18
2016,3,30,13,30,953.0,99.0,3.3,13.0,860.0,731.02,576.52
2016,3,30,13,45,945.0,98.5,3.35,13.0,833.0,674.4,531.79
2016,3,30,14,0,937.0,98.0,3.4,13.0,806.0,616.17,485.19
2016,3,30,14,15,927.5,96.5,3.4,13.0,772.5,554.98,434.67
2016,3,30,14,30,918.0,95.0,3.4,13.0,739.0,492.9,381.79
2016,3,30,14,45,905.0,93.0,3.4,13.0,698.5,428.47,325.44
2016,3,30,15,0,892.0,91.0,3.4,13.0,658.0,364.12,267.75
2016,3,30,15,15,875.0,88.5,3.4,12.5,612.0,298.73,209.17
2016,3,30,15,30,858.0,86.0,3.4,12.0,566.0,229.32,148.4
2016,3,30,15,45,834.0,83.0,3.4,12.0,515.5,164.62,96.39
2016,3,30,16,0,810.0,80.0,3.4,12.0,465.0,102.66,58.73
2016,3,30,16,15,778.5,76.0,3.25,11.5,411.5,61.97,49.9
2016,3,30,16,30,747.0,72.0,3.1,11.0,358.0,59.59,48.09
2016,3,30,16,45,700.5,67.0,3.0,10.5,303.0,56.23,45.31
2016,3,30,17,0,654.0,62.0,2.9,10.0,248.0,48.49,38.48
2016,3,30,17,15,583.5,54.5,2.65,9.5,194.5,43.18,33.69
2016,3,30,17,30,513.0,47.0,2.4,9.0,141.0,37.82,28.64
2016,3,30,17,45,393.0,36.5,2.15,8.5,94.5,29.64,20.81
2016,3,30,18,0,273.0,26.0,1.9,8.0,48.0,21.38,11.88
2016,3,30,18,15,136.5,13.0,1.85,7.5,24.0,11.1,0.0
2016,3,30,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,15,198.5,17.5,1.2,6.0,40.5,152.18,104.38
2016,3,31,6,30,397.0,35.0,1.2,6.0,81.0,305.64,253.27
2016,3,31,6,45,494.0,43.5,1.2,6.5,132.0,398.38,335.69
2016,3,31,7,0,591.0,52.0,1.2,7.0,183.0,500.1,421.19
2016,3,31,7,15,649.5,58.0,1.15,7.5,238.0,578.2,481.99
2016,3,31,7,30,708.0,64.0,1.1,8.0,293.0,655.29,538.29
2016,3,31,7,45,749.0,68.0,1.1,8.5,348.0,722.88,585.28
2016,3,31,8,0,790.0,72.0,1.1,9.0,403.0,790.83,630.71
2016,3,31,8,15,817.0,75.5,1.15,9.5,456.0,845.55,665.94
2016,3,31,8,30,844.0,79.0,1.2,10.0,509.0,898.74,699.43
2016,3,31,8,45,866.0,81.0,1.25,10.5,558.5,932.96,719.36
2016,3,31,9,0,888.0,83.0,1.3,11.0,608.0,974.64,744.35
2016,3,31,9,15,902.5,85.0,1.4,11.5,652.0,1006.07,763.02
2016,3,31,9,30,917.0,87.0,1.5,12.0,696.0,1034.11,779.53
2016,3,31,9,45,929.0,88.5,1.6,12.5,734.0,1055.38,791.63
2016,3,31,10,0,941.0,90.0,1.7,13.0,772.0,1072.76,801.35
2016,3,31,10,15,948.5,91.0,1.85,13.0,803.0,1080.9,807.48
2016,3,31,10,30,956.0,92.0,2.0,13.0,834.0,1084.86,811.07
2016,3,31,10,45,962.0,92.5,2.2,13.5,857.5,1082.47,809.8
2016,3,31,11,0,968.0,93.0,2.4,14.0,881.0,1075.8,805.74
2016,3,31,11,15,971.0,94.0,2.55,14.0,896.5,1062.42,798.13
2016,3,31,11,30,974.0,95.0,2.7,14.0,912.0,1044.84,787.76
2016,3,31,11,45,976.0,95.0,2.85,14.5,919.0,1021.14,771.8
2016,3,31,12,0,978.0,95.0,3.0,15.0,926.0,993.46,753.12
2016,3,31,12,15,977.5,95.0,3.1,15.0,924.5,959.71,731.19
2016,3,31,12,30,977.0,95.0,3.2,15.0,923.0,922.39,706.64
2016,3,31,12,45,975.5,94.0,3.35,15.0,913.0,879.87,678.54
2016,3,31,13,0,974.0,93.0,3.5,15.0,903.0,834.23,647.83
2016,3,31,13,15,970.0,92.5,3.6,15.0,884.5,784.32,613.35
2016,3,31,13,30,966.0,92.0,3.7,15.0,866.0,731.88,573.87
2016,3,31,13,45,960.5,90.5,3.85,15.0,840.0,675.34,530.28
2016,3,31,14,0,955.0,89.0,4.0,15.0,814.0,616.91,483.77
2016,3,31,14,15,946.5,87.5,4.05,14.5,781.0,555.36,433.81
2016,3,31,14,30,938.0,86.0,4.1,14.0,748.0,492.78,381.13
2016,3,31,14,45,926.5,84.5,4.15,14.0,708.0,428.3,324.53
2016,3,31,15,0,915.0,83.0,4.2,14.0,668.0,363.7,266.36
2016,3,31,15,15,900.0,80.5,4.15,13.5,622.0,297.56,206.81
2016,3,31,15,30,885.0,78.0,4.1,13.0,576.0,232.3,149.23
2016,3,31,15,45,863.5,75.5,4.1,13.0,526.0,167.39,97.21
2016,3,31,16,0,842.0,73.0,4.1,13.0,476.0,98.06,54.18
2016,3,31,16,15,812.5,69.5,3.95,12.5,422.0,57.46,45.7
2016,3,31,16,30,783.0,66.0,3.8,12.0,368.0,55.27,44.03
2016,3,31,16,45,738.5,62.0,3.65,11.5,313.0,52.49,41.77
2016,3,31,17,0,694.0,58.0,3.5,11.0,258.0,49.73,39.44
2016,3,31,17,15,627.5,51.5,3.2,10.0,203.5,44.69,34.99
2016,3,31,17,30,561.0,45.0,2.9,9.0,149.0,36.38,27.35
2016,3,31,17,45,445.0,35.5,2.6,8.5,101.0,28.93,20.21
2016,3,31,18,0,329.0,26.0,2.3,8.0,53.0,21.45,12.17
2016,3,31,18,15,164.5,13.0,2.15,7.5,26.5,11.1,0.0
2016,3,31,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,6,15,195.5,18.5,1.75,6.0,42.5,153.67,111.19
2016,4,1,6,30,391.0,37.0,1.8,6.0,85.0,304.45,254.0
2016,4,1,6,45,487.0,46.0,1.85,6.5,136.0,397.12,336.89
2016,4,1,7,0,583.0,55.0,1.9,7.0,187.0,498.57,423.22
2016,4,1,7,15,640.5,61.5,1.85,7.5,241.5,576.33,484.97
2016,4,1,7,30,698.0,68.0,1.8,8.0,296.0,657.31,545.49
2016,4,1,7,45,740.0,72.0,1.8,8.5,351.5,720.52,590.14
2016,4,1,8,0,782.0,76.0,1.8,9.0,407.0,789.01,637.14
2016,4,1,8,15,809.0,79.5,1.75,9.5,459.5,843.44,671.84
2016,4,1,8,30,836.0,83.0,1.7,10.0,512.0,896.32,704.52
2016,4,1,8,45,857.0,85.0,1.7,11.0,560.5,939.68,729.08
2016,4,1,9,0,878.0,87.0,1.7,12.0,609.0,969.59,744.08
2016,4,1,9,15,892.0,89.5,1.7,12.0,652.5,1000.8,762.7
2016,4,1,9,30,906.0,92.0,1.7,12.0,696.0,1028.63,778.98
2016,4,1,9,45,917.0,93.5,1.7,12.5,734.0,1048.61,788.68
2016,4,1,10,0,928.0,95.0,1.7,13.0,772.0,1064.73,796.0
2016,4,1,10,15,935.5,96.0,1.7,13.5,802.5,1072.69,798.17
2016,4,1,10,30,943.0,97.0,1.7,14.0,833.0,1076.51,797.92
2016,4,1,10,45,948.5,98.0,1.7,14.5,856.0,1074.09,793.88
2016,4,1,11,0,954.0,99.0,1.7,15.0,879.0,1067.44,787.39
2016,4,1,11,15,957.0,99.5,1.7,15.0,894.0,1053.56,777.92
2016,4,1,11,30,960.0,100.0,1.7,15.0,909.0,1035.56,766.01
2016,4,1,11,45,961.0,100.5,1.75,15.5,915.5,1011.62,749.71
2016,4,1,12,0,962.0,101.0,1.8,16.0,922.0,983.8,730.97
2016,4,1,12,15,962.0,100.5,1.85,16.0,920.5,950.35,709.84
2016,4,1,12,30,962.0,100.0,1.9,16.0,919.0,913.37,686.24
2016,4,1,12,45,962.5,98.0,1.95,16.0,909.5,871.97,659.44
2016,4,1,13,0,963.0,96.0,2.0,16.0,900.0,827.36,630.14
2016,4,1,13,15,959.0,95.5,2.0,16.0,881.5,777.89,596.51
2016,4,1,13,30,955.0,95.0,2.0,16.0,863.0,725.93,558.25
2016,4,1,13,45,949.0,93.5,2.05,16.5,837.0,669.6,515.09
2016,4,1,14,0,943.0,92.0,2.1,17.0,811.0,611.48,469.31
2016,4,1,14,15,934.0,90.5,2.15,16.5,777.5,550.33,421.38
2016,4,1,14,30,925.0,89.0,2.2,16.0,744.0,488.24,370.72
2016,4,1,14,45,913.5,87.5,2.25,16.0,704.5,424.52,316.23
2016,4,1,15,0,902.0,86.0,2.3,16.0,665.0,360.7,260.1
2016,4,1,15,15,886.5,83.5,2.3,15.5,619.5,295.25,202.46
2016,4,1,15,30,871.0,81.0,2.3,15.0,574.0,230.76,146.67
2016,4,1,15,45,850.0,78.0,2.3,15.0,524.0,166.45,96.06
2016,4,1,16,0,829.0,75.0,2.3,15.0,474.0,97.68,54.14
2016,4,1,16,15,799.5,71.0,2.15,14.5,420.5,58.36,46.1
2016,4,1,16,30,770.0,67.0,2.0,14.0,367.0,55.84,44.18
2016,4,1,16,45,728.0,62.5,1.85,13.5,312.0,52.74,41.66
2016,4,1,17,0,686.0,58.0,1.7,13.0,257.0,49.61,39.03
2016,4,1,17,15,621.0,51.5,1.55,12.0,203.5,44.59,34.64
2016,4,1,17,30,556.0,45.0,1.4,11.0,150.0,36.29,27.09
2016,4,1,17,45,446.0,35.5,1.3,10.5,102.0,28.88,20.05
2016,4,1,18,0,336.0,26.0,1.2,10.0,54.0,21.4,12.23
2016,4,1,18,15,168.0,13.0,1.15,9.5,27.0,11.1,0.0
2016,4,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,45,39.5,5.5,0.9,6.5,6.5,0.0,0.0
2016,4,2,6,0,79.0,11.0,1.1,7.0,13.0,46.49,0.0
2016,4,2,6,15,228.0,25.5,1.2,7.5,50.5,182.01,135.91
2016,4,2,6,30,377.0,40.0,1.3,8.0,88.0,299.59,247.99
2016,4,2,6,45,463.5,50.5,1.4,8.5,138.0,387.6,325.73
2016,4,2,7,0,550.0,61.0,1.5,9.0,188.0,483.39,406.29
2016,4,2,7,15,608.5,68.0,1.5,9.5,242.5,561.23,467.89
2016,4,2,7,30,667.0,75.0,1.5,10.0,297.0,642.32,528.05
2016,4,2,7,45,699.5,82.5,1.5,11.0,350.0,705.41,571.03
2016,4,2,8,0,732.0,90.0,1.5,12.0,403.0,768.46,612.35
2016,4,2,8,15,760.5,94.5,1.6,12.5,455.5,818.19,644.97
2016,4,2,8,30,789.0,99.0,1.7,13.0,508.0,872.27,680.14
2016,4,2,8,45,802.5,106.0,1.8,14.0,555.0,913.28,704.32
2016,4,2,9,0,816.0,113.0,1.9,15.0,602.0,951.4,726.3
2016,4,2,9,15,832.0,116.0,1.95,15.5,645.5,984.27,745.26
2016,4,2,9,30,848.0,119.0,2.0,16.0,689.0,1013.86,761.99
2016,4,2,9,45,856.5,123.5,2.1,16.5,725.5,1034.07,773.19
2016,4,2,10,0,865.0,128.0,2.2,17.0,762.0,1050.43,782.03
2016,4,2,10,15,873.5,130.0,2.2,17.0,792.5,1059.99,786.8
2016,4,2,10,30,882.0,132.0,2.2,17.0,823.0,1065.49,789.16
2016,4,2,10,45,887.0,134.0,2.2,17.5,845.5,1049.56,776.33
2016,4,2,11,0,892.0,136.0,2.2,18.0,868.0,1043.42,770.3
2016,4,2,11,15,895.5,136.5,2.15,18.0,883.0,1030.29,760.62
2016,4,2,11,30,899.0,137.0,2.1,18.0,898.0,1013.27,748.62
2016,4,2,11,45,901.5,137.0,2.05,18.0,904.5,990.98,733.35
2016,4,2,12,0,904.0,137.0,2.0,18.0,911.0,964.99,715.78
2016,4,2,12,15,903.0,136.5,1.95,18.0,909.0,931.87,693.58
2016,4,2,12,30,902.0,136.0,1.9,18.0,907.0,895.51,669.27
2016,4,2,12,45,916.0,125.5,1.85,18.0,900.5,859.07,644.85
2016,4,2,13,0,930.0,115.0,1.8,18.0,894.0,818.58,617.58
2016,4,2,13,15,925.0,114.0,1.8,18.0,875.5,769.13,583.59
2016,4,2,13,30,920.0,113.0,1.8,18.0,857.0,717.42,546.0
2016,4,2,13,45,910.5,113.0,1.85,18.0,830.0,661.78,504.81
2016,4,2,14,0,901.0,113.0,1.9,18.0,803.0,604.77,461.23
2016,4,2,14,15,891.0,111.5,1.9,17.5,769.5,545.18,414.75
2016,4,2,14,30,881.0,110.0,1.9,17.0,736.0,484.83,365.88
2016,4,2,14,45,861.5,110.5,1.95,17.0,695.0,419.85,311.35
2016,4,2,15,0,842.0,111.0,2.0,17.0,654.0,357.06,257.1
2016,4,2,15,15,642.5,162.0,2.0,16.5,559.5,284.96,201.58
2016,4,2,15,30,443.0,213.0,2.0,16.0,465.0,235.76,167.81
2016,4,2,15,45,594.0,157.0,2.0,16.0,463.0,182.08,119.16
2016,4,2,16,0,745.0,101.0,2.0,16.0,461.0,105.49,62.96
2016,4,2,16,15,711.5,96.0,1.9,15.5,408.5,69.68,55.8
2016,4,2,16,30,678.0,91.0,1.8,15.0,356.0,67.4,54.17
2016,4,2,16,45,626.0,85.0,1.7,14.5,301.5,64.13,51.57
2016,4,2,17,0,574.0,79.0,1.6,14.0,247.0,60.85,48.86
2016,4,2,17,15,503.5,69.5,1.45,13.0,195.0,54.54,43.38
2016,4,2,17,30,433.0,60.0,1.3,12.0,143.0,48.11,37.54
2016,4,2,17,45,322.5,46.5,1.2,11.5,97.0,35.79,26.09
2016,4,2,18,0,212.0,33.0,1.1,11.0,51.0,25.54,15.79
2016,4,2,18,15,106.0,16.5,1.0,10.5,25.5,14.08,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,6.5,0.9,7.5,7.5,0.0,0.0
2016,4,3,6,0,65.0,13.0,1.0,8.0,15.0,41.66,0.0
2016,4,3,6,15,201.0,29.5,1.0,8.0,52.5,172.6,131.59
2016,4,3,6,30,337.0,46.0,1.0,8.0,90.0,281.97,233.53
2016,4,3,6,45,427.0,57.5,1.05,8.5,140.5,371.96,312.02
2016,4,3,7,0,517.0,69.0,1.1,9.0,191.0,469.82,393.38
2016,4,3,7,15,576.5,77.5,1.05,9.5,245.5,549.08,455.47
2016,4,3,7,30,636.0,86.0,1.0,10.0,300.0,631.62,515.68
2016,4,3,7,45,675.5,92.5,1.0,11.0,354.0,698.08,560.49
2016,4,3,8,0,715.0,99.0,1.0,12.0,408.0,764.99,603.85
2016,4,3,8,15,744.5,104.0,1.05,12.5,460.5,821.11,639.88
2016,4,3,8,30,774.0,109.0,1.1,13.0,513.0,876.03,674.35
2016,4,3,8,45,794.5,113.5,1.15,13.5,561.0,913.95,696.68
2016,4,3,9,0,815.0,118.0,1.2,14.0,609.0,955.73,721.53
2016,4,3,9,15,831.0,121.0,1.25,14.0,652.5,988.51,741.49
