Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,30,847.0,124.0,1.3,14.0,696.0,1018.0,759.4
2016,4,3,9,45,857.0,127.0,1.4,14.5,733.0,1037.89,770.63
2016,4,3,10,0,867.0,130.0,1.5,15.0,770.0,1053.95,779.58
2016,4,3,10,15,875.5,132.0,1.55,15.0,800.5,1063.41,785.03
2016,4,3,10,30,884.0,134.0,1.6,15.0,831.0,1068.8,788.11
2016,4,3,10,45,891.5,134.5,1.65,15.5,854.0,1053.6,776.72
2016,4,3,11,0,899.0,135.0,1.7,16.0,877.0,1048.3,772.1
2016,4,3,11,15,902.5,136.0,1.7,16.0,891.5,1035.5,763.33
2016,4,3,11,30,906.0,137.0,1.7,16.0,906.0,1018.77,752.23
2016,4,3,11,45,778.0,213.0,1.7,16.5,877.5,969.99,718.98
2016,4,3,12,0,650.0,289.0,1.7,17.0,849.0,896.87,667.08
2016,4,3,12,15,778.5,213.0,1.7,17.0,882.0,912.29,680.86
2016,4,3,12,30,907.0,137.0,1.7,17.0,915.0,899.22,672.09
2016,4,3,12,45,907.0,135.0,1.7,17.0,905.5,859.0,645.47
2016,4,3,13,0,907.0,133.0,1.7,17.0,896.0,815.82,616.91
2016,4,3,13,15,700.0,227.5,1.75,17.0,809.0,717.53,545.03
2016,4,3,13,30,493.0,322.0,1.8,17.0,722.0,617.83,471.09
2016,4,3,13,45,450.0,325.5,1.85,17.0,682.5,560.87,429.44
2016,4,3,14,0,407.0,329.0,1.9,17.0,643.0,504.28,386.97
2016,4,3,14,15,512.5,276.5,2.0,16.5,654.0,487.64,374.35
2016,4,3,14,30,618.0,224.0,2.1,16.0,665.0,457.61,349.28
2016,4,3,14,45,737.5,166.0,2.25,16.0,664.0,413.61,310.21
2016,4,3,15,0,857.0,108.0,2.4,16.0,663.0,357.98,258.8
2016,4,3,15,15,839.5,104.5,2.5,15.5,617.0,292.94,202.04
2016,4,3,15,30,822.0,101.0,2.6,15.0,571.0,229.34,147.51
2016,4,3,15,45,804.5,95.5,2.75,15.0,522.0,165.9,97.76
2016,4,3,16,0,787.0,90.0,2.9,15.0,473.0,104.47,61.76
2016,4,3,16,15,755.5,85.5,2.85,14.5,420.0,68.61,55.09
2016,4,3,16,30,724.0,81.0,2.8,14.0,367.0,60.6,48.37
2016,4,3,16,45,677.5,75.5,2.8,13.5,312.0,57.41,45.79
2016,4,3,17,0,631.0,70.0,2.8,13.0,257.0,54.17,43.09
2016,4,3,17,15,563.5,62.0,2.55,12.0,204.0,48.76,38.37
2016,4,3,17,30,496.0,54.0,2.3,11.0,151.0,43.26,33.36
2016,4,3,17,45,375.0,43.0,2.1,10.5,103.0,34.86,25.41
2016,4,3,18,0,254.0,32.0,1.9,10.0,55.0,26.38,16.73
2016,4,3,18,15,127.0,16.0,1.85,9.5,27.5,12.5,0.0
2016,4,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,45,60.0,7.0,1.6,7.5,9.0,0.0,0.0
2016,4,4,6,0,120.0,14.0,1.7,8.0,18.0,68.45,0.0
2016,4,4,6,15,271.5,27.0,1.85,8.5,58.0,208.38,162.42
2016,4,4,6,30,423.0,40.0,2.0,9.0,98.0,326.66,271.52
2016,4,4,6,45,511.0,48.5,2.2,9.5,149.5,415.55,350.07
2016,4,4,7,0,599.0,57.0,2.4,10.0,201.0,512.17,431.61
2016,4,4,7,15,655.0,63.0,2.45,10.5,256.0,588.88,492.14
2016,4,4,7,30,711.0,69.0,2.5,11.0,311.0,664.05,548.32
2016,4,4,7,45,749.0,73.0,2.6,11.5,366.5,729.17,595.02
2016,4,4,8,0,787.0,77.0,2.7,12.0,422.0,794.35,640.37
2016,4,4,8,15,814.0,81.0,2.7,12.5,474.5,849.34,676.41
2016,4,4,8,30,841.0,85.0,2.7,13.0,527.0,902.76,710.52
2016,4,4,8,45,862.5,87.0,2.75,13.5,576.5,946.48,737.56
2016,4,4,9,0,884.0,89.0,2.8,14.0,626.0,976.71,755.0
2016,4,4,9,15,899.0,91.5,2.85,14.0,670.5,1008.75,775.15
2016,4,4,9,30,914.0,94.0,2.9,14.0,715.0,1037.39,792.96
2016,4,4,9,45,924.5,96.0,2.95,14.5,753.0,1057.24,803.39
2016,4,4,10,0,935.0,98.0,3.0,15.0,791.0,1073.16,811.36
2016,4,4,10,15,943.5,99.5,3.05,15.0,822.5,1082.41,816.56
2016,4,4,10,30,952.0,101.0,3.1,15.0,854.0,1087.46,819.19
2016,4,4,10,45,955.5,103.5,3.2,15.5,877.5,1084.28,815.51
2016,4,4,11,0,959.0,106.0,3.3,16.0,901.0,1076.82,809.19
2016,4,4,11,15,963.0,107.0,3.35,16.0,916.5,1064.02,800.55
2016,4,4,11,30,967.0,108.0,3.4,16.0,932.0,1047.02,789.25
2016,4,4,11,45,967.0,109.5,3.45,16.0,939.0,1022.64,773.08
2016,4,4,12,0,967.0,111.0,3.5,16.0,946.0,994.39,754.36
2016,4,4,12,15,967.0,111.0,3.55,16.0,945.0,960.95,732.06
2016,4,4,12,30,967.0,111.0,3.6,16.0,944.0,923.97,707.24
2016,4,4,12,45,965.5,110.5,3.7,16.5,934.5,881.93,677.74
2016,4,4,13,0,964.0,110.0,3.8,17.0,925.0,836.81,645.88
2016,4,4,13,15,961.0,109.5,3.85,16.5,907.0,787.72,612.26
2016,4,4,13,30,958.0,109.0,3.9,16.0,889.0,736.06,574.3
2016,4,4,13,45,952.5,107.5,4.0,16.0,863.0,679.67,530.74
2016,4,4,14,0,947.0,106.0,4.1,16.0,837.0,621.44,484.39
2016,4,4,14,15,939.0,104.0,4.1,16.0,803.5,559.96,433.8
2016,4,4,14,30,931.0,102.0,4.1,16.0,770.0,497.44,380.75
2016,4,4,14,45,923.0,98.5,4.1,16.0,730.0,432.95,324.52
2016,4,4,15,0,915.0,95.0,4.1,16.0,690.0,367.97,266.51
2016,4,4,15,15,899.0,92.5,4.05,15.5,644.0,301.54,207.5
2016,4,4,15,30,883.0,90.0,4.0,15.0,598.0,230.71,146.37
2016,4,4,15,45,863.5,86.5,4.0,14.5,547.0,164.79,94.78
2016,4,4,16,0,844.0,83.0,4.0,14.0,496.0,101.05,58.16
2016,4,4,16,15,813.5,79.0,3.8,13.5,441.0,64.35,51.55
2016,4,4,16,30,783.0,75.0,3.6,13.0,386.0,62.03,49.82
2016,4,4,16,45,737.0,70.5,3.45,12.5,329.5,59.11,47.49
2016,4,4,17,0,691.0,66.0,3.3,12.0,273.0,51.56,40.91
2016,4,4,17,15,622.5,59.0,2.9,11.0,217.0,46.72,36.7
2016,4,4,17,30,554.0,52.0,2.5,10.0,161.0,41.85,32.25
2016,4,4,17,45,433.0,42.0,2.1,9.5,111.0,34.16,24.93
2016,4,4,18,0,312.0,32.0,1.7,9.0,61.0,26.45,17.03
2016,4,4,18,15,156.0,16.0,1.6,8.5,30.5,13.09,0.0
2016,4,4,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,92.0,7.5,1.2,6.5,11.0,6.4,0.0
2016,4,5,6,0,184.0,15.0,1.2,7.0,22.0,121.82,0.0
2016,4,5,6,15,340.5,26.0,1.35,7.5,65.0,243.37,192.67
2016,4,5,6,30,497.0,37.0,1.5,8.0,108.0,366.26,304.56
2016,4,5,6,45,584.0,44.0,1.65,9.0,162.0,451.33,378.82
2016,4,5,7,0,671.0,51.0,1.8,10.0,216.0,549.41,459.3
2016,4,5,7,15,722.5,56.0,1.8,10.5,272.5,625.28,516.85
2016,4,5,7,30,774.0,61.0,1.8,11.0,329.0,703.34,573.37
2016,4,5,7,45,809.5,64.5,1.85,12.0,385.5,768.0,616.87
2016,4,5,8,0,845.0,68.0,1.9,13.0,442.0,832.44,658.68
2016,4,5,8,15,869.0,71.0,2.0,13.5,495.0,876.04,686.28
2016,4,5,8,30,893.0,74.0,2.1,14.0,548.0,926.55,718.42
2016,4,5,8,45,911.0,76.5,2.25,15.0,597.5,968.52,743.3
2016,4,5,9,0,929.0,79.0,2.4,16.0,647.0,1007.62,765.98
2016,4,5,9,15,941.5,80.5,2.45,16.5,691.0,1036.88,782.21
2016,4,5,9,30,954.0,82.0,2.5,17.0,735.0,1062.51,796.1
2016,4,5,9,45,963.5,83.5,2.55,17.5,772.5,1081.27,805.54
2016,4,5,10,0,973.0,85.0,2.6,18.0,810.0,1095.96,812.48
2016,4,5,10,15,979.5,86.0,2.55,18.0,840.5,1102.79,814.85
2016,4,5,10,30,986.0,87.0,2.5,18.0,871.0,1105.31,814.68
2016,4,5,10,45,989.5,88.5,2.45,18.5,893.5,1100.98,808.77
2016,4,5,11,0,993.0,90.0,2.4,19.0,916.0,1092.28,800.31
2016,4,5,11,15,995.5,90.5,2.4,19.0,930.5,1077.17,790.09
2016,4,5,11,30,998.0,91.0,2.4,19.0,945.0,1057.81,777.32
2016,4,5,11,45,998.5,91.0,2.45,19.5,951.0,1031.89,759.53
2016,4,5,12,0,999.0,91.0,2.5,20.0,957.0,1002.01,739.24
2016,4,5,12,15,998.0,91.0,2.6,20.0,954.5,966.99,717.43
2016,4,5,12,30,997.0,91.0,2.7,20.0,952.0,928.39,693.01
2016,4,5,12,45,992.5,91.5,2.8,20.5,941.0,884.05,663.15
2016,4,5,13,0,988.0,92.0,2.9,21.0,930.0,836.75,631.0
2016,4,5,13,15,984.0,91.5,2.9,21.0,911.0,786.14,596.55
2016,4,5,13,30,980.0,91.0,2.9,21.0,892.0,733.0,557.44
2016,4,5,13,45,973.5,90.0,2.95,21.0,865.0,675.59,514.37
2016,4,5,14,0,967.0,89.0,3.0,21.0,838.0,616.4,468.57
2016,4,5,14,15,959.0,87.5,2.95,21.0,804.0,554.51,418.9
2016,4,5,14,30,951.0,86.0,2.9,21.0,770.0,491.53,366.75
2016,4,5,14,45,939.0,84.5,2.85,21.0,729.5,426.25,311.28
2016,4,5,15,0,927.0,83.0,2.8,21.0,689.0,360.91,254.4
2016,4,5,15,15,912.5,81.0,2.65,20.5,643.0,294.78,196.85
2016,4,5,15,30,898.0,79.0,2.5,20.0,597.0,229.46,141.38
2016,4,5,15,45,877.0,76.0,2.35,20.0,546.0,163.71,91.19
2016,4,5,16,0,856.0,73.0,2.2,20.0,495.0,100.16,56.14
2016,4,5,16,15,828.0,70.0,2.0,19.0,441.0,57.8,44.72
2016,4,5,16,30,800.0,67.0,1.8,18.0,387.0,55.99,43.55
2016,4,5,16,45,758.5,62.5,1.6,17.5,331.0,52.85,41.05
2016,4,5,17,0,717.0,58.0,1.4,17.0,275.0,49.68,38.43
2016,4,5,17,15,654.0,52.0,1.3,16.0,220.0,45.04,34.48
2016,4,5,17,30,591.0,46.0,1.2,15.0,165.0,40.39,30.32
2016,4,5,17,45,482.5,37.5,1.2,14.5,115.0,30.5,21.23
2016,4,5,18,0,374.0,29.0,1.2,14.0,65.0,23.89,14.6
2016,4,5,18,15,187.0,14.5,1.2,13.5,32.5,11.77,0.0
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,77.5,8.5,1.15,11.5,12.0,39.6,0.0
2016,4,6,6,0,155.0,17.0,1.1,12.0,24.0,111.77,13.97
2016,4,6,6,15,305.0,29.5,1.1,13.0,66.5,228.55,178.78
2016,4,6,6,30,455.0,42.0,1.1,14.0,109.0,347.73,282.73
2016,4,6,6,45,538.0,50.5,1.15,15.0,162.0,435.22,355.95
2016,4,6,7,0,621.0,59.0,1.2,16.0,215.0,529.79,430.81
2016,4,6,7,15,675.0,65.5,1.3,16.5,271.0,606.7,488.44
2016,4,6,7,30,729.0,72.0,1.4,17.0,327.0,681.64,541.77
2016,4,6,7,45,761.0,77.5,1.55,17.5,382.0,744.3,584.8
2016,4,6,8,0,793.0,83.0,1.7,18.0,437.0,806.52,626.42
2016,4,6,8,15,818.5,87.0,1.75,18.5,490.0,860.27,660.15
2016,4,6,8,30,844.0,91.0,1.8,19.0,543.0,912.29,692.03
2016,4,6,8,45,622.0,169.5,1.85,20.0,519.0,819.32,623.91
2016,4,6,9,0,400.0,248.0,1.9,21.0,495.0,675.95,517.11
2016,4,6,9,15,650.0,177.0,1.95,21.5,610.0,878.67,660.54
2016,4,6,9,30,900.0,106.0,2.0,22.0,725.0,1036.0,759.51
2016,4,6,9,45,740.0,181.0,2.05,22.5,708.0,985.59,722.77
2016,4,6,10,0,580.0,256.0,2.1,23.0,691.0,896.73,661.29
2016,4,6,10,15,562.5,277.5,2.05,23.0,713.0,898.99,661.27
2016,4,6,10,30,545.0,299.0,2.0,23.0,735.0,897.83,658.2
2016,4,6,10,45,579.5,296.0,1.95,23.5,770.5,920.85,671.3
2016,4,6,11,0,614.0,293.0,1.9,24.0,806.0,940.3,681.68
2016,4,6,11,15,546.5,326.0,1.85,24.0,788.5,891.97,647.1
2016,4,6,11,30,479.0,359.0,1.8,24.0,771.0,841.83,611.9
2016,4,6,11,45,493.0,360.5,1.8,24.5,787.0,837.65,608.24
2016,4,6,12,0,507.0,362.0,1.8,25.0,803.0,830.29,602.04
2016,4,6,12,15,722.0,243.0,1.7,25.0,870.0,886.77,643.04
2016,4,6,12,30,937.0,124.0,1.6,25.0,937.0,908.12,656.35
2016,4,6,12,45,752.0,224.5,1.55,25.0,872.0,826.65,600.79
2016,4,6,13,0,567.0,325.0,1.5,25.0,807.0,734.79,535.6
2016,4,6,13,15,584.5,307.5,1.4,25.0,795.5,698.28,510.7
2016,4,6,13,30,602.0,290.0,1.3,25.0,784.0,658.84,482.72
2016,4,6,13,45,749.5,206.5,1.25,25.0,802.0,642.01,471.33
2016,4,6,14,0,897.0,123.0,1.2,25.0,820.0,605.09,444.15
2016,4,6,14,15,887.0,121.0,1.05,25.0,786.0,545.26,397.6
2016,4,6,14,30,877.0,119.0,0.9,25.0,752.0,483.68,348.65
2016,4,6,14,45,757.0,153.0,0.8,25.0,678.5,406.46,289.08
2016,4,6,15,0,637.0,187.0,0.7,25.0,605.0,343.49,240.36
2016,4,6,15,15,606.5,179.5,0.6,24.5,555.5,284.56,193.45
2016,4,6,15,30,576.0,172.0,0.5,24.0,506.0,227.76,149.12
2016,4,6,15,45,640.5,137.0,0.4,23.5,478.5,168.29,102.22
2016,4,6,16,0,705.0,102.0,0.3,23.0,451.0,99.87,58.77
2016,4,6,16,15,481.0,131.5,0.3,22.0,358.0,90.5,71.76
2016,4,6,16,30,257.0,161.0,0.3,21.0,265.0,112.0,90.53
2016,4,6,16,45,230.5,142.5,0.3,20.5,225.5,100.61,81.28
2016,4,6,17,0,204.0,124.0,0.3,20.0,186.0,88.8,71.59
2016,4,6,17,15,179.0,101.0,0.4,19.0,148.0,73.7,58.92
2016,4,6,17,30,154.0,78.0,0.5,18.0,110.0,58.06,45.35
2016,4,6,17,45,112.0,56.5,0.6,17.5,76.0,42.82,31.65
2016,4,6,18,0,70.0,35.0,0.7,17.0,42.0,27.71,17.68
2016,4,6,18,15,35.0,17.5,0.7,16.5,21.0,14.24,0.0
2016,4,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,1.5,10.0,7.0,5.97,0.0
2016,4,7,6,0,0.0,14.0,1.6,10.0,14.0,11.55,0.0
2016,4,7,6,15,25.0,34.5,1.8,10.5,38.5,50.88,36.74
2016,4,7,6,30,50.0,55.0,2.0,11.0,63.0,99.26,79.68
2016,4,7,6,45,68.0,78.0,2.25,11.5,93.0,139.29,115.05
2016,4,7,7,0,86.0,101.0,2.5,12.0,123.0,180.08,150.36
2016,4,7,7,15,101.5,123.5,2.65,12.0,155.0,219.35,183.76
2016,4,7,7,30,117.0,146.0,2.8,12.0,187.0,259.45,217.1
2016,4,7,7,45,81.0,163.0,2.95,12.5,194.0,234.85,194.79
2016,4,7,8,0,45.0,180.0,3.1,13.0,201.0,222.39,182.37
2016,4,7,8,15,130.0,210.5,3.1,13.0,279.0,349.82,287.69
2016,4,7,8,30,215.0,241.0,3.1,13.0,357.0,464.53,379.09
2016,4,7,8,45,245.5,260.0,3.15,13.5,404.0,537.55,433.41
2016,4,7,9,0,276.0,279.0,3.2,14.0,451.0,591.13,472.29
2016,4,7,9,15,242.5,305.5,3.15,14.0,464.0,568.61,452.69
2016,4,7,9,30,209.0,332.0,3.1,14.0,477.0,564.46,447.11
2016,4,7,9,45,194.0,352.5,3.1,14.5,492.5,569.98,448.76
2016,4,7,10,0,179.0,373.0,3.1,15.0,508.0,574.01,449.31
2016,4,7,10,15,147.0,386.0,3.0,15.0,500.0,551.18,430.15
2016,4,7,10,30,115.0,399.0,2.9,15.0,492.0,506.65,395.26
2016,4,7,10,45,125.5,412.5,2.8,15.5,516.0,546.45,423.52
2016,4,7,11,0,136.0,426.0,2.7,16.0,540.0,564.17,434.95
2016,4,7,11,15,133.5,433.5,2.6,16.0,547.0,561.62,432.11
2016,4,7,11,30,131.0,441.0,2.5,16.0,554.0,558.2,428.82
2016,4,7,11,45,136.5,439.5,2.45,16.5,558.0,552.48,423.65
2016,4,7,12,0,142.0,438.0,2.4,17.0,562.0,545.81,417.85
2016,4,7,12,15,135.5,441.5,2.35,17.0,560.0,532.42,407.58
2016,4,7,12,30,129.0,445.0,2.3,17.0,558.0,518.61,397.08
2016,4,7,12,45,137.5,441.0,2.3,17.0,560.0,509.64,390.75
2016,4,7,13,0,146.0,437.0,2.3,17.0,562.0,499.47,383.45
2016,4,7,13,15,178.0,426.5,2.3,17.0,575.5,499.04,383.72
2016,4,7,13,30,210.0,416.0,2.3,17.0,589.0,495.27,381.2
2016,4,7,13,45,247.5,395.5,2.35,17.0,593.5,483.17,372.45
2016,4,7,14,0,285.0,375.0,2.4,17.0,598.0,469.49,361.95
2016,4,7,14,15,191.0,360.5,2.45,16.5,507.0,386.84,299.59
2016,4,7,14,30,97.0,346.0,2.5,16.0,416.0,317.65,247.38
2016,4,7,14,45,85.0,322.0,2.55,16.0,381.5,284.32,221.67
2016,4,7,15,0,73.0,298.0,2.6,16.0,347.0,252.95,197.24
2016,4,7,15,15,77.0,279.0,2.6,15.5,327.0,230.84,179.88
2016,4,7,15,30,81.0,260.0,2.6,15.0,307.0,208.41,162.18
2016,4,7,15,45,190.5,232.5,2.65,15.0,331.0,187.77,141.62
2016,4,7,16,0,300.0,205.0,2.7,15.0,355.0,151.82,113.84
2016,4,7,16,15,411.0,161.5,2.65,14.5,342.0,108.7,89.98
2016,4,7,16,30,522.0,118.0,2.6,14.0,329.0,83.51,68.49
2016,4,7,16,45,470.5,110.5,2.55,14.0,280.5,79.12,64.87
2016,4,7,17,0,419.0,103.0,2.5,14.0,232.0,74.62,61.05
2016,4,7,17,15,367.0,88.0,2.3,13.5,185.0,64.73,52.38
2016,4,7,17,30,315.0,73.0,2.1,13.0,138.0,54.49,43.15
2016,4,7,17,45,236.5,55.5,1.95,12.5,96.0,41.95,31.59
2016,4,7,18,0,158.0,38.0,1.8,12.0,54.0,29.08,19.36
2016,4,7,18,15,79.0,19.0,1.8,11.5,27.0,15.09,0.55
2016,4,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.2,9.5,4.5,3.84,0.0
2016,4,8,6,0,0.0,9.0,1.4,10.0,9.0,7.4,0.0
2016,4,8,6,15,0.0,24.5,1.5,10.0,24.5,20.23,11.26
2016,4,8,6,30,0.0,40.0,1.6,10.0,40.0,33.81,23.47
2016,4,8,6,45,0.0,58.5,1.7,10.5,58.5,51.33,38.88
2016,4,8,7,0,0.0,77.0,1.8,11.0,77.0,68.51,53.76
2016,4,8,7,15,0.0,98.0,1.75,11.0,98.0,88.23,70.62
2016,4,8,7,30,0.0,119.0,1.7,11.0,119.0,107.75,87.01
2016,4,8,7,45,0.0,88.0,1.7,11.0,88.0,74.25,58.24
2016,4,8,8,0,0.0,57.0,1.7,11.0,57.0,47.21,34.99
2016,4,8,8,15,0.0,97.0,1.65,11.0,97.0,81.47,63.96
2016,4,8,8,30,0.0,137.0,1.6,11.0,137.0,118.42,94.63
2016,4,8,8,45,2.5,158.0,1.55,11.5,160.0,139.99,111.99
2016,4,8,9,0,5.0,179.0,1.5,12.0,183.0,161.65,129.2
2016,4,8,9,15,2.5,107.0,1.5,12.0,109.0,92.2,71.72
2016,4,8,9,30,0.0,35.0,1.5,12.0,35.0,29.06,18.87
2016,4,8,9,45,20.0,178.5,1.55,12.0,194.0,186.38,149.37
2016,4,8,10,0,40.0,322.0,1.6,12.0,353.0,354.53,281.43
2016,4,8,10,15,63.0,356.0,1.65,12.0,406.5,411.11,324.11
2016,4,8,10,30,86.0,390.0,1.7,12.0,460.0,466.78,366.01
2016,4,8,10,45,89.5,403.0,1.75,12.0,477.5,479.17,374.63
2016,4,8,11,0,93.0,416.0,1.8,12.0,495.0,490.83,383.03
2016,4,8,11,15,121.0,431.0,1.8,12.0,535.0,545.98,424.0
2016,4,8,11,30,149.0,446.0,1.8,12.0,575.0,579.47,448.46
2016,4,8,11,45,97.0,419.5,1.85,12.5,504.0,479.13,372.43
2016,4,8,12,0,45.0,393.0,1.9,13.0,433.0,399.55,311.24
2016,4,8,12,15,60.5,409.0,1.95,13.0,462.0,422.6,329.54
2016,4,8,12,30,76.0,425.0,2.0,13.0,491.0,443.7,345.68
2016,4,8,12,45,76.5,420.0,2.05,13.0,486.5,431.66,336.65
2016,4,8,13,0,77.0,415.0,2.1,13.0,482.0,419.38,327.6
2016,4,8,13,15,38.5,268.5,2.1,13.0,302.0,257.46,202.84
2016,4,8,13,30,0.0,122.0,2.1,13.0,122.0,101.9,78.36
2016,4,8,13,45,5.5,171.5,2.1,13.0,176.0,146.11,114.71
2016,4,8,14,0,11.0,221.0,2.1,13.0,230.0,188.88,149.19
2016,4,8,14,15,5.5,135.5,2.1,13.0,140.0,115.23,89.71
2016,4,8,14,30,0.0,50.0,2.1,13.0,50.0,41.58,29.17
2016,4,8,14,45,0.0,79.5,2.1,13.0,79.5,66.19,49.81
2016,4,8,15,0,0.0,109.0,2.1,13.0,109.0,90.42,70.04
2016,4,8,15,15,0.0,60.0,2.05,12.5,60.0,49.82,36.43
2016,4,8,15,30,0.0,11.0,2.0,12.0,11.0,9.09,2.1
2016,4,8,15,45,0.0,66.0,1.95,12.0,66.0,54.76,41.01
2016,4,8,16,0,0.0,121.0,1.9,12.0,121.0,97.98,77.59
2016,4,8,16,15,0.0,63.5,1.75,12.0,63.5,52.63,41.41
2016,4,8,16,30,0.0,6.0,1.6,12.0,6.0,4.94,0.0
2016,4,8,16,45,0.0,5.0,1.5,12.0,5.0,4.11,0.0
2016,4,8,17,0,0.0,4.0,1.4,12.0,4.0,3.29,0.0
2016,4,8,17,15,0.0,3.0,1.25,11.5,3.0,2.46,0.0
2016,4,8,17,30,0.0,2.0,1.1,11.0,2.0,1.64,0.0
2016,4,8,17,45,0.0,1.5,1.0,11.0,1.5,1.23,0.0
2016,4,8,18,0,0.0,1.0,0.9,11.0,1.0,0.82,0.0
2016,4,8,18,15,0.0,0.5,0.9,10.5,0.5,0.41,0.0
2016,4,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,6.0,0.75,8.5,6.0,5.12,0.0
2016,4,9,6,0,0.0,12.0,0.8,9.0,12.0,9.88,0.35
2016,4,9,6,15,0.0,30.0,0.95,9.0,30.0,25.47,15.84
2016,4,9,6,30,0.0,48.0,1.1,9.0,48.0,42.84,31.41
2016,4,9,6,45,1.5,69.5,1.25,9.5,70.0,64.69,50.66
2016,4,9,7,0,3.0,91.0,1.4,10.0,92.0,86.17,69.26
2016,4,9,7,15,10.0,111.0,1.45,10.0,115.0,109.78,89.61
2016,4,9,7,30,17.0,131.0,1.5,10.0,138.0,133.87,110.02
2016,4,9,7,45,102.0,164.5,1.55,10.5,211.0,268.6,223.96
2016,4,9,8,0,187.0,198.0,1.6,11.0,284.0,382.29,315.84
2016,4,9,8,15,181.0,223.0,1.6,11.0,314.0,409.08,334.76
2016,4,9,8,30,175.0,248.0,1.6,11.0,344.0,434.51,352.86
2016,4,9,8,45,221.0,266.5,1.6,11.5,398.5,500.08,402.38
2016,4,9,9,0,267.0,285.0,1.6,12.0,453.0,587.68,466.27
2016,4,9,9,15,324.5,292.5,1.55,12.0,510.5,654.11,514.05
2016,4,9,9,30,382.0,300.0,1.5,12.0,568.0,720.88,561.02
2016,4,9,9,45,318.5,334.0,1.5,12.0,565.5,694.59,538.26
2016,4,9,10,0,255.0,368.0,1.5,12.0,563.0,664.99,514.12
2016,4,9,10,15,160.0,373.0,1.4,12.0,497.0,548.41,426.13
2016,4,9,10,30,65.0,378.0,1.3,12.0,431.0,431.95,336.69
2016,4,9,10,45,91.0,402.5,1.25,12.5,478.5,479.39,372.29
2016,4,9,11,0,117.0,427.0,1.2,13.0,526.0,544.58,418.59
2016,4,9,11,15,113.0,433.0,1.1,13.0,530.5,521.05,399.97
2016,4,9,11,30,109.0,439.0,1.0,13.0,535.0,516.28,395.61
2016,4,9,11,45,195.5,439.5,0.95,13.0,611.5,605.44,461.18
2016,4,9,12,0,282.0,440.0,0.9,13.0,688.0,685.89,517.6
2016,4,9,12,15,238.0,446.0,0.8,13.0,655.5,623.69,471.13
2016,4,9,12,30,194.0,452.0,0.7,13.0,623.0,577.23,436.86
2016,4,9,12,45,190.5,446.5,0.6,13.5,612.5,554.71,419.51
2016,4,9,13,0,187.0,441.0,0.5,14.0,602.0,531.86,401.67
2016,4,9,13,15,213.0,428.0,0.55,14.0,607.5,523.1,396.48
2016,4,9,13,30,239.0,415.0,0.6,14.0,613.0,511.58,388.86
2016,4,9,13,45,185.5,403.0,0.65,14.0,554.0,450.24,344.04
2016,4,9,14,0,132.0,391.0,0.7,14.0,495.0,394.39,303.09
2016,4,9,14,15,158.0,374.5,0.85,14.0,494.0,379.85,293.06
2016,4,9,14,30,184.0,358.0,1.0,14.0,493.0,362.37,279.7
2016,4,9,14,45,276.0,321.0,1.15,14.0,510.5,350.22,268.48
2016,4,9,15,0,368.0,284.0,1.3,14.0,528.0,327.82,247.3
2016,4,9,15,15,213.5,268.5,1.4,13.5,408.5,253.08,192.58
2016,4,9,15,30,59.0,253.0,1.5,13.0,289.0,199.67,156.58
2016,4,9,15,45,108.5,238.0,1.6,13.0,296.0,186.18,144.45
2016,4,9,16,0,158.0,223.0,1.7,13.0,303.0,160.26,124.88
2016,4,9,16,15,79.0,163.5,1.7,12.5,203.5,121.85,101.96
2016,4,9,16,30,0.0,104.0,1.7,12.0,104.0,84.05,69.41
2016,4,9,16,45,0.0,89.0,1.7,12.0,89.0,72.34,59.32
2016,4,9,17,0,0.0,74.0,1.7,12.0,74.0,60.54,48.94
2016,4,9,17,15,0.0,59.5,1.55,11.5,59.5,49.01,38.72
2016,4,9,17,30,0.0,45.0,1.4,11.0,45.0,37.23,28.05
2016,4,9,17,45,0.0,31.5,1.25,11.0,31.5,26.01,17.67
2016,4,9,18,0,0.0,18.0,1.1,11.0,18.0,14.82,7.27
2016,4,9,18,15,0.0,9.0,1.1,10.5,9.0,7.4,0.0
2016,4,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.0,1.05,8.0,6.0,5.12,0.0
2016,4,10,6,0,0.0,12.0,1.2,8.0,12.0,9.87,1.02
2016,4,10,6,15,0.0,27.5,1.3,8.0,27.5,22.72,13.66
2016,4,10,6,30,0.0,43.0,1.4,8.0,43.0,36.61,26.19
2016,4,10,6,45,0.0,61.5,1.5,8.5,61.5,54.03,41.6
2016,4,10,7,0,0.0,80.0,1.6,9.0,80.0,71.14,56.48
2016,4,10,7,15,0.0,99.5,1.6,9.0,99.5,89.16,71.93
2016,4,10,7,30,0.0,119.0,1.6,9.0,119.0,107.03,86.99
2016,4,10,7,45,6.0,140.5,1.65,9.5,143.5,131.86,107.74
2016,4,10,8,0,12.0,162.0,1.7,10.0,168.0,157.03,128.4
2016,4,10,8,15,6.0,149.0,1.75,10.0,152.0,136.46,110.5
2016,4,10,8,30,0.0,136.0,1.8,10.0,136.0,117.24,93.86
2016,4,10,8,45,1.0,150.0,1.85,10.5,151.0,130.66,104.61
2016,4,10,9,0,2.0,164.0,1.9,11.0,166.0,144.12,115.22
2016,4,10,9,15,5.0,182.5,1.95,11.0,187.0,163.82,131.16
2016,4,10,9,30,8.0,201.0,2.0,11.0,208.0,183.56,147.0
2016,4,10,9,45,7.0,188.0,2.15,11.5,194.0,169.71,135.17
2016,4,10,10,0,6.0,175.0,2.3,12.0,180.0,156.34,123.86
2016,4,10,10,15,7.0,180.5,2.4,12.0,186.5,162.0,128.35
2016,4,10,10,30,8.0,186.0,2.5,12.0,193.0,167.62,132.77
2016,4,10,10,45,9.5,203.5,2.65,12.0,211.5,184.46,146.25
2016,4,10,11,0,11.0,221.0,2.8,12.0,230.0,201.13,159.55
2016,4,10,11,15,9.0,198.5,2.85,12.0,206.5,178.45,141.13
2016,4,10,11,30,7.0,176.0,2.9,12.0,183.0,156.24,123.11
2016,4,10,11,45,8.5,190.0,3.0,12.0,198.0,169.39,133.79
2016,4,10,12,0,10.0,204.0,3.1,12.0,213.0,182.32,144.2
2016,4,10,12,15,9.0,190.5,3.15,12.0,198.5,169.01,133.42
2016,4,10,12,30,8.0,177.0,3.2,12.0,184.0,155.89,122.83
2016,4,10,12,45,4.0,132.5,3.25,12.0,136.0,114.32,88.98
2016,4,10,13,0,0.0,88.0,3.3,12.0,88.0,73.59,55.51
2016,4,10,13,15,2.0,120.0,3.35,12.0,121.5,101.75,78.82
2016,4,10,13,30,4.0,152.0,3.4,12.0,155.0,129.51,101.62
2016,4,10,13,45,4.0,155.0,3.45,12.0,158.0,131.5,103.31
2016,4,10,14,0,4.0,158.0,3.5,12.0,161.0,133.43,105.01
2016,4,10,14,15,3.0,155.5,3.5,11.5,158.0,130.31,102.79
2016,4,10,14,30,2.0,153.0,3.5,11.0,155.0,127.29,100.68
2016,4,10,14,45,1.0,111.0,3.55,11.0,112.0,92.56,72.11
2016,4,10,15,0,0.0,69.0,3.6,11.0,69.0,57.37,42.88
2016,4,10,15,15,0.0,67.5,3.5,10.5,67.5,56.08,42.02
2016,4,10,15,30,0.0,66.0,3.4,10.0,66.0,54.8,41.15
2016,4,10,15,45,0.0,43.0,3.35,10.0,43.0,35.61,24.92
2016,4,10,16,0,0.0,20.0,3.3,10.0,20.0,16.52,8.6
2016,4,10,16,15,0.0,17.0,3.15,10.0,17.0,14.03,7.03
2016,4,10,16,30,0.0,14.0,3.0,10.0,14.0,11.54,4.82
2016,4,10,16,45,0.0,12.0,2.9,10.0,12.0,9.88,3.35
2016,4,10,17,0,0.0,10.0,2.8,10.0,10.0,8.22,1.86
2016,4,10,17,15,0.0,8.0,2.55,9.5,8.0,6.57,0.36
2016,4,10,17,30,0.0,6.0,2.3,9.0,6.0,4.92,0.0
2016,4,10,17,45,0.0,4.0,2.05,9.0,4.0,3.28,0.0
2016,4,10,18,0,0.0,2.0,1.8,9.0,2.0,1.64,0.0
2016,4,10,18,15,0.0,1.0,1.65,8.5,1.0,0.82,0.0
2016,4,10,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,7.5,0.8,7.5,7.5,6.4,0.0
2016,4,11,6,0,0.0,15.0,0.9,8.0,15.0,12.36,3.28
2016,4,11,6,15,0.0,33.5,0.85,8.0,33.5,28.98,19.08
2016,4,11,6,30,0.0,52.0,0.8,8.0,52.0,46.77,35.05
2016,4,11,6,45,3.0,73.5,0.8,8.5,74.5,69.42,55.05
2016,4,11,7,0,6.0,95.0,0.8,9.0,97.0,91.9,74.51
2016,4,11,7,15,13.0,115.5,0.85,9.0,120.5,116.16,95.35
2016,4,11,7,30,20.0,136.0,0.9,9.0,144.0,140.88,116.2
2016,4,11,7,45,34.0,162.5,1.0,9.5,178.0,192.81,159.32
2016,4,11,8,0,48.0,189.0,1.1,10.0,212.0,233.19,191.89
2016,4,11,8,15,88.0,220.5,1.2,10.0,267.5,303.33,249.05
2016,4,11,8,30,128.0,252.0,1.3,10.0,323.0,394.4,320.87
2016,4,11,8,45,95.5,266.0,1.45,10.5,322.0,359.26,290.71
2016,4,11,9,0,63.0,280.0,1.6,11.0,321.0,341.49,274.73
2016,4,11,9,15,49.5,285.0,1.65,11.0,318.5,330.87,265.37
2016,4,11,9,30,36.0,290.0,1.7,11.0,316.0,320.06,255.86
2016,4,11,9,45,65.0,329.5,1.75,11.5,379.0,389.53,309.79
2016,4,11,10,0,94.0,369.0,1.8,12.0,442.0,458.66,361.72
2016,4,11,10,15,72.0,367.5,1.8,12.5,424.5,430.63,338.11
2016,4,11,10,30,50.0,366.0,1.8,13.0,407.0,402.78,315.32
2016,4,11,10,45,58.5,385.0,1.85,13.5,434.5,427.08,333.17
2016,4,11,11,0,67.0,404.0,1.9,14.0,462.0,450.51,349.91
2016,4,11,11,15,57.5,399.5,1.95,14.0,449.5,431.56,335.15
2016,4,11,11,30,48.0,395.0,2.0,14.0,437.0,412.94,320.88
2016,4,11,11,45,38.0,374.0,2.05,14.0,407.5,378.27,294.52
2016,4,11,12,0,28.0,353.0,2.1,14.0,378.0,344.77,268.93
2016,4,11,12,15,26.0,345.5,2.1,14.0,369.0,331.88,259.13
2016,4,11,12,30,24.0,338.0,2.1,14.0,360.0,308.52,241.21
2016,4,11,12,45,21.0,316.5,2.15,14.0,335.5,284.96,223.14
2016,4,11,13,0,18.0,295.0,2.2,14.0,311.0,262.01,205.44
2016,4,11,13,15,20.5,304.5,2.25,14.0,322.5,269.58,211.59
2016,4,11,13,30,23.0,314.0,2.3,14.0,334.0,276.54,217.17
2016,4,11,13,45,17.0,272.5,2.35,14.0,287.0,236.02,185.53
2016,4,11,14,0,11.0,231.0,2.4,14.0,240.0,196.82,154.75
2016,4,11,14,15,11.0,227.5,2.4,14.0,236.5,192.34,151.44
2016,4,11,14,30,11.0,224.0,2.4,14.0,233.0,187.77,147.98
2016,4,11,14,45,5.5,182.0,2.45,14.0,186.5,150.99,118.68
2016,4,11,15,0,0.0,140.0,2.5,14.0,140.0,115.2,89.97
2016,4,11,15,15,0.0,138.5,2.45,14.0,138.5,113.53,88.9
2016,4,11,15,30,0.0,137.0,2.4,14.0,137.0,111.74,87.7
2016,4,11,15,45,0.0,142.0,2.4,14.0,142.0,114.62,90.38
2016,4,11,16,0,0.0,147.0,2.4,14.0,147.0,116.85,92.54
2016,4,11,16,15,0.0,123.5,2.3,13.5,123.5,98.97,81.79
2016,4,11,16,30,0.0,100.0,2.2,13.0,100.0,81.21,66.66
2016,4,11,16,45,0.0,86.0,2.15,13.0,86.0,70.21,57.18
2016,4,11,17,0,0.0,72.0,2.1,13.0,72.0,59.12,47.47
2016,4,11,17,15,269.0,62.5,1.9,12.5,121.0,45.87,35.74
2016,4,11,17,30,538.0,53.0,1.7,12.0,170.0,42.09,32.31
2016,4,11,17,45,443.5,43.5,1.5,11.5,122.0,34.98,25.66
2016,4,11,18,0,349.0,34.0,1.3,11.0,74.0,27.77,18.65
2016,4,11,18,15,174.5,17.0,1.25,10.5,37.0,13.64,3.5
2016,4,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,5,45,88.0,13.0,1.85,7.5,19.5,48.01,0.0
2016,4,12,6,0,176.0,26.0,2.0,8.0,39.0,139.14,98.61
2016,4,12,6,15,289.5,40.0,2.1,8.0,82.0,228.34,188.07
2016,4,12,6,30,403.0,54.0,2.2,8.0,125.0,330.32,278.93
2016,4,12,6,45,483.5,62.5,2.3,8.5,176.5,414.22,351.74
2016,4,12,7,0,564.0,71.0,2.4,9.0,228.0,504.57,426.85
2016,4,12,7,15,361.0,113.5,2.35,9.0,221.5,425.35,359.52
2016,4,12,7,30,158.0,156.0,2.3,9.0,215.0,300.44,253.01
2016,4,12,7,45,79.0,145.0,2.25,9.5,174.5,208.2,174.07
2016,4,12,8,0,0.0,134.0,2.2,10.0,134.0,117.42,94.57
2016,4,12,8,15,22.5,182.0,2.1,10.0,195.0,184.26,151.02
2016,4,12,8,30,45.0,230.0,2.0,10.0,256.0,272.06,222.71
2016,4,12,8,45,27.0,215.0,1.9,10.5,231.0,235.54,191.09
2016,4,12,9,0,9.0,200.0,1.8,11.0,206.0,185.23,148.77
2016,4,12,9,15,37.0,260.5,1.8,11.5,286.5,290.8,233.89
2016,4,12,9,30,65.0,321.0,1.8,12.0,367.0,382.8,304.92
2016,4,12,9,45,470.0,220.0,1.85,12.5,580.0,741.06,582.09
2016,4,12,10,0,875.0,119.0,1.9,13.0,793.0,1028.21,776.89
2016,4,12,10,15,599.5,253.5,1.95,13.0,723.5,910.4,692.27
2016,4,12,10,30,324.0,388.0,2.0,13.0,654.0,742.45,568.51
2016,4,12,10,45,220.5,409.5,2.15,13.0,593.0,633.86,490.04
2016,4,12,11,0,117.0,431.0,2.3,13.0,532.0,546.07,423.44
2016,4,12,11,15,118.5,439.0,2.4,13.0,542.5,548.15,425.52
2016,4,12,11,30,120.0,447.0,2.5,13.0,553.0,549.23,426.31
2016,4,12,11,45,126.0,445.0,2.7,13.5,557.0,543.7,422.04
2016,4,12,12,0,132.0,443.0,2.9,14.0,561.0,537.22,417.08
2016,4,12,12,15,85.0,406.5,2.95,13.5,482.0,439.1,343.37
2016,4,12,12,30,38.0,370.0,3.0,13.0,403.0,359.49,282.37
2016,4,12,12,45,35.0,364.5,3.15,13.0,395.5,346.93,273.07
2016,4,12,13,0,32.0,359.0,3.3,13.0,388.0,334.58,263.66
2016,4,12,13,15,33.0,351.0,3.35,13.0,380.0,323.11,254.96
2016,4,12,13,30,34.0,343.0,3.4,13.0,372.0,311.61,246.19
2016,4,12,13,45,431.0,247.0,3.45,13.0,590.0,474.88,377.52
2016,4,12,14,0,828.0,151.0,3.5,13.0,808.0,583.56,458.72
2016,4,12,14,15,817.0,148.5,3.55,12.5,774.5,525.37,410.56
2016,4,12,14,30,806.0,146.0,3.6,12.0,741.0,466.87,361.39
2016,4,12,14,45,794.0,142.0,3.65,12.0,702.0,406.77,308.83
2016,4,12,15,0,782.0,138.0,3.7,12.0,663.0,347.05,255.47
2016,4,12,15,15,763.5,134.0,3.75,12.0,618.0,281.25,197.29
2016,4,12,15,30,745.0,130.0,3.8,12.0,573.0,221.48,145.71
2016,4,12,15,45,722.5,124.5,3.85,12.0,524.5,162.16,100.16
2016,4,12,16,0,700.0,119.0,3.9,12.0,476.0,105.62,69.09
2016,4,12,16,15,666.5,113.0,3.85,11.5,424.0,79.95,65.69
2016,4,12,16,30,633.0,107.0,3.8,11.0,372.0,77.5,63.92
2016,4,12,16,45,583.0,100.5,3.8,10.5,318.5,74.4,61.51
2016,4,12,17,0,533.0,94.0,3.8,10.0,265.0,71.27,58.98
2016,4,12,17,15,467.5,84.0,3.65,9.5,213.5,62.49,51.22
2016,4,12,17,30,402.0,74.0,3.5,9.0,162.0,55.58,44.92
2016,4,12,17,45,301.0,59.5,3.35,9.0,115.5,45.06,35.0
2016,4,12,18,0,200.0,45.0,3.2,9.0,69.0,34.37,24.63
2016,4,12,18,15,100.0,22.5,3.05,8.5,34.5,17.38,6.7
2016,4,12,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,15.0,2.15,6.5,20.0,40.3,0.0
2016,4,13,6,0,131.0,30.0,2.3,7.0,40.0,125.04,91.48
2016,4,13,6,15,243.5,46.5,2.3,7.0,83.5,212.5,175.94
2016,4,13,6,30,356.0,63.0,2.3,7.0,127.0,310.64,263.62
2016,4,13,6,45,433.5,74.5,2.35,7.5,178.5,391.41,333.95
2016,4,13,7,0,511.0,86.0,2.4,8.0,230.0,484.07,411.06
2016,4,13,7,15,564.5,94.5,2.35,8.5,284.0,558.54,470.06
2016,4,13,7,30,618.0,103.0,2.3,9.0,338.0,635.56,528.21
2016,4,13,7,45,666.0,106.0,2.3,9.5,393.5,703.84,576.95
2016,4,13,8,0,714.0,109.0,2.3,10.0,449.0,772.9,624.74
2016,4,13,8,15,741.5,113.5,2.3,10.5,500.0,825.84,659.41
2016,4,13,8,30,769.0,118.0,2.3,11.0,551.0,877.4,692.44
2016,4,13,8,45,798.5,117.5,2.3,11.5,600.5,917.26,716.59
2016,4,13,9,0,828.0,117.0,2.3,12.0,650.0,961.2,743.32
2016,4,13,9,15,842.5,120.0,2.35,12.0,692.5,991.77,762.46
2016,4,13,9,30,857.0,123.0,2.4,12.0,735.0,1018.97,779.45
2016,4,13,9,45,883.5,117.0,2.5,12.5,775.5,1031.72,785.89
2016,4,13,10,0,910.0,111.0,2.6,13.0,816.0,1053.83,798.88
2016,4,13,10,15,917.0,112.5,2.65,13.0,845.5,1060.6,802.51
2016,4,13,10,30,924.0,114.0,2.7,13.0,875.0,1063.3,803.75
2016,4,13,10,45,928.0,115.5,2.75,13.5,896.5,1058.86,798.95
2016,4,13,11,0,932.0,117.0,2.8,14.0,918.0,1050.32,791.63
2016,4,13,11,15,934.5,118.0,2.85,14.0,932.0,1035.73,781.91
2016,4,13,11,30,937.0,119.0,2.9,14.0,946.0,1017.15,769.66
2016,4,13,11,45,936.0,120.5,3.0,14.5,951.0,991.92,752.01
2016,4,13,12,0,935.0,122.0,3.1,15.0,956.0,963.06,731.92
2016,4,13,12,15,934.5,121.5,3.15,15.0,953.5,929.29,709.39
2016,4,13,12,30,934.0,121.0,3.2,15.0,951.0,892.21,684.48
2016,4,13,12,45,938.0,116.5,3.3,15.0,941.5,851.95,657.45
2016,4,13,13,0,942.0,112.0,3.4,15.0,932.0,808.42,627.79
2016,4,13,13,15,938.0,111.0,3.5,15.0,913.5,759.21,592.15
2016,4,13,13,30,934.0,110.0,3.6,15.0,895.0,707.68,553.1
2016,4,13,13,45,925.0,110.5,3.7,15.0,867.5,652.31,509.96
2016,4,13,14,0,916.0,111.0,3.8,15.0,840.0,595.53,464.37
2016,4,13,14,15,907.0,109.5,3.9,14.5,806.5,536.01,415.96
2016,4,13,14,30,898.0,108.0,4.0,14.0,773.0,475.64,365.04
2016,4,13,14,45,881.0,108.0,4.1,14.0,732.0,412.94,310.08
