Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,0,864.0,108.0,4.2,14.0,691.0,346.92,251.46
2016,4,13,15,15,848.0,105.0,4.15,13.5,645.5,282.86,194.42
2016,4,13,15,30,832.0,102.0,4.1,13.0,600.0,220.05,140.25
2016,4,13,15,45,807.0,100.0,4.1,13.0,549.5,158.54,93.42
2016,4,13,16,0,782.0,98.0,4.1,13.0,499.0,99.97,62.81
2016,4,13,16,15,752.5,93.0,3.95,12.5,446.0,67.14,54.12
2016,4,13,16,30,723.0,88.0,3.8,12.0,393.0,64.79,52.38
2016,4,13,16,45,681.5,82.5,3.65,12.0,338.5,61.85,49.95
2016,4,13,17,0,640.0,77.0,3.5,12.0,284.0,58.84,47.4
2016,4,13,17,15,578.5,69.0,3.1,11.0,230.0,53.65,42.97
2016,4,13,17,30,517.0,61.0,2.7,10.0,176.0,48.35,38.24
2016,4,13,17,45,421.0,50.0,2.3,9.5,127.0,40.22,30.63
2016,4,13,18,0,325.0,39.0,1.9,9.0,78.0,31.93,22.58
2016,4,13,18,15,162.5,19.5,1.75,8.5,39.0,15.68,5.97
2016,4,13,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,105.5,14.5,1.9,7.5,23.0,56.7,0.0
2016,4,14,6,0,211.0,29.0,2.0,8.0,46.0,162.64,122.61
2016,4,14,6,15,331.5,41.5,2.2,8.0,91.5,254.92,211.11
2016,4,14,6,30,452.0,54.0,2.4,8.0,137.0,359.3,303.86
2016,4,14,6,45,540.5,60.5,2.6,8.5,192.0,448.29,380.74
2016,4,14,7,0,629.0,67.0,2.8,9.0,247.0,544.29,460.3
2016,4,14,7,15,679.0,73.0,2.9,9.0,303.5,617.69,518.35
2016,4,14,7,30,729.0,79.0,3.0,9.0,360.0,693.3,575.6
2016,4,14,7,45,764.5,83.5,3.2,9.5,416.0,752.48,618.11
2016,4,14,8,0,800.0,88.0,3.4,10.0,472.0,815.96,662.95
2016,4,14,8,15,585.0,158.0,3.5,10.0,455.0,727.84,594.43
2016,4,14,8,30,370.0,228.0,3.6,10.0,438.0,605.92,495.67
2016,4,14,8,45,366.5,251.0,3.7,10.5,473.5,635.79,516.73
2016,4,14,9,0,363.0,274.0,3.8,11.0,509.0,663.55,535.08
2016,4,14,9,15,634.0,192.5,3.85,11.0,635.5,873.36,695.48
2016,4,14,9,30,905.0,111.0,3.9,11.0,762.0,1039.82,811.12
2016,4,14,9,45,922.0,110.0,4.0,11.5,801.0,1061.69,822.49
2016,4,14,10,0,939.0,109.0,4.1,12.0,840.0,1079.81,832.59
2016,4,14,10,15,946.0,110.5,4.15,12.0,869.5,1086.54,836.18
2016,4,14,10,30,953.0,112.0,4.2,12.0,899.0,1089.09,837.17
2016,4,14,10,45,956.0,114.0,4.3,12.5,921.0,1083.91,832.02
2016,4,14,11,0,959.0,116.0,4.4,13.0,943.0,1074.51,824.42
2016,4,14,11,15,961.0,116.5,4.5,13.0,956.0,1058.45,813.94
2016,4,14,11,30,963.0,117.0,4.6,13.0,969.0,1038.34,800.74
2016,4,14,11,45,954.5,122.5,4.75,13.0,972.0,1009.38,781.8
2016,4,14,12,0,946.0,128.0,4.9,13.0,975.0,976.93,760.28
2016,4,14,12,15,944.0,128.0,5.0,13.0,971.0,941.84,736.3
2016,4,14,12,30,942.0,128.0,5.1,13.0,967.0,903.52,709.79
2016,4,14,12,45,943.5,124.5,5.2,13.0,956.5,861.79,680.58
2016,4,14,13,0,945.0,121.0,5.3,13.0,946.0,816.97,648.78
2016,4,14,13,15,940.0,120.0,5.4,13.0,926.0,766.8,610.78
2016,4,14,13,30,935.0,119.0,5.5,13.0,906.0,714.41,569.68
2016,4,14,13,45,927.5,117.5,5.6,13.0,878.5,658.11,524.44
2016,4,14,14,0,920.0,116.0,5.7,13.0,851.0,600.31,476.67
2016,4,14,14,15,911.0,114.5,5.7,12.5,817.0,540.53,426.45
2016,4,14,14,30,902.0,113.0,5.7,12.0,783.0,479.9,373.87
2016,4,14,14,45,878.5,115.5,5.7,12.0,740.0,413.69,314.93
2016,4,14,15,0,855.0,118.0,5.7,12.0,697.0,350.83,257.81
2016,4,14,15,15,838.5,115.0,5.65,11.5,651.0,287.17,200.36
2016,4,14,15,30,822.0,112.0,5.6,11.0,605.0,224.84,146.05
2016,4,14,15,45,800.0,108.0,5.6,11.0,555.0,162.79,98.27
2016,4,14,16,0,778.0,104.0,5.6,11.0,505.0,103.37,66.72
2016,4,14,16,15,747.0,99.0,5.45,10.5,451.0,71.07,58.05
2016,4,14,16,30,716.0,94.0,5.3,10.0,397.0,68.87,56.44
2016,4,14,16,45,680.0,86.0,5.2,10.0,343.0,64.32,52.56
2016,4,14,17,0,644.0,78.0,5.1,10.0,289.0,59.56,48.42
2016,4,14,17,15,581.5,70.5,4.75,9.5,234.5,54.78,44.25
2016,4,14,17,30,519.0,63.0,4.4,9.0,180.0,49.93,39.83
2016,4,14,17,45,420.5,52.0,4.1,8.5,130.0,41.84,32.22
2016,4,14,18,0,322.0,41.0,3.8,8.0,80.0,33.61,24.2
2016,4,14,18,15,179.0,25.5,3.6,7.5,45.0,19.82,9.55
2016,4,14,18,30,36.0,10.0,3.4,7.0,10.0,8.54,0.0
2016,4,14,18,45,18.0,5.0,3.25,7.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,126.5,15.5,3.3,4.5,26.0,66.43,0.0
2016,4,15,6,0,253.0,31.0,3.4,5.0,52.0,185.77,144.8
2016,4,15,6,15,372.5,42.5,3.6,5.5,99.5,277.89,233.54
2016,4,15,6,30,492.0,54.0,3.8,6.0,147.0,382.88,327.73
2016,4,15,6,45,574.5,61.0,4.0,6.5,202.5,470.54,404.61
2016,4,15,7,0,657.0,68.0,4.2,7.0,258.0,564.64,483.9
2016,4,15,7,15,704.5,73.5,4.35,7.5,315.0,636.81,541.21
2016,4,15,7,30,752.0,79.0,4.5,8.0,372.0,706.43,594.09
2016,4,15,7,45,786.0,83.0,4.65,8.5,428.0,769.17,640.15
2016,4,15,8,0,820.0,87.0,4.8,9.0,484.0,831.44,684.85
2016,4,15,8,15,843.5,90.5,4.85,9.5,537.0,882.88,719.89
2016,4,15,8,30,867.0,94.0,4.9,10.0,590.0,932.34,752.92
2016,4,15,8,45,882.0,98.0,4.95,10.5,638.0,972.04,778.35
2016,4,15,9,0,897.0,102.0,5.0,11.0,686.0,997.49,793.3
2016,4,15,9,15,910.0,104.0,5.0,11.0,729.0,1026.07,811.71
2016,4,15,9,30,923.0,106.0,5.0,11.0,772.0,1051.14,827.58
2016,4,15,9,45,935.0,107.0,5.0,11.5,809.5,1070.34,837.79
2016,4,15,10,0,947.0,108.0,5.0,12.0,847.0,1085.62,845.34
2016,4,15,10,15,953.5,109.0,5.0,12.0,877.0,1091.26,847.91
2016,4,15,10,30,960.0,110.0,5.0,12.0,907.0,1092.7,847.8
2016,4,15,10,45,962.0,112.5,5.0,12.5,928.0,1086.97,841.28
2016,4,15,11,0,964.0,115.0,5.0,13.0,949.0,1076.99,832.04
2016,4,15,11,15,966.5,115.5,5.05,13.0,963.0,1061.29,821.07
2016,4,15,11,30,969.0,116.0,5.1,13.0,977.0,1041.51,807.37
2016,4,15,11,45,972.0,115.0,5.15,13.5,983.0,1016.75,788.73
2016,4,15,12,0,975.0,114.0,5.2,14.0,989.0,988.1,767.44
2016,4,15,12,15,974.0,114.0,5.25,14.0,986.0,953.16,743.16
2016,4,15,12,30,973.0,114.0,5.3,14.0,983.0,914.81,716.34
2016,4,15,12,45,974.0,111.0,5.4,14.5,972.5,872.08,685.16
2016,4,15,13,0,975.0,108.0,5.5,15.0,962.0,826.18,651.48
2016,4,15,13,15,970.5,107.0,5.55,15.0,942.0,775.2,613.26
2016,4,15,13,30,966.0,106.0,5.6,15.0,922.0,721.86,571.48
2016,4,15,13,45,962.0,103.5,5.65,15.0,895.5,665.41,526.22
2016,4,15,14,0,958.0,101.0,5.7,15.0,869.0,607.04,478.13
2016,4,15,14,15,949.0,99.5,5.7,14.5,834.0,545.38,426.69
2016,4,15,14,30,940.0,98.0,5.7,14.0,799.0,482.83,372.78
2016,4,15,14,45,931.0,95.0,5.7,14.0,758.5,418.47,315.16
2016,4,15,15,0,922.0,92.0,5.7,14.0,718.0,353.79,256.16
2016,4,15,15,15,907.0,89.5,5.6,14.0,671.0,287.99,196.42
2016,4,15,15,30,892.0,87.0,5.5,14.0,624.0,223.13,139.88
2016,4,15,15,45,872.0,83.5,5.4,14.0,573.0,158.21,90.5
2016,4,15,16,0,852.0,80.0,5.3,14.0,522.0,87.88,51.94
2016,4,15,16,15,824.5,76.5,5.0,13.5,467.5,62.01,49.37
2016,4,15,16,30,797.0,73.0,4.7,13.0,413.0,60.03,47.92
2016,4,15,16,45,758.0,68.5,4.45,12.5,356.5,57.09,45.59
2016,4,15,17,0,719.0,64.0,4.2,12.0,300.0,54.1,43.14
2016,4,15,17,15,662.0,58.0,3.7,11.5,245.0,49.67,39.3
2016,4,15,17,30,605.0,52.0,3.2,11.0,190.0,41.49,31.93
2016,4,15,17,45,513.5,43.5,2.75,10.5,139.0,35.09,25.94
2016,4,15,18,0,422.0,35.0,2.3,10.0,88.0,28.63,19.67
2016,4,15,18,15,263.5,22.5,2.15,9.5,50.0,18.41,8.75
2016,4,15,18,30,105.0,10.0,2.0,9.0,12.0,8.54,0.0
2016,4,15,18,45,52.5,5.0,1.85,8.5,6.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,159.5,14.5,0.75,7.5,28.5,98.93,0.0
2016,4,16,6,0,319.0,29.0,0.7,8.0,57.0,215.68,167.42
2016,4,16,6,15,430.5,39.5,0.75,8.5,105.5,305.72,250.97
2016,4,16,6,30,542.0,50.0,0.8,9.0,154.0,407.78,338.36
2016,4,16,6,45,612.0,57.0,0.9,10.0,209.5,489.55,405.46
2016,4,16,7,0,682.0,64.0,1.0,11.0,265.0,576.62,473.3
2016,4,16,7,15,726.0,69.0,1.05,11.5,321.5,642.58,521.05
2016,4,16,7,30,770.0,74.0,1.1,12.0,378.0,714.36,571.03
2016,4,16,7,45,801.5,78.0,1.2,12.5,433.0,775.51,612.21
2016,4,16,8,0,833.0,82.0,1.3,13.0,488.0,836.02,652.0
2016,4,16,8,15,855.0,85.5,1.4,13.5,540.5,886.41,683.93
2016,4,16,8,30,877.0,89.0,1.5,14.0,593.0,934.71,714.05
2016,4,16,8,45,893.5,91.5,1.6,15.0,641.5,963.79,729.56
2016,4,16,9,0,910.0,94.0,1.7,16.0,690.0,999.86,749.8
2016,4,16,9,15,922.0,96.0,1.7,16.0,732.5,1027.72,765.76
2016,4,16,9,30,934.0,98.0,1.7,16.0,775.0,1051.99,779.48
2016,4,16,9,45,946.5,97.5,1.75,16.5,812.5,1070.14,788.66
2016,4,16,10,0,959.0,97.0,1.8,17.0,850.0,1084.38,795.49
2016,4,16,10,15,965.0,98.5,1.85,17.5,879.5,1090.18,797.11
2016,4,16,10,30,971.0,100.0,1.9,18.0,909.0,1091.74,796.28
2016,4,16,10,45,974.0,101.5,2.0,18.5,930.5,1086.0,791.74
2016,4,16,11,0,977.0,103.0,2.1,19.0,952.0,1075.99,784.66
2016,4,16,11,15,979.5,103.5,2.15,19.0,965.5,1060.26,774.84
2016,4,16,11,30,982.0,104.0,2.2,19.0,979.0,1040.4,762.49
2016,4,16,11,45,981.5,105.0,2.3,19.5,984.0,1014.22,745.25
2016,4,16,12,0,981.0,106.0,2.4,20.0,989.0,984.24,725.52
2016,4,16,12,15,980.0,106.0,2.45,20.0,986.0,949.24,703.25
2016,4,16,12,30,979.0,106.0,2.5,20.0,983.0,910.8,678.57
2016,4,16,12,45,980.0,103.5,2.55,20.0,972.5,868.39,650.98
2016,4,16,13,0,981.0,101.0,2.6,20.0,962.0,822.79,620.91
2016,4,16,13,15,977.0,100.0,2.6,20.0,942.5,772.01,585.25
2016,4,16,13,30,973.0,99.0,2.6,20.0,923.0,718.8,545.97
2016,4,16,13,45,968.0,97.0,2.65,20.0,896.0,661.96,503.17
2016,4,16,14,0,963.0,95.0,2.7,20.0,869.0,603.27,457.55
2016,4,16,14,15,955.0,94.0,2.7,20.0,835.0,542.38,408.49
2016,4,16,14,30,947.0,93.0,2.7,20.0,801.0,480.45,356.97
2016,4,16,14,45,934.5,91.5,2.7,20.0,759.5,415.73,301.79
2016,4,16,15,0,922.0,90.0,2.7,20.0,718.0,351.06,245.43
2016,4,16,15,15,907.5,87.5,2.6,19.5,672.0,285.51,188.57
2016,4,16,15,30,893.0,85.0,2.5,19.0,626.0,220.82,134.39
2016,4,16,15,45,872.5,82.5,2.45,19.0,575.0,156.63,87.2
2016,4,16,16,0,852.0,80.0,2.4,19.0,524.0,86.98,50.5
2016,4,16,16,15,826.0,76.5,2.2,18.5,470.0,61.98,48.33
2016,4,16,16,30,800.0,73.0,2.0,18.0,416.0,60.01,46.94
2016,4,16,16,45,763.0,68.5,1.8,17.5,360.0,57.09,44.67
2016,4,16,17,0,726.0,64.0,1.6,17.0,304.0,54.12,42.29
2016,4,16,17,15,671.0,58.0,1.45,16.0,249.0,49.69,38.62
2016,4,16,17,30,616.0,52.0,1.3,15.0,194.0,41.52,31.45
2016,4,16,17,45,528.5,43.5,1.2,14.0,142.5,35.11,25.63
2016,4,16,18,0,441.0,35.0,1.1,13.0,91.0,28.64,19.48
2016,4,16,18,15,287.0,22.5,1.1,12.5,52.5,18.41,8.91
2016,4,16,18,30,133.0,10.0,1.1,12.0,14.0,8.54,0.0
2016,4,16,18,45,66.5,5.0,1.15,11.5,7.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,5,45,169.5,14.5,0.9,10.5,30.0,104.1,5.39
2016,4,17,6,0,339.0,29.0,0.9,11.0,60.0,225.11,174.76
2016,4,17,6,15,446.0,39.0,1.1,11.5,108.5,313.29,255.58
2016,4,17,6,30,553.0,49.0,1.3,12.0,157.0,412.89,341.04
2016,4,17,6,45,617.0,56.0,1.5,13.0,211.5,491.24,405.7
2016,4,17,7,0,681.0,63.0,1.7,14.0,266.0,574.32,471.0
2016,4,17,7,15,724.0,68.0,1.8,14.5,322.0,639.68,518.94
2016,4,17,7,30,767.0,73.0,1.9,15.0,378.0,710.46,569.0
2016,4,17,7,45,796.0,77.5,2.0,16.0,432.5,769.93,608.1
2016,4,17,8,0,825.0,82.0,2.1,17.0,487.0,828.61,645.57
2016,4,17,8,15,847.0,85.0,2.25,17.5,539.0,878.02,677.35
2016,4,17,8,30,869.0,88.0,2.4,18.0,591.0,915.51,700.57
2016,4,17,8,45,884.0,91.5,2.55,18.5,638.5,954.02,724.38
2016,4,17,9,0,899.0,95.0,2.7,19.0,686.0,989.53,745.98
2016,4,17,9,15,911.0,97.0,2.75,19.5,729.0,1017.11,761.25
2016,4,17,9,30,923.0,99.0,2.8,20.0,772.0,1041.14,774.22
2016,4,17,9,45,934.5,99.5,2.9,20.5,808.5,1059.23,783.84
2016,4,17,10,0,946.0,100.0,3.0,21.0,845.0,1073.42,791.06
2016,4,17,10,15,952.5,101.5,3.0,21.5,874.5,1079.6,792.25
2016,4,17,10,30,959.0,103.0,3.0,22.0,904.0,1081.58,790.95
2016,4,17,10,45,963.0,104.5,3.0,22.5,926.0,1076.82,785.51
2016,4,17,11,0,967.0,106.0,3.0,23.0,948.0,1067.82,777.57
2016,4,17,11,15,970.0,106.5,2.95,23.0,962.0,1052.64,766.87
2016,4,17,11,30,973.0,107.0,2.9,23.0,976.0,1033.35,753.71
2016,4,17,11,45,974.0,107.0,2.9,23.0,982.0,1007.71,737.0
2016,4,17,12,0,975.0,107.0,2.9,23.0,988.0,978.27,717.87
2016,4,17,12,15,975.0,107.0,2.85,23.0,985.5,944.29,695.35
2016,4,17,12,30,975.0,107.0,2.8,23.0,983.0,906.83,670.52
2016,4,17,12,45,975.0,105.5,2.8,23.0,972.5,864.7,642.82
2016,4,17,13,0,975.0,104.0,2.8,23.0,962.0,819.46,612.8
2016,4,17,13,15,971.5,103.0,2.8,23.0,943.0,769.28,577.62
2016,4,17,13,30,968.0,102.0,2.8,23.0,924.0,716.66,539.03
2016,4,17,13,45,964.5,100.0,2.8,23.0,898.0,660.96,497.13
2016,4,17,14,0,961.0,98.0,2.8,23.0,872.0,603.27,452.43
2016,4,17,14,15,953.5,96.5,2.75,22.5,838.0,542.33,404.47
2016,4,17,14,30,946.0,95.0,2.7,22.0,804.0,480.31,353.92
2016,4,17,14,45,937.5,92.0,2.7,22.0,764.0,415.95,299.37
2016,4,17,15,0,929.0,89.0,2.7,22.0,724.0,351.21,243.26
2016,4,17,15,15,915.5,87.0,2.6,21.5,678.0,285.92,186.99
2016,4,17,15,30,902.0,85.0,2.5,21.0,632.0,221.35,133.31
2016,4,17,15,45,885.0,81.5,2.4,21.0,582.0,156.33,85.87
2016,4,17,16,0,868.0,78.0,2.3,21.0,532.0,93.03,55.16
2016,4,17,16,15,842.5,74.5,2.1,20.0,478.0,60.72,46.93
2016,4,17,16,30,817.0,71.0,1.9,19.0,424.0,58.68,45.58
2016,4,17,16,45,782.0,66.5,1.7,18.5,368.0,55.7,43.26
2016,4,17,17,0,747.0,62.0,1.5,18.0,312.0,52.65,40.83
2016,4,17,17,15,694.0,56.5,1.4,17.0,256.0,48.57,37.47
2016,4,17,17,30,641.0,51.0,1.3,16.0,200.0,44.45,33.92
2016,4,17,17,45,553.5,43.0,1.25,15.5,148.0,34.79,25.18
2016,4,17,18,0,466.0,35.0,1.2,15.0,96.0,28.68,19.37
2016,4,17,18,15,310.0,23.5,1.15,14.5,56.0,19.28,9.74
2016,4,17,18,30,154.0,12.0,1.1,14.0,16.0,10.24,0.0
2016,4,17,18,45,77.0,6.0,1.1,14.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,175.0,15.0,0.4,13.5,32.0,107.98,26.62
2016,4,18,6,0,350.0,30.0,0.4,14.0,64.0,231.29,178.16
2016,4,18,6,15,454.5,40.0,0.45,14.5,113.0,318.86,255.56
2016,4,18,6,30,559.0,50.0,0.5,15.0,162.0,417.45,337.24
2016,4,18,6,45,626.0,56.5,0.55,15.5,217.0,497.38,400.87
2016,4,18,7,0,693.0,63.0,0.6,16.0,272.0,578.28,462.27
2016,4,18,7,15,735.0,68.0,0.75,16.5,328.0,647.5,511.73
2016,4,18,7,30,777.0,73.0,0.9,17.0,384.0,717.87,560.37
2016,4,18,7,45,805.5,77.0,1.05,17.5,439.0,776.62,599.48
2016,4,18,8,0,834.0,81.0,1.2,18.0,494.0,834.5,637.25
2016,4,18,8,15,855.5,84.0,1.3,18.5,546.0,883.66,667.72
2016,4,18,8,30,877.0,87.0,1.4,19.0,598.0,920.91,689.9
2016,4,18,8,45,892.0,90.0,1.5,19.5,645.5,958.95,712.54
2016,4,18,9,0,907.0,93.0,1.6,20.0,693.0,993.99,733.03
2016,4,18,9,15,919.0,95.0,1.65,20.5,735.5,1021.65,747.95
2016,4,18,9,30,931.0,97.0,1.7,21.0,778.0,1045.73,760.65
2016,4,18,9,45,943.0,97.0,1.8,21.5,815.0,1063.78,770.35
2016,4,18,10,0,955.0,97.0,1.9,22.0,852.0,1077.92,777.72
2016,4,18,10,15,961.0,98.0,1.9,22.0,881.0,1083.04,779.64
2016,4,18,10,30,967.0,99.0,1.9,22.0,910.0,1083.96,779.18
2016,4,18,10,45,971.5,99.5,1.95,22.5,932.0,1078.59,774.22
2016,4,18,11,0,976.0,100.0,2.0,23.0,954.0,1068.99,766.81
2016,4,18,11,15,978.5,100.5,1.95,23.0,967.5,1053.24,755.84
2016,4,18,11,30,981.0,101.0,1.9,23.0,981.0,1033.38,742.48
2016,4,18,11,45,981.5,101.5,1.9,23.5,986.5,1007.66,724.8
2016,4,18,12,0,982.0,102.0,1.9,24.0,992.0,978.11,704.82
2016,4,18,12,15,981.5,102.0,1.85,24.0,989.0,943.56,682.44
2016,4,18,12,30,981.0,102.0,1.8,24.0,986.0,905.54,657.83
2016,4,18,12,45,975.0,103.5,1.75,24.0,973.5,861.3,629.07
2016,4,18,13,0,969.0,105.0,1.7,24.0,961.0,814.35,598.35
2016,4,18,13,15,965.0,104.5,1.65,24.0,941.5,764.56,563.91
2016,4,18,13,30,961.0,104.0,1.6,24.0,922.0,712.37,526.32
2016,4,18,13,45,951.5,104.5,1.55,24.0,894.0,655.62,484.49
2016,4,18,14,0,942.0,105.0,1.5,24.0,866.0,597.47,440.43
2016,4,18,14,15,933.5,103.5,1.5,23.5,832.0,537.08,394.35
2016,4,18,14,30,925.0,102.0,1.5,23.0,798.0,475.77,345.72
2016,4,18,14,45,908.0,102.5,1.5,23.0,756.0,412.29,293.23
2016,4,18,15,0,891.0,103.0,1.5,23.0,714.0,349.37,239.98
2016,4,18,15,15,875.5,100.5,1.45,23.0,668.0,285.46,185.72
2016,4,18,15,30,860.0,98.0,1.4,23.0,622.0,216.49,129.58
2016,4,18,15,45,833.5,96.5,1.4,23.0,570.5,153.86,85.1
2016,4,18,16,0,807.0,95.0,1.4,23.0,519.0,94.34,57.11
2016,4,18,16,15,778.5,91.0,1.3,22.0,465.5,71.86,55.98
2016,4,18,16,30,750.0,87.0,1.2,21.0,412.0,69.96,54.85
2016,4,18,16,45,706.0,82.5,1.2,20.5,356.0,61.74,48.1
2016,4,18,17,0,662.0,78.0,1.2,20.0,300.0,59.42,46.35
2016,4,18,17,15,603.5,70.5,1.15,19.0,245.5,54.64,42.45
2016,4,18,17,30,545.0,63.0,1.1,18.0,191.0,49.76,38.29
2016,4,18,17,45,452.5,53.0,1.1,17.0,141.0,42.51,31.8
2016,4,18,18,0,360.0,43.0,1.1,16.0,91.0,35.15,24.91
2016,4,18,18,15,223.0,28.0,1.1,15.5,53.0,23.0,12.88
2016,4,18,18,30,86.0,13.0,1.1,15.0,15.0,11.1,0.0
2016,4,18,18,45,43.0,6.5,1.1,14.5,7.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,152.5,16.5,0.65,13.5,32.0,101.38,38.74
2016,4,19,6,0,305.0,33.0,0.7,14.0,64.0,212.61,165.27
2016,4,19,6,15,408.0,44.0,0.8,14.5,111.5,298.3,240.91
2016,4,19,6,30,511.0,55.0,0.9,15.0,159.0,394.79,321.82
2016,4,19,6,45,586.5,60.5,1.05,15.5,214.5,476.74,388.51
2016,4,19,7,0,662.0,66.0,1.2,16.0,270.0,564.34,456.75
2016,4,19,7,15,705.0,71.5,1.35,16.5,325.0,629.14,503.99
2016,4,19,7,30,748.0,77.0,1.5,17.0,380.0,699.58,553.51
2016,4,19,7,45,781.5,80.5,1.65,18.0,435.0,760.66,593.73
2016,4,19,8,0,815.0,84.0,1.8,19.0,490.0,821.29,632.59
2016,4,19,8,15,837.0,87.0,1.9,19.5,542.0,870.2,663.22
2016,4,19,8,30,859.0,90.0,2.0,20.0,594.0,917.09,692.12
2016,4,19,8,45,872.5,94.5,2.15,20.5,641.0,945.02,708.53
2016,4,19,9,0,886.0,99.0,2.3,21.0,688.0,979.78,729.62
2016,4,19,9,15,898.0,101.0,2.35,21.0,730.0,1006.92,745.88
2016,4,19,9,30,910.0,103.0,2.4,21.0,772.0,1030.56,759.97
2016,4,19,9,45,912.5,108.5,2.5,21.0,806.5,1044.85,768.66
2016,4,19,10,0,915.0,114.0,2.6,21.0,841.0,1055.02,774.9
2016,4,19,10,15,922.0,116.0,2.7,21.0,870.5,1061.85,779.16
2016,4,19,10,30,929.0,118.0,2.8,21.0,900.0,1064.59,780.93
2016,4,19,10,45,927.5,122.5,2.9,21.5,920.0,1057.27,774.85
2016,4,19,11,0,926.0,127.0,3.0,22.0,940.0,1045.86,766.31
2016,4,19,11,15,674.5,260.0,3.05,22.0,856.5,938.1,694.4
2016,4,19,11,30,423.0,393.0,3.1,22.0,773.0,803.79,597.23
2016,4,19,11,45,675.0,264.0,3.15,22.0,875.0,899.62,670.13
2016,4,19,12,0,927.0,135.0,3.2,22.0,977.0,958.45,710.62
2016,4,19,12,15,927.0,135.0,3.2,21.5,974.5,925.52,689.45
2016,4,19,12,30,927.0,135.0,3.2,21.0,972.0,889.33,666.66
2016,4,19,12,45,922.0,136.0,3.25,21.0,961.0,846.97,638.5
2016,4,19,13,0,917.0,137.0,3.3,21.0,950.0,802.02,607.84
2016,4,19,13,15,673.5,249.5,3.25,21.0,840.0,693.29,525.72
2016,4,19,13,30,430.0,362.0,3.2,21.0,730.0,588.1,445.92
2016,4,19,13,45,400.5,364.0,3.2,21.0,698.0,539.84,410.02
2016,4,19,14,0,371.0,366.0,3.2,21.0,666.0,496.49,376.89
2016,4,19,14,15,359.5,353.0,3.15,20.5,634.5,452.68,343.63
2016,4,19,14,30,348.0,340.0,3.1,20.0,603.0,409.83,310.38
2016,4,19,14,45,258.5,335.0,3.05,20.0,525.0,345.8,261.41
2016,4,19,15,0,169.0,330.0,3.0,20.0,447.0,295.72,223.98
2016,4,19,15,15,346.5,265.5,2.9,19.5,484.5,272.48,199.04
2016,4,19,15,30,524.0,201.0,2.8,19.0,522.0,226.62,154.66
2016,4,19,15,45,435.0,206.0,2.7,18.5,458.0,180.77,124.42
2016,4,19,16,0,346.0,211.0,2.6,18.0,394.0,151.45,113.03
2016,4,19,16,15,361.0,184.5,2.4,17.5,358.5,126.59,103.98
2016,4,19,16,30,376.0,158.0,2.2,17.0,323.0,106.73,87.53
2016,4,19,16,45,346.5,144.0,2.0,16.5,280.5,102.78,84.62
2016,4,19,17,0,317.0,130.0,1.8,16.0,238.0,93.75,77.18
2016,4,19,17,15,432.5,97.5,1.7,15.5,217.0,71.32,57.77
2016,4,19,17,30,548.0,65.0,1.6,15.0,196.0,51.34,40.16
2016,4,19,17,45,470.0,53.5,1.5,14.5,145.5,42.94,32.54
2016,4,19,18,0,392.0,42.0,1.4,14.0,95.0,34.3,24.43
2016,4,19,18,15,248.5,28.0,1.3,13.5,56.0,22.98,13.22
2016,4,19,18,30,105.0,14.0,1.2,13.0,17.0,11.95,0.0
2016,4,19,18,45,52.5,7.0,1.2,13.0,8.5,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,161.5,17.0,0.8,9.5,34.0,106.81,52.55
2016,4,20,6,0,323.0,34.0,0.8,10.0,68.0,222.18,176.33
2016,4,20,6,15,425.0,45.0,0.9,10.5,117.0,308.4,253.18
2016,4,20,6,30,527.0,56.0,1.0,11.0,166.0,405.2,335.43
2016,4,20,6,45,599.0,62.0,1.1,12.0,221.0,486.31,401.27
2016,4,20,7,0,671.0,68.0,1.2,13.0,276.0,572.71,468.05
2016,4,20,7,15,713.5,73.5,1.2,13.5,332.0,641.42,517.36
2016,4,20,7,30,756.0,79.0,1.2,14.0,388.0,707.71,562.52
2016,4,20,7,45,790.5,81.5,1.25,15.0,443.5,768.69,601.75
2016,4,20,8,0,825.0,84.0,1.3,16.0,499.0,829.2,639.43
2016,4,20,8,15,846.5,87.5,1.45,16.5,551.0,878.51,670.98
2016,4,20,8,30,868.0,91.0,1.6,17.0,603.0,925.74,700.82
2016,4,20,8,45,882.0,94.5,1.8,17.5,650.0,953.07,717.71
2016,4,20,9,0,896.0,98.0,2.0,18.0,697.0,987.28,739.31
2016,4,20,9,15,908.0,100.5,2.05,18.0,739.5,1015.09,756.08
2016,4,20,9,30,920.0,103.0,2.1,18.0,782.0,1039.35,770.64
2016,4,20,9,45,929.0,104.5,2.2,18.5,818.0,1055.75,779.35
2016,4,20,10,0,938.0,106.0,2.3,19.0,854.0,1068.2,785.69
2016,4,20,10,15,944.5,107.5,2.4,19.0,883.0,1074.08,789.44
2016,4,20,10,30,951.0,109.0,2.5,19.0,912.0,1075.8,790.69
2016,4,20,10,45,950.5,113.0,2.6,19.5,932.5,1068.94,785.06
2016,4,20,11,0,950.0,117.0,2.7,20.0,953.0,1057.89,776.9
2016,4,20,11,15,952.5,118.0,2.75,20.0,966.0,1042.67,767.12
2016,4,20,11,30,955.0,119.0,2.8,20.0,979.0,1023.44,754.83
2016,4,20,11,45,956.0,118.5,2.85,20.0,984.5,997.49,738.18
2016,4,20,12,0,957.0,118.0,2.9,20.0,990.0,967.85,719.1
2016,4,20,12,15,956.0,118.0,2.95,20.0,986.5,933.38,696.74
2016,4,20,12,30,955.0,118.0,3.0,20.0,983.0,895.62,672.01
2016,4,20,12,45,955.0,116.0,3.05,20.5,972.0,853.72,643.04
2016,4,20,13,0,955.0,114.0,3.1,21.0,961.0,808.82,611.84
2016,4,20,13,15,950.5,113.0,3.1,20.5,941.5,758.83,576.79
2016,4,20,13,30,946.0,112.0,3.1,20.0,922.0,706.57,538.83
2016,4,20,13,45,938.5,111.0,3.15,20.0,894.5,650.49,496.08
2016,4,20,14,0,931.0,110.0,3.2,20.0,867.0,592.9,450.84
2016,4,20,14,15,922.0,108.5,3.2,20.0,832.5,532.94,402.19
2016,4,20,14,30,913.0,107.0,3.2,20.0,798.0,472.16,351.34
2016,4,20,14,45,898.5,106.0,3.25,20.0,756.5,409.21,297.53
2016,4,20,15,0,884.0,105.0,3.3,20.0,715.0,346.6,242.9
2016,4,20,15,15,868.0,102.5,3.25,19.5,669.0,277.78,183.82
2016,4,20,15,30,852.0,100.0,3.2,19.0,623.0,214.68,131.28
2016,4,20,15,45,827.5,97.5,3.2,19.0,572.0,152.21,85.95
2016,4,20,16,0,803.0,95.0,3.2,19.0,521.0,92.61,57.56
2016,4,20,16,15,774.5,91.0,3.05,18.5,467.5,71.64,56.63
2016,4,20,16,30,746.0,87.0,2.9,18.0,414.0,69.75,55.35
2016,4,20,16,45,704.0,82.0,2.75,17.5,358.5,61.21,48.23
2016,4,20,17,0,662.0,77.0,2.6,17.0,303.0,58.52,46.13
2016,4,20,17,15,605.5,70.0,2.3,16.0,249.0,54.11,42.51
2016,4,20,17,30,549.0,63.0,2.0,15.0,195.0,49.63,38.66
2016,4,20,17,45,461.5,53.0,1.7,14.0,145.0,42.38,32.13
2016,4,20,18,0,374.0,43.0,1.4,13.0,95.0,35.02,25.21
2016,4,20,18,15,238.5,28.5,1.35,12.5,56.5,23.32,13.75
2016,4,20,18,30,103.0,14.0,1.3,12.0,18.0,11.95,0.0
2016,4,20,18,45,51.5,7.0,1.3,11.5,9.0,5.97,0.0
2016,4,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,21,5,45,116.0,19.5,0.15,9.5,32.5,88.33,49.04
2016,4,21,6,0,232.0,39.0,0.1,10.0,65.0,182.15,144.24
2016,4,21,6,15,316.0,54.0,0.1,10.5,109.5,256.9,209.61
2016,4,21,6,30,400.0,69.0,0.1,11.0,154.0,340.61,279.65
2016,4,21,6,45,457.5,81.0,0.1,11.5,204.5,411.55,336.55
2016,4,21,7,0,515.0,93.0,0.1,12.0,255.0,492.9,398.56
2016,4,21,7,15,585.0,90.0,0.3,12.5,306.0,566.3,454.38
2016,4,21,7,30,655.0,87.0,0.5,13.0,357.0,642.32,509.59
2016,4,21,7,45,579.0,125.0,0.7,13.5,387.0,649.95,513.84
2016,4,21,8,0,503.0,163.0,0.9,14.0,417.0,640.53,505.1
2016,4,21,8,15,429.0,203.5,1.1,14.5,436.0,635.58,499.04
2016,4,21,8,30,355.0,244.0,1.3,15.0,455.0,605.02,474.4
2016,4,21,8,45,502.0,215.5,1.55,15.5,539.0,738.36,573.27
2016,4,21,9,0,649.0,187.0,1.8,16.0,623.0,866.06,662.78
2016,4,21,9,15,588.5,226.5,1.95,16.0,640.0,850.5,649.72
2016,4,21,9,30,528.0,266.0,2.1,16.0,657.0,838.16,639.39
2016,4,21,9,45,501.5,291.0,2.3,16.5,676.5,839.59,638.73
2016,4,21,10,0,475.0,316.0,2.5,17.0,696.0,837.51,635.51
2016,4,21,10,15,496.0,327.5,2.6,17.0,736.5,866.43,655.37
2016,4,21,10,30,517.0,339.0,2.7,17.0,777.0,892.41,672.91
2016,4,21,10,45,712.5,235.5,2.8,17.5,855.0,979.04,735.28
2016,4,21,11,0,908.0,132.0,2.9,18.0,933.0,1030.17,767.38
2016,4,21,11,15,911.0,132.5,2.95,18.0,946.5,1015.35,757.02
2016,4,21,11,30,914.0,133.0,3.0,18.0,960.0,996.68,744.81
2016,4,21,11,45,917.5,132.0,3.15,18.0,965.5,973.33,730.32
2016,4,21,12,0,921.0,131.0,3.3,18.0,971.0,946.32,713.26
2016,4,21,12,15,920.5,130.5,3.35,18.0,968.0,912.79,690.96
2016,4,21,12,30,920.0,130.0,3.4,18.0,965.0,876.08,666.37
2016,4,21,12,45,931.5,120.5,3.45,18.0,958.0,837.87,640.56
2016,4,21,13,0,943.0,111.0,3.5,18.0,951.0,795.89,611.89
2016,4,21,13,15,939.0,110.0,3.55,18.0,931.5,746.88,575.84
2016,4,21,13,30,935.0,109.0,3.6,18.0,912.0,695.59,536.99
2016,4,21,13,45,934.0,105.0,3.65,18.0,886.5,641.51,495.0
2016,4,21,14,0,933.0,101.0,3.7,18.0,861.0,585.32,450.05
2016,4,21,14,15,924.5,99.5,3.75,17.5,827.5,525.68,401.73
2016,4,21,14,30,916.0,98.0,3.8,17.0,794.0,465.17,350.94
2016,4,21,14,45,911.5,93.0,3.85,17.0,755.0,402.75,296.33
2016,4,21,15,0,907.0,88.0,3.9,17.0,716.0,339.55,239.91
2016,4,21,15,15,893.0,86.0,3.9,16.5,671.0,275.9,183.72
2016,4,21,15,30,879.0,84.0,3.9,16.0,626.0,213.07,130.48
2016,4,21,15,45,859.5,81.5,3.95,16.0,576.0,150.39,84.41
2016,4,21,16,0,840.0,79.0,4.0,16.0,526.0,81.79,49.06
2016,4,21,16,15,814.5,75.5,3.9,15.5,473.0,60.85,47.9
2016,4,21,16,30,789.0,72.0,3.8,15.0,420.0,58.88,46.48
2016,4,21,16,45,747.5,69.0,3.75,15.0,364.5,57.06,45.05
2016,4,21,17,0,706.0,66.0,3.7,15.0,309.0,55.27,43.62
2016,4,21,17,15,652.5,60.5,3.35,14.0,255.0,47.16,36.66
2016,4,21,17,30,599.0,55.0,3.0,13.0,201.0,43.51,33.51
2016,4,21,17,45,510.5,47.5,2.65,12.5,150.0,38.02,28.45
2016,4,21,18,0,422.0,40.0,2.3,12.0,99.0,32.53,23.15
2016,4,21,18,15,276.5,27.5,2.1,11.5,59.5,22.46,13.24
2016,4,21,18,30,131.0,15.0,1.9,11.0,20.0,12.23,0.0
2016,4,21,18,45,65.5,7.5,1.7,10.5,10.0,6.4,0.0
2016,4,21,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.0,1.9,9.5,15.0,12.36,2.73
2016,4,22,6,0,0.0,30.0,2.2,10.0,30.0,25.06,15.47
2016,4,22,6,15,0.0,50.0,2.35,10.0,50.0,44.49,32.7
2016,4,22,6,30,0.0,70.0,2.5,10.0,70.0,63.33,49.35
2016,4,22,6,45,4.0,90.5,2.65,10.5,92.0,84.92,68.09
2016,4,22,7,0,8.0,111.0,2.8,11.0,114.0,106.67,86.61
2016,4,22,7,15,13.0,130.5,2.9,11.0,136.0,128.27,104.86
2016,4,22,7,30,18.0,150.0,3.0,11.0,158.0,150.22,123.15
2016,4,22,7,45,9.0,146.5,3.2,11.5,150.5,137.22,111.26
2016,4,22,8,0,0.0,143.0,3.4,12.0,143.0,124.67,99.84
2016,4,22,8,15,6.5,172.0,3.55,12.0,176.0,157.42,126.96
2016,4,22,8,30,13.0,201.0,3.7,12.0,209.0,190.57,154.01
2016,4,22,8,45,10.5,198.5,3.85,12.5,205.5,184.53,148.2
2016,4,22,9,0,8.0,196.0,4.0,13.0,202.0,178.81,142.8
2016,4,22,9,15,6.5,182.0,4.15,13.0,187.0,163.58,130.05
2016,4,22,9,30,5.0,168.0,4.3,13.0,172.0,148.89,117.79
2016,4,22,9,45,3.0,153.5,4.45,13.0,156.0,133.65,105.07
2016,4,22,10,0,1.0,139.0,4.6,13.0,140.0,118.71,92.61
2016,4,22,10,15,15.0,239.5,4.7,13.0,252.5,222.84,177.4
2016,4,22,10,30,29.0,340.0,4.8,13.0,365.0,349.26,277.5
2016,4,22,10,45,19.0,267.0,4.95,13.0,284.0,250.29,198.72
2016,4,22,11,0,9.0,194.0,5.1,13.0,203.0,174.35,137.55
2016,4,22,11,15,32.0,307.5,5.25,13.0,337.0,311.74,247.97
2016,4,22,11,30,55.0,421.0,5.4,13.0,471.0,438.92,347.24
2016,4,22,11,45,32.5,310.5,5.55,13.0,340.5,308.88,245.12
2016,4,22,12,0,10.0,200.0,5.7,13.0,210.0,178.26,140.52
2016,4,22,12,15,23.5,295.0,5.75,12.5,317.0,280.19,222.97
2016,4,22,12,30,37.0,390.0,5.8,12.0,424.0,372.43,296.29
2016,4,22,12,45,23.0,291.0,5.85,12.0,312.0,269.54,214.62
2016,4,22,13,0,9.0,192.0,5.9,12.0,200.0,167.44,132.37
2016,4,22,13,15,9.0,192.0,5.95,12.0,200.0,166.54,131.81
2016,4,22,13,30,9.0,192.0,6.0,12.0,200.0,165.6,131.12
2016,4,22,13,45,265.5,254.0,6.05,12.0,471.5,369.8,298.2
2016,4,22,14,0,522.0,316.0,6.1,12.0,743.0,535.95,426.82
2016,4,22,14,15,306.0,339.0,6.0,11.5,587.5,414.22,329.63
2016,4,22,14,30,90.0,362.0,5.9,11.0,432.0,320.57,256.27
2016,4,22,14,45,90.0,343.0,5.8,11.0,409.5,296.01,236.34
2016,4,22,15,0,90.0,324.0,5.7,11.0,387.0,271.65,216.32
2016,4,22,15,15,45.0,231.5,5.55,11.0,263.0,188.49,150.02
2016,4,22,15,30,0.0,139.0,5.4,11.0,139.0,113.34,89.99
2016,4,22,15,45,72.5,189.0,5.3,11.0,228.0,150.19,118.14
2016,4,22,16,0,145.0,239.0,5.2,11.0,317.0,165.77,132.06
2016,4,22,16,15,456.0,160.5,5.1,10.5,369.5,107.05,89.78
2016,4,22,16,30,767.0,82.0,5.0,10.0,422.0,66.05,53.8
2016,4,22,16,45,732.0,77.0,4.9,10.0,367.5,63.07,51.35
2016,4,22,17,0,697.0,72.0,4.8,10.0,313.0,55.03,44.28
2016,4,22,17,15,642.0,66.0,4.45,9.5,258.5,51.2,41.0
2016,4,22,17,30,587.0,60.0,4.1,9.0,204.0,47.33,37.54
2016,4,22,17,45,498.5,51.5,3.75,9.0,153.0,41.19,31.75
2016,4,22,18,0,410.0,43.0,3.4,9.0,102.0,35.0,25.68
2016,4,22,18,15,266.0,30.0,3.05,8.5,62.0,24.57,15.37
2016,4,22,18,30,122.0,17.0,2.7,8.0,22.0,13.26,0.0
2016,4,22,18,45,61.0,8.5,2.4,8.0,11.0,7.26,0.0
2016,4,22,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,23,5,45,178.0,18.5,2.1,6.5,39.5,118.54,78.94
2016,4,23,6,0,356.0,37.0,2.3,7.0,79.0,240.77,196.53
2016,4,23,6,15,453.5,46.5,2.5,7.5,128.5,324.87,272.98
2016,4,23,6,30,551.0,56.0,2.7,8.0,178.0,418.68,355.09
2016,4,23,6,45,615.5,62.0,2.95,8.5,232.5,495.87,420.81
2016,4,23,7,0,680.0,68.0,3.2,9.0,287.0,577.63,487.68
2016,4,23,7,15,720.0,73.0,3.25,9.0,342.0,640.39,536.21
2016,4,23,7,30,760.0,78.0,3.3,9.0,397.0,708.16,586.79
2016,4,23,7,45,786.5,82.5,3.35,9.5,450.5,764.79,626.45
2016,4,23,8,0,813.0,87.0,3.4,10.0,504.0,820.45,664.49
2016,4,23,8,15,834.0,90.0,3.4,10.5,555.0,868.06,695.54
2016,4,23,8,30,855.0,93.0,3.4,11.0,606.0,913.59,724.58
2016,4,23,8,45,870.0,96.0,3.4,11.5,652.5,940.7,740.09
2016,4,23,9,0,885.0,99.0,3.4,12.0,699.0,974.78,760.56
2016,4,23,9,15,897.0,101.0,3.45,12.0,740.5,1001.6,777.56
2016,4,23,9,30,909.0,103.0,3.5,12.0,782.0,1024.94,792.24
2016,4,23,9,45,925.5,100.5,3.55,12.5,819.5,1044.1,802.68
2016,4,23,10,0,942.0,98.0,3.6,13.0,857.0,1059.55,810.67
2016,4,23,10,15,948.0,99.0,3.7,13.0,885.5,1064.36,813.46
2016,4,23,10,30,954.0,100.0,3.8,13.0,914.0,1065.03,813.68
2016,4,23,10,45,957.0,101.5,3.9,13.5,934.5,1059.07,808.05
2016,4,23,11,0,960.0,103.0,4.0,14.0,955.0,1048.96,799.77
2016,4,23,11,15,962.5,103.5,4.05,14.0,968.0,1033.25,788.94
2016,4,23,11,30,965.0,104.0,4.1,14.0,981.0,1013.52,775.49
2016,4,23,11,45,965.0,104.5,4.15,14.5,986.0,987.59,756.4
2016,4,23,12,0,965.0,105.0,4.2,15.0,991.0,957.96,734.85
2016,4,23,12,15,964.5,105.0,4.2,15.0,988.0,923.91,711.31
2016,4,23,12,30,964.0,105.0,4.2,15.0,985.0,886.5,685.36
2016,4,23,12,45,962.0,104.0,4.2,15.0,973.5,843.84,655.55
2016,4,23,13,0,960.0,103.0,4.2,15.0,962.0,798.31,623.47
2016,4,23,13,15,956.0,102.0,4.2,15.0,942.5,748.71,586.12
2016,4,23,13,30,952.0,101.0,4.2,15.0,923.0,696.79,545.84
2016,4,23,13,45,941.5,102.5,4.2,15.0,895.0,641.07,501.54
2016,4,23,14,0,931.0,104.0,4.2,15.0,867.0,584.07,455.01
2016,4,23,14,15,922.5,102.5,4.25,15.0,833.0,524.65,405.34
2016,4,23,14,30,914.0,101.0,4.3,15.0,799.0,464.35,353.38
