Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,45,895.5,102.5,4.35,15.0,757.0,402.18,298.64
2016,4,23,15,0,877.0,104.0,4.4,15.0,715.0,340.75,243.59
2016,4,23,15,15,861.5,101.5,4.4,14.5,669.5,278.15,188.11
2016,4,23,15,30,846.0,99.0,4.4,14.0,624.0,210.23,130.65
2016,4,23,15,45,819.0,98.0,4.45,14.0,573.0,149.3,86.04
2016,4,23,16,0,792.0,97.0,4.5,14.0,522.0,91.52,59.07
2016,4,23,16,15,764.0,92.5,4.4,13.5,469.0,72.37,58.4
2016,4,23,16,30,736.0,88.0,4.3,13.0,416.0,64.21,51.55
2016,4,23,16,45,690.5,84.5,4.25,12.5,361.0,62.64,50.46
2016,4,23,17,0,645.0,81.0,4.2,12.0,306.0,61.12,49.38
2016,4,23,17,15,588.5,73.5,3.95,11.5,252.5,56.46,45.4
2016,4,23,17,30,532.0,66.0,3.7,11.0,199.0,51.69,41.17
2016,4,23,17,45,447.5,56.0,3.45,10.5,149.0,44.58,34.61
2016,4,23,18,0,363.0,46.0,3.2,10.0,99.0,37.32,27.68
2016,4,23,18,15,233.0,32.0,3.05,9.5,60.5,24.81,15.62
2016,4,23,18,30,103.0,18.0,2.9,9.0,22.0,14.0,0.0
2016,4,23,18,45,51.5,9.0,2.75,9.0,11.0,7.68,0.0
2016,4,23,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,2.55,7.0,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.7,7.0,9.0,7.68,0.0
2016,4,24,5,45,94.5,29.0,2.9,7.0,40.5,86.8,58.99
2016,4,24,6,0,189.0,49.0,3.1,7.0,72.0,163.27,133.06
2016,4,24,6,15,278.0,65.0,3.2,7.0,117.5,248.98,210.16
2016,4,24,6,30,367.0,81.0,3.3,7.0,163.0,334.49,286.04
2016,4,24,6,45,421.0,95.0,3.4,7.5,213.5,403.7,345.54
2016,4,24,7,0,475.0,109.0,3.5,8.0,264.0,477.22,406.46
2016,4,24,7,15,344.5,142.0,3.45,8.0,265.0,424.82,361.01
2016,4,24,7,30,214.0,175.0,3.4,8.0,266.0,359.04,303.7
2016,4,24,7,45,235.5,197.5,3.4,8.5,309.0,424.75,356.06
2016,4,24,8,0,257.0,220.0,3.4,9.0,352.0,475.12,394.6
2016,4,24,8,15,453.5,187.5,3.4,9.0,449.5,637.44,525.0
2016,4,24,8,30,650.0,155.0,3.4,9.0,547.0,802.0,649.66
2016,4,24,8,45,716.5,151.0,3.4,9.0,613.5,875.18,700.3
2016,4,24,9,0,783.0,147.0,3.4,9.0,680.0,947.82,750.2
2016,4,24,9,15,799.5,150.0,3.4,9.5,722.5,971.09,762.93
2016,4,24,9,30,816.0,153.0,3.4,10.0,765.0,998.74,779.15
2016,4,24,9,45,856.0,140.0,3.45,10.5,808.0,1029.41,797.75
2016,4,24,10,0,896.0,127.0,3.5,11.0,851.0,1043.15,804.59
2016,4,24,10,15,904.0,128.5,3.5,11.5,880.5,1049.95,806.52
2016,4,24,10,30,912.0,130.0,3.5,12.0,910.0,1052.74,805.92
2016,4,24,10,45,928.5,125.0,3.55,12.5,935.0,1053.4,804.46
2016,4,24,11,0,945.0,120.0,3.6,13.0,960.0,1049.9,800.33
2016,4,24,11,15,947.5,120.5,3.7,13.0,973.5,1034.09,789.85
2016,4,24,11,30,950.0,121.0,3.8,13.0,987.0,1014.33,776.8
2016,4,24,11,45,953.5,120.0,3.9,13.5,993.0,990.22,759.37
2016,4,24,12,0,957.0,119.0,4.0,14.0,999.0,962.34,739.37
2016,4,24,12,15,955.5,118.5,4.25,14.0,995.5,927.0,716.3
2016,4,24,12,30,954.0,118.0,4.5,14.0,992.0,888.45,691.39
2016,4,24,12,45,944.5,122.0,4.75,14.5,978.0,844.56,660.8
2016,4,24,13,0,935.0,126.0,5.0,15.0,964.0,798.3,627.56
2016,4,24,13,15,931.0,125.0,5.15,14.5,945.0,749.56,591.86
2016,4,24,13,30,927.0,124.0,5.3,14.0,926.0,698.59,553.25
2016,4,24,13,45,915.0,125.5,5.45,14.0,897.5,642.92,508.66
2016,4,24,14,0,903.0,127.0,5.6,14.0,869.0,586.19,461.89
2016,4,24,14,15,894.5,125.5,5.65,13.5,835.5,528.07,413.16
2016,4,24,14,30,886.0,124.0,5.7,13.0,802.0,469.12,362.11
2016,4,24,14,45,641.5,208.5,5.8,13.0,686.5,385.02,293.83
2016,4,24,15,0,397.0,293.0,5.9,13.0,571.0,330.74,252.62
2016,4,24,15,15,366.0,279.0,5.95,12.5,523.0,282.69,212.97
2016,4,24,15,30,335.0,265.0,6.0,12.0,475.0,238.45,177.64
2016,4,24,15,45,240.0,253.5,6.05,11.5,397.5,193.24,146.74
2016,4,24,16,0,145.0,242.0,6.1,11.0,320.0,167.08,133.29
2016,4,24,16,15,411.0,177.5,6.0,10.5,368.0,116.85,98.43
2016,4,24,16,30,677.0,113.0,5.9,10.0,416.0,80.99,67.14
2016,4,24,16,45,611.5,111.5,5.85,9.5,359.0,81.6,68.09
2016,4,24,17,0,546.0,110.0,5.8,9.0,302.0,79.71,66.74
2016,4,24,17,15,486.0,99.5,5.65,8.5,249.0,72.94,60.89
2016,4,24,17,30,426.0,89.0,5.5,8.0,196.0,65.99,54.67
2016,4,24,17,45,336.0,74.5,5.4,8.0,146.5,55.79,45.14
2016,4,24,18,0,246.0,60.0,5.3,8.0,97.0,45.39,35.15
2016,4,24,18,15,144.0,39.5,5.15,7.5,59.0,30.48,20.75
2016,4,24,18,30,42.0,19.0,5.0,7.0,21.0,15.31,0.0
2016,4,24,18,45,21.0,9.5,4.9,7.0,10.5,8.11,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,5,15,24.0,6.0,3.25,4.0,6.5,0.0,0.0
2016,4,25,5,30,48.0,12.0,3.3,4.0,13.0,27.81,0.0
2016,4,25,5,45,213.0,25.5,3.35,4.5,50.0,143.88,104.74
2016,4,25,6,0,378.0,39.0,3.4,5.0,87.0,253.14,209.66
2016,4,25,6,15,472.5,48.5,3.6,5.5,137.0,336.87,286.5
2016,4,25,6,30,567.0,58.0,3.8,6.0,187.0,429.86,368.77
2016,4,25,6,45,642.0,61.5,4.0,6.5,244.0,511.44,438.92
2016,4,25,7,0,717.0,65.0,4.2,7.0,301.0,594.99,508.31
2016,4,25,7,15,755.5,69.5,4.3,7.0,357.0,661.45,560.32
2016,4,25,7,30,794.0,74.0,4.4,7.0,413.0,728.67,611.52
2016,4,25,7,45,827.0,76.0,4.55,7.5,469.0,788.64,655.08
2016,4,25,8,0,860.0,78.0,4.7,8.0,525.0,839.46,690.87
2016,4,25,8,15,880.0,80.5,4.75,8.5,576.5,886.37,722.55
2016,4,25,8,30,900.0,83.0,4.8,9.0,628.0,931.1,752.18
2016,4,25,8,45,915.5,85.0,4.9,9.5,676.0,968.49,776.48
2016,4,25,9,0,931.0,87.0,5.0,10.0,724.0,1002.84,798.46
2016,4,25,9,15,942.0,89.0,5.05,10.0,766.0,1029.48,815.97
2016,4,25,9,30,953.0,91.0,5.1,10.0,808.0,1052.44,830.94
2016,4,25,9,45,961.0,92.5,5.2,10.5,844.0,1067.97,839.61
2016,4,25,10,0,969.0,94.0,5.3,11.0,880.0,1079.44,845.56
2016,4,25,10,15,975.5,95.0,5.4,11.0,909.0,1084.7,848.9
2016,4,25,10,30,982.0,96.0,5.5,11.0,938.0,1085.72,849.43
2016,4,25,10,45,984.5,98.0,5.65,11.5,959.0,1079.54,843.84
2016,4,25,11,0,987.0,100.0,5.8,12.0,980.0,1069.1,835.37
2016,4,25,11,15,989.5,100.5,5.85,12.0,994.0,1052.92,823.79
2016,4,25,11,30,992.0,101.0,5.9,12.0,1008.0,1032.64,809.39
2016,4,25,11,45,991.5,102.0,6.0,12.0,1012.5,1006.09,790.89
2016,4,25,12,0,991.0,103.0,6.1,12.0,1017.0,975.77,769.64
2016,4,25,12,15,990.5,103.0,6.1,12.0,1014.0,940.91,744.45
2016,4,25,12,30,990.0,103.0,6.1,12.0,1011.0,902.62,716.7
2016,4,25,12,45,976.0,109.5,6.2,12.0,996.0,856.41,683.43
2016,4,25,13,0,962.0,116.0,6.3,12.0,981.0,807.98,648.08
2016,4,25,13,15,957.5,115.0,6.2,12.0,961.0,757.85,608.03
2016,4,25,13,30,953.0,114.0,6.1,12.0,941.0,705.46,565.45
2016,4,25,13,45,946.5,113.0,6.1,12.0,913.5,649.87,519.68
2016,4,25,14,0,940.0,112.0,6.1,12.0,886.0,592.66,471.39
2016,4,25,14,15,931.5,110.0,6.0,12.0,851.5,532.36,419.13
2016,4,25,14,30,923.0,108.0,5.9,12.0,817.0,471.19,364.78
2016,4,25,14,45,912.0,105.5,5.8,12.0,776.0,408.15,307.7
2016,4,25,15,0,901.0,103.0,5.7,12.0,735.0,345.06,249.76
2016,4,25,15,15,886.0,100.5,5.6,12.0,689.0,281.27,191.79
2016,4,25,15,30,871.0,98.0,5.5,12.0,643.0,211.92,132.11
2016,4,25,15,45,852.5,94.5,5.4,12.0,592.5,148.62,85.08
2016,4,25,16,0,834.0,91.0,5.3,12.0,542.0,87.39,56.07
2016,4,25,16,15,807.0,87.0,5.2,11.5,488.0,68.82,55.7
2016,4,25,16,30,780.0,83.0,5.1,11.0,434.0,66.79,54.24
2016,4,25,16,45,744.5,78.0,5.0,10.5,379.0,63.81,51.89
2016,4,25,17,0,709.0,73.0,4.9,10.0,324.0,55.71,44.88
2016,4,25,17,15,655.5,67.0,4.55,9.5,268.5,51.9,41.63
2016,4,25,17,30,602.0,61.0,4.2,9.0,213.0,48.05,38.2
2016,4,25,17,45,519.0,52.5,3.9,8.5,161.5,41.93,32.53
2016,4,25,18,0,436.0,44.0,3.6,8.0,110.0,35.74,26.56
2016,4,25,18,15,298.0,31.5,3.4,7.5,68.5,25.76,16.8
2016,4,25,18,30,160.0,19.0,3.2,7.0,27.0,15.61,0.61
2016,4,25,18,45,80.0,9.5,3.0,6.5,13.5,8.11,0.0
2016,4,25,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,6.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,6.0,13.0,11.1,0.0
2016,4,26,5,45,111.0,29.5,2.2,6.5,43.5,94.66,68.49
2016,4,26,6,0,222.0,46.0,2.3,7.0,74.0,183.76,150.67
2016,4,26,6,15,280.5,63.0,2.25,7.0,116.0,246.82,208.2
2016,4,26,6,30,339.0,80.0,2.2,7.0,158.0,315.76,269.23
2016,4,26,6,45,392.5,90.0,2.2,7.5,203.0,378.39,322.71
2016,4,26,7,0,446.0,100.0,2.2,8.0,248.0,445.37,377.75
2016,4,26,7,15,484.0,112.5,2.2,8.5,299.0,507.66,426.78
2016,4,26,7,30,522.0,125.0,2.2,9.0,350.0,571.69,475.47
2016,4,26,7,45,613.0,116.5,2.25,9.5,413.0,665.29,545.86
2016,4,26,8,0,704.0,108.0,2.3,10.0,476.0,754.42,609.18
2016,4,26,8,15,760.0,109.0,2.35,10.5,541.5,822.05,654.95
2016,4,26,8,30,816.0,110.0,2.4,11.0,607.0,895.02,703.58
2016,4,26,8,45,831.5,113.5,2.5,11.5,653.0,932.35,726.66
2016,4,26,9,0,847.0,117.0,2.6,12.0,699.0,966.81,747.9
2016,4,26,9,15,859.5,119.5,2.6,12.5,740.0,994.07,763.14
2016,4,26,9,30,872.0,122.0,2.6,13.0,781.0,1005.44,767.6
2016,4,26,9,45,872.5,128.5,2.65,13.5,813.5,1017.57,773.37
2016,4,26,10,0,873.0,135.0,2.7,14.0,846.0,1039.26,785.65
2016,4,26,10,15,880.0,137.0,2.7,14.0,874.0,1031.77,779.32
2016,4,26,10,30,887.0,139.0,2.7,14.0,902.0,1033.93,779.92
2016,4,26,10,45,891.0,140.0,2.7,14.5,922.0,1028.21,773.86
2016,4,26,11,0,895.0,141.0,2.7,15.0,942.0,1018.59,765.44
2016,4,26,11,15,897.5,142.0,2.8,15.0,955.0,1003.67,756.04
2016,4,26,11,30,900.0,143.0,2.9,15.0,968.0,984.99,744.17
2016,4,26,11,45,893.5,148.0,3.0,15.0,970.5,958.03,726.68
2016,4,26,12,0,887.0,153.0,3.1,15.0,973.0,927.85,706.95
2016,4,26,12,15,886.0,152.5,3.25,15.0,969.5,894.7,685.34
2016,4,26,12,30,885.0,152.0,3.4,15.0,966.0,858.57,661.41
2016,4,26,12,45,690.0,268.0,3.55,15.0,898.0,784.45,605.68
2016,4,26,13,0,495.0,384.0,3.7,15.0,830.0,702.4,542.46
2016,4,26,13,15,683.5,265.5,3.8,15.0,867.5,702.9,546.39
2016,4,26,13,30,872.0,147.0,3.9,15.0,905.0,683.34,533.61
2016,4,26,13,45,867.5,143.5,4.0,15.0,878.5,629.26,491.03
2016,4,26,14,0,863.0,140.0,4.1,15.0,852.0,573.66,446.16
2016,4,26,14,15,707.0,207.0,4.15,14.5,775.5,499.13,386.48
2016,4,26,14,30,551.0,274.0,4.2,14.0,699.0,438.06,337.55
2016,4,26,14,45,684.5,201.5,4.3,14.0,702.0,392.81,296.04
2016,4,26,15,0,818.0,129.0,4.4,14.0,705.0,335.16,241.38
2016,4,26,15,15,801.5,126.0,4.45,13.5,660.5,274.73,188.06
2016,4,26,15,30,785.0,123.0,4.5,13.0,616.0,215.7,138.2
2016,4,26,15,45,759.0,120.0,4.55,13.0,566.0,150.67,90.15
2016,4,26,16,0,733.0,117.0,4.6,13.0,516.0,94.67,63.65
2016,4,26,16,15,703.5,112.0,4.55,12.5,464.0,78.18,63.71
2016,4,26,16,30,674.0,107.0,4.5,12.0,412.0,76.43,62.55
2016,4,26,16,45,639.0,99.5,4.45,11.5,359.5,72.69,59.59
2016,4,26,17,0,604.0,92.0,4.4,11.0,307.0,68.77,56.41
2016,4,26,17,15,548.5,83.5,4.2,10.5,254.5,63.71,52.1
2016,4,26,17,30,493.0,75.0,4.0,10.0,202.0,58.5,47.5
2016,4,26,17,45,418.5,63.5,3.8,9.5,153.5,50.48,40.14
2016,4,26,18,0,344.0,52.0,3.6,9.0,105.0,39.87,30.17
2016,4,26,18,15,172.0,39.5,3.5,8.5,66.0,30.24,20.7
2016,4,26,18,30,0.0,27.0,3.4,8.0,27.0,21.03,4.58
2016,4,26,18,45,0.0,13.5,3.3,8.0,13.5,11.52,0.0
2016,4,26,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.5,1.95,6.0,7.5,0.0,0.0
2016,4,27,5,30,63.0,13.0,2.0,6.0,15.0,34.16,0.0
2016,4,27,5,45,202.0,27.5,2.15,6.5,51.5,140.4,105.34
2016,4,27,6,0,341.0,42.0,2.3,7.0,88.0,237.98,195.95
2016,4,27,6,15,431.5,52.0,2.35,7.0,136.5,318.17,268.57
2016,4,27,6,30,522.0,62.0,2.4,7.0,185.0,407.17,346.5
2016,4,27,6,45,586.0,68.0,2.45,7.5,239.0,482.52,409.88
2016,4,27,7,0,650.0,74.0,2.5,8.0,293.0,562.33,474.26
2016,4,27,7,15,376.0,128.5,2.55,8.0,260.0,446.39,376.62
2016,4,27,7,30,102.0,183.0,2.6,8.0,227.0,264.49,221.67
2016,4,27,7,45,59.5,185.0,2.7,8.5,212.0,231.44,192.62
2016,4,27,8,0,17.0,187.0,2.8,9.0,197.0,182.11,149.34
2016,4,27,8,15,16.5,200.0,2.9,9.5,209.5,193.12,157.76
2016,4,27,8,30,16.0,213.0,3.0,10.0,222.0,204.12,165.98
2016,4,27,8,45,23.0,242.5,3.2,10.5,257.5,238.43,193.4
2016,4,27,9,0,30.0,272.0,3.4,11.0,293.0,291.96,235.76
2016,4,27,9,15,470.0,186.5,3.5,11.0,542.0,684.62,553.79
2016,4,27,9,30,910.0,101.0,3.6,11.0,791.0,1018.76,793.99
2016,4,27,9,45,684.5,214.5,3.75,11.5,747.0,942.29,735.58
2016,4,27,10,0,459.0,328.0,3.9,12.0,703.0,826.72,646.08
2016,4,27,10,15,449.0,345.5,4.05,12.0,722.5,830.13,648.55
2016,4,27,10,30,439.0,363.0,4.2,12.0,742.0,830.77,648.32
2016,4,27,10,45,436.0,375.0,4.35,12.5,759.0,830.37,646.81
2016,4,27,11,0,433.0,387.0,4.5,13.0,776.0,827.33,643.45
2016,4,27,11,15,440.5,396.0,4.65,13.0,796.5,828.93,644.97
2016,4,27,11,30,448.0,405.0,4.8,13.0,817.0,827.6,644.37
2016,4,27,11,45,453.0,409.5,4.95,13.0,827.5,817.12,637.18
2016,4,27,12,0,458.0,414.0,5.1,13.0,838.0,803.98,628.05
2016,4,27,12,15,441.5,410.0,5.25,12.5,818.0,762.99,599.29
2016,4,27,12,30,425.0,406.0,5.4,12.0,798.0,721.39,569.68
2016,4,27,12,45,226.5,383.0,5.55,12.0,592.0,518.52,412.87
2016,4,27,13,0,28.0,360.0,5.7,12.0,386.0,327.16,259.84
2016,4,27,13,15,117.5,401.5,5.75,11.5,505.0,421.56,336.79
2016,4,27,13,30,207.0,443.0,5.8,11.0,624.0,498.46,397.97
2016,4,27,13,45,541.5,294.5,5.85,11.0,747.5,560.62,448.91
2016,4,27,14,0,876.0,146.0,5.9,11.0,871.0,584.09,465.71
2016,4,27,14,15,867.0,144.0,5.9,10.5,837.5,525.57,415.78
2016,4,27,14,30,858.0,142.0,5.9,10.0,804.0,466.44,364.05
2016,4,27,14,45,853.0,135.5,5.9,10.0,766.0,404.9,308.3
2016,4,27,15,0,848.0,129.0,5.9,10.0,728.0,342.88,251.26
2016,4,27,15,15,832.0,126.0,5.85,9.5,682.5,280.77,195.14
2016,4,27,15,30,816.0,123.0,5.8,9.0,637.0,219.98,142.72
2016,4,27,15,45,466.0,183.0,5.75,9.0,472.0,164.4,114.98
2016,4,27,16,0,116.0,243.0,5.7,9.0,307.0,166.31,134.12
2016,4,27,16,15,197.5,213.0,5.6,8.5,308.5,146.93,125.71
2016,4,27,16,30,279.0,183.0,5.5,8.0,310.0,124.91,106.86
2016,4,27,16,45,139.5,145.5,5.4,8.0,209.0,106.02,90.37
2016,4,27,17,0,0.0,108.0,5.3,8.0,108.0,85.84,72.5
2016,4,27,17,15,0.0,89.5,5.1,7.5,89.5,71.69,59.96
2016,4,27,17,30,0.0,71.0,4.9,7.0,71.0,57.4,47.06
2016,4,27,17,45,0.0,54.0,4.7,7.0,54.0,44.07,34.7
2016,4,27,18,0,0.0,37.0,4.5,7.0,37.0,30.6,22.08
2016,4,27,18,15,0.0,23.0,4.3,7.0,23.0,18.98,11.03
2016,4,27,18,30,0.0,9.0,4.1,7.0,9.0,7.4,0.0
2016,4,27,18,45,0.0,4.5,3.95,7.0,4.5,3.84,0.0
2016,4,27,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,7.5,2.8,6.0,9.0,6.4,0.0
2016,4,28,5,30,69.0,15.0,2.8,6.0,18.0,38.05,0.0
2016,4,28,5,45,202.0,30.0,2.85,6.0,54.5,143.48,109.43
2016,4,28,6,0,335.0,45.0,2.9,6.0,91.0,237.76,197.07
2016,4,28,6,15,424.0,55.5,2.95,6.0,139.5,317.56,269.73
2016,4,28,6,30,513.0,66.0,3.0,6.0,188.0,405.91,347.64
2016,4,28,6,45,569.0,74.0,3.05,6.5,241.0,478.13,408.89
2016,4,28,7,0,625.0,82.0,3.1,7.0,294.0,554.07,470.74
2016,4,28,7,15,666.0,88.0,3.1,7.0,348.5,619.82,522.83
2016,4,28,7,30,707.0,94.0,3.1,7.0,403.0,686.83,573.03
2016,4,28,7,45,739.5,98.0,3.15,7.5,456.5,745.25,614.49
2016,4,28,8,0,772.0,102.0,3.2,8.0,510.0,798.89,651.43
2016,4,28,8,15,794.0,105.5,3.25,8.5,560.5,846.36,683.11
2016,4,28,8,30,816.0,109.0,3.3,9.0,611.0,891.88,712.89
2016,4,28,8,45,836.5,110.5,3.35,9.5,658.0,931.44,737.98
2016,4,28,9,0,857.0,112.0,3.4,10.0,705.0,968.33,760.96
2016,4,28,9,15,869.5,114.0,3.45,10.5,746.0,983.37,768.45
2016,4,28,9,30,882.0,116.0,3.5,11.0,787.0,1006.33,781.75
2016,4,28,9,45,908.5,108.5,3.6,12.0,826.5,1029.43,794.01
2016,4,28,10,0,935.0,101.0,3.7,13.0,866.0,1049.04,803.83
2016,4,28,10,15,941.5,102.0,3.8,13.5,894.5,1054.04,805.24
2016,4,28,10,30,948.0,103.0,3.9,14.0,923.0,1054.96,804.14
2016,4,28,10,45,954.0,103.0,4.0,14.5,944.5,1050.22,799.34
2016,4,28,11,0,960.0,103.0,4.1,15.0,966.0,1041.34,791.9
2016,4,28,11,15,963.0,103.5,4.2,15.0,979.0,1025.99,781.65
2016,4,28,11,30,966.0,104.0,4.3,15.0,992.0,1006.63,768.75
2016,4,28,11,45,965.0,105.0,4.4,15.5,997.0,980.21,749.93
2016,4,28,12,0,964.0,106.0,4.5,16.0,1002.0,950.18,728.62
2016,4,28,12,15,964.0,106.0,4.6,16.0,999.0,916.62,706.14
2016,4,28,12,30,964.0,106.0,4.7,16.0,996.0,879.71,681.11
2016,4,28,12,45,961.5,106.0,4.8,16.0,984.5,837.7,652.18
2016,4,28,13,0,959.0,106.0,4.9,16.0,973.0,792.86,620.84
2016,4,28,13,15,955.5,105.0,4.95,16.0,954.5,743.85,583.44
2016,4,28,13,30,952.0,104.0,5.0,16.0,936.0,692.5,543.33
2016,4,28,13,45,946.5,103.0,5.1,16.0,909.0,637.87,499.76
2016,4,28,14,0,941.0,102.0,5.2,16.0,882.0,581.55,453.51
2016,4,28,14,15,933.5,100.5,5.2,15.5,848.5,522.42,404.15
2016,4,28,14,30,926.0,99.0,5.2,15.0,815.0,462.31,352.34
2016,4,28,14,45,915.0,97.5,5.2,15.0,775.5,400.25,296.92
2016,4,28,15,0,904.0,96.0,5.2,15.0,736.0,338.11,240.6
2016,4,28,15,15,890.5,93.5,5.1,14.5,690.5,274.89,184.16
2016,4,28,15,30,877.0,91.0,5.0,14.0,645.0,212.44,131.07
2016,4,28,15,45,855.5,89.5,4.95,14.0,595.0,143.36,80.2
2016,4,28,16,0,834.0,88.0,4.9,14.0,545.0,83.61,53.36
2016,4,28,16,15,809.0,84.0,4.8,13.5,492.0,66.5,53.19
2016,4,28,16,30,784.0,80.0,4.7,13.0,439.0,64.41,51.68
2016,4,28,16,45,744.5,77.0,4.6,12.5,383.5,62.84,50.59
2016,4,28,17,0,705.0,74.0,4.5,12.0,328.0,56.23,44.96
2016,4,28,17,15,653.5,68.0,4.25,11.5,273.5,52.47,41.79
2016,4,28,17,30,602.0,62.0,4.0,11.0,219.0,48.65,38.45
2016,4,28,17,45,516.5,54.5,3.8,10.5,167.5,43.35,33.59
2016,4,28,18,0,431.0,47.0,3.6,10.0,116.0,38.06,28.5
2016,4,28,18,15,300.5,34.5,3.45,9.5,74.0,28.19,18.98
2016,4,28,18,30,170.0,22.0,3.3,9.0,32.0,17.15,4.86
2016,4,28,18,45,85.0,11.0,3.2,8.5,16.0,9.39,0.0
2016,4,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,9.0,2.2,6.0,9.0,7.68,0.0
2016,4,29,5,30,0.0,18.0,2.2,6.0,18.0,16.35,0.0
2016,4,29,5,45,134.5,36.0,2.25,6.5,55.0,113.35,86.4
2016,4,29,6,0,269.0,54.0,2.3,7.0,92.0,215.05,177.51
2016,4,29,6,15,359.0,67.0,2.2,7.0,140.5,292.45,246.98
2016,4,29,6,30,449.0,80.0,2.1,7.0,189.0,379.2,322.41
2016,4,29,6,45,515.0,89.0,2.05,7.5,243.0,458.9,388.65
2016,4,29,7,0,581.0,98.0,2.0,8.0,297.0,540.76,453.86
2016,4,29,7,15,624.5,105.0,2.0,8.5,351.0,607.98,505.11
2016,4,29,7,30,668.0,112.0,2.0,9.0,405.0,676.62,555.28
2016,4,29,7,45,710.0,113.5,2.05,9.5,460.0,738.73,598.48
2016,4,29,8,0,752.0,115.0,2.1,10.0,515.0,800.99,640.71
2016,4,29,8,15,774.5,119.0,2.15,10.5,565.0,848.73,671.56
2016,4,29,8,30,797.0,123.0,2.2,11.0,615.0,889.12,696.84
2016,4,29,8,45,816.5,125.0,2.25,11.5,661.5,927.9,720.76
2016,4,29,9,0,836.0,127.0,2.3,12.0,708.0,963.98,742.58
2016,4,29,9,15,848.5,129.5,2.4,12.0,748.5,990.84,759.91
2016,4,29,9,30,861.0,132.0,2.5,12.0,789.0,1014.28,775.07
2016,4,29,9,45,880.0,128.5,2.7,12.5,826.0,1021.02,778.66
2016,4,29,10,0,899.0,125.0,2.9,13.0,863.0,1037.18,788.82
2016,4,29,10,15,905.0,126.5,3.0,13.0,890.0,1041.78,791.65
2016,4,29,10,30,911.0,128.0,3.1,13.0,917.0,1042.4,792.03
2016,4,29,10,45,916.5,127.5,3.25,13.5,938.0,1036.56,787.18
2016,4,29,11,0,922.0,127.0,3.4,14.0,959.0,1026.75,779.77
2016,4,29,11,15,924.5,127.5,3.45,14.5,971.0,1011.11,767.7
2016,4,29,11,30,927.0,128.0,3.5,15.0,983.0,991.63,753.19
2016,4,29,11,45,930.0,126.5,3.55,15.5,988.0,967.05,735.3
2016,4,29,12,0,933.0,125.0,3.6,16.0,993.0,938.88,715.03
2016,4,29,12,15,932.0,125.0,3.75,16.0,989.5,905.17,692.84
2016,4,29,12,30,931.0,125.0,3.9,16.0,986.0,868.33,668.24
2016,4,29,12,45,927.0,125.0,4.05,16.0,974.0,826.21,639.61
2016,4,29,13,0,923.0,125.0,4.2,16.0,962.0,781.51,608.04
2016,4,29,13,15,919.0,124.5,4.35,15.5,943.0,734.01,573.75
2016,4,29,13,30,915.0,124.0,4.5,15.0,924.0,684.32,536.69
2016,4,29,13,45,908.0,123.0,4.65,15.0,897.5,630.52,494.18
2016,4,29,14,0,901.0,122.0,4.8,15.0,871.0,575.26,449.12
2016,4,29,14,15,892.5,120.0,4.85,14.5,837.5,517.33,401.01
2016,4,29,14,30,884.0,118.0,4.9,14.0,804.0,458.6,350.62
2016,4,29,14,45,874.0,115.0,4.95,14.0,765.0,398.08,296.73
2016,4,29,15,0,864.0,112.0,5.0,14.0,726.0,332.75,238.17
2016,4,29,15,15,849.5,109.5,5.0,13.5,681.0,270.74,182.97
2016,4,29,15,30,835.0,107.0,5.0,13.0,636.0,209.8,131.21
2016,4,29,15,45,817.0,103.0,5.0,13.0,587.0,148.76,86.58
2016,4,29,16,0,799.0,99.0,5.0,13.0,538.0,89.79,59.49
2016,4,29,16,15,773.0,94.5,4.9,12.5,485.5,73.52,59.58
2016,4,29,16,30,747.0,90.0,4.8,12.0,433.0,71.38,58.05
2016,4,29,16,45,701.5,87.0,4.7,11.5,378.0,64.12,51.93
2016,4,29,17,0,656.0,84.0,4.6,11.0,323.0,63.01,51.22
2016,4,29,17,15,602.5,77.5,4.35,10.5,269.0,59.21,48.04
2016,4,29,17,30,549.0,71.0,4.1,10.0,215.0,55.36,44.68
2016,4,29,17,45,456.5,62.5,3.95,9.5,164.0,49.56,39.35
2016,4,29,18,0,364.0,54.0,3.8,9.0,113.0,41.38,31.62
2016,4,29,18,15,243.0,39.0,3.7,8.5,72.5,30.05,20.76
2016,4,29,18,30,122.0,24.0,3.6,8.0,32.0,18.59,6.64
2016,4,29,18,45,61.0,12.0,3.55,8.0,16.0,10.24,0.0
2016,4,29,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,5,15,70.0,8.5,2.6,6.5,11.5,28.95,0.0
2016,4,30,5,30,140.0,17.0,2.9,7.0,23.0,82.09,5.07
2016,4,30,5,45,287.5,29.0,3.2,7.5,63.0,180.14,139.87
2016,4,30,6,0,435.0,41.0,3.5,8.0,103.0,281.7,232.77
2016,4,30,6,15,519.5,49.0,3.65,8.5,154.5,361.14,304.56
2016,4,30,6,30,604.0,57.0,3.8,9.0,206.0,448.51,380.56
2016,4,30,6,45,656.0,63.5,4.0,9.5,260.5,520.39,441.14
2016,4,30,7,0,708.0,70.0,4.2,10.0,315.0,592.05,499.59
2016,4,30,7,15,745.5,75.0,4.3,10.5,370.5,657.59,549.49
2016,4,30,7,30,783.0,80.0,4.4,11.0,426.0,723.8,598.05
2016,4,30,7,45,806.5,85.0,4.55,12.0,479.5,778.83,635.99
2016,4,30,8,0,830.0,90.0,4.7,13.0,533.0,832.6,672.18
2016,4,30,8,15,850.5,93.0,4.65,13.5,584.5,879.71,702.75
2016,4,30,8,30,871.0,96.0,4.6,14.0,636.0,924.65,731.18
2016,4,30,8,45,883.5,100.0,4.55,14.5,682.5,950.49,745.5
2016,4,30,9,0,896.0,104.0,4.5,15.0,729.0,983.0,764.54
2016,4,30,9,15,907.5,106.0,4.5,15.0,770.0,1008.97,780.75
2016,4,30,9,30,919.0,108.0,4.5,15.0,811.0,1031.41,794.56
2016,4,30,9,45,933.5,106.0,4.5,15.5,848.0,1048.78,803.41
2016,4,30,10,0,948.0,104.0,4.5,16.0,885.0,1062.37,809.76
2016,4,30,10,15,953.5,105.5,4.5,16.0,913.0,1066.77,811.55
2016,4,30,10,30,959.0,107.0,4.5,16.0,941.0,1067.02,810.75
2016,4,30,10,45,961.5,108.5,4.5,16.5,961.0,1060.14,803.73
2016,4,30,11,0,964.0,110.0,4.5,17.0,981.0,1049.14,794.12
2016,4,30,11,15,966.0,110.5,4.5,17.0,993.5,1032.6,782.47
2016,4,30,11,30,968.0,111.0,4.5,17.0,1006.0,1012.1,768.25
2016,4,30,11,45,967.5,112.0,4.5,17.0,1010.0,985.94,750.24
2016,4,30,12,0,967.0,113.0,4.5,17.0,1014.0,956.16,729.77
2016,4,30,12,15,965.5,112.5,4.45,17.0,1010.0,920.71,704.95
2016,4,30,12,30,964.0,112.0,4.4,17.0,1006.0,882.05,677.86
2016,4,30,12,45,963.5,110.5,4.4,17.5,994.5,840.25,647.56
2016,4,30,13,0,963.0,109.0,4.4,18.0,983.0,795.51,614.84
2016,4,30,13,15,958.5,108.0,4.4,18.0,963.5,745.71,577.28
2016,4,30,13,30,954.0,107.0,4.4,18.0,944.0,693.67,537.15
2016,4,30,13,45,949.0,105.0,4.4,18.0,917.0,638.51,493.62
2016,4,30,14,0,944.0,103.0,4.4,18.0,890.0,581.63,447.49
2016,4,30,14,15,936.0,101.5,4.35,18.0,856.0,522.25,397.89
2016,4,30,14,30,928.0,100.0,4.3,18.0,822.0,461.94,346.11
2016,4,30,14,45,919.0,97.0,4.3,18.0,782.0,399.48,291.43
2016,4,30,15,0,910.0,94.0,4.3,18.0,742.0,336.75,235.59
2016,4,30,15,15,896.0,92.0,4.2,17.5,696.0,273.62,180.19
2016,4,30,15,30,882.0,90.0,4.1,17.0,650.0,211.33,128.15
2016,4,30,15,45,865.0,86.5,4.1,17.0,600.5,148.78,83.4
2016,4,30,16,0,848.0,83.0,4.1,17.0,551.0,79.65,49.76
2016,4,30,16,15,823.5,79.5,3.95,16.5,497.5,63.4,49.84
2016,4,30,16,30,799.0,76.0,3.8,16.0,444.0,61.55,48.54
2016,4,30,16,45,766.5,71.5,3.65,16.0,389.5,58.77,46.29
2016,4,30,17,0,734.0,67.0,3.5,16.0,335.0,55.91,43.95
2016,4,30,17,15,685.0,61.5,3.1,15.0,280.5,52.0,40.79
2016,4,30,17,30,636.0,56.0,2.7,14.0,226.0,44.13,33.96
2016,4,30,17,45,561.5,49.0,2.35,13.5,174.0,39.06,29.38
2016,4,30,18,0,487.0,42.0,2.0,13.0,122.0,33.95,24.57
2016,4,30,18,15,362.0,31.5,1.9,12.0,79.0,25.64,16.7
2016,4,30,18,30,237.0,21.0,1.8,11.0,36.0,17.23,6.27
2016,4,30,18,45,118.5,10.5,1.7,10.5,18.0,8.96,0.0
2016,4,30,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,5,15,93.5,8.5,0.9,9.5,12.5,36.2,0.0
2016,5,1,5,30,187.0,17.0,0.9,10.0,25.0,102.02,23.13
2016,5,1,5,45,325.5,28.0,0.95,10.5,66.0,194.86,149.86
2016,5,1,6,0,464.0,39.0,1.0,11.0,107.0,293.11,237.19
2016,5,1,6,15,544.5,46.0,1.2,11.5,158.0,370.5,305.06
2016,5,1,6,30,625.0,53.0,1.4,12.0,209.0,452.08,373.97
2016,5,1,6,45,676.0,58.5,1.6,13.0,263.5,523.38,431.22
2016,5,1,7,0,727.0,64.0,1.8,14.0,318.0,597.61,488.27
2016,5,1,7,15,762.0,68.0,1.9,14.5,373.0,660.7,533.5
2016,5,1,7,30,797.0,72.0,2.0,15.0,428.0,724.26,577.62
2016,5,1,7,45,821.5,75.5,2.15,16.0,481.0,778.68,613.22
2016,5,1,8,0,846.0,79.0,2.3,17.0,534.0,823.55,641.28
2016,5,1,8,15,865.0,82.0,2.4,17.0,584.5,869.26,671.59
2016,5,1,8,30,884.0,85.0,2.5,17.0,635.0,912.77,700.08
2016,5,1,8,45,897.0,87.5,2.65,17.5,681.0,947.56,721.51
2016,5,1,9,0,910.0,90.0,2.8,18.0,727.0,979.26,740.8
2016,5,1,9,15,920.5,92.0,2.9,18.0,768.0,1004.64,756.79
2016,5,1,9,30,931.0,94.0,3.0,18.0,809.0,1026.42,770.49
2016,5,1,9,45,935.0,97.5,3.1,18.5,842.5,1039.64,777.15
2016,5,1,10,0,939.0,101.0,3.2,19.0,876.0,1048.81,781.29
2016,5,1,10,15,945.0,102.5,3.3,19.0,904.0,1053.73,784.27
2016,5,1,10,30,951.0,104.0,3.4,19.0,932.0,1054.54,784.7
2016,5,1,10,45,952.5,106.0,3.55,19.5,952.0,1047.31,778.87
2016,5,1,11,0,954.0,108.0,3.7,20.0,972.0,1035.99,770.46
2016,5,1,11,15,956.5,108.5,3.75,20.0,985.0,1020.12,759.88
2016,5,1,11,30,959.0,109.0,3.8,20.0,998.0,1000.32,746.76
2016,5,1,11,45,957.5,110.5,3.9,20.0,1002.0,974.01,729.63
2016,5,1,12,0,956.0,112.0,4.0,20.0,1006.0,944.14,710.06
2016,5,1,12,15,955.5,112.0,4.0,20.0,1002.5,910.38,687.2
2016,5,1,12,30,955.0,112.0,4.0,20.0,999.0,873.37,662.03
2016,5,1,12,45,949.0,114.0,4.0,20.0,986.5,830.79,632.85
2016,5,1,13,0,943.0,116.0,4.0,20.0,974.0,785.67,601.14
2016,5,1,13,15,939.0,115.0,3.95,20.0,954.5,737.08,564.69
2016,5,1,13,30,935.0,114.0,3.9,20.0,935.0,686.28,525.78
2016,5,1,13,45,927.0,114.0,3.85,20.0,908.0,631.96,483.26
2016,5,1,14,0,919.0,114.0,3.8,20.0,881.0,576.22,438.48
2016,5,1,14,15,910.5,112.0,3.7,19.5,847.5,517.55,390.85
2016,5,1,14,30,902.0,110.0,3.6,19.0,814.0,458.07,341.02
2016,5,1,14,45,890.5,108.5,3.55,19.0,774.0,397.35,288.32
2016,5,1,15,0,879.0,107.0,3.5,19.0,734.0,336.65,234.81
2016,5,1,15,15,864.0,104.5,3.4,19.0,689.0,274.73,180.8
2016,5,1,15,30,849.0,102.0,3.3,19.0,644.0,207.13,125.01
2016,5,1,15,45,830.0,98.5,3.2,19.0,594.5,145.71,81.56
2016,5,1,16,0,811.0,95.0,3.1,19.0,545.0,86.46,55.59
2016,5,1,16,15,785.0,91.0,2.9,18.5,492.0,71.0,55.96
2016,5,1,16,30,759.0,87.0,2.7,18.0,439.0,69.13,54.69
2016,5,1,16,45,724.0,82.0,2.55,17.5,385.0,60.74,47.71
2016,5,1,17,0,689.0,77.0,2.4,17.0,331.0,58.06,45.65
2016,5,1,17,15,638.0,71.0,2.1,16.0,277.0,54.41,42.75
2016,5,1,17,30,587.0,65.0,1.8,15.0,223.0,50.7,39.67
2016,5,1,17,45,510.0,56.5,1.5,14.5,172.0,44.74,34.33
2016,5,1,18,0,433.0,48.0,1.2,14.0,121.0,38.69,28.68
2016,5,1,18,15,310.5,36.0,1.2,13.5,78.5,29.31,19.82
2016,5,1,18,30,188.0,24.0,1.2,13.0,36.0,18.7,7.77
2016,5,1,18,45,94.0,12.0,1.2,12.5,18.0,10.24,0.0
2016,5,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,56.0,9.5,0.2,8.5,12.5,25.43,0.0
2016,5,2,5,30,112.0,19.0,0.2,9.0,25.0,75.38,24.84
2016,5,2,5,45,230.5,34.0,0.2,9.5,63.5,158.57,122.43
2016,5,2,6,0,349.0,49.0,0.2,10.0,102.0,247.72,200.23
2016,5,2,6,15,430.5,59.5,0.25,10.0,150.5,324.12,265.97
2016,5,2,6,30,512.0,70.0,0.3,10.0,199.0,408.14,335.56
2016,5,2,6,45,566.0,77.5,0.35,10.5,251.5,478.22,390.87
2016,5,2,7,0,620.0,85.0,0.4,11.0,304.0,551.76,446.52
2016,5,2,7,15,659.0,91.0,0.5,12.0,357.0,615.51,492.34
2016,5,2,7,30,698.0,97.0,0.6,13.0,410.0,680.34,536.29
2016,5,2,7,45,727.5,101.5,0.75,14.0,462.5,736.26,573.17
2016,5,2,8,0,757.0,106.0,0.9,15.0,515.0,787.09,605.76
2016,5,2,8,15,778.5,109.5,1.0,15.5,564.0,833.34,635.09
2016,5,2,8,30,800.0,113.0,1.1,16.0,613.0,877.67,662.76
2016,5,2,8,45,818.0,115.5,1.25,17.0,659.0,915.36,685.21
2016,5,2,9,0,836.0,118.0,1.4,18.0,705.0,950.34,705.68
2016,5,2,9,15,848.5,120.0,1.45,18.0,745.5,976.46,721.43
2016,5,2,9,30,861.0,122.0,1.5,18.0,786.0,986.96,727.22
2016,5,2,9,45,877.5,120.0,1.55,18.5,822.0,1005.64,737.23
2016,5,2,10,0,894.0,118.0,1.6,19.0,858.0,1020.79,744.91
2016,5,2,10,15,900.5,119.0,1.65,19.0,885.5,1025.38,747.41
2016,5,2,10,30,907.0,120.0,1.7,19.0,913.0,1026.06,747.68
2016,5,2,10,45,910.5,122.0,1.75,19.5,933.0,1020.82,742.92
2016,5,2,11,0,914.0,124.0,1.8,20.0,953.0,1011.62,735.82
2016,5,2,11,15,916.5,124.5,1.85,20.0,965.5,996.14,726.22
2016,5,2,11,30,919.0,125.0,1.9,20.0,978.0,976.88,714.3
2016,5,2,11,45,917.0,127.0,1.95,20.5,982.0,951.25,696.93
2016,5,2,12,0,915.0,129.0,2.0,21.0,986.0,922.24,677.41
2016,5,2,12,15,914.0,129.0,2.0,21.0,982.5,889.13,655.92
2016,5,2,12,30,913.0,129.0,2.0,21.0,979.0,852.98,632.33
2016,5,2,12,45,905.5,131.5,2.0,21.0,966.0,811.05,604.72
2016,5,2,13,0,898.0,134.0,2.0,21.0,953.0,766.85,574.15
2016,5,2,13,15,893.5,133.0,2.0,20.5,934.0,719.8,541.32
2016,5,2,13,30,889.0,132.0,2.0,20.0,915.0,670.72,506.04
2016,5,2,13,45,880.0,132.0,2.05,20.0,888.0,617.98,466.28
2016,5,2,14,0,871.0,132.0,2.1,20.0,861.0,564.04,424.33
2016,5,2,14,15,861.5,130.0,2.15,20.0,827.5,507.43,379.01
2016,5,2,14,30,852.0,128.0,2.2,20.0,794.0,448.03,330.11
2016,5,2,14,45,839.0,126.0,2.3,20.0,754.5,388.14,279.54
2016,5,2,15,0,826.0,124.0,2.4,20.0,715.0,328.65,228.27
2016,5,2,15,15,810.0,121.0,2.45,19.5,670.5,268.42,176.99
2016,5,2,15,30,794.0,118.0,2.5,19.0,626.0,209.52,129.02
2016,5,2,15,45,772.0,114.5,2.6,19.0,577.5,151.27,88.22
2016,5,2,16,0,750.0,111.0,2.7,19.0,529.0,88.44,58.09
2016,5,2,16,15,400.0,149.0,2.7,18.5,370.0,98.1,79.2
2016,5,2,16,30,50.0,187.0,2.7,18.0,211.0,135.41,111.57
2016,5,2,16,45,113.5,168.5,2.75,17.5,213.0,119.33,98.36
2016,5,2,17,0,177.0,150.0,2.8,17.0,215.0,108.18,89.29
2016,5,2,17,15,345.0,113.0,2.6,16.0,215.0,80.49,65.67
2016,5,2,17,30,513.0,76.0,2.4,15.0,215.0,58.86,46.88
2016,5,2,17,45,434.5,66.0,2.25,14.5,165.5,52.07,40.83
2016,5,2,18,0,356.0,56.0,2.1,14.0,116.0,42.76,32.28
2016,5,2,18,15,248.0,41.0,1.95,13.5,75.5,31.52,21.77
2016,5,2,18,30,140.0,26.0,1.8,13.0,35.0,20.12,9.28
2016,5,2,18,45,70.0,13.0,1.65,12.5,17.5,11.1,0.0
2016,5,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,0.65,9.5,7.0,5.97,0.0
2016,5,3,5,30,0.0,14.0,0.7,10.0,14.0,11.54,0.18
2016,5,3,5,45,10.0,33.5,0.75,10.5,35.5,37.93,25.89
2016,5,3,6,0,20.0,53.0,0.8,11.0,57.0,63.54,48.74
2016,5,3,6,15,35.0,75.5,0.95,11.0,84.0,96.01,77.35
2016,5,3,6,30,50.0,98.0,1.1,11.0,111.0,129.36,106.42
2016,5,3,6,45,62.5,119.5,1.25,11.5,139.5,160.91,133.17
2016,5,3,7,0,75.0,141.0,1.4,12.0,168.0,193.34,160.05
2016,5,3,7,15,182.0,160.0,1.4,12.5,239.0,306.66,254.18
2016,5,3,7,30,289.0,179.0,1.4,13.0,310.0,431.56,353.06
2016,5,3,7,45,202.5,210.0,1.45,13.5,307.0,389.45,315.96
2016,5,3,8,0,116.0,241.0,1.5,14.0,304.0,355.59,285.83
2016,5,3,8,15,185.0,262.0,1.65,14.5,373.0,440.3,352.09
2016,5,3,8,30,254.0,283.0,1.8,15.0,442.0,546.98,431.91
2016,5,3,8,45,335.5,283.5,1.95,16.0,510.0,626.69,489.57
2016,5,3,9,0,417.0,284.0,2.1,17.0,578.0,727.08,560.09
2016,5,3,9,15,378.5,317.0,2.25,17.5,595.0,711.26,545.66
2016,5,3,9,30,340.0,350.0,2.4,18.0,612.0,710.33,542.4
2016,5,3,9,45,253.5,383.0,2.6,18.5,583.5,658.99,502.37
2016,5,3,10,0,167.0,416.0,2.8,19.0,555.0,585.33,446.36
2016,5,3,10,15,269.0,406.5,2.85,19.0,638.5,690.75,524.52
2016,5,3,10,30,371.0,397.0,2.9,19.0,722.0,775.21,585.25
2016,5,3,10,45,402.0,396.0,3.0,19.5,755.5,796.0,598.51
2016,5,3,11,0,433.0,395.0,3.1,20.0,789.0,827.39,619.17
2016,5,3,11,15,479.5,393.0,3.05,20.0,835.0,855.55,638.28
2016,5,3,11,30,526.0,391.0,3.0,20.0,881.0,879.46,654.31
2016,5,3,11,45,372.0,437.5,3.0,20.0,785.0,753.19,563.69
2016,5,3,12,0,218.0,484.0,3.0,20.0,689.0,632.83,475.92
2016,5,3,12,15,293.0,457.0,2.9,19.5,731.5,666.17,502.46
2016,5,3,12,30,368.0,430.0,2.8,19.0,774.0,683.66,516.58
2016,5,3,12,45,399.0,414.5,2.75,19.0,783.0,671.42,507.82
2016,5,3,13,0,430.0,399.0,2.7,19.0,792.0,659.0,498.82
2016,5,3,13,15,313.5,424.5,2.65,18.5,708.0,570.91,434.08
2016,5,3,13,30,197.0,450.0,2.6,18.0,624.0,493.53,376.69
2016,5,3,13,45,317.5,398.5,2.55,18.0,669.0,505.4,386.31
2016,5,3,14,0,438.0,347.0,2.5,18.0,714.0,503.65,383.92
2016,5,3,14,15,448.5,327.0,2.5,17.5,690.5,461.66,351.28
2016,5,3,14,30,459.0,307.0,2.5,17.0,667.0,418.22,316.66
2016,5,3,14,45,483.0,281.5,2.5,17.0,643.0,374.21,279.66
2016,5,3,15,0,507.0,256.0,2.5,17.0,619.0,327.36,239.44
