Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,15,294.5,272.5,2.55,16.5,480.5,258.09,190.86
2016,5,3,15,30,82.0,289.0,2.6,16.0,342.0,222.75,172.03
2016,5,3,15,45,127.5,270.0,2.7,16.0,345.0,196.73,150.61
2016,5,3,16,0,173.0,251.0,2.8,16.0,348.0,171.87,133.97
2016,5,3,16,15,292.0,208.0,2.8,15.5,353.0,138.61,114.83
2016,5,3,16,30,411.0,165.0,2.8,15.0,358.0,110.25,91.07
2016,5,3,16,45,373.5,154.0,2.85,14.5,313.0,104.77,86.86
2016,5,3,17,0,336.0,143.0,2.9,14.0,268.0,102.06,84.98
2016,5,3,17,15,402.0,114.0,2.8,13.5,240.5,81.66,67.35
2016,5,3,17,30,468.0,85.0,2.7,13.0,213.0,63.16,51.1
2016,5,3,17,45,402.0,72.0,2.6,12.5,165.0,54.11,43.0
2016,5,3,18,0,336.0,59.0,2.5,12.0,117.0,44.83,34.42
2016,5,3,18,15,232.5,43.0,2.3,11.5,76.5,32.94,23.26
2016,5,3,18,30,129.0,27.0,2.1,11.0,36.0,20.85,10.36
2016,5,3,18,45,64.5,13.5,1.9,11.0,18.0,11.52,0.0
2016,5,3,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,5.5,9.5,1.8,9.0,10.0,9.81,0.0
2016,5,4,5,30,11.0,19.0,1.9,9.0,20.0,21.93,6.87
2016,5,4,5,45,63.5,40.0,2.0,9.5,49.5,77.01,58.31
2016,5,4,6,0,116.0,61.0,2.1,10.0,79.0,128.63,104.36
2016,5,4,6,15,154.5,82.0,2.05,10.0,116.0,187.64,156.41
2016,5,4,6,30,193.0,103.0,2.0,10.0,153.0,241.17,202.99
2016,5,4,6,45,236.5,118.5,1.95,10.0,193.5,294.39,248.31
2016,5,4,7,0,280.0,134.0,1.9,10.0,234.0,351.41,295.5
2016,5,4,7,15,220.5,164.0,1.9,10.0,250.5,353.64,295.16
2016,5,4,7,30,161.0,194.0,1.9,10.0,267.0,333.95,277.07
2016,5,4,7,45,218.5,213.0,1.9,10.5,324.5,405.25,334.04
2016,5,4,8,0,276.0,232.0,1.9,11.0,382.0,497.39,404.7
2016,5,4,8,15,383.5,225.0,1.95,11.5,455.0,590.1,475.47
2016,5,4,8,30,491.0,218.0,2.0,12.0,528.0,708.09,561.97
2016,5,4,8,45,518.0,228.0,2.1,12.5,576.0,754.53,593.01
2016,5,4,9,0,545.0,238.0,2.2,13.0,624.0,799.72,623.36
2016,5,4,9,15,563.5,251.0,2.2,13.0,669.5,838.23,648.76
2016,5,4,9,30,582.0,264.0,2.2,13.0,715.0,874.44,672.34
2016,5,4,9,45,510.5,303.0,2.2,13.5,711.5,845.97,647.68
2016,5,4,10,0,439.0,342.0,2.2,14.0,708.0,812.74,620.48
2016,5,4,10,15,441.0,356.5,2.2,14.0,734.0,824.76,628.03
2016,5,4,10,30,443.0,371.0,2.2,14.0,760.0,834.07,633.33
2016,5,4,10,45,430.0,384.5,2.25,14.5,769.5,825.05,625.07
2016,5,4,11,0,417.0,398.0,2.3,15.0,779.0,813.59,615.38
2016,5,4,11,15,623.0,290.5,2.4,15.0,867.5,895.43,677.96
2016,5,4,11,30,829.0,183.0,2.5,15.0,956.0,957.81,722.69
2016,5,4,11,45,671.5,294.0,2.65,15.5,922.0,900.58,680.39
2016,5,4,12,0,514.0,405.0,2.8,16.0,888.0,835.88,631.06
2016,5,4,12,15,464.5,410.0,2.85,16.0,845.5,773.45,587.15
2016,5,4,12,30,415.0,415.0,2.9,16.0,803.0,712.32,543.42
2016,5,4,12,45,424.0,408.0,3.0,16.5,800.0,687.95,525.65
2016,5,4,13,0,433.0,401.0,3.1,17.0,797.0,661.63,505.93
2016,5,4,13,15,438.0,388.5,3.15,17.0,782.5,626.48,480.26
2016,5,4,13,30,443.0,376.0,3.2,17.0,768.0,590.02,453.13
2016,5,4,13,45,448.5,360.0,3.25,17.0,746.5,550.01,422.79
2016,5,4,14,0,454.0,344.0,3.3,17.0,725.0,508.86,390.82
2016,5,4,14,15,435.5,334.5,3.35,16.5,689.0,460.24,353.14
2016,5,4,14,30,417.0,325.0,3.4,16.0,653.0,413.19,315.85
2016,5,4,14,45,372.0,323.0,3.45,16.0,605.0,367.41,278.88
2016,5,4,15,0,327.0,321.0,3.5,16.0,557.0,323.56,243.68
2016,5,4,15,15,361.0,290.5,3.5,15.5,535.5,283.97,209.85
2016,5,4,15,30,395.0,260.0,3.5,15.0,514.0,240.75,173.63
2016,5,4,15,45,375.5,242.0,3.5,15.0,469.0,196.32,141.55
2016,5,4,16,0,356.0,224.0,3.5,15.0,424.0,154.62,118.42
2016,5,4,16,15,292.0,210.5,3.45,14.5,364.5,139.99,116.54
2016,5,4,16,30,228.0,197.0,3.4,14.0,305.0,132.13,110.43
2016,5,4,16,45,235.0,171.5,3.4,14.0,271.0,117.87,98.45
2016,5,4,17,0,242.0,146.0,3.4,14.0,237.0,102.86,85.67
2016,5,4,17,15,209.5,128.5,3.25,13.5,198.5,91.73,76.27
2016,5,4,17,30,177.0,111.0,3.1,13.0,160.0,82.19,68.04
2016,5,4,17,45,148.0,89.0,3.0,12.5,124.0,66.85,54.36
2016,5,4,18,0,119.0,67.0,2.9,12.0,88.0,51.19,40.08
2016,5,4,18,15,74.5,46.5,2.75,11.5,58.0,36.12,26.08
2016,5,4,18,30,30.0,26.0,2.6,11.0,28.0,20.79,10.66
2016,5,4,18,45,15.0,13.0,2.5,10.5,14.0,11.1,0.0
2016,5,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,15,63.0,11.5,0.9,9.0,15.0,29.24,0.0
2016,5,5,5,30,126.0,23.0,1.0,9.0,30.0,87.27,47.63
2016,5,5,5,45,244.0,37.0,1.15,9.0,69.5,166.6,131.07
2016,5,5,6,0,362.0,51.0,1.3,9.0,109.0,255.32,209.81
2016,5,5,6,15,440.5,61.5,1.35,9.0,158.0,330.59,276.08
2016,5,5,6,30,519.0,72.0,1.4,9.0,207.0,413.1,346.2
2016,5,5,6,45,274.0,103.0,1.45,9.5,176.0,298.64,251.42
2016,5,5,7,0,29.0,134.0,1.5,10.0,145.0,152.4,125.35
2016,5,5,7,15,15.0,137.5,1.55,10.5,143.0,133.53,108.94
2016,5,5,7,30,1.0,141.0,1.6,11.0,141.0,124.71,100.54
2016,5,5,7,45,8.0,165.5,1.65,11.5,169.5,152.96,123.71
2016,5,5,8,0,15.0,190.0,1.7,12.0,198.0,181.64,146.75
2016,5,5,8,15,10.0,184.5,1.75,12.0,190.5,170.65,137.06
2016,5,5,8,30,5.0,179.0,1.8,12.0,183.0,160.03,127.81
2016,5,5,8,45,48.0,254.5,1.9,12.5,289.5,288.9,232.23
2016,5,5,9,0,91.0,330.0,2.0,13.0,396.0,409.17,325.29
2016,5,5,9,15,132.0,356.5,2.0,13.0,456.5,494.72,389.66
2016,5,5,9,30,173.0,383.0,2.0,13.0,517.0,561.02,438.56
2016,5,5,9,45,226.5,393.5,2.05,13.5,577.0,622.13,482.82
2016,5,5,10,0,280.0,404.0,2.1,14.0,637.0,701.84,539.09
2016,5,5,10,15,218.5,426.0,2.1,14.0,612.0,640.37,492.12
2016,5,5,10,30,157.0,448.0,2.1,14.0,587.0,596.79,458.5
2016,5,5,10,45,267.5,431.0,2.15,14.5,673.0,697.93,533.22
2016,5,5,11,0,378.0,414.0,2.2,15.0,759.0,777.79,590.05
2016,5,5,11,15,246.0,445.0,2.2,15.0,671.0,670.85,510.24
2016,5,5,11,30,114.0,476.0,2.2,15.0,583.0,539.21,412.44
2016,5,5,11,45,69.0,415.5,2.25,15.0,480.5,434.74,335.43
2016,5,5,12,0,24.0,355.0,2.3,15.0,378.0,323.99,251.25
2016,5,5,12,15,17.0,270.5,2.3,15.0,287.0,243.07,189.26
2016,5,5,12,30,10.0,186.0,2.3,15.0,196.0,164.35,127.53
2016,5,5,12,45,5.0,149.5,2.3,15.0,154.5,129.11,99.48
2016,5,5,13,0,0.0,113.0,2.3,15.0,113.0,94.57,71.65
2016,5,5,13,15,9.5,210.5,2.3,15.0,219.5,181.77,141.75
2016,5,5,13,30,19.0,308.0,2.3,15.0,326.0,266.14,207.86
2016,5,5,13,45,37.0,345.0,2.3,15.0,377.5,302.59,236.01
2016,5,5,14,0,55.0,382.0,2.3,15.0,429.0,334.0,260.04
2016,5,5,14,15,123.0,385.0,2.3,15.0,484.0,356.72,276.99
2016,5,5,14,30,191.0,388.0,2.3,15.0,539.0,371.84,286.99
2016,5,5,14,45,344.0,324.5,2.3,15.0,579.0,358.29,272.23
2016,5,5,15,0,497.0,261.0,2.3,15.0,619.0,326.76,240.76
2016,5,5,15,15,342.5,281.0,2.25,14.5,521.0,273.44,202.17
2016,5,5,15,30,188.0,301.0,2.2,14.0,423.0,239.42,181.62
2016,5,5,15,45,94.0,175.5,2.2,14.0,236.5,136.77,104.24
2016,5,5,16,0,0.0,50.0,2.2,14.0,50.0,41.44,29.33
2016,5,5,16,15,0.0,74.5,2.2,13.5,74.5,61.84,49.07
2016,5,5,16,30,0.0,99.0,2.2,13.0,99.0,81.13,66.33
2016,5,5,16,45,0.0,62.5,2.2,13.0,62.5,51.78,40.61
2016,5,5,17,0,0.0,26.0,2.2,13.0,26.0,21.45,13.65
2016,5,5,17,15,0.0,21.5,2.05,12.5,21.5,17.71,10.38
2016,5,5,17,30,0.0,17.0,1.9,12.0,17.0,13.99,7.05
2016,5,5,17,45,0.0,13.0,1.8,12.0,13.0,10.69,4.03
2016,5,5,18,0,0.0,9.0,1.7,12.0,9.0,7.39,0.99
2016,5,5,18,15,0.0,6.0,1.65,11.5,6.0,4.92,0.0
2016,5,5,18,30,0.0,3.0,1.6,11.0,3.0,2.46,0.0
2016,5,5,18,45,0.0,1.5,1.55,11.0,1.5,1.28,0.0
2016,5,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.5,1.75,8.0,10.5,8.96,0.0
2016,5,6,5,30,0.0,21.0,1.9,8.0,21.0,18.13,6.53
2016,5,6,5,45,37.5,40.5,2.05,8.5,47.0,58.18,43.27
2016,5,6,6,0,75.0,60.0,2.2,9.0,73.0,106.15,85.8
2016,5,6,6,15,97.0,82.5,2.2,9.0,105.0,146.14,121.53
2016,5,6,6,30,119.0,105.0,2.2,9.0,137.0,187.73,158.04
2016,5,6,6,45,140.0,126.0,2.2,9.5,171.5,228.46,192.66
2016,5,6,7,0,161.0,147.0,2.2,10.0,206.0,270.75,227.64
2016,5,6,7,15,199.5,168.5,2.2,10.5,253.0,327.77,274.09
2016,5,6,7,30,238.0,190.0,2.2,11.0,300.0,402.95,333.51
2016,5,6,7,45,306.5,202.0,2.2,11.5,360.5,478.98,392.76
2016,5,6,8,0,375.0,214.0,2.2,12.0,421.0,558.98,453.27
2016,5,6,8,15,413.0,224.5,2.2,12.5,471.5,631.94,505.72
2016,5,6,8,30,451.0,235.0,2.2,13.0,522.0,688.13,544.85
2016,5,6,8,45,480.0,243.5,2.2,13.5,568.0,733.71,575.48
2016,5,6,9,0,509.0,252.0,2.2,14.0,614.0,778.27,604.88
2016,5,6,9,15,467.0,285.0,2.2,14.0,631.5,778.33,601.72
2016,5,6,9,30,425.0,318.0,2.2,14.0,649.0,774.07,596.02
2016,5,6,9,45,367.5,357.5,2.2,14.5,652.5,741.34,569.19
2016,5,6,10,0,310.0,397.0,2.2,15.0,656.0,723.17,552.61
2016,5,6,10,15,276.5,419.5,2.25,15.0,656.0,708.5,540.75
2016,5,6,10,30,243.0,442.0,2.3,15.0,656.0,674.17,515.21
2016,5,6,10,45,190.5,455.5,2.35,15.0,626.0,629.64,481.72
2016,5,6,11,0,138.0,469.0,2.4,15.0,596.0,584.88,447.83
2016,5,6,11,15,91.0,442.5,2.45,14.5,526.5,491.78,379.55
2016,5,6,11,30,44.0,416.0,2.5,14.0,457.0,417.44,323.74
2016,5,6,11,45,53.0,432.5,2.55,14.0,482.5,435.81,338.08
2016,5,6,12,0,62.0,449.0,2.6,14.0,508.0,452.8,350.89
2016,5,6,12,15,47.0,418.5,2.65,14.0,463.5,406.29,315.59
2016,5,6,12,30,32.0,388.0,2.7,14.0,419.0,361.63,281.65
2016,5,6,12,45,25.5,350.5,2.75,14.0,375.0,319.4,249.47
2016,5,6,13,0,19.0,313.0,2.8,14.0,331.0,274.92,215.19
2016,5,6,13,15,16.5,284.5,2.75,13.5,299.5,247.48,194.29
2016,5,6,13,30,14.0,256.0,2.7,13.0,268.0,220.66,173.62
2016,5,6,13,45,15.5,268.0,2.7,13.0,281.0,229.41,180.73
2016,5,6,14,0,17.0,280.0,2.7,13.0,294.0,237.57,187.29
2016,5,6,14,15,28.5,306.5,2.65,12.5,329.0,257.56,203.47
2016,5,6,14,30,40.0,333.0,2.6,12.0,364.0,275.97,218.21
2016,5,6,14,45,85.5,340.0,2.55,12.0,403.0,289.12,227.52
2016,5,6,15,0,131.0,347.0,2.5,12.0,442.0,289.7,226.11
2016,5,6,15,15,84.5,305.0,2.45,12.0,365.0,244.21,191.31
2016,5,6,15,30,38.0,263.0,2.4,12.0,288.0,199.79,157.96
2016,5,6,15,45,19.0,170.0,2.35,12.0,182.5,137.29,108.49
2016,5,6,16,0,0.0,77.0,2.3,12.0,77.0,63.96,48.58
2016,5,6,16,15,0.0,104.0,2.2,11.5,104.0,85.34,70.14
2016,5,6,16,30,0.0,131.0,2.1,11.0,131.0,104.5,87.4
2016,5,6,16,45,0.0,99.5,2.05,11.0,99.5,80.99,66.92
2016,5,6,17,0,0.0,68.0,2.0,11.0,68.0,56.37,45.21
2016,5,6,17,15,0.0,57.0,1.85,10.5,57.0,47.19,37.19
2016,5,6,17,30,0.0,46.0,1.7,10.0,46.0,38.03,29.02
2016,5,6,17,45,0.0,35.5,1.55,10.0,35.5,29.3,21.05
2016,5,6,18,0,0.0,25.0,1.4,10.0,25.0,20.6,13.0
2016,5,6,18,15,0.0,16.5,1.2,9.5,16.5,13.57,6.45
2016,5,6,18,30,0.0,8.0,1.0,9.0,8.0,6.57,0.0
2016,5,6,18,45,0.0,4.0,0.8,9.0,4.0,3.41,0.0
2016,5,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,5,15,31.5,12.0,1.4,7.0,14.0,19.93,0.0
2016,5,7,5,30,63.0,24.0,1.4,7.0,28.0,58.42,34.83
2016,5,7,5,45,122.0,42.5,1.45,7.5,59.5,111.55,87.83
2016,5,7,6,0,181.0,61.0,1.5,8.0,91.0,166.91,137.67
2016,5,7,6,15,219.5,80.5,1.5,8.0,130.0,218.58,183.9
2016,5,7,6,30,258.0,100.0,1.5,8.0,169.0,273.71,231.86
2016,5,7,6,45,290.0,116.0,1.5,8.5,209.5,323.59,273.6
2016,5,7,7,0,322.0,132.0,1.5,9.0,250.0,375.88,315.9
2016,5,7,7,15,220.5,164.5,1.5,9.0,251.5,352.3,293.94
2016,5,7,7,30,119.0,197.0,1.5,9.0,253.0,303.24,251.19
2016,5,7,7,45,232.0,209.5,1.55,9.5,333.0,426.62,351.31
2016,5,7,8,0,345.0,222.0,1.6,10.0,413.0,541.94,440.43
2016,5,7,8,15,285.0,257.0,1.6,10.5,424.0,537.37,432.08
2016,5,7,8,30,225.0,292.0,1.6,11.0,435.0,509.01,407.05
2016,5,7,8,45,226.0,315.0,1.6,11.5,467.5,537.37,426.51
2016,5,7,9,0,227.0,338.0,1.6,12.0,500.0,564.55,444.37
2016,5,7,9,15,162.5,356.0,1.6,12.5,475.5,522.11,408.99
2016,5,7,9,30,98.0,374.0,1.6,13.0,451.0,457.37,357.57
2016,5,7,9,45,88.5,387.0,1.65,13.5,458.5,458.87,357.59
2016,5,7,10,0,79.0,400.0,1.7,14.0,466.0,459.77,356.77
2016,5,7,10,15,64.0,398.0,1.7,14.0,452.5,439.37,340.59
2016,5,7,10,30,49.0,396.0,1.7,14.0,439.0,419.02,324.6
2016,5,7,10,45,76.5,428.5,1.7,14.5,498.0,474.15,365.42
2016,5,7,11,0,104.0,461.0,1.7,15.0,557.0,527.53,403.63
2016,5,7,11,15,77.5,445.5,1.65,15.0,517.5,481.5,368.51
2016,5,7,11,30,51.0,430.0,1.6,15.0,478.0,436.68,334.74
2016,5,7,11,45,34.0,362.5,1.55,15.0,394.5,353.88,272.89
2016,5,7,12,0,17.0,295.0,1.5,15.0,311.0,265.52,205.65
2016,5,7,12,15,16.5,289.5,1.5,15.0,305.5,258.78,200.82
2016,5,7,12,30,16.0,284.0,1.5,15.0,300.0,252.06,195.66
2016,5,7,12,45,65.5,375.5,1.5,15.5,436.5,370.74,286.6
2016,5,7,13,0,115.0,467.0,1.5,16.0,573.0,479.7,366.17
2016,5,7,13,15,138.0,460.5,1.55,16.0,585.5,477.05,363.94
2016,5,7,13,30,161.0,454.0,1.6,16.0,598.0,471.92,360.48
2016,5,7,13,45,89.5,369.5,1.7,16.0,449.5,351.08,270.57
2016,5,7,14,0,18.0,285.0,1.8,16.0,301.0,241.98,187.59
2016,5,7,14,15,9.0,206.0,1.9,16.0,214.0,173.17,134.32
2016,5,7,14,30,0.0,127.0,2.0,16.0,127.0,105.28,80.47
2016,5,7,14,45,83.5,238.0,2.1,16.0,298.5,213.13,165.11
2016,5,7,15,0,167.0,349.0,2.2,16.0,470.0,300.86,230.26
2016,5,7,15,15,86.5,267.5,2.2,15.5,330.0,220.42,169.8
2016,5,7,15,30,6.0,186.0,2.2,15.0,190.0,149.54,117.23
2016,5,7,15,45,40.5,215.5,2.25,15.0,239.0,163.44,127.69
2016,5,7,16,0,75.0,245.0,2.3,15.0,288.0,173.75,137.11
2016,5,7,16,15,72.0,222.5,2.25,14.5,260.5,157.63,131.34
2016,5,7,16,30,69.0,200.0,2.2,14.0,233.0,143.35,119.85
2016,5,7,16,45,102.5,178.0,2.2,14.0,220.5,124.79,104.28
2016,5,7,17,0,136.0,156.0,2.2,14.0,208.0,111.49,93.1
2016,5,7,17,15,122.0,134.0,2.05,13.5,175.5,97.17,80.98
2016,5,7,17,30,108.0,112.0,1.9,13.0,143.0,82.46,68.24
2016,5,7,17,45,261.5,83.0,1.8,12.5,136.5,62.37,50.4
2016,5,7,18,0,415.0,54.0,1.7,12.0,130.0,43.22,33.09
2016,5,7,18,15,307.5,41.5,1.55,11.5,88.0,33.64,24.06
2016,5,7,18,30,200.0,29.0,1.4,11.0,46.0,22.5,12.84
2016,5,7,18,45,100.0,14.5,1.25,11.0,23.0,12.38,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,15,92.0,12.0,0.45,8.0,18.5,38.5,0.0
2016,5,8,5,30,184.0,24.0,0.5,8.0,37.0,110.82,72.23
2016,5,8,5,45,301.0,35.5,0.6,8.5,77.5,190.37,150.82
2016,5,8,6,0,418.0,47.0,0.7,9.0,118.0,277.37,227.08
2016,5,8,6,15,491.5,55.0,0.7,9.5,167.0,349.6,289.29
2016,5,8,6,30,565.0,63.0,0.7,10.0,216.0,428.46,354.24
2016,5,8,6,45,618.0,68.5,0.75,11.0,268.5,497.26,408.07
2016,5,8,7,0,671.0,74.0,0.8,12.0,321.0,569.38,462.02
2016,5,8,7,15,706.0,78.5,0.8,12.5,374.0,626.93,502.69
2016,5,8,7,30,741.0,83.0,0.8,13.0,427.0,688.27,543.82
2016,5,8,7,45,767.5,86.5,0.85,13.5,479.0,741.71,578.68
2016,5,8,8,0,794.0,90.0,0.9,14.0,531.0,794.22,612.19
2016,5,8,8,15,813.0,93.0,1.0,14.5,579.5,838.28,640.05
2016,5,8,8,30,832.0,96.0,1.1,15.0,628.0,880.24,666.25
2016,5,8,8,45,847.0,98.5,1.2,15.5,673.0,905.56,681.1
2016,5,8,9,0,862.0,101.0,1.3,16.0,718.0,937.6,700.59
2016,5,8,9,15,873.5,103.0,1.4,16.0,757.5,962.67,716.66
2016,5,8,9,30,885.0,105.0,1.5,16.0,797.0,984.37,730.65
2016,5,8,9,45,897.0,104.5,1.6,16.5,832.0,1000.33,739.64
2016,5,8,10,0,909.0,104.0,1.7,17.0,867.0,1012.64,746.39
2016,5,8,10,15,915.0,105.0,1.8,17.0,894.0,1016.82,749.4
2016,5,8,10,30,921.0,106.0,1.9,17.0,921.0,1017.07,750.04
2016,5,8,10,45,925.0,107.0,2.05,17.5,941.0,1011.39,746.19
2016,5,8,11,0,929.0,108.0,2.2,18.0,961.0,1001.77,739.81
2016,5,8,11,15,931.5,108.5,2.3,18.0,973.5,986.33,730.47
2016,5,8,11,30,934.0,109.0,2.4,18.0,986.0,967.1,718.66
2016,5,8,11,45,934.0,110.0,2.55,18.0,990.0,942.4,703.65
2016,5,8,12,0,934.0,111.0,2.7,18.0,994.0,914.23,686.14
2016,5,8,12,15,481.0,234.0,2.8,18.0,689.0,630.52,484.55
2016,5,8,12,30,28.0,357.0,2.9,18.0,384.0,330.89,253.66
2016,5,8,12,45,28.0,353.0,3.0,18.0,379.5,322.95,248.81
2016,5,8,13,0,28.0,349.0,3.1,18.0,375.0,314.95,242.88
2016,5,8,13,15,26.0,343.5,3.15,18.0,368.0,304.33,234.87
2016,5,8,13,30,24.0,338.0,3.2,18.0,361.0,293.23,226.51
2016,5,8,13,45,25.0,327.5,3.3,18.0,350.5,281.44,217.67
2016,5,8,14,0,26.0,317.0,3.4,18.0,340.0,269.01,208.3
2016,5,8,14,15,16.5,251.0,3.4,17.5,265.5,212.1,164.54
2016,5,8,14,30,7.0,185.0,3.4,17.0,191.0,154.48,119.58
2016,5,8,14,45,5.0,171.5,3.45,17.0,176.0,142.12,109.99
2016,5,8,15,0,3.0,158.0,3.5,17.0,161.0,130.11,100.61
2016,5,8,15,15,1.5,149.5,3.45,16.5,151.0,122.43,94.89
2016,5,8,15,30,0.0,141.0,3.4,16.0,141.0,114.98,89.33
2016,5,8,15,45,0.0,143.0,3.4,16.0,143.0,115.75,90.25
2016,5,8,16,0,0.0,145.0,3.4,16.0,145.0,116.17,90.9
2016,5,8,16,15,4.5,152.0,3.35,15.5,154.0,120.28,99.17
2016,5,8,16,30,9.0,159.0,3.3,15.0,163.0,124.01,102.95
2016,5,8,16,45,347.5,117.5,3.25,15.0,251.5,80.33,65.29
2016,5,8,17,0,686.0,76.0,3.2,15.0,340.0,56.9,44.94
2016,5,8,17,15,640.5,70.5,3.05,14.5,287.5,53.64,42.29
2016,5,8,17,30,595.0,65.0,2.9,14.0,235.0,50.32,39.49
2016,5,8,17,45,527.0,57.5,2.8,13.5,185.0,45.19,34.92
2016,5,8,18,0,459.0,50.0,2.7,13.0,135.0,40.0,30.09
2016,5,8,18,15,353.0,39.0,2.55,12.5,92.0,31.56,22.15
2016,5,8,18,30,247.0,28.0,2.4,12.0,49.0,22.96,13.32
2016,5,8,18,45,123.5,14.0,2.25,11.5,24.5,11.95,0.0
2016,5,8,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,120.0,12.0,1.2,8.0,20.5,47.05,0.0
2016,5,9,5,30,240.0,24.0,1.2,8.0,41.0,134.01,90.65
2016,5,9,5,45,355.5,34.5,1.3,8.5,83.5,212.05,168.85
2016,5,9,6,0,471.0,45.0,1.4,9.0,126.0,300.19,246.92
2016,5,9,6,15,542.0,52.0,1.3,9.5,176.0,372.54,309.78
2016,5,9,6,30,613.0,59.0,1.2,10.0,226.0,451.17,374.81
2016,5,9,6,45,659.5,64.5,1.2,10.5,279.0,518.02,427.96
2016,5,9,7,0,706.0,70.0,1.2,11.0,332.0,584.81,478.83
2016,5,9,7,15,739.5,74.0,1.2,11.5,385.5,645.29,521.85
2016,5,9,7,30,773.0,78.0,1.2,12.0,439.0,706.11,563.01
2016,5,9,7,45,796.0,82.0,1.3,12.5,490.5,758.4,597.94
2016,5,9,8,0,819.0,86.0,1.4,13.0,542.0,809.46,631.41
2016,5,9,8,15,837.5,88.5,1.45,13.5,591.0,853.18,658.62
2016,5,9,8,30,856.0,91.0,1.5,14.0,640.0,885.47,677.69
2016,5,9,8,45,869.0,94.0,1.6,15.0,684.5,919.61,697.36
2016,5,9,9,0,882.0,97.0,1.7,16.0,729.0,950.78,714.79
2016,5,9,9,15,892.5,98.5,1.75,16.0,769.0,974.67,729.36
2016,5,9,9,30,903.0,100.0,1.8,16.0,809.0,995.11,741.79
2016,5,9,9,45,913.0,101.0,1.9,16.5,843.5,1010.9,750.56
2016,5,9,10,0,923.0,102.0,2.0,17.0,878.0,1022.91,756.99
2016,5,9,10,15,929.0,103.0,2.1,17.0,905.5,1027.1,759.87
2016,5,9,10,30,935.0,104.0,2.2,17.0,933.0,1027.3,760.35
2016,5,9,10,45,940.0,104.0,2.3,17.5,953.5,1021.5,755.6
2016,5,9,11,0,945.0,104.0,2.4,18.0,974.0,1011.71,748.38
2016,5,9,11,15,947.5,104.5,2.45,18.0,986.5,996.09,738.32
2016,5,9,11,30,950.0,105.0,2.5,18.0,999.0,976.61,725.81
2016,5,9,11,45,952.0,105.0,2.65,18.5,1004.0,952.47,709.79
2016,5,9,12,0,954.0,105.0,2.8,19.0,1009.0,924.73,691.28
2016,5,9,12,15,953.5,104.5,2.9,19.0,1006.0,890.99,669.48
2016,5,9,12,30,953.0,104.0,3.0,19.0,1003.0,854.09,645.33
2016,5,9,12,45,951.5,104.0,3.15,19.0,992.0,813.83,618.88
2016,5,9,13,0,950.0,104.0,3.3,19.0,981.0,770.77,589.43
2016,5,9,13,15,946.5,103.0,3.4,19.0,962.5,722.9,554.11
2016,5,9,13,30,943.0,102.0,3.5,19.0,944.0,672.77,516.13
2016,5,9,13,45,938.0,101.0,3.65,19.0,918.0,619.74,474.94
2016,5,9,14,0,933.0,100.0,3.8,19.0,892.0,565.0,431.06
2016,5,9,14,15,926.0,98.5,3.85,18.5,859.5,507.5,384.12
2016,5,9,14,30,919.0,97.0,3.9,18.0,827.0,448.99,334.72
2016,5,9,14,45,909.0,95.5,4.0,18.0,788.0,388.71,281.97
2016,5,9,15,0,899.0,94.0,4.1,18.0,749.0,328.27,228.23
2016,5,9,15,15,886.5,92.0,4.1,17.5,705.0,267.01,174.63
2016,5,9,15,30,874.0,90.0,4.1,17.0,661.0,206.41,124.34
2016,5,9,15,45,857.0,87.5,4.1,17.0,612.5,145.93,81.76
2016,5,9,16,0,840.0,85.0,4.1,17.0,564.0,78.47,50.01
2016,5,9,16,15,817.5,82.0,4.05,16.5,512.5,64.63,50.83
2016,5,9,16,30,795.0,79.0,4.0,16.0,461.0,63.26,49.94
2016,5,9,16,45,763.5,75.0,3.95,15.5,407.0,60.96,48.24
2016,5,9,17,0,732.0,71.0,3.9,15.0,353.0,58.6,46.44
2016,5,9,17,15,688.5,66.0,3.75,14.5,299.5,55.26,43.72
2016,5,9,17,30,645.0,61.0,3.6,14.0,246.0,47.62,37.07
2016,5,9,17,45,578.0,54.0,3.45,13.5,194.5,42.7,32.7
2016,5,9,18,0,511.0,47.0,3.3,13.0,143.0,37.73,28.09
2016,5,9,18,15,402.5,37.5,3.1,12.0,98.5,30.4,21.22
2016,5,9,18,30,294.0,28.0,2.9,11.0,54.0,23.01,13.6
2016,5,9,18,45,147.0,14.0,2.75,10.5,27.0,11.37,0.0
2016,5,9,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,5,15,98.5,13.5,1.05,7.0,21.0,41.7,0.0
2016,5,10,5,30,197.0,27.0,1.1,7.0,42.0,120.43,83.45
2016,5,10,5,45,314.5,39.0,1.15,7.5,84.5,198.99,159.28
2016,5,10,6,0,432.0,51.0,1.2,8.0,127.0,287.51,237.32
2016,5,10,6,15,506.5,59.5,1.2,8.5,177.5,361.67,301.74
2016,5,10,6,30,581.0,68.0,1.2,9.0,228.0,442.43,368.92
2016,5,10,6,45,627.5,75.0,1.25,9.5,281.0,509.67,422.78
2016,5,10,7,0,674.0,82.0,1.3,10.0,334.0,579.54,476.54
2016,5,10,7,15,709.0,87.0,1.3,10.5,387.5,640.8,521.22
2016,5,10,7,30,744.0,92.0,1.3,11.0,441.0,702.66,563.51
2016,5,10,7,45,768.5,97.0,1.3,11.5,493.0,752.62,595.92
2016,5,10,8,0,793.0,102.0,1.3,12.0,545.0,805.12,629.43
2016,5,10,8,15,812.5,105.0,1.25,12.5,594.0,849.54,655.84
2016,5,10,8,30,832.0,108.0,1.2,13.0,643.0,891.82,680.24
2016,5,10,8,45,847.5,110.5,1.2,14.0,688.5,927.43,699.18
2016,5,10,9,0,863.0,113.0,1.2,15.0,734.0,949.21,708.78
2016,5,10,9,15,874.0,115.5,1.15,15.5,774.0,974.1,720.99
2016,5,10,9,30,885.0,118.0,1.1,16.0,814.0,995.59,730.82
2016,5,10,9,45,887.5,123.0,1.1,16.5,846.5,1007.76,735.65
2016,5,10,10,0,890.0,128.0,1.1,17.0,879.0,1016.01,738.23
2016,5,10,10,15,896.5,129.5,1.05,17.5,906.0,1020.75,737.78
2016,5,10,10,30,903.0,131.0,1.0,18.0,933.0,1021.6,735.04
2016,5,10,10,45,908.5,131.0,1.0,18.5,953.0,1016.11,729.55
2016,5,10,11,0,914.0,131.0,1.0,19.0,973.0,1006.72,721.86
2016,5,10,11,15,916.5,132.0,1.0,19.0,985.5,991.58,712.11
2016,5,10,11,30,919.0,133.0,1.0,19.0,998.0,972.69,700.16
2016,5,10,11,45,918.5,133.5,1.0,19.5,1002.0,947.05,682.74
2016,5,10,12,0,918.0,134.0,1.0,20.0,1006.0,918.07,663.34
2016,5,10,12,15,917.0,134.0,1.1,20.0,1002.0,885.07,644.2
2016,5,10,12,30,916.0,134.0,1.2,20.0,998.0,849.08,622.77
2016,5,10,12,45,904.5,139.0,1.35,20.0,984.0,806.39,597.06
2016,5,10,13,0,893.0,144.0,1.5,20.0,970.0,761.69,567.51
2016,5,10,13,15,888.5,143.0,1.65,20.0,950.5,715.29,535.64
2016,5,10,13,30,884.0,142.0,1.8,20.0,931.0,666.89,501.08
2016,5,10,13,45,671.0,245.0,2.0,20.0,834.0,582.38,438.08
2016,5,10,14,0,458.0,348.0,2.2,20.0,737.0,509.11,383.09
2016,5,10,14,15,653.5,242.0,2.3,20.0,773.5,487.59,365.05
2016,5,10,14,30,849.0,136.0,2.4,20.0,810.0,446.91,328.88
2016,5,10,14,45,837.5,133.0,2.55,20.0,771.0,387.55,278.63
2016,5,10,15,0,826.0,130.0,2.7,20.0,732.0,328.46,227.68
2016,5,10,15,15,810.0,126.5,2.8,19.5,687.5,268.53,176.77
2016,5,10,15,30,794.0,123.0,2.9,19.0,643.0,209.93,129.28
2016,5,10,15,45,775.5,118.5,3.0,19.0,595.0,151.96,88.9
2016,5,10,16,0,757.0,114.0,3.1,19.0,547.0,88.75,58.89
2016,5,10,16,15,730.5,109.5,3.15,18.5,496.0,75.6,59.83
2016,5,10,16,30,704.0,105.0,3.2,18.0,445.0,74.13,58.93
2016,5,10,16,45,673.0,98.0,3.25,17.5,392.5,70.74,56.34
2016,5,10,17,0,642.0,91.0,3.3,17.0,340.0,67.16,53.55
2016,5,10,17,15,593.5,84.0,3.15,16.5,287.5,63.23,50.37
2016,5,10,17,30,545.0,77.0,3.0,16.0,235.0,59.18,46.99
2016,5,10,17,45,479.5,67.0,2.95,15.5,185.5,52.45,41.07
2016,5,10,18,0,414.0,57.0,2.9,15.0,136.0,45.52,34.75
2016,5,10,18,15,309.0,44.5,2.75,14.0,93.5,34.25,24.42
2016,5,10,18,30,204.0,32.0,2.6,13.0,51.0,24.75,15.05
2016,5,10,18,45,102.0,16.0,2.5,12.5,25.5,12.47,0.0
2016,5,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,15,105.5,13.5,0.8,8.5,21.5,43.79,0.0
2016,5,11,5,30,211.0,27.0,0.8,9.0,43.0,125.76,88.09
2016,5,11,5,45,324.0,39.0,0.8,9.5,85.5,202.73,160.99
2016,5,11,6,0,437.0,51.0,0.8,10.0,128.0,289.52,236.5
2016,5,11,6,15,509.0,59.5,0.7,10.5,178.5,362.49,298.46
2016,5,11,6,30,581.0,68.0,0.6,11.0,229.0,441.81,362.46
2016,5,11,6,45,629.0,74.0,0.5,11.5,282.0,508.74,413.53
2016,5,11,7,0,677.0,80.0,0.4,12.0,335.0,578.4,463.95
2016,5,11,7,15,712.0,85.0,0.45,12.5,388.5,639.67,507.42
2016,5,11,7,30,747.0,90.0,0.5,13.0,442.0,698.18,546.34
2016,5,11,7,45,769.0,95.5,0.55,14.0,493.5,750.36,578.79
2016,5,11,8,0,791.0,101.0,0.6,15.0,545.0,801.26,609.57
2016,5,11,8,15,810.5,104.5,0.7,15.5,594.0,846.11,637.64
2016,5,11,8,30,830.0,108.0,0.8,16.0,643.0,888.85,664.06
2016,5,11,8,45,841.5,112.0,0.9,17.0,687.5,922.37,682.93
2016,5,11,9,0,853.0,116.0,1.0,18.0,732.0,952.86,699.77
2016,5,11,9,15,864.5,118.5,1.05,18.0,771.5,966.92,707.75
2016,5,11,9,30,876.0,121.0,1.1,18.0,811.0,988.7,721.01
2016,5,11,9,45,889.0,120.0,1.15,18.5,846.0,1004.79,729.25
2016,5,11,10,0,902.0,119.0,1.2,19.0,881.0,1017.28,735.35
2016,5,11,10,15,908.0,120.5,1.15,19.0,908.0,1021.66,736.05
2016,5,11,10,30,914.0,122.0,1.1,19.0,935.0,1022.12,734.51
2016,5,11,10,45,919.5,122.0,1.05,19.5,955.5,1016.68,728.08
2016,5,11,11,0,925.0,122.0,1.0,20.0,976.0,1007.32,719.44
2016,5,11,11,15,927.5,122.5,1.0,20.0,988.0,991.71,709.44
2016,5,11,11,30,930.0,123.0,1.0,20.0,1000.0,972.34,697.25
2016,5,11,11,45,934.5,120.5,1.0,20.5,1005.0,948.4,680.97
2016,5,11,12,0,939.0,118.0,1.0,21.0,1010.0,920.89,662.55
2016,5,11,12,15,938.0,117.5,1.05,21.0,1006.5,887.1,642.2
2016,5,11,12,30,937.0,117.0,1.1,21.0,1003.0,850.25,619.7
2016,5,11,12,45,933.5,117.0,1.2,21.5,991.0,809.04,593.55
2016,5,11,13,0,930.0,117.0,1.3,22.0,979.0,765.26,564.2
2016,5,11,13,15,926.0,116.0,1.4,21.5,959.5,717.94,532.8
2016,5,11,13,30,922.0,115.0,1.5,21.0,940.0,668.47,498.59
2016,5,11,13,45,916.0,114.0,1.6,21.0,913.5,615.93,459.82
2016,5,11,14,0,910.0,113.0,1.7,21.0,887.0,561.84,418.41
2016,5,11,14,15,901.5,111.0,1.8,21.0,854.0,504.55,373.05
2016,5,11,14,30,893.0,109.0,1.9,21.0,821.0,446.47,325.41
2016,5,11,14,45,882.0,107.5,2.0,21.0,782.0,387.38,275.51
2016,5,11,15,0,871.0,106.0,2.1,21.0,743.0,328.27,224.59
2016,5,11,15,15,857.0,103.5,2.15,20.5,698.5,268.03,173.44
2016,5,11,15,30,843.0,101.0,2.2,20.0,654.0,201.49,119.78
2016,5,11,15,45,825.0,97.5,2.25,20.0,606.0,141.5,78.22
2016,5,11,16,0,807.0,94.0,2.3,20.0,558.0,83.5,53.81
2016,5,11,16,15,783.0,90.5,2.35,19.5,506.5,69.97,54.75
2016,5,11,16,30,759.0,87.0,2.4,19.0,455.0,68.49,53.82
2016,5,11,16,45,727.5,82.5,2.45,18.5,402.0,66.09,52.07
2016,5,11,17,0,696.0,78.0,2.5,18.0,349.0,58.28,45.58
2016,5,11,17,15,650.5,72.0,2.45,17.5,296.0,54.69,42.67
2016,5,11,17,30,605.0,66.0,2.4,17.0,243.0,51.0,39.6
2016,5,11,17,45,539.0,58.5,2.35,16.5,192.5,45.89,35.12
2016,5,11,18,0,473.0,51.0,2.3,16.0,142.0,40.71,30.39
2016,5,11,18,15,368.0,40.5,2.15,15.0,98.0,32.7,23.01
2016,5,11,18,30,263.0,30.0,2.0,14.0,54.0,24.57,14.96
2016,5,11,18,45,131.5,15.0,1.9,13.5,27.0,12.14,0.0
2016,5,11,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,5,15,98.0,14.0,1.1,8.5,22.0,41.88,0.0
2016,5,12,5,30,196.0,28.0,1.2,9.0,44.0,121.94,86.7
2016,5,12,5,45,298.5,41.5,1.35,9.5,85.5,191.7,152.83
2016,5,12,6,0,401.0,55.0,1.5,10.0,127.0,275.88,226.84
2016,5,12,6,15,473.5,64.0,1.5,10.5,176.5,347.91,289.2
2016,5,12,6,30,546.0,73.0,1.5,11.0,226.0,426.3,354.38
2016,5,12,6,45,595.0,80.0,1.55,11.5,278.5,493.38,408.17
2016,5,12,7,0,644.0,87.0,1.6,12.0,331.0,563.35,462.15
2016,5,12,7,15,680.0,92.5,1.55,12.5,384.0,624.54,506.79
2016,5,12,7,30,716.0,98.0,1.5,13.0,437.0,686.47,549.36
2016,5,12,7,45,744.5,102.0,1.45,13.5,489.0,740.9,584.73
2016,5,12,8,0,773.0,106.0,1.4,14.0,541.0,790.7,615.84
2016,5,12,8,15,793.0,109.5,1.35,14.5,589.5,835.4,642.62
2016,5,12,8,30,813.0,113.0,1.3,15.0,638.0,878.06,667.42
2016,5,12,8,45,828.5,115.5,1.3,16.0,683.0,913.13,686.1
2016,5,12,9,0,844.0,118.0,1.3,17.0,728.0,945.38,702.68
2016,5,12,9,15,855.5,120.5,1.3,17.5,768.0,970.76,715.92
2016,5,12,9,30,867.0,123.0,1.3,18.0,808.0,980.78,719.32
2016,5,12,9,45,872.5,127.0,1.35,18.5,840.5,994.57,726.27
2016,5,12,10,0,878.0,131.0,1.4,19.0,873.0,1004.58,730.84
2016,5,12,10,15,884.5,132.5,1.5,19.5,900.5,1009.26,732.96
2016,5,12,10,30,891.0,134.0,1.6,20.0,928.0,1010.1,732.77
2016,5,12,10,45,895.5,135.0,1.7,20.5,947.5,1004.66,728.67
2016,5,12,11,0,900.0,136.0,1.8,21.0,967.0,995.36,722.24
2016,5,12,11,15,903.0,136.5,1.9,21.0,979.5,980.4,713.61
2016,5,12,11,30,906.0,137.0,2.0,21.0,992.0,961.75,702.62
2016,5,12,11,45,908.0,136.5,2.15,21.5,997.0,937.76,687.31
2016,5,12,12,0,910.0,136.0,2.3,22.0,1002.0,910.39,669.64
2016,5,12,12,15,909.5,136.0,2.35,22.0,999.0,878.12,648.97
2016,5,12,12,30,909.0,136.0,2.4,22.0,996.0,842.87,626.17
2016,5,12,12,45,913.0,131.5,2.5,22.5,986.5,804.51,600.26
2016,5,12,13,0,917.0,127.0,2.6,23.0,977.0,763.15,570.64
2016,5,12,13,15,913.0,126.0,2.6,23.0,958.5,716.37,536.63
2016,5,12,13,30,909.0,125.0,2.6,23.0,940.0,667.48,500.27
2016,5,12,13,45,906.0,122.5,2.65,23.0,915.0,616.08,461.29
2016,5,12,14,0,903.0,120.0,2.7,23.0,890.0,562.9,419.7
2016,5,12,14,15,895.0,118.0,2.75,22.5,857.0,506.22,374.88
2016,5,12,14,30,887.0,116.0,2.8,22.0,824.0,448.71,327.78
2016,5,12,14,45,877.5,113.5,2.85,22.0,785.5,389.74,277.56
2016,5,12,15,0,868.0,111.0,2.9,22.0,747.0,330.61,226.36
2016,5,12,15,15,854.5,108.0,2.95,21.5,703.0,264.1,170.27
2016,5,12,15,30,841.0,105.0,3.0,21.0,659.0,203.84,121.49
2016,5,12,15,45,822.5,102.0,3.05,21.0,610.5,144.32,80.35
2016,5,12,16,0,804.0,99.0,3.1,21.0,562.0,86.85,56.33
2016,5,12,16,15,779.5,95.0,3.15,20.5,510.5,73.06,57.16
2016,5,12,16,30,755.0,91.0,3.2,20.0,459.0,71.33,56.03
2016,5,12,16,45,720.5,87.0,3.25,19.5,405.5,63.5,49.62
2016,5,12,17,0,686.0,83.0,3.3,19.0,352.0,61.69,48.35
2016,5,12,17,15,640.0,77.0,3.25,18.0,298.5,58.25,45.69
2016,5,12,17,30,594.0,71.0,3.2,17.0,245.0,54.72,42.86
2016,5,12,17,45,522.5,63.5,3.15,16.0,194.0,49.73,38.6
2016,5,12,18,0,451.0,56.0,3.1,15.0,143.0,44.71,34.06
2016,5,12,18,15,348.0,44.0,3.0,14.0,99.5,35.57,25.65
2016,5,12,18,30,245.0,32.0,2.9,13.0,56.0,24.85,15.37
2016,5,12,18,45,122.5,16.0,2.85,12.5,28.0,12.49,0.0
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,15,106.0,14.5,1.65,8.0,23.5,44.7,0.0
2016,5,13,5,30,212.0,29.0,1.8,8.0,47.0,129.26,93.57
2016,5,13,5,45,326.0,41.0,1.95,8.5,90.0,204.93,164.53
2016,5,13,6,0,440.0,53.0,2.1,9.0,133.0,292.19,241.73
2016,5,13,6,15,510.5,61.5,2.15,9.5,183.5,364.43,305.0
2016,5,13,6,30,581.0,70.0,2.2,10.0,234.0,442.8,371.0
2016,5,13,6,45,633.0,75.5,2.3,10.5,287.5,511.57,426.99
2016,5,13,7,0,685.0,81.0,2.4,11.0,341.0,583.4,483.36
2016,5,13,7,15,719.0,86.0,2.4,11.5,394.5,644.15,528.61
2016,5,13,7,30,753.0,91.0,2.4,12.0,448.0,702.04,568.94
2016,5,13,7,45,778.5,94.5,2.4,12.5,500.5,754.87,604.45
2016,5,13,8,0,804.0,98.0,2.4,13.0,553.0,806.62,638.38
2016,5,13,8,15,823.0,101.0,2.3,13.5,602.0,850.72,665.31
2016,5,13,8,30,842.0,104.0,2.2,14.0,651.0,892.66,690.14
2016,5,13,8,45,857.0,106.5,2.15,14.5,696.0,927.89,710.32
2016,5,13,9,0,872.0,109.0,2.1,15.0,741.0,949.6,721.11
2016,5,13,9,15,882.5,111.0,2.05,15.5,780.5,973.58,733.5
2016,5,13,9,30,893.0,113.0,2.0,16.0,820.0,994.13,743.49
2016,5,13,9,45,909.5,110.0,1.95,16.5,856.0,1011.7,751.5
2016,5,13,10,0,926.0,107.0,1.9,17.0,892.0,1025.67,757.2
2016,5,13,10,15,931.5,108.5,1.95,17.0,919.0,1029.75,759.38
2016,5,13,10,30,937.0,110.0,2.0,17.0,946.0,1029.84,759.22
2016,5,13,10,45,942.5,109.5,2.1,17.5,966.5,1023.91,754.54
2016,5,13,11,0,948.0,109.0,2.2,18.0,987.0,1014.01,747.4
2016,5,13,11,15,950.0,109.5,2.35,18.0,999.0,997.83,738.18
2016,5,13,11,30,952.0,110.0,2.5,18.0,1011.0,977.83,726.41
2016,5,13,11,45,954.5,109.0,2.65,18.5,1016.0,953.19,710.08
2016,5,13,12,0,957.0,108.0,2.8,19.0,1021.0,924.98,691.26
2016,5,13,12,15,956.5,108.0,2.9,19.0,1017.5,891.72,669.8
2016,5,13,12,30,956.0,108.0,3.0,19.0,1014.0,855.3,646.0
2016,5,13,12,45,953.0,108.0,3.2,19.5,1002.5,813.98,617.92
2016,5,13,13,0,950.0,108.0,3.4,20.0,991.0,770.0,586.68
2016,5,13,13,15,946.5,107.5,3.55,20.0,972.0,722.78,552.06
2016,5,13,13,30,943.0,107.0,3.7,20.0,953.0,673.31,514.73
2016,5,13,13,45,938.5,105.0,3.85,20.0,927.5,620.02,473.41
2016,5,13,14,0,934.0,103.0,4.0,20.0,902.0,565.02,429.4
2016,5,13,14,15,927.0,102.0,4.1,19.5,869.0,508.15,383.11
2016,5,13,14,30,920.0,101.0,4.2,19.0,836.0,450.27,334.33
2016,5,13,14,45,911.0,98.5,4.35,18.5,797.5,389.83,282.26
2016,5,13,15,0,902.0,96.0,4.5,18.0,759.0,329.14,228.86
2016,5,13,15,15,889.5,94.0,4.55,17.5,715.0,268.03,175.36
2016,5,13,15,30,877.0,92.0,4.6,17.0,671.0,207.57,125.2
2016,5,13,15,45,861.5,88.5,4.65,17.0,622.5,146.71,82.27
2016,5,13,16,0,846.0,85.0,4.7,17.0,574.0,87.37,57.22
2016,5,13,16,15,824.0,82.0,4.65,16.5,522.5,64.55,50.72
2016,5,13,16,30,802.0,79.0,4.6,16.0,471.0,63.17,49.84
2016,5,13,16,45,774.5,74.5,4.6,15.5,417.5,60.54,47.84
