Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,17,0,747.0,70.0,4.6,15.0,364.0,57.81,45.71
2016,5,13,17,15,704.5,65.0,4.45,14.0,310.5,54.42,43.04
2016,5,13,17,30,662.0,60.0,4.3,13.0,257.0,50.97,40.22
2016,5,13,17,45,604.0,53.5,4.15,12.5,205.5,42.31,32.5
2016,5,13,18,0,546.0,47.0,4.0,12.0,154.0,37.72,28.26
2016,5,13,18,15,444.0,38.0,3.8,11.5,108.5,30.78,21.71
2016,5,13,18,30,342.0,29.0,3.6,11.0,63.0,23.78,14.71
2016,5,13,18,45,171.0,14.5,3.4,10.5,31.5,11.69,0.0
2016,5,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,5,15,136.5,14.0,1.8,7.0,25.5,53.5,0.0
2016,5,14,5,30,273.0,28.0,1.9,7.0,51.0,151.71,111.62
2016,5,14,5,45,384.0,37.5,2.05,7.5,94.5,225.44,181.8
2016,5,14,6,0,495.0,47.0,2.2,8.0,138.0,311.54,258.62
2016,5,14,6,15,561.5,54.0,2.25,8.5,188.5,382.42,321.14
2016,5,14,6,30,628.0,61.0,2.3,9.0,239.0,459.01,385.94
2016,5,14,6,45,675.5,65.5,2.4,10.0,292.5,522.96,437.56
2016,5,14,7,0,723.0,70.0,2.5,11.0,346.0,592.48,491.34
2016,5,14,7,15,754.5,74.0,2.6,11.5,399.0,651.83,535.29
2016,5,14,7,30,786.0,78.0,2.7,12.0,452.0,711.33,577.41
2016,5,14,7,45,810.5,80.5,2.8,12.5,504.0,763.17,612.87
2016,5,14,8,0,835.0,83.0,2.9,13.0,556.0,813.83,646.84
2016,5,14,8,15,852.0,85.5,2.9,13.5,604.5,847.96,667.73
2016,5,14,8,30,869.0,88.0,2.9,14.0,653.0,887.89,692.6
2016,5,14,8,45,884.0,89.0,2.95,14.5,698.0,921.73,713.19
2016,5,14,9,0,899.0,90.0,3.0,15.0,743.0,952.68,731.68
2016,5,14,9,15,908.5,92.0,2.95,15.5,782.5,976.38,744.28
2016,5,14,9,30,918.0,94.0,2.9,16.0,822.0,996.55,754.48
2016,5,14,9,45,687.0,220.0,2.9,16.5,777.5,928.73,705.55
2016,5,14,10,0,456.0,346.0,2.9,17.0,733.0,822.55,624.2
2016,5,14,10,15,457.0,363.0,2.9,17.5,761.0,835.71,631.85
2016,5,14,10,30,458.0,380.0,2.9,18.0,789.0,846.05,636.59
2016,5,14,10,45,322.0,428.5,2.95,18.5,719.0,739.72,557.79
2016,5,14,11,0,186.0,477.0,3.0,19.0,649.0,632.7,477.77
2016,5,14,11,15,562.0,295.5,3.1,19.0,825.5,830.5,628.36
2016,5,14,11,30,938.0,114.0,3.2,19.0,1002.0,967.54,724.25
2016,5,14,11,45,941.0,112.5,3.3,19.0,1007.0,943.2,707.19
2016,5,14,12,0,944.0,111.0,3.4,19.0,1012.0,915.34,689.06
2016,5,14,12,15,676.5,267.0,3.5,19.0,911.5,814.37,617.11
2016,5,14,12,30,409.0,423.0,3.6,19.0,811.0,699.86,530.47
2016,5,14,12,45,675.5,266.0,3.75,19.0,898.0,748.95,572.0
2016,5,14,13,0,942.0,109.0,3.9,19.0,985.0,764.24,587.25
2016,5,14,13,15,938.5,108.0,3.95,19.0,966.5,717.04,551.43
2016,5,14,13,30,935.0,107.0,4.0,19.0,948.0,667.62,513.44
2016,5,14,13,45,928.5,107.0,4.1,19.0,922.0,615.27,472.29
2016,5,14,14,0,922.0,107.0,4.2,19.0,896.0,561.38,428.68
2016,5,14,14,15,915.0,105.5,4.25,19.0,864.0,504.83,381.6
2016,5,14,14,30,908.0,104.0,4.3,19.0,832.0,447.29,332.37
2016,5,14,14,45,895.0,103.5,4.4,19.0,792.5,387.71,280.45
2016,5,14,15,0,882.0,103.0,4.5,19.0,753.0,328.31,227.9
2016,5,14,15,15,869.0,101.0,4.55,18.5,709.0,268.28,175.65
2016,5,14,15,30,856.0,99.0,4.6,18.0,665.0,208.97,126.72
2016,5,14,15,45,629.0,160.0,4.7,17.5,560.0,158.83,100.67
2016,5,14,16,0,402.0,221.0,4.8,17.0,455.0,145.81,109.98
2016,5,14,16,15,585.5,154.5,4.8,16.5,460.0,103.66,84.49
2016,5,14,16,30,769.0,88.0,4.8,16.0,465.0,69.19,55.06
2016,5,14,16,45,737.5,83.5,4.8,16.0,411.5,66.8,53.21
2016,5,14,17,0,706.0,79.0,4.8,16.0,358.0,58.95,46.51
2016,5,14,17,15,662.0,73.5,4.6,15.5,305.0,55.75,43.94
2016,5,14,17,30,618.0,68.0,4.4,15.0,252.0,52.48,41.22
2016,5,14,17,45,555.0,60.5,4.2,14.5,201.5,47.42,36.79
2016,5,14,18,0,492.0,53.0,4.0,14.0,151.0,42.28,32.08
2016,5,14,18,15,390.0,42.5,3.65,13.5,106.0,34.31,24.65
2016,5,14,18,30,288.0,32.0,3.3,13.0,61.0,26.2,16.71
2016,5,14,18,45,144.0,16.0,2.95,12.5,30.5,12.91,0.0
2016,5,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,5,15,109.5,15.5,2.4,8.0,25.5,58.69,0.0
2016,5,15,5,30,219.0,31.0,2.5,8.0,51.0,133.4,98.42
2016,5,15,5,45,332.0,42.5,2.7,8.5,94.0,208.27,167.85
2016,5,15,6,0,445.0,54.0,2.9,9.0,137.0,294.74,244.64
2016,5,15,6,15,515.5,62.5,2.95,9.5,187.5,367.08,308.3
2016,5,15,6,30,586.0,71.0,3.0,10.0,238.0,445.53,374.79
2016,5,15,6,45,632.5,77.5,3.05,10.5,291.0,512.07,429.24
2016,5,15,7,0,679.0,84.0,3.1,11.0,344.0,581.19,483.73
2016,5,15,7,15,713.0,88.5,3.1,11.0,397.5,640.98,529.89
2016,5,15,7,30,747.0,93.0,3.1,11.0,451.0,697.8,571.19
2016,5,15,7,45,772.5,97.0,3.1,11.5,503.0,750.85,607.59
2016,5,15,8,0,798.0,101.0,3.1,12.0,555.0,802.85,642.41
2016,5,15,8,15,817.0,104.0,3.1,12.5,603.5,846.67,670.59
2016,5,15,8,30,836.0,107.0,3.1,13.0,652.0,888.35,696.84
2016,5,15,8,45,852.5,108.5,3.15,13.5,697.5,923.59,718.57
2016,5,15,9,0,869.0,110.0,3.2,14.0,743.0,945.4,730.8
2016,5,15,9,15,880.0,112.0,3.25,14.5,782.0,969.75,744.91
2016,5,15,9,30,891.0,114.0,3.3,15.0,821.0,990.69,756.65
2016,5,15,9,45,914.0,107.0,3.35,15.5,858.5,1010.31,767.53
2016,5,15,10,0,937.0,100.0,3.4,16.0,896.0,1026.44,776.1
2016,5,15,10,15,942.5,101.0,3.45,16.5,923.0,1030.13,776.38
2016,5,15,10,30,948.0,102.0,3.5,17.0,950.0,1029.8,774.22
2016,5,15,10,45,950.5,103.5,3.55,17.5,969.5,1023.04,767.91
2016,5,15,11,0,953.0,105.0,3.6,18.0,989.0,1012.28,759.09
2016,5,15,11,15,955.0,105.5,3.7,18.0,1001.0,996.14,748.58
2016,5,15,11,30,957.0,106.0,3.8,18.0,1013.0,976.16,735.54
2016,5,15,11,45,957.5,106.0,3.9,18.5,1017.5,950.69,717.39
2016,5,15,12,0,958.0,106.0,4.0,19.0,1022.0,921.71,696.87
2016,5,15,12,15,957.5,106.0,4.15,19.0,1018.5,888.56,674.98
2016,5,15,12,30,957.0,106.0,4.3,19.0,1015.0,852.25,650.69
2016,5,15,12,45,958.0,103.5,4.45,19.0,1004.5,811.93,623.58
2016,5,15,13,0,959.0,101.0,4.6,19.0,994.0,768.68,593.31
2016,5,15,13,15,955.5,100.0,4.7,19.0,975.5,720.89,557.38
2016,5,15,13,30,952.0,99.0,4.8,19.0,957.0,670.84,518.76
2016,5,15,13,45,947.0,98.0,4.9,19.0,931.0,617.87,476.77
2016,5,15,14,0,942.0,97.0,5.0,19.0,905.0,563.2,432.15
2016,5,15,14,15,935.0,96.0,5.05,18.5,872.5,506.15,384.91
2016,5,15,14,30,928.0,95.0,5.1,18.0,840.0,448.07,335.24
2016,5,15,14,45,917.0,94.0,5.2,18.0,801.0,387.86,282.03
2016,5,15,15,0,906.0,93.0,5.3,18.0,762.0,327.59,228.04
2016,5,15,15,15,894.0,91.0,5.25,17.5,718.0,266.58,174.29
2016,5,15,15,30,882.0,89.0,5.2,17.0,674.0,206.15,123.95
2016,5,15,15,45,866.5,86.0,5.2,17.0,626.0,145.55,81.15
2016,5,15,16,0,851.0,83.0,5.2,17.0,578.0,86.45,56.23
2016,5,15,16,15,829.5,80.0,5.15,16.5,526.5,63.17,49.51
2016,5,15,16,30,808.0,77.0,5.1,16.0,475.0,61.74,48.57
2016,5,15,16,45,776.0,74.0,5.05,15.5,421.5,60.11,47.44
2016,5,15,17,0,744.0,71.0,5.0,15.0,368.0,58.46,46.27
2016,5,15,17,15,702.5,66.5,4.8,14.0,314.5,55.52,44.0
2016,5,15,17,30,661.0,62.0,4.6,13.0,261.0,48.24,37.77
2016,5,15,17,45,594.5,56.0,4.45,12.5,208.5,44.1,34.12
2016,5,15,18,0,528.0,50.0,4.3,12.0,156.0,39.96,30.29
2016,5,15,18,15,427.0,41.0,4.0,11.5,110.5,33.13,23.84
2016,5,15,18,30,326.0,32.0,3.7,11.0,65.0,26.25,16.99
2016,5,15,18,45,163.0,16.0,3.45,10.5,32.5,12.9,0.8
2016,5,15,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,15,116.0,15.5,2.65,8.0,26.0,60.74,0.0
2016,5,16,5,30,232.0,31.0,2.6,8.0,52.0,137.53,102.17
2016,5,16,5,45,330.0,43.5,2.6,8.5,94.5,208.07,167.79
2016,5,16,6,0,428.0,56.0,2.6,9.0,137.0,288.21,239.09
2016,5,16,6,15,498.5,64.5,2.5,9.0,187.0,359.66,302.14
2016,5,16,6,30,569.0,73.0,2.4,9.0,237.0,437.2,368.06
2016,5,16,6,45,614.0,80.0,2.35,9.5,289.5,502.51,421.05
2016,5,16,7,0,659.0,87.0,2.3,10.0,342.0,570.29,473.87
2016,5,16,7,15,693.5,92.0,2.25,10.5,395.0,630.14,518.53
2016,5,16,7,30,728.0,97.0,2.2,11.0,448.0,690.58,561.1
2016,5,16,7,45,756.5,100.5,2.15,12.0,499.5,740.93,593.46
2016,5,16,8,0,785.0,104.0,2.1,13.0,551.0,794.29,627.07
2016,5,16,8,15,803.5,107.0,2.15,13.5,599.5,837.25,654.38
2016,5,16,8,30,822.0,110.0,2.2,14.0,648.0,878.08,679.9
2016,5,16,8,45,841.0,111.0,2.3,15.0,693.5,914.68,701.39
2016,5,16,9,0,860.0,112.0,2.4,16.0,739.0,937.92,713.55
2016,5,16,9,15,870.5,114.0,2.45,16.5,778.0,961.6,726.96
2016,5,16,9,30,881.0,116.0,2.5,17.0,817.0,981.91,738.09
2016,5,16,9,45,904.0,109.0,2.65,17.5,854.0,1001.44,749.75
2016,5,16,10,0,927.0,102.0,2.8,18.0,891.0,1017.52,759.15
2016,5,16,10,15,932.0,103.0,2.9,18.5,917.5,1020.69,759.62
2016,5,16,10,30,937.0,104.0,3.0,19.0,944.0,1019.9,757.7
2016,5,16,10,45,941.5,104.5,3.1,19.5,964.0,1014.14,752.64
2016,5,16,11,0,946.0,105.0,3.2,20.0,984.0,1004.41,745.09
2016,5,16,11,15,948.0,105.5,3.3,20.0,996.0,988.41,734.89
2016,5,16,11,30,950.0,106.0,3.4,20.0,1008.0,968.62,722.22
2016,5,16,11,45,950.5,106.0,3.55,20.5,1012.0,943.36,704.83
2016,5,16,12,0,951.0,106.0,3.7,21.0,1016.0,914.62,685.07
2016,5,16,12,15,950.5,106.0,3.8,21.0,1012.5,881.75,663.4
2016,5,16,12,30,950.0,106.0,3.9,21.0,1009.0,845.75,639.42
2016,5,16,12,45,945.5,107.0,4.05,21.0,997.5,804.62,611.85
2016,5,16,13,0,941.0,108.0,4.2,21.0,986.0,760.95,581.1
2016,5,16,13,15,937.0,107.5,4.3,21.0,967.0,714.04,546.1
2016,5,16,13,30,933.0,107.0,4.4,21.0,948.0,664.95,508.66
2016,5,16,13,45,928.5,105.5,4.55,21.0,922.5,612.81,468.09
2016,5,16,14,0,924.0,104.0,4.7,21.0,897.0,558.97,424.84
2016,5,16,14,15,916.5,102.5,4.75,20.5,864.5,502.28,378.5
2016,5,16,14,30,909.0,101.0,4.8,20.0,832.0,444.68,329.84
2016,5,16,14,45,902.0,97.5,4.85,20.0,794.0,385.09,277.66
2016,5,16,15,0,895.0,94.0,4.9,20.0,756.0,325.06,224.35
2016,5,16,15,15,882.5,92.0,4.9,19.5,712.5,264.68,171.74
2016,5,16,15,30,870.0,90.0,4.9,19.0,669.0,204.95,122.47
2016,5,16,15,45,853.5,87.5,4.9,19.0,621.0,145.4,80.82
2016,5,16,16,0,837.0,85.0,4.9,19.0,573.0,87.47,56.63
2016,5,16,16,15,815.5,82.0,4.8,18.5,522.0,64.28,50.06
2016,5,16,16,30,794.0,79.0,4.7,18.0,471.0,62.92,49.19
2016,5,16,16,45,760.5,76.0,4.6,17.5,417.5,61.35,48.12
2016,5,16,17,0,727.0,73.0,4.5,17.0,364.0,59.77,47.03
2016,5,16,17,15,685.5,68.0,4.25,16.5,311.0,56.5,44.42
2016,5,16,17,30,644.0,63.0,4.0,16.0,258.0,48.8,37.79
2016,5,16,17,45,577.0,57.0,3.75,15.5,206.5,44.71,34.24
2016,5,16,18,0,510.0,51.0,3.5,15.0,155.0,40.62,30.5
2016,5,16,18,15,411.5,41.5,3.2,14.0,110.0,33.43,23.87
2016,5,16,18,30,313.0,32.0,2.9,13.0,65.0,26.14,16.81
2016,5,16,18,45,156.5,16.0,2.65,12.5,32.5,12.85,1.49
2016,5,16,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,15,148.0,14.5,1.05,8.5,28.0,71.53,0.0
2016,5,17,5,30,296.0,29.0,1.2,9.0,56.0,160.04,119.02
2016,5,17,5,45,405.5,38.0,1.4,10.0,100.5,233.73,186.7
2016,5,17,6,0,515.0,47.0,1.6,11.0,145.0,319.43,261.5
2016,5,17,6,15,580.5,53.5,1.65,11.5,196.5,389.97,322.43
2016,5,17,6,30,646.0,60.0,1.7,12.0,248.0,466.06,385.4
2016,5,17,6,45,692.5,64.5,1.75,12.5,302.0,530.31,436.64
2016,5,17,7,0,739.0,69.0,1.8,13.0,356.0,599.63,489.71
2016,5,17,7,15,770.0,73.0,2.0,14.0,409.5,659.08,532.43
2016,5,17,7,30,801.0,77.0,2.2,15.0,463.0,718.6,573.24
2016,5,17,7,45,826.5,79.5,2.45,16.5,516.0,771.61,607.51
2016,5,17,8,0,852.0,82.0,2.7,18.0,569.0,815.55,634.53
2016,5,17,8,15,869.0,84.5,2.75,18.5,618.0,858.13,661.22
2016,5,17,8,30,886.0,87.0,2.8,19.0,667.0,898.4,685.95
2016,5,17,8,45,901.0,88.5,2.9,19.5,712.5,933.11,706.99
2016,5,17,9,0,916.0,90.0,3.0,20.0,758.0,964.87,725.93
2016,5,17,9,15,926.0,91.5,2.95,20.5,798.5,988.69,738.25
2016,5,17,9,30,936.0,93.0,2.9,21.0,839.0,1008.95,748.21
2016,5,17,9,45,941.5,95.5,2.9,21.5,872.5,1022.2,754.03
2016,5,17,10,0,947.0,98.0,2.9,22.0,906.0,1031.49,757.42
2016,5,17,10,15,953.0,99.0,2.85,22.0,933.5,1035.69,758.64
2016,5,17,10,30,959.0,100.0,2.8,22.0,961.0,1035.85,757.4
2016,5,17,10,45,963.5,100.5,2.75,22.5,981.0,1029.99,750.98
2016,5,17,11,0,968.0,101.0,2.7,23.0,1001.0,1020.07,742.15
2016,5,17,11,15,970.0,101.5,2.65,23.0,1013.5,1003.81,730.83
2016,5,17,11,30,972.0,102.0,2.6,23.0,1026.0,983.67,717.16
2016,5,17,11,45,973.0,101.5,2.6,23.5,1030.5,957.96,699.05
2016,5,17,12,0,974.0,101.0,2.6,24.0,1035.0,928.69,678.73
2016,5,17,12,15,973.5,101.0,2.65,24.0,1031.5,895.22,657.35
2016,5,17,12,30,973.0,101.0,2.7,24.0,1028.0,858.54,633.71
2016,5,17,12,45,970.5,100.5,2.75,24.0,1016.5,816.89,606.5
2016,5,17,13,0,968.0,100.0,2.8,24.0,1005.0,772.5,576.34
2016,5,17,13,15,964.5,99.5,2.85,24.0,985.5,724.89,541.96
2016,5,17,13,30,961.0,99.0,2.9,24.0,966.0,674.98,504.97
2016,5,17,13,45,955.0,98.0,3.0,24.0,939.5,621.16,464.23
2016,5,17,14,0,949.0,97.0,3.1,24.0,913.0,565.73,420.91
2016,5,17,14,15,942.0,95.5,3.15,24.0,880.0,508.08,374.35
2016,5,17,14,30,935.0,94.0,3.2,24.0,847.0,449.41,325.5
2016,5,17,14,45,924.5,93.0,3.3,24.0,807.5,389.15,274.23
2016,5,17,15,0,914.0,92.0,3.4,24.0,768.0,328.76,222.0
2016,5,17,15,15,901.0,90.0,3.4,23.5,724.0,267.23,169.66
2016,5,17,15,30,888.0,88.0,3.4,23.0,680.0,206.41,120.57
2016,5,17,15,45,871.5,85.5,3.45,23.0,631.0,145.86,79.05
2016,5,17,16,0,855.0,83.0,3.5,23.0,582.0,86.93,54.88
2016,5,17,16,15,833.0,80.0,3.45,22.5,530.5,63.14,48.25
2016,5,17,16,30,811.0,77.0,3.4,22.0,479.0,61.7,47.33
2016,5,17,16,45,782.5,73.0,3.35,21.5,425.5,59.37,45.63
2016,5,17,17,0,754.0,69.0,3.3,21.0,372.0,56.96,43.82
2016,5,17,17,15,713.5,64.5,3.0,20.0,318.5,53.95,41.55
2016,5,17,17,30,673.0,60.0,2.7,19.0,265.0,50.89,39.15
2016,5,17,17,45,613.5,53.5,2.4,18.5,213.5,42.22,31.62
2016,5,17,18,0,554.0,47.0,2.1,18.0,162.0,37.59,27.48
2016,5,17,18,15,458.5,39.0,1.9,17.0,115.5,31.49,21.91
2016,5,17,18,30,363.0,31.0,1.7,16.0,69.0,25.37,15.99
2016,5,17,18,45,181.5,15.5,1.55,15.0,34.5,12.43,1.8
2016,5,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,144.0,15.0,1.3,11.5,28.5,71.07,6.93
2016,5,18,5,30,288.0,30.0,1.4,12.0,57.0,157.78,116.61
2016,5,18,5,45,392.0,40.0,1.55,13.0,101.0,229.8,181.82
2016,5,18,6,0,496.0,50.0,1.7,14.0,145.0,313.26,253.9
2016,5,18,6,15,562.0,57.0,1.7,14.5,196.0,383.69,313.95
2016,5,18,6,30,628.0,64.0,1.7,15.0,247.0,459.71,376.02
2016,5,18,6,45,673.5,69.0,1.75,15.5,300.5,525.44,427.75
2016,5,18,7,0,719.0,74.0,1.8,16.0,354.0,590.99,477.45
2016,5,18,7,15,750.5,78.0,1.85,16.5,407.5,649.96,519.83
2016,5,18,7,30,782.0,82.0,1.9,17.0,461.0,709.06,560.02
2016,5,18,7,45,804.5,85.5,2.0,18.0,512.5,760.13,592.71
2016,5,18,8,0,827.0,89.0,2.1,19.0,564.0,809.9,623.79
2016,5,18,8,15,845.0,92.0,2.15,19.5,612.5,853.56,650.8
2016,5,18,8,30,863.0,95.0,2.2,20.0,661.0,885.85,669.75
2016,5,18,8,45,876.0,97.5,2.25,21.0,705.5,919.19,688.02
2016,5,18,9,0,889.0,100.0,2.3,22.0,750.0,949.56,704.07
2016,5,18,9,15,899.0,102.0,2.4,22.5,789.5,973.34,717.54
2016,5,18,9,30,909.0,104.0,2.5,23.0,829.0,993.64,728.81
2016,5,18,9,45,919.5,104.0,2.6,23.5,863.5,1008.69,736.72
2016,5,18,10,0,930.0,104.0,2.7,24.0,898.0,1020.0,742.35
2016,5,18,10,15,935.5,105.5,2.8,24.0,925.0,1024.14,744.91
2016,5,18,10,30,941.0,107.0,2.9,24.0,952.0,1024.29,745.08
2016,5,18,10,45,944.5,108.0,3.05,24.5,971.5,1018.01,740.21
2016,5,18,11,0,948.0,109.0,3.2,25.0,991.0,1007.75,732.85
2016,5,18,11,15,950.0,109.5,3.25,25.0,1003.5,991.7,722.46
2016,5,18,11,30,952.0,110.0,3.3,25.0,1016.0,971.85,709.69
2016,5,18,11,45,952.0,110.5,3.4,25.0,1020.0,946.55,693.7
2016,5,18,12,0,952.0,111.0,3.5,25.0,1024.0,917.8,675.37
2016,5,18,12,15,951.0,111.0,3.6,25.0,1020.5,884.5,653.89
2016,5,18,12,30,950.0,111.0,3.7,25.0,1017.0,848.13,630.17
2016,5,18,12,45,947.0,111.0,3.8,25.0,1005.5,807.34,603.19
2016,5,18,13,0,944.0,111.0,3.9,25.0,994.0,763.93,572.93
2016,5,18,13,15,940.0,110.5,3.95,25.0,975.0,716.99,538.46
2016,5,18,13,30,936.0,110.0,4.0,25.0,956.0,667.88,501.54
2016,5,18,13,45,929.5,109.5,4.1,25.0,929.5,615.38,461.23
2016,5,18,14,0,923.0,109.0,4.2,25.0,903.0,561.35,418.54
2016,5,18,14,15,915.5,107.0,4.25,24.5,870.5,504.46,373.02
2016,5,18,14,30,908.0,105.0,4.3,24.0,838.0,446.65,325.24
2016,5,18,14,45,898.0,103.5,4.35,24.0,799.0,387.69,274.67
2016,5,18,15,0,888.0,102.0,4.4,24.0,760.0,328.58,223.27
2016,5,18,15,15,875.0,99.5,4.4,23.5,716.5,268.21,171.79
2016,5,18,15,30,862.0,97.0,4.4,23.0,673.0,208.56,123.55
2016,5,18,15,45,846.0,93.5,4.45,23.0,625.0,148.92,82.47
2016,5,18,16,0,830.0,90.0,4.5,23.0,577.0,82.05,51.07
2016,5,18,16,15,808.0,86.5,4.4,22.5,526.0,67.18,51.68
2016,5,18,16,30,786.0,83.0,4.3,22.0,475.0,65.59,50.64
2016,5,18,16,45,758.5,78.5,4.2,21.5,422.5,63.1,48.81
2016,5,18,17,0,731.0,74.0,4.1,21.0,370.0,60.49,46.87
2016,5,18,17,15,689.5,69.0,3.65,20.0,316.5,57.25,44.41
2016,5,18,17,30,648.0,64.0,3.2,19.0,263.0,49.5,37.93
2016,5,18,17,45,588.5,57.5,2.8,18.5,212.0,45.09,34.15
2016,5,18,18,0,529.0,51.0,2.4,18.0,161.0,40.63,30.15
2016,5,18,18,15,434.5,42.0,2.1,17.0,115.5,33.84,23.97
2016,5,18,18,30,340.0,33.0,1.8,16.0,70.0,26.98,17.42
2016,5,18,18,45,170.0,16.5,1.55,15.0,35.0,13.23,2.81
2016,5,18,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,133.5,16.5,3.1,9.0,29.5,67.57,12.33
2016,5,19,5,30,267.0,33.0,3.1,9.0,59.0,152.6,114.84
2016,5,19,5,45,376.5,43.0,3.1,9.5,103.5,226.0,182.1
2016,5,19,6,0,486.0,53.0,3.1,10.0,148.0,311.24,257.55
2016,5,19,6,15,554.0,60.5,3.2,10.5,199.5,382.84,320.36
2016,5,19,6,30,622.0,68.0,3.3,11.0,251.0,460.2,385.72
2016,5,19,6,45,671.5,72.5,3.45,11.5,305.0,527.59,440.9
2016,5,19,7,0,721.0,77.0,3.6,12.0,359.0,594.85,494.19
2016,5,19,7,15,753.5,81.5,3.8,12.5,413.0,655.19,540.06
2016,5,19,7,30,786.0,86.0,4.0,13.0,467.0,715.72,583.71
2016,5,19,7,45,811.5,89.0,4.25,13.5,520.0,768.74,621.15
2016,5,19,8,0,837.0,92.0,4.5,14.0,573.0,820.63,657.59
2016,5,19,8,15,854.0,94.5,4.4,14.0,621.5,863.1,685.66
2016,5,19,8,30,871.0,97.0,4.3,14.0,670.0,894.06,705.04
2016,5,19,8,45,886.0,98.5,4.25,14.5,715.5,928.24,725.61
2016,5,19,9,0,901.0,100.0,4.2,15.0,761.0,959.53,744.14
2016,5,19,9,15,910.5,102.0,4.2,15.0,800.0,983.01,758.75
2016,5,19,9,30,920.0,104.0,4.2,15.0,839.0,1002.96,770.99
2016,5,19,9,45,920.0,109.0,4.2,15.5,870.0,1013.18,775.16
2016,5,19,10,0,920.0,114.0,4.2,16.0,901.0,1019.37,776.75
2016,5,19,10,15,925.5,115.5,4.3,16.0,928.0,1023.34,779.06
2016,5,19,10,30,931.0,117.0,4.4,16.0,955.0,1023.36,779.09
2016,5,19,10,45,937.0,116.5,4.55,16.5,975.0,1017.93,774.59
2016,5,19,11,0,943.0,116.0,4.7,17.0,995.0,1008.56,767.48
2016,5,19,11,15,946.5,116.5,4.75,17.0,1008.5,993.87,757.42
2016,5,19,11,30,950.0,117.0,4.8,17.0,1022.0,975.34,744.8
2016,5,19,11,45,955.5,114.5,4.9,17.0,1028.5,952.16,729.36
2016,5,19,12,0,961.0,112.0,5.0,17.0,1035.0,925.33,711.34
2016,5,19,12,15,962.0,112.0,5.1,17.0,1033.5,893.42,689.63
2016,5,19,12,30,963.0,112.0,5.2,17.0,1032.0,858.28,665.46
2016,5,19,12,45,962.0,112.5,5.3,17.0,1022.0,818.94,638.07
2016,5,19,13,0,961.0,113.0,5.4,17.0,1012.0,776.77,607.07
2016,5,19,13,15,777.0,223.0,5.45,16.5,941.0,705.66,550.88
2016,5,19,13,30,593.0,333.0,5.5,16.0,870.0,637.58,496.96
2016,5,19,13,45,772.0,220.0,5.6,16.0,898.5,613.45,478.93
2016,5,19,14,0,951.0,107.0,5.7,16.0,927.0,573.63,446.18
2016,5,19,14,15,944.0,106.0,5.7,15.5,894.5,516.29,397.76
2016,5,19,14,30,937.0,105.0,5.7,15.0,862.0,457.91,347.0
2016,5,19,14,45,931.0,101.5,5.75,15.0,823.5,397.25,292.53
2016,5,19,15,0,925.0,98.0,5.8,15.0,785.0,335.98,236.8
2016,5,19,15,15,912.5,96.0,5.85,14.5,740.5,273.97,181.6
2016,5,19,15,30,900.0,94.0,5.9,14.0,696.0,212.58,129.87
2016,5,19,15,45,802.0,110.5,6.0,13.5,618.5,148.52,87.05
2016,5,19,16,0,704.0,127.0,6.1,13.0,541.0,95.79,66.07
2016,5,19,16,15,536.0,157.5,5.85,12.5,456.5,104.05,86.16
2016,5,19,16,30,368.0,188.0,5.6,12.0,372.0,128.51,108.07
2016,5,19,16,45,563.5,124.0,5.4,12.0,370.5,87.24,72.1
2016,5,19,17,0,759.0,60.0,5.2,12.0,369.0,50.15,39.37
2016,5,19,17,15,686.5,66.5,5.25,11.5,316.0,55.17,44.12
2016,5,19,17,30,614.0,73.0,5.3,11.0,263.0,55.99,45.05
2016,5,19,17,45,563.5,65.5,5.4,10.5,214.5,51.17,40.79
2016,5,19,18,0,513.0,58.0,5.5,10.0,166.0,46.23,36.24
2016,5,19,18,15,412.5,48.0,5.35,9.5,119.5,38.8,29.21
2016,5,19,18,30,312.0,38.0,5.2,9.0,73.0,31.26,21.77
2016,5,19,18,45,156.0,19.0,5.05,8.5,36.5,15.32,4.89
2016,5,19,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,43.5,17.5,4.45,7.0,22.0,36.44,7.03
2016,5,20,5,30,87.0,35.0,4.5,7.0,44.0,80.04,59.49
2016,5,20,5,45,135.5,54.5,4.55,7.0,77.0,126.86,102.51
2016,5,20,6,0,184.0,74.0,4.6,7.0,110.0,178.41,149.33
2016,5,20,6,15,213.0,94.5,4.6,7.5,148.0,225.66,191.62
2016,5,20,6,30,242.0,115.0,4.6,8.0,186.0,275.32,234.88
2016,5,20,6,45,277.0,130.0,4.6,8.5,227.0,324.46,276.7
2016,5,20,7,0,312.0,145.0,4.6,9.0,268.0,376.3,319.68
2016,5,20,7,15,237.5,177.5,4.55,9.0,279.0,371.88,313.68
2016,5,20,7,30,163.0,210.0,4.5,9.0,290.0,344.9,288.93
2016,5,20,7,45,497.5,152.5,4.5,9.5,432.0,584.04,487.75
2016,5,20,8,0,832.0,95.0,4.5,10.0,574.0,818.84,667.4
2016,5,20,8,15,473.0,200.0,4.5,10.0,477.5,646.08,529.07
2016,5,20,8,30,114.0,305.0,4.5,10.0,381.0,398.43,324.84
2016,5,20,8,45,135.0,329.0,4.5,10.5,425.0,460.72,373.71
2016,5,20,9,0,156.0,353.0,4.5,11.0,469.0,505.43,407.19
2016,5,20,9,15,539.5,228.5,4.5,11.0,655.5,774.74,622.02
2016,5,20,9,30,923.0,104.0,4.5,11.0,842.0,1004.61,788.16
2016,5,20,9,45,502.5,257.0,4.55,11.5,661.5,774.57,614.62
2016,5,20,10,0,82.0,410.0,4.6,12.0,481.0,467.02,369.59
2016,5,20,10,15,262.5,398.0,4.65,12.0,633.5,661.39,523.23
2016,5,20,10,30,443.0,386.0,4.7,12.0,786.0,831.32,651.13
2016,5,20,10,45,704.5,245.5,4.8,12.5,896.0,941.91,736.18
2016,5,20,11,0,966.0,105.0,4.9,13.0,1006.0,1018.55,788.66
2016,5,20,11,15,968.0,105.5,4.95,13.0,1018.5,1002.33,776.72
2016,5,20,11,30,970.0,106.0,5.0,13.0,1031.0,982.26,762.76
2016,5,20,11,45,971.0,106.0,5.05,13.0,1035.5,957.11,745.24
2016,5,20,12,0,972.0,106.0,5.1,13.0,1040.0,928.41,725.19
2016,5,20,12,15,971.5,105.5,5.1,13.0,1037.0,894.65,701.13
2016,5,20,12,30,971.0,105.0,5.1,13.0,1034.0,857.74,674.72
2016,5,20,12,45,964.0,108.0,5.1,13.0,1021.0,815.9,644.6
2016,5,20,13,0,957.0,111.0,5.1,13.0,1008.0,771.62,611.18
2016,5,20,13,15,953.5,110.0,5.1,13.0,989.5,724.19,573.91
2016,5,20,13,30,950.0,109.0,5.1,13.0,971.0,674.51,534.05
2016,5,20,13,45,950.5,105.0,5.15,13.0,946.5,622.67,491.67
2016,5,20,14,0,951.0,101.0,5.2,13.0,922.0,568.62,446.25
2016,5,20,14,15,944.0,99.5,5.15,12.5,889.0,511.07,397.24
2016,5,20,14,30,937.0,98.0,5.1,12.0,856.0,452.49,345.86
2016,5,20,14,45,931.0,94.0,5.1,12.0,818.0,391.63,290.74
2016,5,20,15,0,925.0,90.0,5.1,12.0,780.0,330.17,234.38
2016,5,20,15,15,913.0,88.5,5.05,12.0,736.0,268.84,178.83
2016,5,20,15,30,901.0,87.0,5.0,12.0,692.0,208.06,126.92
2016,5,20,15,45,886.0,84.0,4.95,12.0,643.5,146.77,82.73
2016,5,20,16,0,871.0,81.0,4.9,12.0,595.0,86.93,56.61
2016,5,20,16,15,850.0,78.5,4.8,11.5,543.5,70.92,57.32
2016,5,20,16,30,829.0,76.0,4.7,11.0,492.0,61.14,48.98
2016,5,20,16,45,797.5,73.5,4.6,11.0,437.5,59.83,48.01
2016,5,20,17,0,766.0,71.0,4.5,11.0,383.0,58.51,47.03
2016,5,20,17,15,725.5,66.5,4.3,10.5,329.0,55.54,44.62
2016,5,20,17,30,685.0,62.0,4.1,10.0,275.0,52.52,42.1
2016,5,20,17,45,615.5,57.5,3.95,9.5,222.0,45.21,35.57
2016,5,20,18,0,546.0,53.0,3.8,9.0,169.0,42.26,32.82
2016,5,20,18,15,450.0,44.0,3.55,8.5,122.5,35.49,26.41
2016,5,20,18,30,354.0,35.0,3.3,8.0,76.0,28.66,19.66
2016,5,20,18,45,177.0,17.5,3.1,8.0,38.0,14.02,4.43
2016,5,20,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,153.0,15.5,1.4,7.0,31.0,74.82,23.98
2016,5,21,5,30,306.0,31.0,1.6,7.0,62.0,164.22,124.98
2016,5,21,5,45,413.0,40.0,1.8,7.5,107.0,237.22,191.94
2016,5,21,6,0,520.0,49.0,2.0,8.0,152.0,321.79,266.99
2016,5,21,6,15,583.0,55.5,2.0,8.0,203.0,391.01,328.07
2016,5,21,6,30,646.0,62.0,2.0,8.0,254.0,465.46,391.24
2016,5,21,6,45,690.0,66.5,2.0,8.5,307.0,527.87,441.76
2016,5,21,7,0,734.0,71.0,2.0,9.0,360.0,595.1,493.98
2016,5,21,7,15,419.0,140.0,2.0,9.5,310.0,474.76,393.66
2016,5,21,7,30,104.0,209.0,2.0,10.0,260.0,284.15,234.05
2016,5,21,7,45,96.5,231.5,2.05,10.5,282.5,303.51,249.08
2016,5,21,8,0,89.0,254.0,2.1,11.0,305.0,321.9,262.21
2016,5,21,8,15,59.5,255.5,2.15,11.0,291.0,297.57,241.14
2016,5,21,8,30,30.0,257.0,2.2,11.0,277.0,271.93,219.11
2016,5,21,8,45,66.5,301.5,2.3,11.5,349.5,350.34,281.42
2016,5,21,9,0,103.0,346.0,2.4,12.0,422.0,429.82,342.53
2016,5,21,9,15,79.5,352.0,2.5,12.0,412.5,412.23,327.27
2016,5,21,9,30,56.0,358.0,2.6,12.0,403.0,393.86,311.9
2016,5,21,9,45,36.5,321.5,2.75,12.5,351.5,335.82,265.75
2016,5,21,10,0,17.0,285.0,2.9,13.0,300.0,264.2,208.64
2016,5,21,10,15,30.5,340.5,3.0,13.0,368.0,344.61,271.75
2016,5,21,10,30,44.0,396.0,3.1,13.0,436.0,409.28,321.17
2016,5,21,10,45,29.5,335.0,3.25,13.5,362.5,333.57,261.86
2016,5,21,11,0,15.0,274.0,3.4,14.0,289.0,249.07,195.38
2016,5,21,11,15,15.5,281.0,3.45,14.0,296.5,254.77,199.95
2016,5,21,11,30,16.0,288.0,3.5,14.0,304.0,260.26,204.16
2016,5,21,11,45,17.0,304.0,3.6,14.0,321.0,273.77,214.69
2016,5,21,12,0,18.0,320.0,3.7,14.0,338.0,286.88,224.87
2016,5,21,12,15,38.5,384.5,3.75,14.0,421.5,365.21,285.89
2016,5,21,12,30,59.0,449.0,3.8,14.0,505.0,431.58,336.55
2016,5,21,12,45,53.0,435.5,3.9,14.0,486.0,408.51,318.77
2016,5,21,13,0,47.0,422.0,4.0,14.0,467.0,386.13,301.77
2016,5,21,13,15,58.0,426.5,4.05,14.0,480.5,390.09,305.14
2016,5,21,13,30,69.0,431.0,4.1,14.0,494.0,392.49,307.16
2016,5,21,13,45,168.0,426.5,4.15,14.0,574.0,434.15,339.82
2016,5,21,14,0,267.0,422.0,4.2,14.0,654.0,462.05,360.46
2016,5,21,14,15,223.0,411.0,4.2,14.0,600.0,415.72,323.91
2016,5,21,14,30,179.0,400.0,4.2,14.0,546.0,370.8,288.78
2016,5,21,14,45,277.5,360.5,4.25,14.0,573.5,354.52,273.1
2016,5,21,15,0,376.0,321.0,4.3,14.0,601.0,332.53,250.95
2016,5,21,15,15,619.5,209.5,4.2,13.5,640.0,277.49,195.86
2016,5,21,15,30,863.0,98.0,4.1,13.0,679.0,209.76,129.23
2016,5,21,15,45,508.0,183.0,4.1,13.0,518.5,163.61,110.65
2016,5,21,16,0,153.0,268.0,4.1,13.0,358.0,180.72,142.81
2016,5,21,16,15,249.5,231.0,4.0,12.5,363.0,150.05,125.84
2016,5,21,16,30,346.0,194.0,3.9,12.0,368.0,131.61,110.54
2016,5,21,16,45,534.5,136.0,3.85,12.0,371.5,93.89,77.89
2016,5,21,17,0,723.0,78.0,3.8,12.0,375.0,63.36,51.14
2016,5,21,17,15,681.5,73.0,3.65,11.5,322.0,55.23,44.16
2016,5,21,17,30,640.0,68.0,3.5,11.0,269.0,52.3,41.73
2016,5,21,17,45,580.0,61.5,3.35,11.0,217.5,48.01,37.88
2016,5,21,18,0,520.0,55.0,3.2,11.0,166.0,43.67,33.83
2016,5,21,18,15,427.0,45.5,2.95,10.5,120.5,36.59,27.19
2016,5,21,18,30,334.0,36.0,2.7,10.0,75.0,29.41,20.19
2016,5,21,18,45,194.0,23.0,2.5,9.5,43.0,18.83,8.25
2016,5,21,19,0,54.0,10.0,2.3,9.0,11.0,8.54,0.0
2016,5,21,19,15,27.0,5.0,2.15,8.5,5.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,151.0,16.5,1.8,7.0,32.0,75.52,27.88
2016,5,22,5,30,302.0,33.0,1.8,7.0,64.0,164.33,125.48
2016,5,22,5,45,400.5,43.0,1.85,7.5,108.5,234.75,190.09
2016,5,22,6,0,499.0,53.0,1.9,8.0,153.0,315.75,261.92
2016,5,22,6,15,563.0,60.5,1.85,8.0,204.0,385.63,323.25
2016,5,22,6,30,627.0,68.0,1.8,8.0,255.0,460.85,386.65
2016,5,22,6,45,672.5,73.0,1.75,8.5,308.5,526.33,439.08
2016,5,22,7,0,718.0,78.0,1.7,9.0,362.0,594.18,491.16
2016,5,22,7,15,749.0,82.0,1.65,9.5,415.0,649.74,531.6
2016,5,22,7,30,780.0,86.0,1.6,10.0,468.0,708.2,571.4
2016,5,22,7,45,805.5,88.5,1.55,10.5,520.0,760.25,605.26
2016,5,22,8,0,831.0,91.0,1.5,11.0,572.0,811.19,637.41
2016,5,22,8,15,848.0,94.0,1.5,11.5,620.5,853.95,663.64
2016,5,22,8,30,865.0,97.0,1.5,12.0,669.0,885.33,681.67
2016,5,22,8,45,877.5,99.5,1.5,12.5,713.0,918.14,700.6
2016,5,22,9,0,890.0,102.0,1.5,13.0,757.0,947.96,717.31
2016,5,22,9,15,607.5,234.5,1.55,13.5,692.5,849.61,646.94
2016,5,22,9,30,325.0,367.0,1.6,14.0,628.0,696.8,532.43
2016,5,22,9,45,634.5,232.5,1.65,14.5,767.5,881.47,668.67
2016,5,22,10,0,944.0,98.0,1.7,15.0,907.0,1022.53,759.22
2016,5,22,10,15,683.5,242.0,1.8,15.0,837.5,933.77,699.14
2016,5,22,10,30,423.0,386.0,1.9,15.0,768.0,810.38,609.42
2016,5,22,10,45,369.0,421.5,2.05,15.5,760.0,771.31,581.75
2016,5,22,11,0,315.0,457.0,2.2,16.0,752.0,744.2,560.96
2016,5,22,11,15,162.0,318.5,2.35,16.0,470.5,448.38,347.25
2016,5,22,11,30,9.0,180.0,2.5,16.0,189.0,160.45,123.53
2016,5,22,11,45,27.0,305.0,2.65,16.0,331.0,292.59,227.72
2016,5,22,12,0,45.0,430.0,2.8,16.0,473.0,415.91,321.03
2016,5,22,12,15,40.5,419.0,2.9,16.0,458.0,396.85,306.19
2016,5,22,12,30,36.0,408.0,3.0,16.0,443.0,378.18,292.22
2016,5,22,12,45,25.5,338.0,3.2,16.5,362.5,305.85,236.9
2016,5,22,13,0,15.0,268.0,3.4,17.0,282.0,233.83,181.09
2016,5,22,13,15,106.5,365.0,3.55,16.5,462.5,374.73,291.82
2016,5,22,13,30,198.0,462.0,3.7,16.0,643.0,494.35,382.55
2016,5,22,13,45,105.0,350.0,3.85,16.0,446.0,341.42,265.8
2016,5,22,14,0,12.0,238.0,4.0,16.0,249.0,201.2,156.61
2016,5,22,14,15,240.0,278.0,4.1,16.0,473.5,324.11,252.21
2016,5,22,14,30,468.0,318.0,4.2,16.0,698.0,420.17,320.93
2016,5,22,14,45,687.5,205.0,4.35,16.0,734.0,381.07,282.63
2016,5,22,15,0,907.0,92.0,4.5,16.0,770.0,326.64,228.22
2016,5,22,15,15,894.5,90.0,4.5,15.5,726.0,266.06,174.75
2016,5,22,15,30,882.0,88.0,4.5,15.0,682.0,206.13,124.6
2016,5,22,15,45,865.5,85.5,4.55,14.5,634.0,146.34,82.2
2016,5,22,16,0,849.0,83.0,4.6,14.0,586.0,88.17,56.98
2016,5,22,16,15,828.0,80.0,4.55,13.5,535.0,62.87,49.8
2016,5,22,16,30,807.0,77.0,4.5,13.0,484.0,61.45,48.86
2016,5,22,16,45,777.0,74.0,4.5,13.0,431.0,59.85,47.63
2016,5,22,17,0,747.0,71.0,4.5,13.0,378.0,58.21,46.37
2016,5,22,17,15,708.0,66.5,4.4,12.5,325.5,55.27,44.02
2016,5,22,17,30,669.0,62.0,4.3,12.0,273.0,52.29,41.54
2016,5,22,17,45,609.0,56.0,4.2,11.5,221.5,43.92,34.11
2016,5,22,18,0,549.0,50.0,4.1,11.0,170.0,39.75,30.31
2016,5,22,18,15,460.5,42.0,3.85,10.5,124.0,33.77,24.67
2016,5,22,18,30,372.0,34.0,3.6,10.0,78.0,27.73,18.75
2016,5,22,18,45,228.0,22.0,3.35,9.5,45.0,17.96,7.95
2016,5,22,19,0,84.0,10.0,3.1,9.0,12.0,8.54,0.0
2016,5,22,19,15,42.0,5.0,3.05,8.5,6.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,15,133.0,17.0,2.35,7.0,31.0,68.11,27.34
2016,5,23,5,30,266.0,34.0,2.4,7.0,62.0,152.01,116.38
2016,5,23,5,45,366.5,45.0,2.45,7.5,106.0,222.2,180.41
2016,5,23,6,0,467.0,56.0,2.5,8.0,150.0,303.3,252.45
2016,5,23,6,15,530.0,63.5,2.5,8.0,199.5,371.02,312.43
2016,5,23,6,30,593.0,71.0,2.5,8.0,249.0,443.97,374.78
2016,5,23,6,45,641.5,76.0,2.55,8.5,302.0,509.68,428.57
2016,5,23,7,0,690.0,81.0,2.6,9.0,355.0,578.09,482.58
2016,5,23,7,15,721.5,85.5,2.55,9.5,407.0,635.99,526.07
2016,5,23,7,30,753.0,90.0,2.5,10.0,459.0,691.35,564.98
2016,5,23,7,45,779.5,92.0,2.5,10.5,510.5,742.64,599.87
2016,5,23,8,0,806.0,94.0,2.5,11.0,562.0,792.93,633.27
2016,5,23,8,15,823.5,97.0,2.5,11.5,609.5,835.33,660.31
2016,5,23,8,30,841.0,100.0,2.5,12.0,657.0,875.54,685.42
2016,5,23,8,45,856.0,101.5,2.5,12.5,701.5,899.7,698.95
2016,5,23,9,0,871.0,103.0,2.5,13.0,746.0,930.3,717.04
2016,5,23,9,15,881.5,105.0,2.6,13.0,784.5,954.18,732.59
2016,5,23,9,30,892.0,107.0,2.7,13.0,823.0,974.69,745.96
2016,5,23,9,45,906.5,104.5,2.8,13.5,858.0,990.8,755.05
2016,5,23,10,0,921.0,102.0,2.9,14.0,893.0,1003.37,761.83
2016,5,23,10,15,598.0,273.5,2.95,14.0,793.0,880.0,674.11
2016,5,23,10,30,275.0,445.0,3.0,14.0,693.0,711.88,546.19
2016,5,23,10,45,606.0,276.5,3.15,14.5,838.5,874.02,671.15
2016,5,23,11,0,937.0,108.0,3.3,15.0,984.0,991.02,752.05
2016,5,23,11,15,939.0,108.5,3.35,15.0,996.5,975.34,740.27
2016,5,23,11,30,941.0,109.0,3.4,15.0,1009.0,955.93,727.19
2016,5,23,11,45,940.5,110.0,3.5,15.5,1013.0,931.15,709.46
2016,5,23,12,0,940.0,111.0,3.6,16.0,1017.0,903.0,689.41
2016,5,23,12,15,939.5,111.0,3.65,16.0,1014.0,870.78,667.49
2016,5,23,12,30,939.0,111.0,3.7,16.0,1011.0,835.53,643.32
2016,5,23,12,45,923.0,120.0,3.8,16.0,996.5,793.25,614.21
2016,5,23,13,0,907.0,129.0,3.9,16.0,982.0,749.11,581.54
2016,5,23,13,15,903.0,128.0,3.95,16.0,963.5,703.6,546.88
2016,5,23,13,30,899.0,127.0,4.0,16.0,945.0,656.03,509.8
2016,5,23,13,45,670.5,243.5,4.05,16.0,844.5,572.77,443.49
2016,5,23,14,0,442.0,360.0,4.1,16.0,744.0,502.98,388.05
2016,5,23,14,15,227.0,294.5,4.1,16.0,491.0,330.11,256.0
2016,5,23,14,30,12.0,229.0,4.1,16.0,238.0,190.76,148.66
2016,5,23,14,45,31.0,276.5,4.2,16.0,299.5,224.98,175.8
2016,5,23,15,0,50.0,324.0,4.3,16.0,361.0,256.66,200.25
