Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,15,15,52.5,307.5,4.3,15.5,345.0,238.26,185.94
2016,5,23,15,30,55.0,291.0,4.3,15.0,329.0,219.65,171.63
2016,5,23,15,45,140.5,278.0,4.3,15.0,364.0,202.25,155.16
2016,5,23,16,0,226.0,265.0,4.3,15.0,399.0,181.93,141.6
2016,5,23,16,15,151.5,239.5,4.2,14.5,326.0,161.18,134.41
2016,5,23,16,30,77.0,214.0,4.1,14.0,253.0,152.42,127.64
2016,5,23,16,45,171.0,188.0,4.1,14.0,262.0,132.0,110.45
2016,5,23,17,0,265.0,162.0,4.1,14.0,271.0,112.64,94.01
2016,5,23,17,15,248.5,142.0,3.95,13.5,233.0,100.49,83.84
2016,5,23,17,30,232.0,122.0,3.8,13.0,195.0,87.85,73.02
2016,5,23,17,45,382.0,87.5,3.65,12.5,182.0,64.31,52.23
2016,5,23,18,0,532.0,53.0,3.5,12.0,169.0,42.01,32.21
2016,5,23,18,15,444.0,44.0,3.1,11.5,123.5,35.3,25.96
2016,5,23,18,30,356.0,35.0,2.7,11.0,78.0,28.49,19.38
2016,5,23,18,45,218.0,22.5,2.35,10.5,45.0,18.33,8.49
2016,5,23,19,0,80.0,10.0,2.0,10.0,12.0,8.54,0.0
2016,5,23,19,15,40.0,5.0,1.95,9.5,6.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,148.5,16.5,2.4,8.0,32.0,74.92,32.9
2016,5,24,5,30,297.0,33.0,2.5,8.0,64.0,161.86,123.7
2016,5,24,5,45,395.0,43.0,2.65,8.5,108.5,231.55,187.38
2016,5,24,6,0,493.0,53.0,2.8,9.0,153.0,311.78,258.73
2016,5,24,6,15,555.5,60.0,2.8,9.0,203.0,379.8,318.95
2016,5,24,6,30,618.0,67.0,2.8,9.0,253.0,452.99,381.44
2016,5,24,6,45,663.5,72.0,2.85,9.5,306.0,517.85,434.47
2016,5,24,7,0,709.0,77.0,2.9,10.0,359.0,582.49,485.51
2016,5,24,7,15,739.5,81.0,2.9,10.5,411.5,639.98,528.86
2016,5,24,7,30,770.0,85.0,2.9,11.0,464.0,697.54,569.54
2016,5,24,7,45,522.0,167.0,2.9,11.5,436.5,616.25,501.85
2016,5,24,8,0,274.0,249.0,2.9,12.0,409.0,500.63,405.74
2016,5,24,8,15,280.5,271.5,2.9,12.0,446.5,537.18,433.29
2016,5,24,8,30,287.0,294.0,2.9,12.0,484.0,572.72,458.86
2016,5,24,8,45,275.0,319.0,2.95,12.5,511.0,592.98,471.47
2016,5,24,9,0,263.0,344.0,3.0,13.0,538.0,611.14,482.49
2016,5,24,9,15,204.5,369.5,3.05,13.5,525.5,565.63,445.19
2016,5,24,9,30,146.0,395.0,3.1,14.0,513.0,535.52,419.44
2016,5,24,9,45,236.5,401.0,3.15,14.5,600.5,626.15,487.92
2016,5,24,10,0,327.0,407.0,3.2,15.0,688.0,734.37,566.15
2016,5,24,10,15,178.0,383.5,3.25,15.0,537.0,545.91,424.52
2016,5,24,10,30,29.0,360.0,3.3,15.0,386.0,359.08,279.63
2016,5,24,10,45,30.5,373.0,3.4,15.0,401.0,370.24,288.66
2016,5,24,11,0,32.0,386.0,3.5,15.0,416.0,380.88,296.6
2016,5,24,11,15,50.5,423.5,3.55,15.0,471.5,429.51,333.79
2016,5,24,11,30,69.0,461.0,3.6,15.0,527.0,476.19,368.92
2016,5,24,11,45,41.5,359.5,3.65,15.0,399.5,354.02,275.88
2016,5,24,12,0,14.0,258.0,3.7,15.0,272.0,230.14,179.52
2016,5,24,12,15,17.0,297.0,3.75,15.0,314.0,264.53,206.74
2016,5,24,12,30,20.0,336.0,3.8,15.0,356.0,298.05,232.74
2016,5,24,12,45,30.0,372.5,3.85,15.0,401.5,337.97,263.7
2016,5,24,13,0,40.0,409.0,3.9,15.0,447.0,370.04,288.35
2016,5,24,13,15,51.5,418.0,3.9,15.0,466.0,378.52,294.95
2016,5,24,13,30,63.0,427.0,3.9,15.0,485.0,385.25,300.2
2016,5,24,13,45,49.0,394.0,3.9,15.0,438.5,343.95,268.46
2016,5,24,14,0,35.0,361.0,3.9,15.0,392.0,304.93,238.43
2016,5,24,14,15,36.0,350.0,3.9,15.0,380.5,291.08,227.83
2016,5,24,14,30,37.0,339.0,3.9,15.0,369.0,277.18,217.05
2016,5,24,14,45,57.5,342.0,3.9,15.0,386.5,279.29,218.33
2016,5,24,15,0,78.0,345.0,3.9,15.0,404.0,278.1,216.64
2016,5,24,15,15,214.0,316.0,3.9,14.5,464.0,271.7,206.49
2016,5,24,15,30,350.0,287.0,3.9,14.0,524.0,247.7,181.51
2016,5,24,15,45,195.0,263.0,3.9,14.0,393.5,199.23,151.02
2016,5,24,16,0,40.0,239.0,3.9,14.0,263.0,170.74,135.45
2016,5,24,16,15,211.0,214.0,3.85,13.5,323.0,148.58,124.05
2016,5,24,16,30,382.0,189.0,3.8,13.0,383.0,129.17,107.96
2016,5,24,16,45,221.5,177.5,3.8,13.0,287.0,120.82,101.12
2016,5,24,17,0,61.0,166.0,3.8,13.0,191.0,121.51,102.12
2016,5,24,17,15,55.5,144.0,3.65,12.5,165.0,106.67,89.58
2016,5,24,17,30,50.0,122.0,3.5,12.0,139.0,91.53,76.56
2016,5,24,17,45,42.5,101.0,3.4,12.0,113.0,76.7,63.41
2016,5,24,18,0,35.0,80.0,3.3,12.0,87.0,61.63,49.78
2016,5,24,18,15,22.0,60.0,2.95,11.5,64.0,46.91,36.32
2016,5,24,18,30,9.0,40.0,2.6,11.0,41.0,32.17,22.64
2016,5,24,18,45,4.5,23.5,2.3,10.5,24.0,19.21,9.44
2016,5,24,19,0,0.0,7.0,2.0,10.0,7.0,5.97,0.0
2016,5,24,19,15,0.0,3.5,1.9,9.5,3.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,25,5,15,168.0,16.0,2.45,7.0,33.5,80.17,37.8
2016,5,25,5,30,336.0,32.0,2.5,7.0,67.0,174.44,133.99
2016,5,25,5,45,430.5,40.5,2.55,7.5,112.0,243.07,197.28
2016,5,25,6,0,525.0,49.0,2.6,8.0,157.0,321.72,267.6
2016,5,25,6,15,585.5,55.5,2.6,8.5,207.0,389.54,327.23
2016,5,25,6,30,646.0,62.0,2.6,9.0,257.0,462.34,388.66
2016,5,25,6,45,687.5,66.5,2.65,9.5,310.0,523.08,438.29
2016,5,25,7,0,729.0,71.0,2.7,10.0,363.0,588.22,489.5
2016,5,25,7,15,759.0,75.0,2.7,10.5,415.5,646.04,532.62
2016,5,25,7,30,789.0,79.0,2.7,11.0,468.0,703.89,573.27
2016,5,25,7,45,811.5,82.0,2.75,11.5,519.0,754.28,607.6
2016,5,25,8,0,834.0,85.0,2.8,12.0,570.0,803.38,640.36
2016,5,25,8,15,850.5,87.5,2.85,12.5,618.0,836.91,661.34
2016,5,25,8,30,867.0,90.0,2.9,13.0,666.0,875.96,686.17
2016,5,25,8,45,879.5,92.5,3.0,13.5,710.0,908.87,706.71
2016,5,25,9,0,892.0,95.0,3.1,14.0,754.0,938.81,725.1
2016,5,25,9,15,902.0,96.5,3.2,14.5,793.0,962.11,738.85
2016,5,25,9,30,912.0,98.0,3.3,15.0,832.0,981.99,750.31
2016,5,25,9,45,924.5,96.0,3.45,15.5,866.5,996.96,758.86
2016,5,25,10,0,937.0,94.0,3.6,16.0,901.0,1008.3,765.04
2016,5,25,10,15,942.5,95.0,3.7,16.0,927.5,1012.22,767.37
2016,5,25,10,30,948.0,96.0,3.8,16.0,954.0,1012.18,767.2
2016,5,25,10,45,952.0,96.5,3.9,16.5,973.5,1006.22,761.7
2016,5,25,11,0,956.0,97.0,4.0,17.0,993.0,996.3,753.66
2016,5,25,11,15,958.0,97.5,4.05,17.0,1005.0,980.61,742.91
2016,5,25,11,30,960.0,98.0,4.1,17.0,1017.0,961.12,729.65
2016,5,25,11,45,961.0,98.0,4.2,17.5,1021.5,936.61,711.91
2016,5,25,12,0,962.0,98.0,4.3,18.0,1026.0,908.62,691.8
2016,5,25,12,15,961.5,98.0,4.35,18.0,1023.0,876.05,669.58
2016,5,25,12,30,961.0,98.0,4.4,18.0,1020.0,840.36,645.18
2016,5,25,12,45,950.0,103.5,4.5,18.0,1007.0,798.53,616.52
2016,5,25,13,0,939.0,109.0,4.6,18.0,994.0,754.51,584.59
2016,5,25,13,15,935.5,108.0,4.6,18.0,975.5,708.3,549.14
2016,5,25,13,30,932.0,107.0,4.6,18.0,957.0,659.89,511.2
2016,5,25,13,45,928.5,105.0,4.7,18.0,932.0,608.7,470.51
2016,5,25,14,0,925.0,103.0,4.8,18.0,907.0,555.73,427.15
2016,5,25,14,15,918.0,102.0,4.85,17.5,875.5,500.36,381.18
2016,5,25,14,30,911.0,101.0,4.9,17.0,844.0,443.99,332.87
2016,5,25,14,45,903.5,98.0,4.95,17.0,806.5,385.23,280.78
2016,5,25,15,0,896.0,95.0,5.0,17.0,769.0,326.07,227.62
2016,5,25,15,15,883.5,93.0,5.0,16.5,726.0,266.33,174.98
2016,5,25,15,30,871.0,91.0,5.0,16.0,683.0,207.24,125.58
2016,5,25,15,45,856.5,88.5,5.05,16.0,636.0,148.48,83.61
2016,5,25,16,0,842.0,86.0,5.1,16.0,589.0,91.07,58.15
2016,5,25,16,15,821.0,83.0,5.05,15.5,538.5,64.68,50.96
2016,5,25,16,30,800.0,80.0,5.0,15.0,488.0,63.36,50.11
2016,5,25,16,45,772.5,76.0,4.95,14.5,435.5,61.14,48.46
2016,5,25,17,0,745.0,72.0,4.9,14.0,383.0,58.83,46.71
2016,5,25,17,15,706.5,67.5,4.75,13.5,330.5,55.93,44.4
2016,5,25,17,30,668.0,63.0,4.6,13.0,278.0,52.98,41.98
2016,5,25,17,45,612.0,57.5,4.45,12.5,227.0,44.98,34.92
2016,5,25,18,0,556.0,52.0,4.3,12.0,176.0,41.27,31.57
2016,5,25,18,15,469.0,44.0,4.05,11.5,129.5,35.33,26.01
2016,5,25,18,30,382.0,36.0,3.8,11.0,83.0,29.34,20.19
2016,5,25,18,45,238.5,24.5,3.6,10.5,49.0,20.04,10.32
2016,5,25,19,0,95.0,13.0,3.4,10.0,15.0,11.1,0.0
2016,5,25,19,15,47.5,6.5,3.4,9.5,7.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,15,141.0,18.0,2.4,8.0,33.0,71.79,34.96
2016,5,26,5,30,282.0,36.0,2.4,8.0,66.0,158.56,121.57
2016,5,26,5,45,378.5,46.5,2.4,8.5,110.0,227.37,184.01
2016,5,26,6,0,475.0,57.0,2.4,9.0,154.0,306.45,253.96
2016,5,26,6,15,538.5,64.5,2.35,9.5,204.5,374.64,313.3
2016,5,26,6,30,602.0,72.0,2.3,10.0,255.0,448.06,374.69
2016,5,26,6,45,646.0,77.5,2.25,10.5,307.0,511.8,425.94
2016,5,26,7,0,690.0,83.0,2.2,11.0,359.0,577.82,476.95
2016,5,26,7,15,721.5,87.5,2.15,11.5,411.5,635.58,519.66
2016,5,26,7,30,753.0,92.0,2.1,12.0,464.0,690.73,557.93
2016,5,26,7,45,778.0,95.0,2.1,12.5,515.0,741.86,592.13
2016,5,26,8,0,803.0,98.0,2.1,13.0,566.0,791.92,624.8
2016,5,26,8,15,821.0,101.0,2.15,13.5,614.0,834.58,651.98
2016,5,26,8,30,839.0,104.0,2.2,14.0,662.0,875.1,677.34
2016,5,26,8,45,854.0,105.5,2.25,14.5,706.0,899.04,690.97
2016,5,26,9,0,869.0,107.0,2.3,15.0,750.0,929.52,709.21
2016,5,26,9,15,879.5,109.0,2.4,15.5,789.0,953.32,723.24
2016,5,26,9,30,890.0,111.0,2.5,16.0,828.0,973.75,735.06
2016,5,26,9,45,897.0,113.5,2.6,16.5,861.0,987.81,742.67
2016,5,26,10,0,904.0,116.0,2.7,17.0,894.0,998.14,747.92
2016,5,26,10,15,910.0,117.0,2.75,17.0,920.5,1002.2,750.06
2016,5,26,10,30,916.0,118.0,2.8,17.0,947.0,1002.4,749.82
2016,5,26,10,45,919.5,119.0,2.85,17.5,966.5,996.34,744.16
2016,5,26,11,0,923.0,120.0,2.9,18.0,986.0,986.43,736.11
2016,5,26,11,15,925.0,120.5,2.95,18.5,998.0,970.87,724.44
2016,5,26,11,30,927.0,121.0,3.0,19.0,1010.0,951.64,710.44
2016,5,26,11,45,927.0,122.0,3.1,19.5,1014.5,927.54,693.62
2016,5,26,12,0,927.0,123.0,3.2,20.0,1019.0,900.12,674.56
2016,5,26,12,15,926.5,123.0,3.25,20.0,1016.0,868.28,653.4
2016,5,26,12,30,926.0,123.0,3.3,20.0,1013.0,833.49,630.11
2016,5,26,12,45,921.5,124.0,3.4,20.0,1001.5,793.71,603.41
2016,5,26,13,0,917.0,125.0,3.5,20.0,990.0,751.51,572.9
2016,5,26,13,15,913.5,124.0,3.55,20.0,971.5,706.15,539.07
2016,5,26,13,30,910.0,123.0,3.6,20.0,953.0,658.67,502.81
2016,5,26,13,45,904.0,122.0,3.7,20.0,928.0,607.84,463.18
2016,5,26,14,0,898.0,121.0,3.8,20.0,903.0,555.51,421.18
2016,5,26,14,15,890.5,119.5,3.85,20.0,871.0,500.85,376.02
2016,5,26,14,30,883.0,118.0,3.9,20.0,839.0,445.3,328.83
2016,5,26,14,45,872.5,116.0,3.95,20.0,801.0,387.72,278.96
2016,5,26,15,0,862.0,114.0,4.0,20.0,763.0,330.07,228.34
2016,5,26,15,15,849.0,111.5,4.05,19.5,720.5,265.25,172.99
2016,5,26,15,30,836.0,109.0,4.1,19.0,678.0,206.81,125.03
2016,5,26,15,45,818.5,106.0,4.15,19.0,630.5,148.68,84.02
2016,5,26,16,0,801.0,103.0,4.2,19.0,583.0,92.43,58.8
2016,5,26,16,15,779.0,99.5,4.2,18.5,533.0,75.37,59.5
2016,5,26,16,30,757.0,96.0,4.2,18.0,483.0,74.17,58.83
2016,5,26,16,45,727.0,91.5,4.2,17.5,431.0,65.87,51.98
2016,5,26,17,0,697.0,87.0,4.2,17.0,379.0,63.86,50.53
2016,5,26,17,15,656.0,81.5,4.1,16.5,326.5,60.91,48.24
2016,5,26,17,30,615.0,76.0,4.0,16.0,274.0,57.89,45.8
2016,5,26,17,45,556.5,68.5,3.9,15.5,223.5,53.07,41.67
2016,5,26,18,0,498.0,61.0,3.8,15.0,173.0,48.16,37.29
2016,5,26,18,15,409.0,51.0,3.55,14.0,127.5,40.86,30.65
2016,5,26,18,30,320.0,41.0,3.3,13.0,82.0,33.44,23.61
2016,5,26,18,45,191.0,27.0,3.1,12.5,48.5,20.97,11.14
2016,5,26,19,0,62.0,13.0,2.9,12.0,15.0,11.1,0.0
2016,5,26,19,15,31.0,6.5,2.85,11.5,7.5,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,5,15,134.0,19.0,1.75,8.0,33.5,71.05,36.05
2016,5,27,5,30,268.0,38.0,1.8,8.0,67.0,154.08,118.16
2016,5,27,5,45,372.0,48.0,1.9,8.5,112.0,225.71,182.45
2016,5,27,6,0,476.0,58.0,2.0,9.0,157.0,307.39,254.27
2016,5,27,6,15,540.5,66.0,1.95,9.5,207.5,376.66,314.14
2016,5,27,6,30,605.0,74.0,1.9,10.0,258.0,451.27,376.05
2016,5,27,6,45,653.0,78.5,1.85,11.0,311.5,516.49,427.28
2016,5,27,7,0,701.0,83.0,1.8,12.0,365.0,584.28,478.22
2016,5,27,7,15,732.5,87.5,1.7,12.5,417.5,642.47,520.21
2016,5,27,7,30,764.0,92.0,1.6,13.0,470.0,698.04,557.6
2016,5,27,7,45,790.0,95.0,1.5,14.0,522.0,750.33,589.86
2016,5,27,8,0,816.0,98.0,1.4,15.0,574.0,801.59,620.18
2016,5,27,8,15,833.5,101.0,1.3,15.5,622.0,844.2,644.64
2016,5,27,8,30,851.0,104.0,1.2,16.0,670.0,884.6,666.96
2016,5,27,8,45,866.0,105.5,1.15,17.0,714.5,908.84,677.53
2016,5,27,9,0,881.0,107.0,1.1,18.0,759.0,939.55,692.31
2016,5,27,9,15,891.0,108.5,1.05,18.5,798.0,962.54,703.05
2016,5,27,9,30,901.0,110.0,1.0,19.0,837.0,982.12,711.61
2016,5,27,9,45,912.0,109.5,1.0,19.5,871.0,997.04,718.2
2016,5,27,10,0,923.0,109.0,1.0,20.0,905.0,1008.31,722.63
2016,5,27,10,15,928.5,110.5,1.1,20.5,931.5,1012.52,724.75
2016,5,27,10,30,934.0,112.0,1.2,21.0,958.0,1012.81,724.55
2016,5,27,10,45,939.5,111.5,1.3,21.5,978.0,1007.19,720.76
2016,5,27,11,0,945.0,111.0,1.4,22.0,998.0,997.67,714.61
2016,5,27,11,15,947.0,111.5,1.5,22.0,1010.0,981.97,705.97
2016,5,27,11,30,949.0,112.0,1.6,22.0,1022.0,962.51,694.93
2016,5,27,11,45,951.0,111.0,1.75,22.5,1027.0,938.09,679.94
2016,5,27,12,0,953.0,110.0,1.9,23.0,1032.0,910.22,662.52
2016,5,27,12,15,952.0,110.0,2.0,23.0,1028.5,877.44,642.41
2016,5,27,12,30,951.0,110.0,2.1,23.0,1025.0,841.64,620.06
2016,5,27,12,45,948.0,110.0,2.25,23.0,1014.0,801.47,594.84
2016,5,27,13,0,945.0,110.0,2.4,23.0,1003.0,758.7,565.99
2016,5,27,13,15,941.5,109.5,2.55,23.0,984.5,712.76,533.4
2016,5,27,13,30,938.0,109.0,2.7,23.0,966.0,664.6,498.12
2016,5,27,13,45,931.5,108.0,2.85,23.0,940.0,612.35,458.65
2016,5,27,14,0,925.0,107.0,3.0,23.0,914.0,558.59,416.67
2016,5,27,14,15,918.0,106.0,3.1,23.0,881.5,503.31,371.95
2016,5,27,14,30,911.0,105.0,3.2,23.0,849.0,447.04,325.0
2016,5,27,14,45,900.0,103.5,3.3,23.0,811.0,388.29,274.96
2016,5,27,15,0,889.0,102.0,3.4,23.0,773.0,329.48,224.08
2016,5,27,15,15,876.5,99.5,3.45,22.5,729.5,269.85,173.28
2016,5,27,15,30,864.0,97.0,3.5,22.0,686.0,210.87,125.44
2016,5,27,15,45,848.0,94.5,3.6,21.5,638.5,152.41,84.92
2016,5,27,16,0,832.0,92.0,3.7,21.0,591.0,86.51,52.77
2016,5,27,16,15,810.5,88.5,3.7,20.5,540.5,68.19,52.89
2016,5,27,16,30,789.0,85.0,3.7,20.0,490.0,66.66,51.91
2016,5,27,16,45,761.5,81.0,3.75,20.0,438.0,64.59,50.34
2016,5,27,17,0,734.0,77.0,3.8,20.0,386.0,62.44,48.68
2016,5,27,17,15,694.5,72.0,3.65,19.0,333.0,59.29,46.32
2016,5,27,17,30,655.0,67.0,3.5,18.0,280.0,51.43,39.76
2016,5,27,17,45,598.0,61.0,3.35,17.5,229.0,47.48,36.41
2016,5,27,18,0,541.0,55.0,3.2,17.0,178.0,43.5,32.88
2016,5,27,18,15,454.5,46.5,2.85,16.0,131.5,37.24,27.23
2016,5,27,18,30,368.0,38.0,2.5,15.0,85.0,30.92,21.26
2016,5,27,18,45,233.0,25.5,2.15,14.5,51.0,20.81,11.09
2016,5,27,19,0,98.0,13.0,1.8,14.0,17.0,11.1,0.0
2016,5,27,19,15,49.0,6.5,1.7,13.5,8.5,5.55,0.0
2016,5,27,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,5,15,153.5,17.5,0.95,10.5,34.5,77.71,40.64
2016,5,28,5,30,307.0,35.0,1.1,11.0,69.0,165.87,125.62
2016,5,28,5,45,402.0,44.5,1.25,11.5,113.5,234.12,186.51
2016,5,28,6,0,497.0,54.0,1.4,12.0,158.0,312.41,254.58
2016,5,28,6,15,558.5,61.0,1.3,12.5,208.0,379.81,311.68
2016,5,28,6,30,620.0,68.0,1.2,13.0,258.0,452.27,370.26
2016,5,28,6,45,663.0,73.5,1.2,14.0,310.5,516.02,419.2
2016,5,28,7,0,706.0,79.0,1.2,15.0,363.0,581.97,467.61
2016,5,28,7,15,736.5,83.5,1.1,16.0,415.5,637.02,505.07
2016,5,28,7,30,767.0,88.0,1.0,17.0,468.0,694.87,541.46
2016,5,28,7,45,789.5,91.5,0.95,18.0,518.5,744.99,571.31
2016,5,28,8,0,812.0,95.0,0.9,19.0,569.0,793.87,599.35
2016,5,28,8,15,829.0,98.0,0.9,19.5,617.0,835.91,623.87
2016,5,28,8,30,846.0,101.0,0.9,20.0,665.0,875.73,646.57
2016,5,28,8,45,859.0,103.5,0.95,20.5,708.5,899.33,659.3
2016,5,28,9,0,872.0,106.0,1.0,21.0,752.0,929.16,676.22
2016,5,28,9,15,882.0,108.0,1.1,21.0,791.0,952.56,691.06
2016,5,28,9,30,892.0,110.0,1.2,21.0,830.0,972.58,703.89
2016,5,28,9,45,899.0,112.0,1.3,21.5,862.5,986.2,711.4
2016,5,28,10,0,906.0,114.0,1.4,22.0,895.0,996.1,716.69
2016,5,28,10,15,911.5,115.0,1.5,22.0,921.5,999.77,719.53
2016,5,28,10,30,917.0,116.0,1.6,22.0,948.0,999.59,720.09
2016,5,28,10,45,920.0,118.0,1.7,22.5,967.5,994.11,716.01
2016,5,28,11,0,923.0,120.0,1.8,23.0,987.0,984.76,709.57
2016,5,28,11,15,925.0,120.5,1.9,23.0,999.0,969.28,700.65
2016,5,28,11,30,927.0,121.0,2.0,23.0,1011.0,950.14,689.38
2016,5,28,11,45,926.0,122.0,2.15,23.5,1015.0,925.27,673.54
2016,5,28,12,0,925.0,123.0,2.3,24.0,1019.0,897.14,655.44
2016,5,28,12,15,924.5,123.0,2.4,24.0,1015.5,865.49,635.66
2016,5,28,12,30,924.0,123.0,2.5,24.0,1012.0,830.9,613.71
2016,5,28,12,45,919.0,124.0,2.7,24.0,1000.5,790.97,588.5
2016,5,28,13,0,914.0,125.0,2.9,24.0,989.0,748.66,559.34
2016,5,28,13,15,910.0,124.0,3.05,23.5,970.5,703.26,527.8
2016,5,28,13,30,906.0,123.0,3.2,23.0,952.0,655.79,493.62
2016,5,28,13,45,898.0,123.0,3.35,23.0,926.0,604.95,454.8
2016,5,28,14,0,890.0,123.0,3.5,23.0,900.0,552.79,413.72
2016,5,28,14,15,882.0,121.5,3.6,22.5,868.0,498.46,370.29
2016,5,28,14,30,874.0,120.0,3.7,22.0,836.0,443.3,324.71
2016,5,28,14,45,862.0,118.5,3.85,22.0,797.5,386.2,275.84
2016,5,28,15,0,850.0,117.0,4.0,22.0,759.0,329.19,226.32
2016,5,28,15,15,836.5,114.5,4.05,21.5,716.5,265.18,172.12
2016,5,28,15,30,823.0,112.0,4.1,21.0,674.0,207.51,125.15
2016,5,28,15,45,803.5,109.5,4.2,21.0,626.5,150.41,85.13
2016,5,28,16,0,784.0,107.0,4.3,21.0,579.0,95.45,60.43
2016,5,28,16,15,760.5,103.5,4.3,20.5,529.0,77.77,61.05
2016,5,28,16,30,737.0,100.0,4.3,20.0,479.0,70.01,54.77
2016,5,28,16,45,704.5,95.5,4.3,19.5,427.0,68.18,53.53
2016,5,28,17,0,672.0,91.0,4.3,19.0,375.0,66.27,52.2
2016,5,28,17,15,630.0,85.0,4.1,18.5,323.5,63.09,49.73
2016,5,28,17,30,588.0,79.0,3.9,18.0,272.0,59.81,47.1
2016,5,28,17,45,527.0,71.5,3.7,17.5,221.5,55.1,43.11
2016,5,28,18,0,466.0,64.0,3.5,17.0,171.0,50.3,38.88
2016,5,28,18,15,380.5,53.5,3.15,16.0,126.5,42.72,32.05
2016,5,28,18,30,295.0,43.0,2.8,15.0,82.0,33.13,23.2
2016,5,28,18,45,177.0,28.5,2.5,14.5,49.0,22.06,12.25
2016,5,28,19,0,59.0,14.0,2.2,14.0,16.0,11.95,0.0
2016,5,28,19,15,29.5,7.0,2.05,13.5,8.0,5.97,0.0
2016,5,28,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,5,15,129.5,19.0,1.5,10.5,33.5,69.56,36.94
2016,5,29,5,30,259.0,38.0,1.6,11.0,67.0,149.98,113.83
2016,5,29,5,45,354.5,48.5,1.75,11.5,110.0,218.14,174.35
2016,5,29,6,0,450.0,59.0,1.9,12.0,153.0,295.19,241.51
2016,5,29,6,15,512.5,67.0,1.9,12.5,202.5,361.9,298.68
2016,5,29,6,30,575.0,75.0,1.9,13.0,252.0,433.8,357.97
2016,5,29,6,45,620.5,81.0,1.9,13.5,304.0,497.62,408.66
2016,5,29,7,0,666.0,87.0,1.9,14.0,356.0,563.92,459.36
2016,5,29,7,15,698.0,92.0,1.8,14.5,407.5,621.51,501.03
2016,5,29,7,30,730.0,97.0,1.7,15.0,459.0,679.49,540.84
2016,5,29,7,45,754.0,101.0,1.6,15.5,509.5,726.76,570.79
2016,5,29,8,0,778.0,105.0,1.5,16.0,560.0,776.25,601.45
2016,5,29,8,15,796.5,108.0,1.5,16.5,607.5,818.56,627.31
2016,5,29,8,30,815.0,111.0,1.5,17.0,655.0,858.81,651.39
2016,5,29,8,45,829.0,113.5,1.55,18.0,698.5,892.11,669.81
2016,5,29,9,0,843.0,116.0,1.6,19.0,742.0,922.62,686.21
2016,5,29,9,15,854.0,118.5,1.65,19.5,780.5,936.38,692.81
2016,5,29,9,30,865.0,121.0,1.7,20.0,819.0,957.39,704.41
2016,5,29,9,45,876.0,121.0,1.75,20.5,852.5,972.45,712.08
2016,5,29,10,0,887.0,121.0,1.8,21.0,886.0,983.99,717.61
2016,5,29,10,15,893.0,122.0,1.95,21.0,912.5,988.05,721.09
2016,5,29,10,30,899.0,123.0,2.1,21.0,939.0,988.34,722.25
2016,5,29,10,45,903.0,124.5,2.25,21.5,958.5,983.38,718.68
2016,5,29,11,0,907.0,126.0,2.4,22.0,978.0,974.62,712.68
2016,5,29,11,15,909.0,126.5,2.5,22.0,990.0,959.33,703.35
2016,5,29,11,30,911.0,127.0,2.6,22.0,1002.0,940.44,691.69
2016,5,29,11,45,911.5,127.5,2.75,22.0,1006.5,916.77,677.24
2016,5,29,12,0,912.0,128.0,2.9,22.0,1011.0,889.83,660.47
2016,5,29,12,15,911.5,128.0,2.95,22.0,1008.0,858.57,639.95
2016,5,29,12,30,911.0,128.0,3.0,22.0,1005.0,824.42,617.37
2016,5,29,12,45,905.0,130.0,3.15,22.0,993.5,785.02,591.4
2016,5,29,13,0,899.0,132.0,3.3,22.0,982.0,743.35,561.68
2016,5,29,13,15,895.5,131.0,3.4,22.0,964.5,698.93,529.05
2016,5,29,13,30,892.0,130.0,3.5,22.0,947.0,652.43,494.0
2016,5,29,13,45,887.0,128.5,3.6,22.0,922.0,602.82,455.64
2016,5,29,14,0,882.0,127.0,3.7,22.0,897.0,551.66,414.92
2016,5,29,14,15,874.5,125.0,3.75,22.0,866.0,497.65,370.71
2016,5,29,14,30,867.0,123.0,3.8,22.0,835.0,442.78,324.54
2016,5,29,14,45,857.5,121.0,3.85,22.0,797.5,386.61,276.26
2016,5,29,15,0,848.0,119.0,3.9,22.0,760.0,324.91,223.09
2016,5,29,15,15,835.0,116.5,3.9,21.5,718.0,266.6,173.24
2016,5,29,15,30,822.0,114.0,3.9,21.0,676.0,209.14,126.42
2016,5,29,15,45,804.5,110.5,3.9,21.0,629.0,151.63,85.94
2016,5,29,16,0,787.0,107.0,3.9,21.0,582.0,96.03,60.54
2016,5,29,16,15,764.5,103.5,3.85,20.5,532.5,77.77,61.04
2016,5,29,16,30,742.0,100.0,3.8,20.0,483.0,70.03,54.77
2016,5,29,16,45,712.5,95.0,3.75,19.5,431.5,67.89,53.27
2016,5,29,17,0,683.0,90.0,3.7,19.0,380.0,65.64,51.65
2016,5,29,17,15,642.0,84.5,3.55,18.5,328.0,62.8,49.47
2016,5,29,17,30,601.0,79.0,3.4,18.0,276.0,59.87,47.16
2016,5,29,17,45,544.0,71.0,3.3,17.5,226.0,54.78,42.83
2016,5,29,18,0,487.0,63.0,3.2,17.0,176.0,49.55,38.22
2016,5,29,18,15,401.0,53.0,2.9,16.0,130.5,42.33,31.73
2016,5,29,18,30,315.0,43.0,2.6,15.0,85.0,34.98,24.84
2016,5,29,18,45,193.5,29.0,2.35,14.5,51.5,22.47,12.73
2016,5,29,19,0,72.0,15.0,2.1,14.0,18.0,12.8,0.0
2016,5,29,19,15,36.0,7.5,2.1,13.5,9.0,6.4,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,5,15,153.0,18.0,0.7,9.5,35.5,78.12,43.11
2016,5,30,5,30,306.0,36.0,0.7,10.0,71.0,165.72,125.97
2016,5,30,5,45,404.0,45.5,0.75,11.0,116.0,235.01,186.94
2016,5,30,6,0,502.0,55.0,0.8,12.0,161.0,314.63,254.9
2016,5,30,6,15,564.0,62.0,0.75,12.5,211.5,382.44,311.59
2016,5,30,6,30,626.0,69.0,0.7,13.0,262.0,455.33,369.73
2016,5,30,6,45,671.0,73.5,0.7,13.5,315.0,519.33,418.84
2016,5,30,7,0,716.0,78.0,0.7,14.0,368.0,583.13,465.86
2016,5,30,7,15,746.5,82.5,0.75,15.0,420.5,641.19,506.34
2016,5,30,7,30,777.0,87.0,0.8,16.0,473.0,699.35,544.17
2016,5,30,7,45,801.0,90.0,0.85,17.0,524.5,750.38,575.76
2016,5,30,8,0,825.0,93.0,0.9,18.0,576.0,800.25,605.81
2016,5,30,8,15,842.0,95.5,0.95,18.5,624.0,842.07,630.99
2016,5,30,8,30,859.0,98.0,1.0,19.0,672.0,872.75,648.56
2016,5,30,8,45,873.0,100.0,1.05,20.0,716.5,906.15,666.65
2016,5,30,9,0,887.0,102.0,1.1,21.0,761.0,936.69,682.62
2016,5,30,9,15,897.0,104.0,1.2,21.5,800.0,960.4,696.27
2016,5,30,9,30,907.0,106.0,1.3,22.0,839.0,980.69,707.84
2016,5,30,9,45,914.0,108.0,1.45,22.5,872.0,994.53,716.17
2016,5,30,10,0,921.0,110.0,1.6,23.0,905.0,1004.62,722.19
2016,5,30,10,15,926.5,111.0,1.7,23.5,931.5,1008.41,723.58
2016,5,30,10,30,932.0,112.0,1.8,24.0,958.0,1008.3,722.67
2016,5,30,10,45,935.0,113.5,1.95,24.5,977.5,1002.39,718.81
2016,5,30,11,0,938.0,115.0,2.1,25.0,997.0,992.56,712.51
2016,5,30,11,15,940.0,115.5,2.2,25.0,1009.5,977.03,703.42
2016,5,30,11,30,942.0,116.0,2.3,25.0,1022.0,957.79,691.97
2016,5,30,11,45,942.5,116.5,2.4,25.0,1026.0,933.63,677.3
2016,5,30,12,0,943.0,117.0,2.5,25.0,1030.0,906.1,660.35
2016,5,30,12,15,942.0,117.0,2.6,25.0,1027.0,873.71,640.06
2016,5,30,12,30,941.0,117.0,2.7,25.0,1024.0,838.35,617.59
2016,5,30,12,45,938.5,116.5,2.85,25.0,1013.0,798.63,592.21
2016,5,30,13,0,936.0,116.0,3.0,25.0,1002.0,756.34,563.1
2016,5,30,13,15,932.5,115.5,3.1,25.0,984.0,710.94,530.39
2016,5,30,13,30,929.0,115.0,3.2,25.0,966.0,663.35,495.17
2016,5,30,13,45,923.0,114.0,3.35,25.0,940.5,611.98,456.29
2016,5,30,14,0,917.0,113.0,3.5,25.0,915.0,559.06,414.95
2016,5,30,14,15,909.5,111.5,3.6,24.5,883.0,503.77,371.1
2016,5,30,14,30,902.0,110.0,3.7,24.0,851.0,447.55,324.96
2016,5,30,14,45,892.0,108.5,3.8,24.0,813.0,389.8,275.74
2016,5,30,15,0,882.0,107.0,3.9,24.0,775.0,331.87,225.62
2016,5,30,15,15,869.0,104.5,3.95,23.5,732.0,272.67,175.31
2016,5,30,15,30,856.0,102.0,4.0,23.0,689.0,214.17,127.93
2016,5,30,15,45,840.0,99.5,4.1,23.0,642.0,148.01,80.94
2016,5,30,16,0,824.0,97.0,4.2,23.0,595.0,91.1,55.22
2016,5,30,16,15,802.5,93.5,4.2,22.5,544.5,71.36,55.12
2016,5,30,16,30,781.0,90.0,4.2,22.0,494.0,69.98,54.28
2016,5,30,16,45,753.0,86.0,4.2,21.5,442.0,68.05,52.97
2016,5,30,17,0,725.0,82.0,4.2,21.0,390.0,66.05,51.56
2016,5,30,17,15,686.0,77.0,4.0,20.0,337.5,57.77,44.8
2016,5,30,17,30,647.0,72.0,3.8,19.0,285.0,54.96,42.67
2016,5,30,17,45,591.5,65.0,3.65,18.5,234.0,50.4,38.81
2016,5,30,18,0,536.0,58.0,3.5,18.0,183.0,45.74,34.73
2016,5,30,18,15,451.0,49.5,3.1,17.0,136.5,39.58,29.2
2016,5,30,18,30,366.0,41.0,2.7,16.0,90.0,33.36,23.36
2016,5,30,18,45,235.0,28.5,2.35,15.5,55.0,23.33,13.49
2016,5,30,19,0,104.0,16.0,2.0,15.0,20.0,12.47,0.0
2016,5,30,19,15,52.0,8.0,1.9,14.5,10.0,6.83,0.0
2016,5,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,36.0,5.0,0.55,11.5,5.5,0.0,0.0
2016,5,31,5,0,72.0,10.0,0.5,12.0,11.0,25.53,0.0
2016,5,31,5,15,222.5,21.5,0.45,12.5,43.0,102.43,57.81
2016,5,31,5,30,373.0,33.0,0.4,13.0,75.0,186.0,139.21
2016,5,31,5,45,465.0,41.0,0.4,14.0,121.0,254.6,199.01
2016,5,31,6,0,557.0,49.0,0.4,15.0,167.0,332.8,264.54
2016,5,31,6,15,615.5,55.0,0.3,15.5,218.0,400.22,319.23
2016,5,31,6,30,674.0,61.0,0.2,16.0,269.0,470.17,373.1
2016,5,31,6,45,713.0,65.5,0.15,17.0,322.0,532.82,418.43
2016,5,31,7,0,752.0,70.0,0.1,18.0,375.0,597.09,462.64
2016,5,31,7,15,780.5,73.5,0.25,19.0,427.5,653.96,501.48
2016,5,31,7,30,809.0,77.0,0.4,20.0,480.0,710.71,538.17
2016,5,31,7,45,829.5,80.5,0.55,21.0,531.0,760.68,569.53
2016,5,31,8,0,850.0,84.0,0.7,22.0,582.0,801.61,594.39
2016,5,31,8,15,866.0,86.5,0.75,22.5,630.0,842.91,618.77
2016,5,31,8,30,882.0,89.0,0.8,23.0,678.0,881.89,641.31
2016,5,31,8,45,893.5,91.5,0.85,23.5,722.0,914.25,659.39
2016,5,31,9,0,905.0,94.0,0.9,24.0,766.0,943.57,675.51
2016,5,31,9,15,915.0,95.5,1.0,24.5,805.5,967.15,688.94
2016,5,31,9,30,925.0,97.0,1.1,25.0,845.0,987.27,700.28
2016,5,31,9,45,929.0,100.0,1.25,25.5,877.5,999.62,707.73
2016,5,31,10,0,933.0,103.0,1.4,26.0,910.0,1008.1,712.86
2016,5,31,10,15,938.5,104.5,1.55,26.0,936.5,1012.54,716.92
2016,5,31,10,30,944.0,106.0,1.7,26.0,963.0,1013.04,718.58
2016,5,31,10,45,947.5,107.0,1.9,26.5,983.0,1007.18,715.51
2016,5,31,11,0,951.0,108.0,2.1,27.0,1003.0,997.37,709.9
2016,5,31,11,15,953.5,108.5,2.25,27.0,1015.5,982.28,701.7
2016,5,31,11,30,956.0,109.0,2.4,27.0,1028.0,963.41,691.04
2016,5,31,11,45,956.0,109.5,2.55,27.0,1032.5,938.68,676.5
2016,5,31,12,0,956.0,110.0,2.7,27.0,1037.0,910.54,659.61
2016,5,31,12,15,955.5,110.0,2.8,27.0,1034.0,878.33,639.47
2016,5,31,12,30,955.0,110.0,2.9,27.0,1031.0,843.07,617.13
2016,5,31,12,45,952.5,110.0,3.05,27.0,1020.5,803.4,591.86
2016,5,31,13,0,950.0,110.0,3.2,27.0,1010.0,761.09,563.02
2016,5,31,13,15,946.5,109.0,3.3,27.0,991.5,714.83,529.86
2016,5,31,13,30,943.0,108.0,3.4,27.0,973.0,666.35,494.17
2016,5,31,13,45,938.0,107.0,3.5,27.0,948.0,615.0,455.33
2016,5,31,14,0,933.0,106.0,3.6,27.0,923.0,561.97,414.0
2016,5,31,14,15,926.0,104.5,3.65,27.0,891.0,506.2,369.22
2016,5,31,14,30,919.0,103.0,3.7,27.0,859.0,449.42,322.32
2016,5,31,14,45,910.0,101.5,3.75,27.0,821.0,391.19,273.14
2016,5,31,15,0,901.0,100.0,3.8,27.0,783.0,332.66,222.97
2016,5,31,15,15,889.0,97.5,3.8,26.5,740.0,272.71,172.5
2016,5,31,15,30,877.0,95.0,3.8,26.0,697.0,213.33,124.84
2016,5,31,15,45,861.0,92.5,3.8,26.0,650.0,154.34,84.01
2016,5,31,16,0,845.0,90.0,3.8,26.0,603.0,96.85,58.44
2016,5,31,16,15,824.5,87.0,3.75,25.5,552.5,67.23,50.97
2016,5,31,16,30,804.0,84.0,3.7,25.0,502.0,66.02,50.27
2016,5,31,16,45,776.5,80.5,3.65,24.5,449.5,64.27,49.1
2016,5,31,17,0,749.0,77.0,3.6,24.0,397.0,62.46,47.86
2016,5,31,17,15,711.0,72.5,3.3,23.0,344.0,59.7,45.88
2016,5,31,17,30,673.0,68.0,3.0,22.0,291.0,52.19,39.73
2016,5,31,17,45,618.0,62.0,2.75,21.5,239.5,48.26,36.47
2016,5,31,18,0,563.0,56.0,2.5,21.0,188.0,44.27,33.02
2016,5,31,18,15,478.5,48.0,2.2,20.0,141.0,38.43,27.84
2016,5,31,18,30,394.0,40.0,1.9,19.0,94.0,32.54,22.38
2016,5,31,18,45,258.5,28.0,1.6,18.0,57.5,22.89,13.08
2016,5,31,19,0,123.0,16.0,1.3,17.0,21.0,12.5,0.0
2016,5,31,19,15,61.5,8.0,1.25,16.5,10.5,6.83,0.0
2016,5,31,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,45,27.5,5.0,1.2,12.0,5.5,0.0,0.0
2016,6,1,5,0,55.0,10.0,1.2,12.0,11.0,21.47,0.0
2016,6,1,5,15,203.5,22.5,1.5,12.5,43.0,97.75,55.98
2016,6,1,5,30,352.0,35.0,1.8,13.0,75.0,180.18,135.87
2016,6,1,5,45,446.0,44.0,2.1,14.0,121.0,249.59,197.48
2016,6,1,6,0,540.0,53.0,2.4,15.0,167.0,328.82,265.95
2016,6,1,6,15,600.5,59.0,2.4,15.5,218.5,396.48,323.62
2016,6,1,6,30,661.0,65.0,2.4,16.0,270.0,468.97,382.94
2016,6,1,6,45,702.0,70.0,2.4,16.5,323.0,530.27,431.3
2016,6,1,7,0,743.0,75.0,2.4,17.0,376.0,595.97,481.11
2016,6,1,7,15,773.0,79.0,2.4,17.5,429.5,654.15,523.42
2016,6,1,7,30,803.0,83.0,2.4,18.0,483.0,712.32,562.85
2016,6,1,7,45,825.0,86.0,2.4,19.0,534.5,762.67,594.48
2016,6,1,8,0,847.0,89.0,2.4,20.0,586.0,811.66,624.36
2016,6,1,8,15,863.5,92.0,2.35,20.5,634.5,846.05,644.26
2016,6,1,8,30,880.0,95.0,2.3,21.0,683.0,885.9,667.67
2016,6,1,8,45,893.0,97.0,2.3,22.0,727.5,918.93,685.19
2016,6,1,9,0,906.0,99.0,2.3,23.0,772.0,949.0,700.52
2016,6,1,9,15,916.0,101.0,2.3,23.5,811.5,973.09,713.16
2016,6,1,9,30,926.0,103.0,2.3,24.0,851.0,993.69,723.55
2016,6,1,9,45,929.0,107.0,2.3,24.5,883.5,1006.05,728.68
2016,6,1,10,0,932.0,111.0,2.3,25.0,916.0,1014.47,731.46
2016,6,1,10,15,937.5,112.0,2.35,25.0,943.5,1018.31,733.45
2016,6,1,10,30,943.0,113.0,2.4,25.0,971.0,1018.22,733.11
2016,6,1,10,45,945.5,115.0,2.45,25.5,990.5,1012.28,727.77
2016,6,1,11,0,948.0,117.0,2.5,26.0,1010.0,1002.39,720.07
2016,6,1,11,15,950.5,118.0,2.6,26.0,1022.5,987.67,711.31
2016,6,1,11,30,953.0,119.0,2.7,26.0,1035.0,969.16,700.14
2016,6,1,11,45,951.5,120.5,2.8,26.5,1039.5,943.93,683.25
2016,6,1,12,0,950.0,122.0,2.9,27.0,1044.0,915.35,664.19
2016,6,1,12,15,949.5,122.0,3.0,27.0,1041.0,883.19,643.98
2016,6,1,12,30,949.0,122.0,3.1,27.0,1038.0,848.01,621.59
2016,6,1,12,45,733.5,261.5,3.25,27.0,965.0,776.79,570.33
2016,6,1,13,0,518.0,401.0,3.4,27.0,892.0,702.23,515.05
2016,6,1,13,15,715.5,268.0,3.5,26.5,932.5,695.3,514.42
2016,6,1,13,30,913.0,135.0,3.6,26.0,973.0,668.72,498.02
2016,6,1,13,45,905.0,135.0,3.75,26.0,947.0,617.66,459.26
2016,6,1,14,0,897.0,135.0,3.9,26.0,921.0,565.26,418.41
2016,6,1,14,15,758.0,202.0,3.95,25.5,849.5,498.55,366.98
2016,6,1,14,30,619.0,269.0,4.0,25.0,778.0,444.46,325.07
2016,6,1,14,45,739.0,198.5,4.05,25.0,779.0,394.43,281.44
2016,6,1,15,0,859.0,128.0,4.1,25.0,780.0,335.52,228.32
2016,6,1,15,15,845.5,125.0,4.05,24.5,737.0,276.15,178.24
2016,6,1,15,30,832.0,122.0,4.0,24.0,694.0,217.7,131.14
2016,6,1,15,45,815.5,118.0,4.0,24.0,647.0,159.4,90.31
2016,6,1,16,0,799.0,114.0,4.0,24.0,600.0,102.9,64.13
2016,6,1,16,15,776.0,110.0,3.85,23.5,549.5,82.39,64.14
2016,6,1,16,30,753.0,106.0,3.7,23.0,499.0,73.97,57.41
2016,6,1,16,45,725.5,100.5,3.6,22.5,446.5,71.66,55.8
2016,6,1,17,0,698.0,95.0,3.5,22.0,394.0,69.21,54.04
2016,6,1,17,15,657.0,89.0,3.2,21.0,341.5,66.11,51.8
2016,6,1,17,30,616.0,83.0,2.9,20.0,289.0,62.92,49.4
2016,6,1,17,45,561.5,75.0,2.6,19.5,238.0,57.93,45.22
2016,6,1,18,0,507.0,67.0,2.3,19.0,187.0,52.81,40.77
2016,6,1,18,15,420.5,57.0,2.0,18.0,140.0,45.67,34.42
2016,6,1,18,30,334.0,47.0,1.7,17.0,93.0,36.22,25.79
2016,6,1,18,45,167.0,34.5,1.45,16.5,57.5,26.54,16.29
2016,6,1,19,0,0.0,22.0,1.2,16.0,22.0,17.35,0.0
2016,6,1,19,15,0.0,11.0,1.15,15.5,11.0,9.39,0.0
2016,6,1,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,0.0,11.0,0.8,12.0,11.0,9.39,0.0
2016,6,2,5,15,154.0,25.0,0.85,12.5,42.5,84.46,48.76
2016,6,2,5,30,308.0,39.0,0.9,13.0,74.0,167.95,126.52
2016,6,2,5,45,404.5,49.0,1.0,13.5,120.0,237.25,187.27
2016,6,2,6,0,501.0,59.0,1.1,14.0,166.0,316.57,255.15
2016,6,2,6,15,564.0,66.5,1.1,14.5,217.0,385.38,312.72
2016,6,2,6,30,627.0,74.0,1.1,15.0,268.0,459.3,371.99
2016,6,2,6,45,672.0,79.0,1.1,15.5,321.5,523.93,421.73
2016,6,2,7,0,717.0,84.0,1.1,16.0,375.0,590.85,471.17
2016,6,2,7,15,748.5,88.5,1.05,17.0,428.5,646.6,509.15
2016,6,2,7,30,780.0,93.0,1.0,18.0,482.0,705.56,546.76
2016,6,2,7,45,804.5,96.0,0.95,19.0,534.0,757.11,577.28
2016,6,2,8,0,829.0,99.0,0.9,20.0,586.0,807.49,605.99
2016,6,2,8,15,846.5,102.0,0.95,20.5,634.5,850.43,631.62
2016,6,2,8,30,864.0,105.0,1.0,21.0,683.0,891.13,655.5
2016,6,2,8,45,878.0,107.5,1.05,22.0,728.0,915.95,667.61
2016,6,2,9,0,892.0,110.0,1.1,23.0,773.0,947.06,683.82
2016,6,2,9,15,902.5,112.0,1.2,23.5,812.5,971.26,697.61
2016,6,2,9,30,913.0,114.0,1.3,24.0,852.0,992.03,709.32
2016,6,2,9,45,920.0,116.0,1.4,24.5,885.5,1005.88,716.77
2016,6,2,10,0,927.0,118.0,1.5,25.0,919.0,1015.94,721.99
2016,6,2,10,15,932.5,119.0,1.6,25.0,946.0,1019.7,724.81
2016,6,2,10,30,938.0,120.0,1.7,25.0,973.0,1019.54,725.35
2016,6,2,10,45,941.5,121.0,1.8,25.5,992.5,1013.55,720.92
2016,6,2,11,0,945.0,122.0,1.9,26.0,1012.0,1003.63,714.14
2016,6,2,11,15,947.0,122.5,1.95,26.0,1024.5,988.0,704.64
2016,6,2,11,30,949.0,123.0,2.0,26.0,1037.0,968.63,692.85
2016,6,2,11,45,950.5,123.0,2.15,26.5,1042.0,944.77,677.93
2016,6,2,12,0,952.0,123.0,2.3,27.0,1047.0,917.49,660.68
2016,6,2,12,15,951.0,122.5,2.4,27.0,1043.5,884.49,640.39
2016,6,2,12,30,950.0,122.0,2.5,27.0,1040.0,848.52,617.96
2016,6,2,12,45,957.5,115.5,2.6,27.0,1032.0,811.16,594.32
