Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,12,15,946.5,107.0,3.5,22.0,1026.5,867.1,648.82
2016,6,12,12,30,946.0,107.0,3.6,22.0,1024.0,832.94,626.23
2016,6,12,12,45,935.5,112.5,3.7,22.0,1011.5,792.98,599.42
2016,6,12,13,0,925.0,118.0,3.8,22.0,999.0,750.87,569.23
2016,6,12,13,15,921.0,117.0,3.9,22.0,982.0,706.04,536.08
2016,6,12,13,30,917.0,116.0,4.0,22.0,965.0,659.11,500.5
2016,6,12,13,45,910.5,116.0,4.15,22.0,940.0,609.59,462.1
2016,6,12,14,0,904.0,116.0,4.3,22.0,915.0,558.55,421.36
2016,6,12,14,15,897.0,114.5,4.35,21.5,884.5,504.89,378.01
2016,6,12,14,30,890.0,113.0,4.4,21.0,854.0,450.25,332.44
2016,6,12,14,45,880.5,111.0,4.5,21.0,817.0,393.62,283.55
2016,6,12,15,0,871.0,109.0,4.6,21.0,780.0,336.76,233.65
2016,6,12,15,15,859.0,106.5,4.6,20.5,738.5,278.99,183.61
2016,6,12,15,30,847.0,104.0,4.6,20.0,697.0,221.76,136.02
2016,6,12,15,45,832.5,101.0,4.6,20.0,651.0,156.4,87.51
2016,6,12,16,0,818.0,98.0,4.6,20.0,605.0,100.04,58.56
2016,6,12,16,15,798.0,94.5,4.55,19.5,556.0,71.46,55.82
2016,6,12,16,30,778.0,91.0,4.5,19.0,507.0,70.14,55.02
2016,6,12,16,45,754.5,86.5,4.45,19.0,456.5,67.94,53.34
2016,6,12,17,0,731.0,82.0,4.4,19.0,406.0,65.62,51.54
2016,6,12,17,15,695.5,77.0,4.25,18.5,354.5,57.43,44.71
2016,6,12,17,30,660.0,72.0,4.1,18.0,303.0,54.62,42.5
2016,6,12,17,45,613.0,65.5,3.95,17.5,252.5,50.49,39.05
2016,6,12,18,0,566.0,59.0,3.8,17.0,202.0,46.26,35.38
2016,6,12,18,15,491.5,51.5,3.5,16.0,155.0,40.94,30.65
2016,6,12,18,30,417.0,44.0,3.2,15.0,108.0,35.58,25.65
2016,6,12,18,45,303.0,32.5,2.9,14.5,70.5,26.5,17.05
2016,6,12,19,0,189.0,21.0,2.6,14.0,33.0,17.24,5.03
2016,6,12,19,15,94.5,10.5,2.5,13.5,16.5,8.96,0.0
2016,6,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,4,45,38.5,5.5,1.8,9.5,6.5,0.0,0.0
2016,6,13,5,0,77.0,11.0,2.1,10.0,13.0,26.68,0.0
2016,6,13,5,15,207.5,23.5,2.15,10.5,44.5,97.6,58.92
2016,6,13,5,30,338.0,36.0,2.2,11.0,76.0,171.51,129.97
2016,6,13,5,45,427.0,45.0,2.25,11.5,120.5,237.09,188.84
2016,6,13,6,0,516.0,54.0,2.3,12.0,165.0,311.93,254.5
2016,6,13,6,15,574.0,60.5,2.15,12.5,214.5,376.94,310.4
2016,6,13,6,30,632.0,67.0,2.0,13.0,264.0,446.62,367.76
2016,6,13,6,45,677.5,71.0,1.95,13.5,316.5,509.98,418.08
2016,6,13,7,0,723.0,75.0,1.9,14.0,369.0,573.71,466.74
2016,6,13,7,15,752.0,78.5,1.8,14.5,421.0,629.53,507.15
2016,6,13,7,30,781.0,82.0,1.7,15.0,473.0,685.35,544.97
2016,6,13,7,45,807.5,83.5,1.6,16.0,524.0,736.55,576.59
2016,6,13,8,0,834.0,85.0,1.5,17.0,575.0,779.44,601.25
2016,6,13,8,15,850.5,87.5,1.6,17.5,623.0,820.78,627.48
2016,6,13,8,30,867.0,90.0,1.7,18.0,671.0,859.95,651.92
2016,6,13,8,45,882.5,90.5,1.85,19.0,715.5,893.56,671.67
2016,6,13,9,0,898.0,91.0,2.0,20.0,760.0,924.44,689.43
2016,6,13,9,15,908.0,93.0,2.25,20.5,799.0,948.89,705.18
2016,6,13,9,30,918.0,95.0,2.5,21.0,838.0,969.95,718.64
2016,6,13,9,45,926.5,95.5,2.75,21.5,872.0,984.45,727.73
2016,6,13,10,0,935.0,96.0,3.0,22.0,906.0,995.26,734.42
2016,6,13,10,15,940.5,97.0,3.2,22.0,933.0,999.93,738.1
2016,6,13,10,30,946.0,98.0,3.4,22.0,960.0,1000.71,739.31
2016,6,13,10,45,951.5,98.0,3.6,22.5,980.5,996.56,735.9
2016,6,13,11,0,957.0,98.0,3.8,23.0,1001.0,988.49,729.94
2016,6,13,11,15,959.0,98.5,3.95,23.0,1014.0,973.77,720.7
2016,6,13,11,30,961.0,99.0,4.1,23.0,1027.0,955.28,708.98
2016,6,13,11,45,963.5,98.0,4.3,23.0,1033.0,932.21,694.4
2016,6,13,12,0,966.0,97.0,4.5,23.0,1039.0,905.64,677.45
2016,6,13,12,15,966.0,97.0,4.65,22.5,1037.0,874.54,658.63
2016,6,13,12,30,966.0,97.0,4.8,22.0,1035.0,840.33,637.35
2016,6,13,12,45,959.0,100.5,4.95,22.0,1023.5,800.84,610.76
2016,6,13,13,0,952.0,104.0,5.1,22.0,1012.0,758.91,580.91
2016,6,13,13,15,949.0,103.5,5.2,21.5,995.5,714.19,548.33
2016,6,13,13,30,946.0,103.0,5.3,21.0,979.0,667.17,513.01
2016,6,13,13,45,940.5,102.5,5.45,21.0,954.5,616.63,473.09
2016,6,13,14,0,935.0,102.0,5.6,21.0,930.0,564.42,430.66
2016,6,13,14,15,929.0,101.0,5.6,20.5,899.5,510.16,385.83
2016,6,13,14,30,923.0,100.0,5.6,20.0,869.0,454.73,338.65
2016,6,13,14,45,914.5,98.5,5.6,20.0,832.5,397.15,287.96
2016,6,13,15,0,906.0,97.0,5.6,20.0,796.0,339.16,236.23
2016,6,13,15,15,895.0,95.0,5.55,19.5,754.0,280.09,184.36
2016,6,13,15,30,884.0,93.0,5.5,19.0,712.0,221.42,134.95
2016,6,13,15,45,873.0,89.0,5.45,18.5,666.0,162.03,90.94
2016,6,13,16,0,862.0,85.0,5.4,18.0,620.0,103.55,60.62
2016,6,13,16,15,842.5,82.5,5.3,17.5,570.0,73.3,57.86
2016,6,13,16,30,823.0,80.0,5.2,17.0,520.0,63.14,49.4
2016,6,13,16,45,801.0,75.5,5.1,17.0,469.0,60.62,47.41
2016,6,13,17,0,779.0,71.0,5.0,17.0,418.0,57.97,45.29
2016,6,13,17,15,745.0,67.0,4.9,16.5,365.0,55.43,43.33
2016,6,13,17,30,711.0,63.0,4.8,16.0,312.0,52.82,41.27
2016,6,13,17,45,664.5,58.0,4.7,15.5,261.0,49.24,38.27
2016,6,13,18,0,618.0,53.0,4.6,15.0,210.0,41.92,31.81
2016,6,13,18,15,545.5,46.5,4.45,14.0,162.0,37.18,27.56
2016,6,13,18,30,473.0,40.0,4.3,13.0,114.0,32.41,23.09
2016,6,13,18,45,356.0,30.5,4.15,12.5,74.5,24.9,15.85
2016,6,13,19,0,239.0,21.0,4.0,12.0,35.0,17.31,5.47
2016,6,13,19,15,119.5,10.5,4.0,11.5,17.5,8.96,0.0
2016,6,13,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,45,43.0,6.0,2.85,8.0,7.0,0.0,0.0
2016,6,14,5,0,86.0,12.0,2.9,8.0,14.0,29.48,0.0
2016,6,14,5,15,230.0,23.5,2.95,8.0,47.0,103.66,63.1
2016,6,14,5,30,374.0,35.0,3.0,8.0,80.0,182.4,139.76
2016,6,14,5,45,465.0,43.0,3.1,8.5,125.5,249.56,201.16
2016,6,14,6,0,556.0,51.0,3.2,9.0,171.0,326.12,269.55
2016,6,14,6,15,613.0,57.0,3.2,9.5,221.5,392.0,327.6
2016,6,14,6,30,670.0,63.0,3.2,10.0,272.0,462.41,387.24
2016,6,14,6,45,709.5,67.0,3.2,10.5,324.0,522.0,436.09
2016,6,14,7,0,749.0,71.0,3.2,11.0,376.0,585.45,486.13
2016,6,14,7,15,777.0,75.0,3.2,11.5,428.5,642.21,529.17
2016,6,14,7,30,805.0,79.0,3.2,12.0,481.0,698.86,569.5
2016,6,14,7,45,826.0,81.5,3.2,13.0,531.5,747.87,601.69
2016,6,14,8,0,847.0,84.0,3.2,14.0,582.0,788.2,626.75
2016,6,14,8,15,862.5,86.5,3.3,14.5,629.5,829.14,653.56
2016,6,14,8,30,878.0,89.0,3.4,15.0,677.0,867.81,678.42
2016,6,14,8,45,891.0,90.5,3.5,15.5,721.0,900.61,698.91
2016,6,14,9,0,904.0,92.0,3.6,16.0,765.0,930.53,717.28
2016,6,14,9,15,913.0,94.0,3.7,16.0,804.0,954.18,732.62
2016,6,14,9,30,922.0,96.0,3.8,16.0,843.0,974.39,745.68
2016,6,14,9,45,933.0,95.0,3.9,16.5,877.0,989.74,754.09
2016,6,14,10,0,944.0,94.0,4.0,17.0,911.0,1001.46,760.12
2016,6,14,10,15,949.0,95.0,4.1,17.0,937.5,1005.75,762.63
2016,6,14,10,30,954.0,96.0,4.2,17.0,964.0,1006.11,762.64
2016,6,14,10,45,959.0,95.5,4.35,17.5,984.5,1001.04,757.91
2016,6,14,11,0,964.0,95.0,4.5,18.0,1005.0,992.04,751.14
2016,6,14,11,15,966.0,95.5,4.55,18.0,1018.0,977.33,741.12
2016,6,14,11,30,968.0,96.0,4.6,18.0,1031.0,958.83,728.58
2016,6,14,11,45,969.5,95.5,4.7,18.5,1036.5,935.29,711.59
2016,6,14,12,0,971.0,95.0,4.8,19.0,1042.0,908.26,692.18
2016,6,14,12,15,971.0,95.0,4.9,19.0,1039.5,877.1,671.18
2016,6,14,12,30,971.0,95.0,5.0,19.0,1037.0,842.8,647.8
2016,6,14,12,45,967.0,96.0,5.1,19.0,1026.5,803.36,620.54
2016,6,14,13,0,963.0,97.0,5.2,19.0,1016.0,761.3,590.15
2016,6,14,13,15,960.0,96.5,5.25,18.5,999.0,716.24,556.65
2016,6,14,13,30,957.0,96.0,5.3,18.0,982.0,668.85,520.41
2016,6,14,13,45,953.0,94.5,5.4,18.0,957.5,617.96,479.62
2016,6,14,14,0,949.0,93.0,5.5,18.0,933.0,565.25,436.19
2016,6,14,14,15,942.5,91.5,5.5,17.5,902.0,509.78,389.88
2016,6,14,14,30,936.0,90.0,5.5,17.0,871.0,453.2,341.21
2016,6,14,14,45,929.0,88.0,5.55,17.0,834.5,395.19,289.55
2016,6,14,15,0,922.0,86.0,5.6,17.0,798.0,336.61,236.61
2016,6,14,15,15,911.5,84.5,5.55,16.5,756.0,277.25,183.71
2016,6,14,15,30,901.0,83.0,5.5,16.0,714.0,218.21,133.23
2016,6,14,15,45,888.0,80.5,5.5,16.0,668.0,158.75,88.45
2016,6,14,16,0,875.0,78.0,5.5,16.0,622.0,100.41,57.85
2016,6,14,16,15,857.5,75.5,5.4,15.5,572.5,69.01,54.6
2016,6,14,16,30,840.0,73.0,5.3,15.0,523.0,67.12,53.28
2016,6,14,16,45,816.5,70.0,5.25,14.5,471.5,64.67,51.45
2016,6,14,17,0,793.0,67.0,5.2,14.0,420.0,55.19,43.39
2016,6,14,17,15,761.0,63.0,5.1,13.5,367.5,52.55,41.3
2016,6,14,17,30,729.0,59.0,5.0,13.0,315.0,49.83,39.1
2016,6,14,17,45,680.5,55.0,4.95,12.5,263.5,46.9,36.64
2016,6,14,18,0,632.0,51.0,4.9,12.0,212.0,44.0,34.09
2016,6,14,18,15,561.5,44.5,4.75,11.5,164.0,35.65,26.49
2016,6,14,18,30,491.0,38.0,4.6,11.0,116.0,30.81,21.87
2016,6,14,18,45,368.0,29.5,4.5,10.5,76.0,24.05,15.29
2016,6,14,19,0,245.0,21.0,4.4,10.0,36.0,17.29,5.82
2016,6,14,19,15,122.5,10.5,4.3,9.5,18.0,8.96,0.0
2016,6,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,6.0,3.05,7.0,6.5,0.0,0.0
2016,6,15,5,0,59.0,12.0,3.1,7.0,13.0,23.39,0.0
2016,6,15,5,15,191.5,25.0,3.15,7.0,44.5,92.63,56.16
2016,6,15,5,30,324.0,38.0,3.2,7.0,76.0,167.89,129.22
2016,6,15,5,45,427.0,45.5,3.25,7.5,121.5,236.75,191.67
2016,6,15,6,0,530.0,53.0,3.3,8.0,167.0,316.13,262.41
2016,6,15,6,15,588.5,59.0,3.3,8.5,216.5,381.44,320.19
2016,6,15,6,30,647.0,65.0,3.3,9.0,266.0,451.44,379.83
2016,6,15,6,45,696.5,67.5,3.35,9.5,319.5,514.12,431.67
2016,6,15,7,0,746.0,70.0,3.4,10.0,373.0,581.74,485.59
2016,6,15,7,15,774.0,73.5,3.4,10.5,425.0,637.77,528.41
2016,6,15,7,30,802.0,77.0,3.4,11.0,477.0,693.71,568.52
2016,6,15,7,45,824.5,79.0,3.4,11.5,528.0,743.17,602.48
2016,6,15,8,0,847.0,81.0,3.4,12.0,579.0,784.21,629.53
2016,6,15,8,15,862.5,83.5,3.5,12.5,626.5,825.21,656.69
2016,6,15,8,30,878.0,86.0,3.6,13.0,674.0,863.94,681.9
2016,6,15,8,45,888.5,89.0,3.75,13.5,717.0,896.27,702.56
2016,6,15,9,0,899.0,92.0,3.9,14.0,760.0,925.57,721.02
2016,6,15,9,15,908.0,93.5,4.0,14.0,799.0,948.64,736.13
2016,6,15,9,30,917.0,95.0,4.1,14.0,838.0,968.31,748.96
2016,6,15,9,45,928.0,94.0,4.2,14.5,871.5,983.68,757.49
2016,6,15,10,0,939.0,93.0,4.3,15.0,905.0,995.45,763.62
2016,6,15,10,15,944.0,94.0,4.4,15.0,932.0,999.81,766.53
2016,6,15,10,30,949.0,95.0,4.5,15.0,959.0,1000.27,766.92
2016,6,15,10,45,952.0,96.0,4.65,15.5,979.0,994.9,762.36
2016,6,15,11,0,955.0,97.0,4.8,16.0,999.0,985.62,755.18
2016,6,15,11,15,957.5,97.0,4.9,16.0,1011.5,971.05,745.45
2016,6,15,11,30,960.0,97.0,5.0,16.0,1024.0,952.72,733.13
2016,6,15,11,45,962.5,96.0,5.1,16.0,1030.0,929.82,717.6
2016,6,15,12,0,965.0,95.0,5.2,16.0,1036.0,903.43,699.55
2016,6,15,12,15,965.0,95.0,5.25,16.0,1034.0,872.5,677.89
2016,6,15,12,30,965.0,95.0,5.3,16.0,1032.0,838.46,653.9
2016,6,15,12,45,960.5,97.0,5.35,16.0,1022.0,799.75,626.39
2016,6,15,13,0,956.0,99.0,5.4,16.0,1012.0,758.45,595.76
2016,6,15,13,15,953.5,98.5,5.4,16.0,995.5,714.05,560.96
2016,6,15,13,30,951.0,98.0,5.4,16.0,979.0,667.29,523.58
2016,6,15,13,45,950.0,95.0,5.45,16.0,956.0,617.23,482.93
2016,6,15,14,0,949.0,92.0,5.5,16.0,933.0,565.09,439.48
2016,6,15,14,15,943.5,91.0,5.45,15.5,903.0,510.51,393.39
2016,6,15,14,30,938.0,90.0,5.4,15.0,873.0,454.69,344.87
2016,6,15,14,45,933.0,87.0,5.4,15.0,837.0,396.55,292.67
2016,6,15,15,0,928.0,84.0,5.4,15.0,801.0,337.64,239.01
2016,6,15,15,15,918.0,82.5,5.3,15.0,759.5,278.09,185.15
2016,6,15,15,30,908.0,81.0,5.2,15.0,718.0,218.8,133.86
2016,6,15,15,45,896.5,78.0,5.15,15.0,672.5,158.79,88.32
2016,6,15,16,0,885.0,75.0,5.1,15.0,627.0,99.73,56.88
2016,6,15,16,15,868.5,72.5,5.05,14.5,577.5,67.22,53.25
2016,6,15,16,30,852.0,70.0,5.0,14.0,528.0,65.29,51.89
2016,6,15,16,45,829.5,67.0,4.95,14.0,476.5,62.8,49.9
2016,6,15,17,0,807.0,64.0,4.9,14.0,425.0,60.19,47.8
2016,6,15,17,15,776.0,61.0,4.75,13.5,372.5,51.2,40.1
2016,6,15,17,30,745.0,58.0,4.6,13.0,320.0,49.19,38.53
2016,6,15,17,45,701.0,53.5,4.45,12.5,268.5,45.85,35.7
2016,6,15,18,0,657.0,49.0,4.3,12.0,217.0,42.48,32.73
2016,6,15,18,15,588.0,43.0,3.95,11.5,168.5,37.62,28.28
2016,6,15,18,30,519.0,37.0,3.6,11.0,120.0,32.75,23.63
2016,6,15,18,45,405.0,28.5,3.25,10.5,79.5,23.3,14.67
2016,6,15,19,0,291.0,20.0,2.9,10.0,39.0,16.47,5.52
2016,6,15,19,15,145.5,10.0,2.7,9.5,19.5,8.54,0.0
2016,6,15,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,45,73.5,5.5,0.55,7.5,7.0,0.0,0.0
2016,6,16,5,0,147.0,11.0,0.6,8.0,14.0,42.02,0.0
2016,6,16,5,15,292.0,20.5,0.75,8.5,47.5,117.31,70.28
2016,6,16,5,30,437.0,30.0,0.9,9.0,81.0,197.57,149.31
2016,6,16,5,45,522.0,36.0,1.1,10.0,126.5,261.08,207.03
2016,6,16,6,0,607.0,42.0,1.3,11.0,172.0,335.69,272.44
2016,6,16,6,15,659.0,47.0,1.35,11.5,222.5,400.52,328.33
2016,6,16,6,30,711.0,52.0,1.4,12.0,273.0,469.24,385.06
2016,6,16,6,45,746.0,55.5,1.45,13.0,325.0,529.34,432.04
2016,6,16,7,0,781.0,59.0,1.5,14.0,377.0,590.74,477.98
2016,6,16,7,15,806.5,62.0,1.45,14.5,428.5,640.34,513.24
2016,6,16,7,30,832.0,65.0,1.4,15.0,480.0,694.69,549.27
2016,6,16,7,45,850.5,67.5,1.35,15.5,530.5,742.4,579.39
2016,6,16,8,0,869.0,70.0,1.3,16.0,581.0,788.59,607.68
2016,6,16,8,15,883.5,72.5,1.3,16.5,628.0,829.59,632.34
2016,6,16,8,30,898.0,75.0,1.3,17.0,675.0,868.22,655.03
2016,6,16,8,45,909.5,76.5,1.3,17.5,718.5,900.42,673.1
2016,6,16,9,0,921.0,78.0,1.3,18.0,762.0,929.62,689.08
2016,6,16,9,15,929.5,79.5,1.4,18.0,800.5,952.84,703.94
2016,6,16,9,30,938.0,81.0,1.5,18.0,839.0,972.58,716.65
2016,6,16,9,45,946.0,81.0,1.6,18.5,872.5,986.6,724.4
2016,6,16,10,0,954.0,81.0,1.7,19.0,906.0,996.89,729.86
2016,6,16,10,15,958.5,82.0,1.85,19.0,933.0,1001.07,733.55
2016,6,16,10,30,963.0,83.0,2.0,19.0,960.0,1001.29,734.77
2016,6,16,10,45,967.5,82.5,2.2,19.5,980.0,996.03,731.66
2016,6,16,11,0,972.0,82.0,2.4,20.0,1000.0,986.83,725.93
2016,6,16,11,15,974.0,82.5,2.55,20.0,1012.5,972.39,717.6
2016,6,16,11,30,976.0,83.0,2.7,20.0,1025.0,954.12,706.7
2016,6,16,11,45,977.0,83.0,2.85,20.5,1030.5,930.79,691.03
2016,6,16,12,0,978.0,83.0,3.0,21.0,1036.0,903.93,672.93
2016,6,16,12,15,977.5,83.0,3.15,21.0,1033.5,872.47,652.85
2016,6,16,12,30,977.0,83.0,3.3,21.0,1031.0,837.86,630.39
2016,6,16,12,45,974.0,83.5,3.45,21.0,1021.0,798.8,604.57
2016,6,16,13,0,971.0,84.0,3.6,21.0,1011.0,757.02,575.95
2016,6,16,13,15,968.0,83.5,3.65,21.0,994.0,711.87,542.31
2016,6,16,13,30,965.0,83.0,3.7,21.0,977.0,664.35,506.07
2016,6,16,13,45,961.0,82.0,3.8,21.0,953.0,613.7,466.64
2016,6,16,14,0,957.0,81.0,3.9,21.0,929.0,561.2,424.57
2016,6,16,14,15,517.0,236.5,3.95,20.5,693.0,418.21,316.44
2016,6,16,14,30,77.0,392.0,4.0,20.0,457.0,330.97,253.04
2016,6,16,14,45,87.5,378.5,4.1,20.0,449.0,315.44,241.08
2016,6,16,15,0,98.0,365.0,4.2,20.0,441.0,298.65,227.69
2016,6,16,15,15,504.0,219.0,4.2,19.5,576.5,266.0,187.51
2016,6,16,15,30,910.0,73.0,4.2,19.0,712.0,214.28,127.91
2016,6,16,15,45,897.0,71.0,4.25,19.0,666.5,154.81,83.51
2016,6,16,16,0,884.0,69.0,4.3,19.0,621.0,96.46,52.92
2016,6,16,16,15,867.0,67.0,4.3,18.5,572.0,63.54,49.23
2016,6,16,16,30,850.0,65.0,4.3,18.0,523.0,61.86,48.09
2016,6,16,16,45,828.0,62.5,4.3,18.0,471.5,59.66,46.38
2016,6,16,17,0,806.0,60.0,4.3,18.0,420.0,57.35,44.56
2016,6,16,17,15,775.5,57.0,4.2,17.5,368.5,54.47,42.31
2016,6,16,17,30,745.0,54.0,4.1,17.0,317.0,46.07,35.14
2016,6,16,17,45,701.0,50.0,4.1,16.5,265.5,43.02,32.6
2016,6,16,18,0,657.0,46.0,4.1,16.0,214.0,39.95,29.94
2016,6,16,18,15,590.5,40.5,3.85,15.5,166.5,35.45,25.87
2016,6,16,18,30,524.0,35.0,3.6,15.0,119.0,30.95,21.63
2016,6,16,18,45,412.0,27.5,3.4,14.5,79.0,24.45,15.39
2016,6,16,19,0,300.0,20.0,3.2,14.0,39.0,16.48,5.55
2016,6,16,19,15,150.0,10.0,3.0,13.5,19.5,8.54,0.0
2016,6,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,73.0,5.0,0.9,10.5,7.0,0.0,0.0
2016,6,17,5,0,146.0,10.0,1.0,11.0,14.0,40.82,0.0
2016,6,17,5,15,286.0,19.5,1.0,11.5,46.5,114.11,66.94
2016,6,17,5,30,426.0,29.0,1.0,12.0,79.0,189.81,141.65
2016,6,17,5,45,509.0,35.5,1.0,12.5,123.5,254.96,200.16
2016,6,17,6,0,592.0,42.0,1.0,13.0,168.0,328.44,263.97
2016,6,17,6,15,643.5,46.5,0.85,13.5,217.5,391.6,317.08
2016,6,17,6,30,695.0,51.0,0.7,14.0,267.0,458.62,370.37
2016,6,17,6,45,731.5,54.0,0.6,14.5,318.0,518.21,415.48
2016,6,17,7,0,768.0,57.0,0.5,15.0,369.0,579.27,459.34
2016,6,17,7,15,793.5,60.0,0.55,15.5,420.0,628.36,493.97
2016,6,17,7,30,819.0,63.0,0.6,16.0,471.0,682.22,529.61
2016,6,17,7,45,838.5,65.0,0.7,17.0,520.5,729.65,559.53
2016,6,17,8,0,858.0,67.0,0.8,18.0,570.0,775.69,587.93
2016,6,17,8,15,872.5,69.0,0.95,18.5,617.0,815.84,613.74
2016,6,17,8,30,887.0,71.0,1.1,19.0,664.0,853.68,637.8
2016,6,17,8,45,898.5,72.5,1.25,19.5,707.0,885.7,657.83
2016,6,17,9,0,910.0,74.0,1.4,20.0,750.0,914.79,675.85
2016,6,17,9,15,919.0,75.5,1.5,20.5,788.5,938.4,689.58
2016,6,17,9,30,928.0,77.0,1.6,21.0,827.0,958.6,701.13
2016,6,17,9,45,928.0,82.0,1.75,21.5,858.5,970.49,708.05
2016,6,17,10,0,928.0,87.0,1.9,22.0,890.0,978.42,712.52
2016,6,17,10,15,933.0,88.0,2.0,22.0,916.5,983.0,715.68
2016,6,17,10,30,938.0,89.0,2.1,22.0,943.0,983.73,716.48
2016,6,17,10,45,940.5,90.5,2.25,22.5,962.5,978.71,712.84
2016,6,17,11,0,943.0,92.0,2.4,23.0,982.0,969.81,706.75
2016,6,17,11,15,945.5,92.5,2.5,23.0,995.0,956.11,698.45
2016,6,17,11,30,948.0,93.0,2.6,23.0,1008.0,938.68,687.74
2016,6,17,11,45,489.0,243.5,2.75,23.0,716.0,668.46,501.65
2016,6,17,12,0,30.0,394.0,2.9,23.0,424.0,369.38,276.68
2016,6,17,12,15,28.0,385.5,3.05,23.0,413.5,355.85,267.92
2016,6,17,12,30,26.0,377.0,3.2,23.0,403.0,342.48,258.16
2016,6,17,12,45,21.0,330.5,3.35,23.0,351.0,291.71,220.44
2016,6,17,13,0,16.0,284.0,3.5,23.0,299.0,247.6,187.35
2016,6,17,13,15,16.5,278.0,3.6,23.0,294.0,241.23,182.72
2016,6,17,13,30,17.0,272.0,3.7,23.0,289.0,234.82,177.97
2016,6,17,13,45,21.0,303.5,3.85,23.0,323.5,260.21,197.45
2016,6,17,14,0,25.0,335.0,4.0,23.0,358.0,280.31,212.76
2016,6,17,14,15,29.5,338.0,4.1,22.5,363.5,279.63,212.73
2016,6,17,14,30,34.0,341.0,4.2,22.0,369.0,277.97,211.95
2016,6,17,14,45,456.5,218.0,4.3,22.0,572.0,318.41,234.67
2016,6,17,15,0,879.0,95.0,4.4,22.0,775.0,332.73,229.93
2016,6,17,15,15,867.5,93.0,4.4,21.5,734.0,275.25,179.97
2016,6,17,15,30,856.0,91.0,4.4,21.0,693.0,218.22,132.37
2016,6,17,15,45,842.5,88.0,4.45,20.5,648.0,160.99,90.08
2016,6,17,16,0,829.0,85.0,4.5,20.0,603.0,104.94,60.5
2016,6,17,16,15,810.5,82.5,4.45,19.5,555.0,72.74,56.88
2016,6,17,16,30,792.0,80.0,4.4,19.0,507.0,62.57,48.49
2016,6,17,16,45,768.0,76.5,4.35,19.0,457.0,60.79,47.15
2016,6,17,17,0,744.0,73.0,4.3,19.0,407.0,58.92,45.73
2016,6,17,17,15,711.5,69.0,4.2,18.5,356.0,56.5,43.89
2016,6,17,17,30,679.0,65.0,4.1,18.0,305.0,54.01,41.96
2016,6,17,17,45,634.0,59.5,4.0,17.5,255.5,46.06,35.14
2016,6,17,18,0,589.0,54.0,3.9,17.0,206.0,42.41,31.99
2016,6,17,18,15,519.5,47.5,3.75,16.0,159.5,37.75,27.85
2016,6,17,18,30,450.0,41.0,3.6,15.0,113.0,33.06,23.49
2016,6,17,18,45,342.5,31.0,3.5,14.5,75.0,25.2,16.04
2016,6,17,19,0,235.0,21.0,3.4,14.0,37.0,17.21,6.23
2016,6,17,19,15,117.5,10.5,3.25,13.5,18.5,8.96,0.0
2016,6,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,4,45,66.0,5.5,1.75,9.0,7.0,0.0,0.0
2016,6,18,5,0,132.0,11.0,1.9,9.0,14.0,38.47,0.0
2016,6,18,5,15,273.0,20.5,2.0,9.5,46.5,111.25,65.34
2016,6,18,5,30,414.0,30.0,2.1,10.0,79.0,189.05,142.71
2016,6,18,5,45,498.5,37.0,2.25,10.5,123.5,254.11,202.22
2016,6,18,6,0,583.0,44.0,2.4,11.0,168.0,326.11,266.42
2016,6,18,6,15,635.5,48.5,2.45,11.5,217.5,389.4,321.91
2016,6,18,6,30,688.0,53.0,2.5,12.0,267.0,456.6,378.48
2016,6,18,6,45,724.5,57.0,2.6,13.0,318.0,517.1,426.94
2016,6,18,7,0,761.0,61.0,2.7,14.0,369.0,579.1,474.62
2016,6,18,7,15,787.5,64.0,2.65,14.5,420.5,634.06,515.45
2016,6,18,7,30,814.0,67.0,2.6,15.0,472.0,682.86,548.66
2016,6,18,7,45,833.5,69.5,2.6,16.0,522.0,730.68,579.52
2016,6,18,8,0,853.0,72.0,2.6,17.0,572.0,777.12,608.58
2016,6,18,8,15,868.0,74.0,2.55,17.5,619.0,817.51,633.51
2016,6,18,8,30,883.0,76.0,2.5,18.0,666.0,855.62,656.43
2016,6,18,8,45,894.5,78.0,2.45,18.5,709.5,888.1,675.11
2016,6,18,9,0,906.0,80.0,2.4,19.0,753.0,917.62,691.57
2016,6,18,9,15,915.0,81.5,2.3,19.5,791.5,941.13,703.34
2016,6,18,9,30,924.0,83.0,2.2,20.0,830.0,961.22,712.74
2016,6,18,9,45,927.5,86.5,2.1,20.5,862.5,974.7,717.72
2016,6,18,10,0,931.0,90.0,2.0,21.0,895.0,984.32,720.26
2016,6,18,10,15,936.0,91.0,1.9,21.5,922.0,988.9,719.59
2016,6,18,10,30,941.0,92.0,1.8,22.0,949.0,989.61,716.55
2016,6,18,10,45,945.0,92.5,1.7,22.5,969.0,984.98,710.23
2016,6,18,11,0,949.0,93.0,1.6,23.0,989.0,976.47,701.62
2016,6,18,11,15,951.5,93.5,1.55,23.0,1002.0,962.72,691.89
2016,6,18,11,30,954.0,94.0,1.5,23.0,1015.0,945.2,679.93
2016,6,18,11,45,955.5,94.0,1.45,23.5,1021.0,922.69,663.62
2016,6,18,12,0,957.0,94.0,1.4,24.0,1027.0,896.72,645.26
2016,6,18,12,15,957.0,94.0,1.45,24.0,1025.0,866.2,626.55
2016,6,18,12,30,957.0,94.0,1.5,24.0,1023.0,832.59,605.69
2016,6,18,12,45,737.0,248.0,1.6,24.0,959.5,770.29,562.09
2016,6,18,13,0,517.0,402.0,1.7,24.0,896.0,704.13,513.46
2016,6,18,13,15,735.0,245.5,1.8,24.0,934.0,694.05,510.86
2016,6,18,13,30,953.0,89.0,1.9,24.0,972.0,663.06,491.68
2016,6,18,13,45,948.5,88.0,2.05,24.0,948.5,612.71,454.46
2016,6,18,14,0,944.0,87.0,2.2,24.0,925.0,560.58,414.61
2016,6,18,14,15,938.5,86.0,2.25,24.0,895.5,506.42,371.41
2016,6,18,14,30,933.0,85.0,2.3,24.0,866.0,451.02,325.83
2016,6,18,14,45,925.0,84.5,2.35,24.0,830.0,394.11,277.77
2016,6,18,15,0,917.0,84.0,2.4,24.0,794.0,336.7,228.34
2016,6,18,15,15,907.0,82.5,2.4,23.5,753.0,277.85,178.14
2016,6,18,15,30,897.0,81.0,2.4,23.0,712.0,219.25,129.84
2016,6,18,15,45,883.5,79.0,2.4,23.0,666.5,160.38,86.66
2016,6,18,16,0,870.0,77.0,2.4,23.0,621.0,102.66,56.52
2016,6,18,16,15,853.5,74.5,2.4,22.5,572.5,68.27,52.39
2016,6,18,16,30,837.0,72.0,2.4,22.0,524.0,66.4,51.14
2016,6,18,16,45,814.0,69.5,2.4,21.5,473.0,64.3,49.66
2016,6,18,17,0,791.0,67.0,2.4,21.0,422.0,55.12,42.07
2016,6,18,17,15,760.0,63.5,2.35,20.5,370.0,52.86,40.38
2016,6,18,17,30,729.0,60.0,2.3,20.0,318.0,50.56,38.61
2016,6,18,17,45,685.5,55.0,2.3,19.5,267.0,46.89,35.58
2016,6,18,18,0,642.0,50.0,2.3,19.0,216.0,43.17,32.39
2016,6,18,18,15,574.0,44.0,2.15,18.0,168.0,38.37,28.17
2016,6,18,18,30,506.0,38.0,2.0,17.0,120.0,30.82,21.35
2016,6,18,18,45,395.5,29.5,1.95,16.5,80.0,24.08,14.96
2016,6,18,19,0,285.0,21.0,1.9,16.0,40.0,17.3,6.36
2016,6,18,19,15,142.5,10.5,1.85,15.5,20.0,8.96,0.0
2016,6,18,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,5.5,1.0,12.5,7.0,0.0,0.0
2016,6,19,5,0,133.0,11.0,1.0,13.0,14.0,38.58,0.0
2016,6,19,5,15,279.5,21.0,1.15,13.5,47.0,113.19,64.76
2016,6,19,5,30,426.0,31.0,1.3,14.0,80.0,193.83,143.67
2016,6,19,5,45,513.0,37.5,1.5,14.5,126.0,257.69,201.19
2016,6,19,6,0,600.0,44.0,1.7,15.0,172.0,333.21,267.0
2016,6,19,6,15,654.0,49.0,1.75,15.5,222.5,398.7,322.99
2016,6,19,6,30,708.0,54.0,1.8,16.0,273.0,468.26,379.97
2016,6,19,6,45,746.5,57.5,1.85,16.5,326.0,530.37,428.98
2016,6,19,7,0,785.0,61.0,1.9,17.0,379.0,594.09,477.33
2016,6,19,7,15,811.5,64.0,1.85,17.5,431.5,644.6,513.42
2016,6,19,7,30,838.0,67.0,1.8,18.0,484.0,699.92,550.15
2016,6,19,7,45,859.0,69.0,1.8,19.0,535.0,749.23,580.78
2016,6,19,8,0,880.0,71.0,1.8,20.0,586.0,797.2,609.66
2016,6,19,8,15,895.0,73.0,1.6,20.5,634.0,838.48,632.36
2016,6,19,8,30,910.0,75.0,1.4,21.0,682.0,877.4,652.56
2016,6,19,8,45,922.5,76.0,1.25,22.0,726.5,910.32,667.38
2016,6,19,9,0,935.0,77.0,1.1,23.0,771.0,940.27,679.68
2016,6,19,9,15,943.5,78.5,0.9,23.5,810.0,963.89,687.82
2016,6,19,9,30,952.0,80.0,0.7,24.0,849.0,983.98,693.23
2016,6,19,9,45,960.5,80.0,0.5,24.5,883.0,998.77,694.96
2016,6,19,10,0,969.0,80.0,0.3,25.0,917.0,1009.78,694.37
2016,6,19,10,15,974.0,80.5,0.35,25.5,944.5,1014.11,695.63
2016,6,19,10,30,979.0,81.0,0.4,26.0,972.0,1014.44,694.79
2016,6,19,10,45,982.0,82.0,0.45,26.5,992.5,1009.37,690.95
2016,6,19,11,0,985.0,83.0,0.5,27.0,1013.0,1000.27,684.92
2016,6,19,11,15,987.0,83.5,0.65,27.0,1026.0,985.79,679.34
2016,6,19,11,30,989.0,84.0,0.8,27.0,1039.0,967.41,671.28
2016,6,19,11,45,987.5,85.5,0.95,27.5,1044.0,943.13,658.04
2016,6,19,12,0,986.0,87.0,1.1,28.0,1049.0,915.34,642.34
2016,6,19,12,15,985.5,87.0,1.25,28.0,1047.0,883.71,625.12
2016,6,19,12,30,985.0,87.0,1.4,28.0,1045.0,848.91,605.41
2016,6,19,12,45,978.0,91.0,1.6,28.0,1033.5,809.62,582.79
2016,6,19,13,0,971.0,95.0,1.8,28.0,1022.0,767.79,557.07
2016,6,19,13,15,967.5,94.0,1.9,28.0,1004.5,721.89,525.63
2016,6,19,13,30,964.0,93.0,2.0,28.0,987.0,673.68,491.57
2016,6,19,13,45,959.5,92.0,2.15,28.0,962.5,622.8,454.68
2016,6,19,14,0,955.0,91.0,2.3,28.0,938.0,570.09,415.05
2016,6,19,14,15,948.5,89.5,2.4,27.5,907.0,514.48,372.39
2016,6,19,14,30,942.0,88.0,2.5,27.0,876.0,457.73,327.18
2016,6,19,14,45,933.0,86.5,2.65,27.0,839.0,399.19,278.58
2016,6,19,15,0,924.0,85.0,2.8,27.0,802.0,340.28,228.61
2016,6,19,15,15,913.0,83.5,2.9,26.5,759.5,280.77,178.42
2016,6,19,15,30,902.0,82.0,3.0,26.0,717.0,221.62,130.14
2016,6,19,15,45,887.5,80.0,3.1,26.0,670.5,162.32,86.97
2016,6,19,16,0,873.0,78.0,3.2,26.0,624.0,104.27,56.7
2016,6,19,16,15,855.0,75.5,3.25,25.5,575.0,68.95,52.31
2016,6,19,16,30,837.0,73.0,3.3,25.0,526.0,67.07,51.06
2016,6,19,16,45,812.5,70.5,3.4,24.5,474.0,64.97,49.6
2016,6,19,17,0,788.0,68.0,3.5,24.0,422.0,55.79,42.11
2016,6,19,17,15,756.0,64.5,3.5,23.5,370.0,53.56,40.46
2016,6,19,17,30,724.0,61.0,3.5,23.0,318.0,51.28,38.73
2016,6,19,17,45,678.0,56.5,3.5,22.5,267.0,48.04,36.1
2016,6,19,18,0,632.0,52.0,3.5,22.0,216.0,44.77,33.35
2016,6,19,18,15,564.0,45.5,3.35,21.0,168.0,36.4,26.08
2016,6,19,18,30,496.0,39.0,3.2,20.0,120.0,31.58,21.71
2016,6,19,18,45,383.5,30.5,3.05,19.0,80.0,24.88,15.45
2016,6,19,19,0,271.0,22.0,2.9,18.0,40.0,18.14,6.98
2016,6,19,19,15,135.5,11.0,2.85,17.5,20.0,9.39,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,5.0,1.55,12.5,6.5,0.0,0.0
2016,6,20,5,0,132.0,10.0,1.7,13.0,13.0,37.4,0.0
2016,6,20,5,15,275.0,20.0,1.8,13.5,46.0,110.47,62.37
2016,6,20,5,30,418.0,30.0,1.9,14.0,79.0,189.67,140.65
2016,6,20,5,45,504.5,37.0,2.05,14.5,124.0,253.43,198.27
2016,6,20,6,0,591.0,44.0,2.2,15.0,169.0,328.71,264.13
2016,6,20,6,15,644.5,49.0,2.25,15.5,219.0,393.46,319.89
2016,6,20,6,30,698.0,54.0,2.3,16.0,269.0,462.25,376.73
2016,6,20,6,45,735.5,57.5,2.4,17.0,321.0,523.27,424.73
2016,6,20,7,0,773.0,61.0,2.5,18.0,373.0,585.84,471.96
2016,6,20,7,15,799.0,64.0,2.6,18.5,425.0,635.5,508.66
2016,6,20,7,30,825.0,67.0,2.7,19.0,477.0,689.97,546.23
2016,6,20,7,45,844.5,69.5,2.8,20.0,527.0,738.27,577.38
2016,6,20,8,0,864.0,72.0,2.9,21.0,577.0,785.15,606.86
2016,6,20,8,15,879.0,74.0,2.9,22.0,624.5,825.95,630.88
2016,6,20,8,30,894.0,76.0,2.9,23.0,672.0,864.45,652.86
2016,6,20,8,45,906.0,77.5,2.95,24.0,716.0,897.15,670.86
2016,6,20,9,0,918.0,79.0,3.0,25.0,760.0,926.91,686.68
2016,6,20,9,15,927.0,80.5,3.0,25.5,799.0,950.73,699.43
2016,6,20,9,30,936.0,82.0,3.0,26.0,838.0,971.09,709.91
2016,6,20,9,45,928.5,92.0,3.0,26.5,867.5,981.33,713.83
2016,6,20,10,0,921.0,102.0,3.0,27.0,897.0,987.22,715.1
2016,6,20,10,15,927.0,103.0,3.0,27.5,924.5,992.64,716.22
2016,6,20,10,30,933.0,104.0,3.0,28.0,952.0,994.21,714.97
2016,6,20,10,45,938.0,104.5,3.0,28.5,973.0,990.45,710.48
2016,6,20,11,0,943.0,105.0,3.0,29.0,994.0,982.82,703.67
2016,6,20,11,15,946.0,105.5,3.05,29.0,1008.0,969.47,695.14
2016,6,20,11,30,949.0,106.0,3.1,29.0,1022.0,952.36,684.29
2016,6,20,11,45,732.0,262.0,3.15,29.0,971.0,897.03,647.18
2016,6,20,12,0,515.0,418.0,3.2,29.0,920.0,823.01,592.59
2016,6,20,12,15,735.0,261.0,3.3,29.0,976.0,844.63,613.31
2016,6,20,12,30,955.0,104.0,3.4,29.0,1032.0,840.49,613.44
2016,6,20,12,45,957.0,102.0,3.5,29.0,1024.0,803.75,589.49
2016,6,20,13,0,959.0,100.0,3.6,29.0,1016.0,764.05,562.65
2016,6,20,13,15,956.5,99.0,3.7,29.0,999.5,719.3,530.63
2016,6,20,13,30,954.0,98.0,3.8,29.0,983.0,672.19,496.07
2016,6,20,13,45,949.5,97.5,3.9,29.0,959.5,622.15,458.39
2016,6,20,14,0,945.0,97.0,4.0,29.0,936.0,570.31,418.21
2016,6,20,14,15,939.0,96.0,4.05,28.5,905.5,515.79,375.48
2016,6,20,14,30,933.0,95.0,4.1,28.0,875.0,460.08,330.35
2016,6,20,14,45,924.5,93.5,4.2,28.0,839.0,402.15,281.67
2016,6,20,15,0,916.0,92.0,4.3,28.0,803.0,343.79,231.75
2016,6,20,15,15,905.5,90.0,4.3,27.5,761.0,284.42,181.47
2016,6,20,15,30,895.0,88.0,4.3,27.0,719.0,225.36,133.13
2016,6,20,15,45,880.0,86.5,4.35,27.0,673.0,166.64,90.32
2016,6,20,16,0,865.0,85.0,4.4,27.0,627.0,109.21,60.25
2016,6,20,16,15,847.0,82.0,4.35,26.5,577.5,73.03,55.48
2016,6,20,16,30,829.0,79.0,4.3,26.0,528.0,62.43,46.96
2016,6,20,16,45,802.0,76.5,4.25,25.5,476.0,61.24,46.25
2016,6,20,17,0,775.0,74.0,4.2,25.0,424.0,60.02,45.51
2016,6,20,17,15,742.0,70.0,4.05,24.0,371.5,57.58,43.8
2016,6,20,17,30,709.0,66.0,3.9,23.0,319.0,55.08,41.99
2016,6,20,17,45,660.0,61.0,3.8,22.5,267.0,51.57,39.15
2016,6,20,18,0,611.0,56.0,3.7,22.0,215.0,44.08,32.75
2016,6,20,18,15,541.5,49.0,3.35,21.0,167.0,39.05,28.38
2016,6,20,18,30,472.0,42.0,3.0,20.0,119.0,33.96,23.76
2016,6,20,18,45,360.0,32.5,2.7,19.5,79.5,26.51,16.8
2016,6,20,19,0,248.0,23.0,2.4,19.0,40.0,18.98,7.63
2016,6,20,19,15,124.0,11.5,2.4,18.5,20.0,9.82,0.0
2016,6,20,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,4,45,68.5,5.0,0.8,13.5,6.5,0.0,0.0
2016,6,21,5,0,137.0,10.0,0.8,14.0,13.0,38.38,0.0
2016,6,21,5,15,281.0,20.0,0.95,14.5,46.0,111.73,61.92
2016,6,21,5,30,425.0,30.0,1.1,15.0,79.0,191.67,141.03
2016,6,21,5,45,511.0,36.5,1.3,16.0,124.5,255.03,197.54
2016,6,21,6,0,597.0,43.0,1.5,17.0,170.0,329.83,261.86
2016,6,21,6,15,650.5,48.0,1.55,17.5,220.0,394.83,316.96
2016,6,21,6,30,704.0,53.0,1.6,18.0,270.0,463.89,373.04
2016,6,21,6,45,742.0,57.0,1.7,19.0,322.5,526.08,421.07
2016,6,21,7,0,780.0,61.0,1.8,20.0,375.0,589.89,468.32
2016,6,21,7,15,806.5,64.0,1.9,21.0,427.5,640.23,503.85
2016,6,21,7,30,833.0,67.0,2.0,22.0,480.0,695.39,540.06
2016,6,21,7,45,852.5,69.5,2.15,23.0,531.0,744.02,570.99
2016,6,21,8,0,872.0,72.0,2.3,24.0,582.0,791.21,600.32
2016,6,21,8,15,887.0,74.0,2.35,24.5,629.5,832.31,625.4
2016,6,21,8,30,902.0,76.0,2.4,25.0,677.0,871.08,648.6
2016,6,21,8,45,913.0,78.0,2.5,26.0,721.0,903.7,666.56
2016,6,21,9,0,924.0,80.0,2.6,27.0,765.0,933.29,682.37
2016,6,21,9,15,932.5,81.5,2.6,27.5,804.0,956.79,694.61
2016,6,21,9,30,941.0,83.0,2.6,28.0,843.0,976.79,704.61
2016,6,21,9,45,944.0,86.0,2.65,28.5,875.0,989.58,710.48
2016,6,21,10,0,947.0,89.0,2.7,29.0,907.0,998.46,714.01
2016,6,21,10,15,951.5,90.0,2.75,29.0,934.0,1002.76,716.2
2016,6,21,10,30,956.0,91.0,2.8,29.0,961.0,1003.14,716.06
2016,6,21,10,45,957.5,93.0,2.85,29.5,980.0,997.73,710.96
2016,6,21,11,0,959.0,95.0,2.9,30.0,999.0,988.36,703.52
2016,6,21,11,15,960.5,95.5,2.95,30.0,1012.0,973.66,694.23
2016,6,21,11,30,962.0,96.0,3.0,30.0,1025.0,955.2,682.61
2016,6,21,11,45,960.5,97.5,3.1,30.5,1029.5,931.36,666.59
2016,6,21,12,0,959.0,99.0,3.2,31.0,1034.0,904.12,648.39
2016,6,21,12,15,958.5,99.0,3.3,31.0,1032.0,873.18,629.01
2016,6,21,12,30,958.0,99.0,3.4,31.0,1030.0,839.18,607.47
2016,6,21,12,45,953.5,100.5,3.5,31.0,1020.0,800.5,582.61
2016,6,21,13,0,949.0,102.0,3.6,31.0,1010.0,759.27,554.9
2016,6,21,13,15,946.0,101.5,3.65,30.5,993.0,715.03,524.35
2016,6,21,13,30,943.0,101.0,3.7,30.0,976.0,668.49,491.23
2016,6,21,13,45,938.0,100.5,3.8,30.0,952.5,618.69,453.93
2016,6,21,14,0,933.0,100.0,3.9,30.0,929.0,567.15,414.21
2016,6,21,14,15,927.0,98.5,4.0,29.5,898.5,512.87,371.99
2016,6,21,14,30,921.0,97.0,4.1,29.0,868.0,457.42,327.38
2016,6,21,14,45,912.0,96.0,4.2,29.0,832.0,400.34,279.59
2016,6,21,15,0,903.0,95.0,4.3,29.0,796.0,342.89,230.63
2016,6,21,15,15,892.5,93.0,4.4,28.5,754.5,284.25,181.2
2016,6,21,15,30,882.0,91.0,4.5,28.0,713.0,225.91,133.64
2016,6,21,15,45,868.5,88.5,4.6,27.5,667.5,167.43,91.15
2016,6,21,16,0,855.0,86.0,4.7,27.0,622.0,110.08,60.86
2016,6,21,16,15,837.0,83.5,4.75,26.5,573.0,73.82,56.14
2016,6,21,16,30,819.0,81.0,4.8,26.0,524.0,63.63,47.96
2016,6,21,16,45,797.0,77.0,4.85,25.5,473.5,61.51,46.48
2016,6,21,17,0,775.0,73.0,4.9,25.0,423.0,59.27,44.87
2016,6,21,17,15,743.0,69.0,4.8,24.0,371.0,56.81,43.14
2016,6,21,17,30,711.0,65.0,4.7,23.0,319.0,54.29,41.31
2016,6,21,17,45,668.0,59.5,4.6,22.5,268.0,50.39,38.13
2016,6,21,18,0,625.0,54.0,4.5,22.0,217.0,42.63,31.49
2016,6,21,18,15,556.5,47.5,4.2,21.0,169.0,37.92,27.4
2016,6,21,18,30,488.0,41.0,3.9,20.0,121.0,33.18,23.09
2016,6,21,18,45,380.0,31.5,3.6,19.0,81.0,25.7,16.16
2016,6,21,19,0,272.0,22.0,3.3,18.0,41.0,18.12,7.17
2016,6,21,19,15,136.0,11.0,3.15,17.5,20.5,9.39,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,22,4,45,76.0,5.5,2.1,10.5,7.0,0.0,0.0
2016,6,22,5,0,152.0,11.0,2.3,11.0,14.0,42.39,0.0
2016,6,22,5,15,306.0,20.5,2.4,11.5,48.0,118.76,65.82
2016,6,22,5,30,460.0,30.0,2.5,12.0,82.0,200.07,149.07
2016,6,22,5,45,548.0,36.0,2.65,12.5,129.0,268.51,211.6
2016,6,22,6,0,636.0,42.0,2.8,13.0,176.0,345.61,279.94
2016,6,22,6,15,688.5,46.5,2.85,13.5,227.5,411.55,337.53
2016,6,22,6,30,741.0,51.0,2.9,14.0,279.0,481.37,395.99
2016,6,22,6,45,778.0,54.0,3.0,15.0,332.0,543.52,445.49
2016,6,22,7,0,815.0,57.0,3.1,16.0,385.0,602.13,490.37
2016,6,22,7,15,840.0,60.0,3.15,16.5,438.0,658.03,531.67
2016,6,22,7,30,865.0,63.0,3.2,17.0,491.0,713.53,570.02
2016,6,22,7,45,884.0,65.0,3.3,18.0,542.5,762.47,601.78
2016,6,22,8,0,903.0,67.0,3.4,19.0,594.0,809.85,631.75
2016,6,22,8,15,917.0,69.0,3.45,19.5,642.5,851.18,657.83
2016,6,22,8,30,931.0,71.0,3.5,20.0,691.0,890.03,681.85
2016,6,22,8,45,941.0,73.0,3.55,21.0,735.0,922.6,699.94
2016,6,22,9,0,951.0,75.0,3.6,22.0,779.0,951.98,715.67
