Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,6,0,440.0,57.0,2.2,13.0,145.0,274.76,222.33
2016,7,2,6,15,503.0,65.5,2.25,13.5,193.5,340.33,279.14
2016,7,2,6,30,566.0,74.0,2.3,14.0,242.0,411.32,338.5
2016,7,2,6,45,613.0,80.0,2.35,15.0,293.5,474.97,389.28
2016,7,2,7,0,660.0,86.0,2.4,16.0,345.0,541.39,440.21
2016,7,2,7,15,692.5,91.0,2.35,16.5,396.5,599.04,482.97
2016,7,2,7,30,725.0,96.0,2.3,17.0,448.0,657.27,524.7
2016,7,2,7,45,751.5,99.5,2.3,18.0,499.0,706.26,556.47
2016,7,2,8,0,778.0,103.0,2.3,19.0,550.0,757.69,588.98
2016,7,2,8,15,797.0,106.5,2.3,19.5,598.0,801.77,616.61
2016,7,2,8,30,816.0,110.0,2.3,20.0,646.0,843.95,642.48
2016,7,2,8,45,832.5,112.0,2.3,20.5,691.0,880.05,663.81
2016,7,2,9,0,849.0,114.0,2.3,21.0,736.0,913.56,683.18
2016,7,2,9,15,860.0,116.0,2.3,21.5,775.5,928.65,690.13
2016,7,2,9,30,871.0,118.0,2.3,22.0,815.0,950.67,701.87
2016,7,2,9,45,884.0,117.5,2.35,23.0,850.5,968.69,710.02
2016,7,2,10,0,897.0,117.0,2.4,24.0,886.0,983.26,715.97
2016,7,2,10,15,903.5,118.0,2.4,24.0,914.0,989.51,718.92
2016,7,2,10,30,910.0,119.0,2.4,24.0,942.0,991.99,719.64
2016,7,2,10,45,915.5,119.5,2.45,24.5,963.5,989.21,716.25
2016,7,2,11,0,921.0,120.0,2.5,25.0,985.0,982.6,710.54
2016,7,2,11,15,924.0,120.5,2.55,25.0,999.0,969.85,702.41
2016,7,2,11,30,927.0,121.0,2.6,25.0,1013.0,953.39,691.98
2016,7,2,11,45,929.5,120.5,2.65,25.5,1019.5,931.99,677.07
2016,7,2,12,0,932.0,120.0,2.7,26.0,1026.0,907.16,659.99
2016,7,2,12,15,931.5,120.0,2.8,26.0,1025.0,877.0,641.04
2016,7,2,12,30,931.0,120.0,2.9,26.0,1024.0,843.85,619.96
2016,7,2,12,45,935.5,115.5,3.0,26.5,1017.0,807.96,595.65
2016,7,2,13,0,940.0,111.0,3.1,27.0,1010.0,769.01,568.39
2016,7,2,13,15,937.0,110.5,3.2,26.5,993.5,725.22,538.29
2016,7,2,13,30,934.0,110.0,3.3,26.0,977.0,679.12,505.58
2016,7,2,13,45,930.5,108.5,3.45,26.0,954.0,629.83,468.67
2016,7,2,14,0,927.0,107.0,3.6,26.0,931.0,578.65,429.15
2016,7,2,14,15,920.5,105.5,3.7,25.5,901.0,524.38,386.69
2016,7,2,14,30,914.0,104.0,3.8,25.0,871.0,468.96,341.81
2016,7,2,14,45,906.0,102.0,3.95,25.0,835.0,411.72,293.55
2016,7,2,15,0,898.0,100.0,4.1,25.0,799.0,353.99,243.86
2016,7,2,15,15,887.0,98.0,4.15,24.5,757.5,295.25,193.58
2016,7,2,15,30,876.0,96.0,4.2,24.0,716.0,236.86,144.85
2016,7,2,15,45,862.5,93.0,4.3,24.0,670.5,178.04,100.17
2016,7,2,16,0,849.0,90.0,4.4,24.0,625.0,120.34,66.75
2016,7,2,16,15,830.5,87.5,4.4,23.5,576.0,67.03,51.12
2016,7,2,16,30,812.0,85.0,4.4,23.0,527.0,66.21,50.76
2016,7,2,16,45,788.0,81.0,4.45,22.5,475.5,64.18,49.34
2016,7,2,17,0,764.0,77.0,4.5,22.0,424.0,62.04,47.81
2016,7,2,17,15,731.0,73.0,4.4,21.0,372.0,59.7,46.18
2016,7,2,17,30,698.0,69.0,4.3,20.0,320.0,57.3,44.46
2016,7,2,17,45,652.0,63.5,4.25,19.5,268.5,49.12,37.51
2016,7,2,18,0,606.0,58.0,4.2,19.0,217.0,45.55,34.47
2016,7,2,18,15,536.5,50.5,4.0,18.0,169.0,40.18,29.76
2016,7,2,18,30,467.0,43.0,3.8,17.0,121.0,34.73,24.77
2016,7,2,18,45,356.5,33.0,3.65,16.5,81.0,26.89,17.4
2016,7,2,19,0,246.0,23.0,3.5,16.0,41.0,18.94,7.99
2016,7,2,19,15,123.0,11.5,3.35,15.5,20.5,9.82,0.0
2016,7,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.0,1.4,11.5,31.5,67.35,19.09
2016,7,3,5,30,299.0,32.0,1.4,12.0,63.0,149.64,109.19
2016,7,3,5,45,393.5,42.0,1.45,12.5,106.0,214.96,168.08
2016,7,3,6,0,488.0,52.0,1.5,13.0,149.0,290.52,233.94
2016,7,3,6,15,549.5,59.5,1.5,13.5,198.0,356.6,290.78
2016,7,3,6,30,611.0,67.0,1.5,14.0,247.0,427.91,349.67
2016,7,3,6,45,655.0,72.0,1.5,15.0,299.0,490.67,398.85
2016,7,3,7,0,699.0,77.0,1.5,16.0,351.0,555.85,447.71
2016,7,3,7,15,730.0,81.5,1.45,16.5,403.0,611.15,487.72
2016,7,3,7,30,761.0,86.0,1.4,17.0,455.0,669.28,527.77
2016,7,3,7,45,785.0,89.5,1.35,18.0,505.5,720.85,559.71
2016,7,3,8,0,809.0,93.0,1.3,19.0,556.0,771.43,589.93
2016,7,3,8,15,826.5,96.0,1.3,19.5,604.5,814.7,615.97
2016,7,3,8,30,844.0,99.0,1.3,20.0,653.0,855.91,640.21
2016,7,3,8,45,858.0,101.0,1.3,21.0,697.5,881.45,652.47
2016,7,3,9,0,872.0,103.0,1.3,22.0,742.0,912.96,668.64
2016,7,3,9,15,882.5,105.0,1.25,22.5,781.5,938.29,681.07
2016,7,3,9,30,893.0,107.0,1.2,23.0,821.0,960.35,691.33
2016,7,3,9,45,913.0,102.0,1.2,24.0,858.5,980.69,699.94
2016,7,3,10,0,933.0,97.0,1.2,25.0,896.0,997.67,706.44
2016,7,3,10,15,938.5,98.0,1.2,25.0,924.0,1003.41,708.83
2016,7,3,10,30,944.0,99.0,1.2,25.0,952.0,1005.26,709.08
2016,7,3,10,45,948.0,100.0,1.3,25.5,973.5,1001.75,706.53
2016,7,3,11,0,952.0,101.0,1.4,26.0,995.0,994.29,701.63
2016,7,3,11,15,954.5,101.5,1.5,26.0,1009.0,981.06,694.57
2016,7,3,11,30,957.0,102.0,1.6,26.0,1023.0,964.0,685.13
2016,7,3,11,45,958.5,102.0,1.7,26.5,1029.0,941.9,671.13
2016,7,3,12,0,960.0,102.0,1.8,27.0,1035.0,916.28,654.86
2016,7,3,12,15,960.0,102.0,1.9,27.0,1034.0,886.03,636.8
2016,7,3,12,30,960.0,102.0,2.0,27.0,1033.0,852.65,616.48
2016,7,3,12,45,951.0,106.5,2.1,27.5,1022.0,813.19,590.73
2016,7,3,13,0,942.0,111.0,2.2,28.0,1011.0,771.38,562.52
2016,7,3,13,15,939.0,110.5,2.3,27.5,994.5,727.51,533.25
2016,7,3,13,30,936.0,110.0,2.4,27.0,978.0,681.31,501.31
2016,7,3,13,45,931.5,108.5,2.55,27.0,954.5,631.33,464.8
2016,7,3,14,0,927.0,107.0,2.7,27.0,931.0,579.56,425.69
2016,7,3,14,15,920.5,106.0,2.8,27.0,901.0,525.64,383.44
2016,7,3,14,30,914.0,105.0,2.9,27.0,871.0,470.56,338.89
2016,7,3,14,45,905.5,103.0,3.05,27.0,835.0,413.1,291.31
2016,7,3,15,0,897.0,101.0,3.2,27.0,799.0,355.2,242.25
2016,7,3,15,15,885.5,99.0,3.3,26.5,757.5,296.35,192.59
2016,7,3,15,30,874.0,97.0,3.4,26.0,716.0,237.9,144.39
2016,7,3,15,45,860.0,94.5,3.5,25.5,670.0,179.41,100.56
2016,7,3,16,0,846.0,92.0,3.6,25.0,624.0,122.09,67.66
2016,7,3,16,15,827.0,89.0,3.7,24.5,575.0,67.97,51.69
2016,7,3,16,30,808.0,86.0,3.8,24.0,526.0,66.84,51.07
2016,7,3,16,45,783.5,82.5,3.9,23.5,474.5,65.2,49.99
2016,7,3,17,0,759.0,79.0,4.0,23.0,423.0,63.47,48.83
2016,7,3,17,15,725.0,74.5,4.0,22.0,370.5,60.79,46.93
2016,7,3,17,30,691.0,70.0,4.0,21.0,318.0,58.04,44.91
2016,7,3,17,45,644.5,64.5,4.0,20.5,267.0,49.8,37.95
2016,7,3,18,0,598.0,59.0,4.0,20.0,216.0,46.28,34.96
2016,7,3,18,15,527.5,51.5,3.9,19.0,168.0,40.94,30.3
2016,7,3,18,30,457.0,44.0,3.8,18.0,120.0,35.53,25.36
2016,7,3,18,45,346.5,33.5,3.75,17.5,80.0,27.3,17.66
2016,7,3,19,0,236.0,23.0,3.7,17.0,40.0,18.93,7.85
2016,7,3,19,15,118.0,11.5,3.55,16.0,20.0,9.82,0.0
2016,7,3,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,5,15,160.0,15.0,1.6,11.5,31.0,68.7,16.12
2016,7,4,5,30,320.0,30.0,1.6,12.0,62.0,154.46,112.29
2016,7,4,5,45,414.5,39.0,1.65,12.5,105.5,219.72,171.67
2016,7,4,6,0,509.0,48.0,1.7,13.0,149.0,295.23,237.8
2016,7,4,6,15,570.0,54.5,1.65,13.5,198.0,360.89,294.51
2016,7,4,6,30,631.0,61.0,1.6,14.0,247.0,431.72,353.12
2016,7,4,6,45,674.0,66.0,1.55,15.0,299.0,492.64,400.86
2016,7,4,7,0,717.0,71.0,1.5,16.0,351.0,558.18,449.82
2016,7,4,7,15,747.5,75.0,1.5,16.5,403.0,615.81,491.86
2016,7,4,7,30,778.0,79.0,1.5,17.0,455.0,673.7,531.8
2016,7,4,7,45,801.0,82.0,1.5,18.0,506.0,724.56,563.76
2016,7,4,8,0,824.0,85.0,1.5,19.0,557.0,774.35,594.08
2016,7,4,8,15,841.5,88.0,1.6,19.5,605.0,810.29,616.34
2016,7,4,8,30,859.0,91.0,1.7,20.0,653.0,851.57,642.13
2016,7,4,8,45,872.5,93.0,1.8,21.0,698.0,885.85,661.61
2016,7,4,9,0,886.0,95.0,1.9,22.0,743.0,917.37,679.09
2016,7,4,9,15,896.5,97.0,1.95,22.5,783.0,943.12,693.41
2016,7,4,9,30,907.0,99.0,2.0,23.0,823.0,965.54,705.6
2016,7,4,9,45,907.5,104.5,2.15,23.5,855.0,978.67,712.94
2016,7,4,10,0,908.0,110.0,2.3,24.0,887.0,987.87,717.88
2016,7,4,10,15,914.0,111.5,2.4,24.0,915.0,994.38,722.07
2016,7,4,10,30,920.0,113.0,2.5,24.0,943.0,997.05,723.91
2016,7,4,10,45,924.5,113.5,2.7,24.5,964.5,993.46,721.36
2016,7,4,11,0,929.0,114.0,2.9,25.0,986.0,986.02,716.34
2016,7,4,11,15,932.0,115.0,3.05,25.0,1000.0,973.81,709.22
2016,7,4,11,30,935.0,116.0,3.2,25.0,1014.0,957.83,699.64
2016,7,4,11,45,936.0,116.0,3.35,25.5,1020.5,935.53,684.53
2016,7,4,12,0,937.0,116.0,3.5,26.0,1027.0,909.82,667.15
2016,7,4,12,15,937.0,116.0,3.6,26.0,1026.0,880.02,647.98
2016,7,4,12,30,937.0,116.0,3.7,26.0,1025.0,847.17,626.64
2016,7,4,12,45,945.5,109.0,3.85,26.0,1019.0,812.07,603.81
2016,7,4,13,0,954.0,102.0,4.0,26.0,1013.0,773.59,578.03
2016,7,4,13,15,951.5,101.5,4.1,25.5,997.0,729.65,547.21
2016,7,4,13,30,949.0,101.0,4.2,25.0,981.0,683.3,513.7
2016,7,4,13,45,945.0,99.5,4.3,25.0,958.0,633.07,475.36
2016,7,4,14,0,941.0,98.0,4.4,25.0,935.0,580.97,434.46
2016,7,4,14,15,935.5,97.0,4.4,25.0,905.5,526.87,390.65
2016,7,4,14,30,930.0,96.0,4.4,25.0,876.0,471.48,344.57
2016,7,4,14,45,923.5,93.5,4.4,25.0,840.5,413.56,295.33
2016,7,4,15,0,917.0,91.0,4.4,25.0,805.0,354.97,244.57
2016,7,4,15,15,906.5,89.5,4.35,24.5,763.5,295.65,193.5
2016,7,4,15,30,896.0,88.0,4.3,24.0,722.0,236.58,143.94
2016,7,4,15,45,884.5,85.0,4.3,23.5,677.0,176.84,98.41
2016,7,4,16,0,873.0,82.0,4.3,23.0,632.0,117.99,63.99
2016,7,4,16,15,855.5,79.5,4.2,22.5,582.5,71.55,55.15
2016,7,4,16,30,838.0,77.0,4.1,22.0,533.0,69.74,53.97
2016,7,4,16,45,816.5,73.5,4.1,22.0,482.0,59.27,45.25
2016,7,4,17,0,795.0,70.0,4.1,22.0,431.0,57.3,43.75
2016,7,4,17,15,764.0,66.0,3.95,21.0,378.5,54.74,41.9
2016,7,4,17,30,733.0,62.0,3.8,20.0,326.0,52.12,39.95
2016,7,4,17,45,689.5,57.0,3.7,19.5,274.0,48.51,36.98
2016,7,4,18,0,646.0,52.0,3.6,19.0,222.0,44.84,33.85
2016,7,4,18,15,578.5,46.0,3.4,18.0,173.0,40.1,29.69
2016,7,4,18,30,511.0,40.0,3.2,17.0,124.0,32.45,22.78
2016,7,4,18,45,400.5,31.0,3.05,16.5,83.0,25.34,16.06
2016,7,4,19,0,290.0,22.0,2.9,16.0,42.0,18.16,7.27
2016,7,4,19,15,145.0,11.0,2.85,15.5,21.0,9.39,0.0
2016,7,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,172.5,14.5,1.75,11.0,31.5,71.16,12.8
2016,7,5,5,30,345.0,29.0,1.8,11.0,63.0,161.5,117.43
2016,7,5,5,45,442.0,37.5,1.9,11.5,107.0,228.48,179.06
2016,7,5,6,0,539.0,46.0,2.0,12.0,151.0,305.99,247.46
2016,7,5,6,15,599.5,51.5,2.0,12.5,200.5,371.76,304.91
2016,7,5,6,30,660.0,57.0,2.0,13.0,250.0,440.65,362.74
2016,7,5,6,45,703.5,61.0,2.05,14.0,302.5,504.45,413.65
2016,7,5,7,0,747.0,65.0,2.1,15.0,355.0,570.47,464.08
2016,7,5,7,15,776.0,68.5,2.1,15.5,407.5,627.78,506.53
2016,7,5,7,30,805.0,72.0,2.1,16.0,460.0,685.17,546.34
2016,7,5,7,45,829.0,74.0,2.15,17.0,511.5,730.02,574.81
2016,7,5,8,0,853.0,76.0,2.2,18.0,563.0,780.02,606.36
2016,7,5,8,15,869.0,78.5,2.3,18.5,611.5,822.59,633.51
2016,7,5,8,30,885.0,81.0,2.4,19.0,660.0,862.97,658.85
2016,7,5,8,45,899.0,82.0,2.5,19.5,705.0,897.4,679.86
2016,7,5,9,0,913.0,83.0,2.6,20.0,750.0,929.02,698.87
2016,7,5,9,15,922.5,84.5,2.75,20.5,789.5,953.99,713.76
2016,7,5,9,30,932.0,86.0,2.9,21.0,829.0,975.54,726.42
2016,7,5,9,45,940.5,86.5,3.05,21.5,863.5,991.49,735.4
2016,7,5,10,0,949.0,87.0,3.2,22.0,898.0,1003.71,742.01
2016,7,5,10,15,954.5,88.0,3.3,22.0,926.5,1009.76,745.7
2016,7,5,10,30,960.0,89.0,3.4,22.0,955.0,1011.85,746.94
2016,7,5,10,45,964.0,89.5,3.55,22.5,976.0,1008.02,743.34
2016,7,5,11,0,968.0,90.0,3.7,23.0,997.0,1000.2,737.22
2016,7,5,11,15,970.5,90.0,3.8,23.0,1011.0,986.55,728.42
2016,7,5,11,30,973.0,90.0,3.9,23.0,1025.0,969.04,717.13
2016,7,5,11,45,974.5,90.5,4.0,23.5,1032.0,947.34,701.7
2016,7,5,12,0,976.0,91.0,4.1,24.0,1039.0,922.02,683.88
2016,7,5,12,15,976.0,91.0,4.2,24.0,1038.0,891.53,663.87
2016,7,5,12,30,976.0,91.0,4.3,24.0,1037.0,857.82,641.56
2016,7,5,12,45,969.0,94.5,4.4,24.0,1026.5,818.68,615.33
2016,7,5,13,0,962.0,98.0,4.5,24.0,1016.0,777.01,587.01
2016,7,5,13,15,959.0,97.5,4.5,23.5,1000.0,732.43,555.02
2016,7,5,13,30,956.0,97.0,4.5,23.0,984.0,685.46,520.4
2016,7,5,13,45,952.0,96.0,4.55,23.0,961.0,635.31,481.63
2016,7,5,14,0,948.0,95.0,4.6,23.0,938.0,583.27,440.29
2016,7,5,14,15,942.5,93.5,4.6,22.5,908.0,528.43,396.25
2016,7,5,14,30,937.0,92.0,4.6,22.0,878.0,472.3,349.71
2016,7,5,14,45,929.5,90.5,4.65,22.0,842.0,414.38,299.82
2016,7,5,15,0,922.0,89.0,4.7,22.0,806.0,355.86,248.43
2016,7,5,15,15,911.5,87.5,4.65,21.5,764.5,296.23,196.37
2016,7,5,15,30,901.0,86.0,4.6,21.0,723.0,236.85,145.82
2016,7,5,15,45,888.0,83.5,4.6,21.0,677.5,176.95,99.34
2016,7,5,16,0,875.0,81.0,4.6,21.0,632.0,118.09,64.33
2016,7,5,16,15,857.5,78.5,4.55,20.5,582.5,70.94,55.1
2016,7,5,16,30,840.0,76.0,4.5,20.0,533.0,69.11,53.88
2016,7,5,16,45,816.5,73.0,4.45,20.0,481.5,58.93,45.33
2016,7,5,17,0,793.0,70.0,4.4,20.0,430.0,57.28,44.1
2016,7,5,17,15,761.0,66.0,4.3,19.0,377.0,54.71,42.23
2016,7,5,17,30,729.0,62.0,4.2,18.0,324.0,52.08,40.26
2016,7,5,17,45,684.0,57.5,4.15,17.5,272.0,48.87,37.61
2016,7,5,18,0,639.0,53.0,4.1,17.0,220.0,45.64,34.84
2016,7,5,18,15,570.5,46.5,3.95,16.0,171.5,37.21,27.39
2016,7,5,18,30,502.0,40.0,3.8,15.0,123.0,32.42,22.95
2016,7,5,18,45,390.0,31.0,3.7,14.5,82.0,25.31,16.19
2016,7,5,19,0,278.0,22.0,3.6,14.0,41.0,18.15,7.24
2016,7,5,19,15,139.0,11.0,3.5,13.5,20.5,9.39,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,5,15,174.5,14.5,2.8,10.0,31.5,71.42,8.17
2016,7,6,5,30,349.0,29.0,2.8,10.0,63.0,162.73,118.49
2016,7,6,5,45,448.0,37.0,2.85,10.5,107.0,230.15,181.32
2016,7,6,6,0,547.0,45.0,2.9,11.0,151.0,308.27,250.96
2016,7,6,6,15,608.0,51.0,2.85,11.5,201.0,375.3,310.16
2016,7,6,6,30,669.0,57.0,2.8,12.0,251.0,445.48,369.76
2016,7,6,6,45,711.5,61.0,2.8,13.0,304.0,509.19,421.17
2016,7,6,7,0,754.0,65.0,2.8,14.0,357.0,575.01,471.98
2016,7,6,7,15,782.5,68.5,2.75,14.5,409.5,632.33,514.92
2016,7,6,7,30,811.0,72.0,2.7,15.0,462.0,689.69,555.05
2016,7,6,7,45,833.5,74.5,2.7,15.5,513.0,734.26,584.52
2016,7,6,8,0,856.0,77.0,2.7,16.0,564.0,783.86,617.1
2016,7,6,8,15,872.0,79.0,2.75,16.5,612.5,825.99,643.98
2016,7,6,8,30,888.0,81.0,2.8,17.0,661.0,865.94,668.99
2016,7,6,8,45,900.5,83.0,2.85,18.0,706.0,900.3,688.54
2016,7,6,9,0,913.0,85.0,2.9,19.0,751.0,931.76,705.87
2016,7,6,9,15,922.5,86.5,3.0,19.5,790.5,956.75,720.43
2016,7,6,9,30,932.0,88.0,3.1,20.0,830.0,978.33,732.72
2016,7,6,9,45,932.0,93.5,3.25,20.5,862.5,991.58,739.9
2016,7,6,10,0,932.0,99.0,3.4,21.0,895.0,1000.81,744.52
2016,7,6,10,15,937.5,100.0,3.55,21.0,923.0,1006.66,748.45
2016,7,6,10,30,943.0,101.0,3.7,21.0,951.0,1008.61,749.91
2016,7,6,10,45,947.5,101.0,3.85,21.5,972.5,1004.69,746.12
2016,7,6,11,0,952.0,101.0,4.0,22.0,994.0,996.84,739.84
2016,7,6,11,15,954.5,101.5,4.1,22.0,1007.5,983.7,731.24
2016,7,6,11,30,957.0,102.0,4.2,22.0,1021.0,966.75,720.15
2016,7,6,11,45,958.5,101.5,4.3,22.5,1027.5,944.27,704.01
2016,7,6,12,0,960.0,101.0,4.4,23.0,1034.0,918.28,685.54
2016,7,6,12,15,959.5,101.0,4.5,23.0,1032.5,887.68,665.35
2016,7,6,12,30,959.0,101.0,4.6,23.0,1031.0,853.95,643.05
2016,7,6,12,45,959.5,99.0,4.7,23.0,1022.5,816.3,617.81
2016,7,6,13,0,960.0,97.0,4.8,23.0,1014.0,775.74,590.13
2016,7,6,13,15,956.5,96.5,4.85,23.0,997.0,730.91,556.77
2016,7,6,13,30,953.0,96.0,4.9,23.0,980.0,683.74,520.89
2016,7,6,13,45,949.0,94.5,5.0,23.0,956.5,633.33,481.84
2016,7,6,14,0,945.0,93.0,5.1,23.0,933.0,581.04,440.2
2016,7,6,14,15,938.0,92.0,5.15,22.5,902.0,526.02,395.87
2016,7,6,14,30,931.0,91.0,5.2,22.0,871.0,469.87,349.14
2016,7,6,14,45,923.0,89.0,5.3,22.0,834.5,411.7,298.89
2016,7,6,15,0,915.0,87.0,5.4,22.0,798.0,353.02,247.2
2016,7,6,15,15,903.5,85.5,5.35,21.5,756.5,293.54,195.07
2016,7,6,15,30,892.0,84.0,5.3,21.0,715.0,234.44,144.59
2016,7,6,15,45,878.5,81.5,5.3,20.5,669.0,175.0,98.46
2016,7,6,16,0,865.0,79.0,5.3,20.0,623.0,116.68,63.58
2016,7,6,16,15,846.5,76.5,5.2,19.5,574.0,69.45,54.07
2016,7,6,16,30,828.0,74.0,5.1,19.0,525.0,67.59,52.8
2016,7,6,16,45,804.5,71.0,5.05,18.5,473.5,57.35,44.26
2016,7,6,17,0,781.0,68.0,5.0,18.0,422.0,55.66,43.07
2016,7,6,17,15,749.5,64.0,4.8,17.5,370.0,53.07,41.06
2016,7,6,17,30,718.0,60.0,4.6,17.0,318.0,50.4,38.95
2016,7,6,17,45,673.5,55.5,4.45,16.5,267.0,47.15,36.25
2016,7,6,18,0,629.0,51.0,4.3,16.0,216.0,43.88,33.43
2016,7,6,18,15,562.0,45.0,4.05,15.5,168.0,35.97,26.35
2016,7,6,18,30,495.0,39.0,3.8,15.0,120.0,31.57,22.2
2016,7,6,18,45,386.5,30.0,3.6,14.5,80.0,24.46,15.44
2016,7,6,19,0,278.0,21.0,3.4,14.0,40.0,17.28,6.49
2016,7,6,19,15,139.0,10.5,3.3,13.5,20.0,8.96,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,15,179.5,13.0,2.45,10.0,30.5,70.65,2.4
2016,7,7,5,30,359.0,26.0,2.4,10.0,61.0,162.76,117.75
2016,7,7,5,45,456.0,33.5,2.4,10.5,104.0,229.11,180.03
2016,7,7,6,0,553.0,41.0,2.4,11.0,147.0,303.92,246.9
2016,7,7,6,15,611.0,46.5,2.35,11.5,196.0,369.5,304.83
2016,7,7,6,30,669.0,52.0,2.3,12.0,245.0,439.8,364.29
2016,7,7,6,45,710.5,55.5,2.3,13.0,297.0,502.18,414.46
2016,7,7,7,0,752.0,59.0,2.3,14.0,349.0,566.64,464.02
2016,7,7,7,15,779.5,62.0,2.3,14.5,400.5,622.55,505.87
2016,7,7,7,30,807.0,65.0,2.3,15.0,452.0,672.45,540.26
2016,7,7,7,45,829.0,67.0,2.35,15.5,502.5,722.15,573.81
2016,7,7,8,0,851.0,69.0,2.4,16.0,553.0,770.73,605.86
2016,7,7,8,15,866.5,71.0,2.45,16.5,600.5,812.43,632.44
2016,7,7,8,30,882.0,73.0,2.5,17.0,648.0,851.94,657.15
2016,7,7,8,45,894.5,74.5,2.6,18.0,692.5,885.74,676.74
2016,7,7,9,0,907.0,76.0,2.7,19.0,737.0,916.69,694.19
2016,7,7,9,15,916.5,77.5,2.8,19.5,776.0,941.77,708.87
2016,7,7,9,30,926.0,79.0,2.9,20.0,815.0,963.46,721.31
2016,7,7,9,45,931.0,81.5,3.0,20.5,848.5,978.42,729.29
2016,7,7,10,0,936.0,84.0,3.1,21.0,882.0,989.57,734.87
2016,7,7,10,15,941.0,85.0,3.25,21.5,910.0,995.27,737.33
2016,7,7,10,30,946.0,86.0,3.4,22.0,938.0,997.06,737.34
2016,7,7,10,45,949.5,87.0,3.55,22.5,959.0,993.49,733.9
2016,7,7,11,0,953.0,88.0,3.7,23.0,980.0,985.98,727.95
2016,7,7,11,15,955.5,88.5,3.8,23.0,993.5,973.13,719.63
2016,7,7,11,30,958.0,89.0,3.9,23.0,1007.0,956.45,708.84
2016,7,7,11,45,958.0,89.5,4.05,23.0,1013.5,933.83,694.36
2016,7,7,12,0,958.0,90.0,4.2,23.0,1020.0,907.71,677.46
2016,7,7,12,15,958.0,90.0,4.25,23.0,1019.0,877.79,657.41
2016,7,7,12,30,958.0,90.0,4.3,23.0,1018.0,844.69,635.11
2016,7,7,12,45,947.5,96.0,4.4,23.5,1007.0,805.69,607.59
2016,7,7,13,0,937.0,102.0,4.5,24.0,996.0,764.37,578.15
2016,7,7,13,15,934.0,101.5,4.5,23.5,980.0,720.78,546.82
2016,7,7,13,30,931.0,101.0,4.5,23.0,964.0,674.86,512.92
2016,7,7,13,45,927.0,100.0,4.55,23.0,941.5,625.83,474.95
2016,7,7,14,0,923.0,99.0,4.6,23.0,919.0,574.94,434.49
2016,7,7,14,15,917.0,97.5,4.6,23.0,889.5,521.08,390.46
2016,7,7,14,30,911.0,96.0,4.6,23.0,860.0,466.01,344.23
2016,7,7,14,45,904.0,94.5,4.65,23.0,824.5,409.61,295.81
2016,7,7,15,0,897.0,93.0,4.7,23.0,789.0,352.59,245.89
2016,7,7,15,15,886.5,91.0,4.7,22.5,748.5,293.94,194.94
2016,7,7,15,30,876.0,89.0,4.7,22.0,708.0,235.56,145.41
2016,7,7,15,45,863.5,86.5,4.7,22.0,663.5,177.09,100.02
2016,7,7,16,0,851.0,84.0,4.7,22.0,619.0,119.6,65.6
2016,7,7,16,15,833.5,81.0,4.65,21.5,570.5,72.15,55.9
2016,7,7,16,30,816.0,78.0,4.6,21.0,522.0,61.5,47.17
2016,7,7,16,45,793.5,74.5,4.55,20.5,471.5,59.66,45.88
2016,7,7,17,0,771.0,71.0,4.5,20.0,421.0,57.73,44.5
2016,7,7,17,15,739.5,67.5,4.4,19.0,369.0,55.62,43.02
2016,7,7,17,30,708.0,64.0,4.3,18.0,317.0,53.46,41.47
2016,7,7,17,45,665.0,58.5,4.25,17.5,266.5,49.54,38.2
2016,7,7,18,0,622.0,53.0,4.2,17.0,216.0,45.53,34.75
2016,7,7,18,15,553.5,46.5,4.0,16.5,168.0,37.12,27.25
2016,7,7,18,30,485.0,40.0,3.8,16.0,120.0,32.36,22.79
2016,7,7,18,45,377.5,30.5,3.65,15.5,80.0,24.87,15.7
2016,7,7,19,0,270.0,21.0,3.5,15.0,40.0,17.28,6.29
2016,7,7,19,15,135.0,10.5,3.35,14.5,20.0,8.96,0.0
2016,7,7,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,5,15,190.0,12.5,2.45,10.0,30.5,72.56,0.0
2016,7,8,5,30,380.0,25.0,2.5,10.0,61.0,168.43,121.23
2016,7,8,5,45,473.5,32.5,2.55,10.5,104.5,232.14,182.18
2016,7,8,6,0,567.0,40.0,2.6,11.0,148.0,308.89,250.95
2016,7,8,6,15,624.5,45.0,2.55,11.5,197.0,374.4,309.02
2016,7,8,6,30,682.0,50.0,2.5,12.0,246.0,444.53,368.56
2016,7,8,6,45,721.0,53.5,2.5,13.0,297.5,506.06,418.2
2016,7,8,7,0,760.0,57.0,2.5,14.0,349.0,569.43,467.06
2016,7,8,7,15,787.5,60.0,2.45,14.5,401.0,620.22,504.96
2016,7,8,7,30,815.0,63.0,2.4,15.0,453.0,676.07,543.57
2016,7,8,7,45,835.0,66.0,2.4,15.5,503.5,725.82,576.84
2016,7,8,8,0,855.0,69.0,2.4,16.0,554.0,774.28,608.45
2016,7,8,8,15,870.5,71.0,2.4,16.5,602.0,816.16,634.75
2016,7,8,8,30,886.0,73.0,2.4,17.0,650.0,855.85,659.11
2016,7,8,8,45,898.5,74.5,2.4,18.0,694.0,889.81,677.9
2016,7,8,9,0,911.0,76.0,2.4,19.0,738.0,920.9,694.47
2016,7,8,9,15,920.0,77.5,2.45,19.5,777.5,945.64,708.41
2016,7,8,9,30,929.0,79.0,2.5,20.0,817.0,966.96,720.11
2016,7,8,9,45,937.0,79.0,2.55,21.0,851.0,982.12,726.38
2016,7,8,10,0,945.0,79.0,2.6,22.0,885.0,993.59,730.31
2016,7,8,10,15,950.0,80.0,2.7,22.5,913.0,999.43,732.57
2016,7,8,10,30,955.0,81.0,2.8,23.0,941.0,1001.35,732.41
2016,7,8,10,45,959.0,81.5,2.9,23.5,962.0,997.82,728.85
2016,7,8,11,0,963.0,82.0,3.0,24.0,983.0,990.32,722.83
2016,7,8,11,15,965.0,82.5,3.1,24.0,996.5,977.03,714.54
2016,7,8,11,30,967.0,83.0,3.2,24.0,1010.0,959.88,703.78
2016,7,8,11,45,968.0,83.0,3.3,24.5,1016.5,937.61,688.32
2016,7,8,12,0,969.0,83.0,3.4,25.0,1023.0,911.78,670.52
2016,7,8,12,15,968.5,83.0,3.5,25.0,1021.5,881.26,650.85
2016,7,8,12,30,968.0,83.0,3.6,25.0,1020.0,847.53,628.89
2016,7,8,12,45,962.5,85.5,3.75,25.5,1010.5,809.11,602.57
2016,7,8,13,0,957.0,88.0,3.9,26.0,1001.0,768.06,574.24
2016,7,8,13,15,954.0,87.5,4.0,26.0,984.5,723.78,542.33
2016,7,8,13,30,951.0,87.0,4.1,26.0,968.0,677.1,507.67
2016,7,8,13,45,946.5,86.0,4.2,26.0,945.0,626.95,469.53
2016,7,8,14,0,942.0,85.0,4.3,26.0,922.0,574.95,428.87
2016,7,8,14,15,935.5,84.0,4.35,25.5,892.0,520.36,385.69
2016,7,8,14,30,929.0,83.0,4.4,25.0,862.0,464.58,340.12
2016,7,8,14,45,921.5,81.5,4.45,25.0,826.0,407.1,291.22
2016,7,8,15,0,914.0,80.0,4.5,25.0,790.0,349.05,240.82
2016,7,8,15,15,903.5,78.5,4.55,24.5,749.0,289.89,189.76
2016,7,8,15,30,893.0,77.0,4.6,24.0,708.0,230.99,140.06
2016,7,8,15,45,880.5,75.0,4.7,24.0,663.0,171.98,94.47
2016,7,8,16,0,868.0,73.0,4.8,24.0,618.0,113.96,59.89
2016,7,8,16,15,850.5,70.5,4.8,23.5,569.5,65.58,49.92
2016,7,8,16,30,833.0,68.0,4.8,23.0,521.0,63.64,48.59
2016,7,8,16,45,811.5,65.5,4.85,22.5,470.5,61.52,47.08
2016,7,8,17,0,790.0,63.0,4.9,22.0,420.0,59.29,45.46
2016,7,8,17,15,759.5,59.5,4.8,21.0,368.5,49.82,37.65
2016,7,8,17,30,729.0,56.0,4.7,20.0,317.0,47.42,35.86
2016,7,8,17,45,687.5,51.5,4.65,19.5,266.0,44.07,33.09
2016,7,8,18,0,646.0,47.0,4.6,19.0,215.0,40.67,30.18
2016,7,8,18,15,580.5,41.5,4.3,18.5,167.5,36.22,26.21
2016,7,8,18,30,515.0,36.0,4.0,18.0,120.0,31.79,22.07
2016,7,8,18,45,408.5,28.0,3.75,17.5,80.0,22.86,13.82
2016,7,8,19,0,302.0,20.0,3.5,17.0,40.0,16.48,5.48
2016,7,8,19,15,151.0,10.0,3.35,16.5,20.0,8.54,0.0
2016,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,5,15,143.0,13.0,1.45,12.5,26.0,60.46,0.0
2016,7,9,5,30,286.0,26.0,1.5,13.0,52.0,139.21,98.34
2016,7,9,5,45,348.0,38.0,1.55,13.5,89.5,193.11,149.68
2016,7,9,6,0,410.0,50.0,1.6,14.0,127.0,254.0,203.84
2016,7,9,6,15,449.5,61.5,1.7,14.5,170.0,309.55,252.49
2016,7,9,6,30,489.0,73.0,1.8,15.0,213.0,368.37,302.06
2016,7,9,6,45,505.0,87.5,1.95,16.0,257.5,419.31,342.91
2016,7,9,7,0,521.0,102.0,2.1,17.0,302.0,470.39,382.23
2016,7,9,7,15,673.5,78.5,2.25,18.0,375.5,572.12,460.75
2016,7,9,7,30,826.0,55.0,2.4,19.0,449.0,674.46,534.73
2016,7,9,7,45,845.5,57.0,2.55,20.0,499.0,723.19,566.18
2016,7,9,8,0,865.0,59.0,2.7,21.0,549.0,770.59,596.39
2016,7,9,8,15,879.5,61.0,2.8,21.5,596.5,812.16,622.8
2016,7,9,8,30,894.0,63.0,2.9,22.0,644.0,851.44,647.33
2016,7,9,8,45,905.0,64.5,3.0,22.5,687.5,884.46,667.33
2016,7,9,9,0,916.0,66.0,3.1,23.0,731.0,914.54,685.23
2016,7,9,9,15,925.0,67.0,3.2,23.0,770.5,939.01,700.67
2016,7,9,9,30,934.0,68.0,3.3,23.0,810.0,960.07,713.9
2016,7,9,9,45,933.0,74.5,3.45,23.5,842.5,974.15,721.52
2016,7,9,10,0,932.0,81.0,3.6,24.0,875.0,984.13,726.55
2016,7,9,10,15,937.5,82.0,3.7,24.0,903.0,990.44,730.34
2016,7,9,10,30,943.0,83.0,3.8,24.0,931.0,992.85,731.71
2016,7,9,10,45,947.0,83.5,3.9,24.5,952.0,989.4,727.89
2016,7,9,11,0,951.0,84.0,4.0,25.0,973.0,982.02,721.63
2016,7,9,11,15,953.5,84.5,4.1,25.0,987.5,969.34,713.38
2016,7,9,11,30,956.0,85.0,4.2,25.0,1002.0,952.84,702.67
2016,7,9,11,45,958.5,84.5,4.3,25.0,1009.0,931.65,688.86
2016,7,9,12,0,961.0,84.0,4.4,25.0,1016.0,906.87,672.63
2016,7,9,12,15,961.0,84.0,4.5,25.0,1015.0,876.98,652.88
2016,7,9,12,30,961.0,84.0,4.6,25.0,1014.0,843.89,631.12
2016,7,9,12,45,960.5,83.0,4.75,25.0,1006.0,806.46,606.44
2016,7,9,13,0,960.0,82.0,4.9,25.0,998.0,766.13,579.41
2016,7,9,13,15,957.5,81.5,4.95,25.0,982.5,722.11,547.18
2016,7,9,13,30,955.0,81.0,5.0,25.0,967.0,675.65,511.97
2016,7,9,13,45,952.5,79.5,5.1,25.0,944.5,626.1,473.72
2016,7,9,14,0,950.0,78.0,5.2,25.0,922.0,574.5,432.78
2016,7,9,14,15,944.5,77.5,5.25,24.5,892.5,520.42,389.34
2016,7,9,14,30,939.0,77.0,5.3,24.0,863.0,465.01,343.36
2016,7,9,14,45,933.0,75.0,5.4,23.5,828.0,407.16,294.12
2016,7,9,15,0,927.0,73.0,5.5,23.0,793.0,348.57,243.01
2016,7,9,15,15,917.5,71.5,5.5,22.5,752.5,288.95,190.67
2016,7,9,15,30,908.0,70.0,5.5,22.0,712.0,229.46,139.67
2016,7,9,15,45,897.5,67.5,5.5,22.0,667.0,169.5,92.62
2016,7,9,16,0,887.0,65.0,5.5,22.0,622.0,110.32,56.74
2016,7,9,16,15,871.0,63.5,5.4,21.5,574.0,61.25,46.67
2016,7,9,16,30,855.0,62.0,5.3,21.0,526.0,59.89,45.8
2016,7,9,16,45,835.5,59.0,5.25,20.5,475.5,57.33,43.88
2016,7,9,17,0,816.0,56.0,5.2,20.0,425.0,54.64,41.83
2016,7,9,17,15,787.5,53.0,5.1,19.0,373.0,51.72,39.64
2016,7,9,17,30,759.0,50.0,5.0,18.0,321.0,48.71,37.3
2016,7,9,17,45,719.0,46.5,4.9,17.5,270.0,40.37,30.12
2016,7,9,18,0,679.0,43.0,4.8,17.0,219.0,37.61,27.74
2016,7,9,18,15,615.5,38.0,4.65,16.5,171.0,33.44,23.98
2016,7,9,18,30,552.0,33.0,4.5,16.0,123.0,29.29,20.07
2016,7,9,18,45,444.0,26.0,4.35,15.5,82.0,23.17,14.2
2016,7,9,19,0,336.0,19.0,4.2,15.0,41.0,17.09,5.76
2016,7,9,19,15,168.0,9.5,4.1,14.5,20.5,8.11,0.0
2016,7,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,5,15,188.0,13.0,3.2,9.5,30.0,72.17,0.0
2016,7,10,5,30,376.0,26.0,3.4,10.0,60.0,168.34,119.97
2016,7,10,5,45,479.5,33.0,3.6,10.5,105.0,234.78,184.3
2016,7,10,6,0,583.0,40.0,3.8,11.0,150.0,315.82,257.17
2016,7,10,6,15,642.0,45.5,3.85,11.5,200.0,383.6,317.89
2016,7,10,6,30,701.0,51.0,3.9,12.0,250.0,456.17,380.31
2016,7,10,6,45,741.5,54.0,3.95,12.5,302.5,519.08,432.67
2016,7,10,7,0,782.0,57.0,4.0,13.0,355.0,583.9,484.53
2016,7,10,7,15,809.5,60.0,4.0,13.5,408.0,635.75,524.21
2016,7,10,7,30,837.0,63.0,4.0,14.0,461.0,692.64,564.73
2016,7,10,7,45,857.5,65.5,4.05,14.5,512.5,743.15,599.58
2016,7,10,8,0,878.0,68.0,4.1,15.0,564.0,792.34,632.79
2016,7,10,8,15,893.5,70.0,4.1,15.5,612.5,835.1,660.5
2016,7,10,8,30,909.0,72.0,4.1,16.0,661.0,875.58,686.18
2016,7,10,8,45,921.0,73.5,4.1,16.5,706.0,909.81,707.08
2016,7,10,9,0,933.0,75.0,4.1,17.0,751.0,941.05,725.71
2016,7,10,9,15,942.0,76.5,4.1,17.5,791.5,966.3,740.07
2016,7,10,9,30,951.0,78.0,4.1,18.0,832.0,988.05,751.99
2016,7,10,9,45,957.0,80.0,4.2,18.5,866.5,1003.82,760.47
2016,7,10,10,0,963.0,82.0,4.3,19.0,901.0,1015.71,766.42
2016,7,10,10,15,968.5,83.0,4.35,19.0,930.0,1022.1,769.93
2016,7,10,10,30,974.0,84.0,4.4,19.0,959.0,1024.46,770.89
2016,7,10,10,45,977.5,85.0,4.45,19.5,981.0,1020.86,766.65
2016,7,10,11,0,981.0,86.0,4.5,20.0,1003.0,1013.19,759.84
2016,7,10,11,15,984.0,86.5,4.6,20.0,1017.5,1000.52,751.72
2016,7,10,11,30,987.0,87.0,4.7,20.0,1032.0,983.89,740.98
2016,7,10,11,45,988.0,87.5,4.8,20.5,1039.0,961.6,724.94
2016,7,10,12,0,989.0,88.0,4.9,21.0,1046.0,935.63,706.42
2016,7,10,12,15,989.5,88.0,4.95,21.0,1046.0,905.27,685.88
2016,7,10,12,30,990.0,88.0,5.0,21.0,1046.0,871.56,662.93
2016,7,10,12,45,984.5,91.0,5.1,21.5,1036.5,832.65,635.2
2016,7,10,13,0,979.0,94.0,5.2,22.0,1027.0,791.02,605.41
2016,7,10,13,15,977.0,93.5,5.2,22.0,1011.0,746.35,571.88
2016,7,10,13,30,975.0,93.0,5.2,22.0,995.0,699.15,535.54
2016,7,10,13,45,973.0,91.0,5.25,22.0,972.5,648.37,495.83
2016,7,10,14,0,971.0,89.0,5.3,22.0,950.0,595.45,453.36
2016,7,10,14,15,965.5,87.5,5.3,22.0,920.0,539.3,407.04
2016,7,10,14,30,960.0,86.0,5.3,22.0,890.0,481.79,358.34
2016,7,10,14,45,954.0,84.0,5.35,22.0,854.0,422.61,307.09
2016,7,10,15,0,948.0,82.0,5.4,22.0,818.0,362.63,254.11
2016,7,10,15,15,938.5,80.5,5.35,21.5,776.5,301.57,200.44
2016,7,10,15,30,929.0,79.0,5.3,21.0,735.0,240.61,148.09
2016,7,10,15,45,917.5,76.5,5.25,21.0,689.0,179.03,99.67
2016,7,10,16,0,906.0,74.0,5.2,21.0,643.0,118.31,62.66
2016,7,10,16,15,890.0,72.0,5.1,20.5,593.0,67.25,51.98
2016,7,10,16,30,874.0,70.0,5.0,20.0,543.0,65.64,50.92
2016,7,10,16,45,853.0,67.0,4.95,20.0,491.0,63.16,48.99
2016,7,10,17,0,832.0,64.0,4.9,20.0,439.0,60.54,46.93
2016,7,10,17,15,801.5,60.5,4.7,19.5,385.5,51.09,39.0
2016,7,10,17,30,771.0,57.0,4.5,19.0,332.0,48.65,37.1
2016,7,10,17,45,728.5,52.5,4.35,18.5,279.0,45.26,34.29
2016,7,10,18,0,686.0,48.0,4.2,18.0,226.0,41.83,31.34
2016,7,10,18,15,618.5,42.5,3.85,17.0,176.0,37.35,27.38
2016,7,10,18,30,551.0,37.0,3.5,16.0,126.0,32.9,23.23
2016,7,10,18,45,434.5,28.5,3.2,15.5,83.5,25.49,16.17
2016,7,10,19,0,318.0,20.0,2.9,15.0,41.0,18.04,6.14
2016,7,10,19,15,159.0,10.0,2.9,14.5,20.5,8.54,0.0
2016,7,10,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,184.0,12.5,1.65,10.5,29.0,59.17,0.0
2016,7,11,5,30,368.0,25.0,1.6,11.0,58.0,164.75,115.81
2016,7,11,5,45,475.0,32.5,1.6,11.5,103.0,232.55,180.73
2016,7,11,6,0,582.0,40.0,1.6,12.0,148.0,315.39,253.65
2016,7,11,6,15,641.5,45.0,1.6,12.5,198.5,382.86,312.65
2016,7,11,6,30,701.0,50.0,1.6,13.0,249.0,455.13,373.05
2016,7,11,6,45,743.5,53.5,1.65,14.0,302.0,519.85,424.42
2016,7,11,7,0,786.0,57.0,1.7,15.0,355.0,586.71,475.09
2016,7,11,7,15,813.5,60.0,1.8,16.0,408.0,638.79,512.75
2016,7,11,7,30,841.0,63.0,1.9,17.0,461.0,695.91,551.14
2016,7,11,7,45,862.0,65.0,2.05,18.0,513.0,746.41,584.02
2016,7,11,8,0,883.0,67.0,2.2,19.0,565.0,795.63,615.3
2016,7,11,8,15,898.0,69.0,2.25,19.5,613.5,838.21,641.78
2016,7,11,8,30,913.0,71.0,2.3,20.0,662.0,878.46,666.31
2016,7,11,8,45,924.5,72.5,2.4,21.0,707.0,912.41,685.44
2016,7,11,9,0,936.0,74.0,2.5,22.0,752.0,943.35,702.37
2016,7,11,9,15,945.0,75.5,2.55,22.5,792.0,968.72,716.42
2016,7,11,9,30,954.0,77.0,2.6,23.0,832.0,990.58,728.18
2016,7,11,9,45,953.0,83.0,2.65,23.5,865.0,1004.15,734.59
2016,7,11,10,0,952.0,89.0,2.7,24.0,898.0,1013.57,738.47
2016,7,11,10,15,957.0,90.0,2.75,24.0,926.0,1019.36,741.6
2016,7,11,10,30,962.0,91.0,2.8,24.0,954.0,1021.18,742.32
2016,7,11,10,45,965.5,92.0,2.9,24.5,975.5,1017.54,738.68
2016,7,11,11,0,969.0,93.0,3.0,25.0,997.0,1009.88,732.59
2016,7,11,11,15,971.0,93.5,3.05,25.0,1011.0,996.33,723.83
2016,7,11,11,30,973.0,94.0,3.1,25.0,1025.0,978.9,712.64
2016,7,11,11,45,973.0,94.5,3.15,25.5,1031.5,955.91,696.51
2016,7,11,12,0,973.0,95.0,3.2,26.0,1038.0,929.33,678.11
2016,7,11,12,15,973.0,95.0,3.25,26.0,1036.5,898.89,658.49
2016,7,11,12,30,973.0,95.0,3.3,26.0,1035.0,865.2,636.62
2016,7,11,12,45,971.0,95.0,3.4,26.0,1026.5,826.87,611.73
2016,7,11,13,0,969.0,95.0,3.5,26.0,1018.0,785.69,584.65
2016,7,11,13,15,966.0,94.0,3.55,26.0,1001.5,740.32,552.16
2016,7,11,13,30,963.0,93.0,3.6,26.0,985.0,692.54,516.96
2016,7,11,13,45,958.5,92.5,3.65,26.0,961.5,642.04,478.82
2016,7,11,14,0,954.0,92.0,3.7,26.0,938.0,589.65,438.15
2016,7,11,14,15,948.0,91.0,3.8,25.5,908.0,534.46,395.03
2016,7,11,14,30,942.0,90.0,3.9,25.0,878.0,477.99,349.33
2016,7,11,14,45,934.5,88.5,4.0,25.0,841.5,419.54,299.97
2016,7,11,15,0,927.0,87.0,4.1,25.0,805.0,360.48,249.0
2016,7,11,15,15,916.5,85.0,4.1,24.5,763.5,299.93,196.94
2016,7,11,15,30,906.0,83.0,4.1,24.0,722.0,239.61,146.15
2016,7,11,15,45,893.0,81.0,4.2,24.0,676.0,179.45,99.63
2016,7,11,16,0,880.0,79.0,4.3,24.0,630.0,120.32,64.07
2016,7,11,16,15,862.5,76.5,4.3,23.5,581.0,69.74,53.41
2016,7,11,16,30,845.0,74.0,4.3,23.0,532.0,67.87,52.17
2016,7,11,16,45,822.5,71.0,4.35,22.5,480.0,65.45,50.43
2016,7,11,17,0,800.0,68.0,4.4,22.0,428.0,55.97,42.62
2016,7,11,17,15,768.5,64.5,4.3,21.0,375.5,53.73,41.04
2016,7,11,17,30,737.0,61.0,4.2,20.0,323.0,51.44,39.37
2016,7,11,17,45,693.0,56.0,4.1,19.5,271.0,47.8,36.36
2016,7,11,18,0,649.0,51.0,4.0,19.0,219.0,44.1,33.19
2016,7,11,18,15,579.5,45.0,3.75,18.0,170.0,39.32,28.98
2016,7,11,18,30,510.0,39.0,3.5,17.0,121.0,31.72,22.09
2016,7,11,18,45,394.5,30.0,3.25,16.5,79.5,24.58,15.29
2016,7,11,19,0,279.0,21.0,3.0,16.0,38.0,17.38,5.37
2016,7,11,19,15,139.5,10.5,2.95,15.5,19.0,8.96,0.0
2016,7,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,5,15,200.0,12.0,2.25,10.5,29.0,62.93,0.0
2016,7,12,5,30,400.0,24.0,2.3,11.0,58.0,170.54,118.79
2016,7,12,5,45,502.0,30.5,2.4,11.5,103.0,240.8,187.33
2016,7,12,6,0,604.0,37.0,2.5,12.0,148.0,321.76,259.66
