Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,6,15,662.0,42.0,2.5,12.5,199.0,389.53,319.72
2016,7,12,6,30,720.0,47.0,2.5,13.0,250.0,462.01,381.14
2016,7,12,6,45,759.5,50.5,2.5,13.5,303.0,525.88,433.2
2016,7,12,7,0,799.0,54.0,2.5,14.0,356.0,586.53,480.74
2016,7,12,7,15,825.5,56.5,2.5,14.5,408.5,643.02,522.63
2016,7,12,7,30,852.0,59.0,2.5,15.0,461.0,699.4,561.56
2016,7,12,7,45,872.0,61.0,2.5,16.0,512.5,749.66,593.83
2016,7,12,8,0,892.0,63.0,2.5,17.0,564.0,798.54,624.26
2016,7,12,8,15,906.5,65.0,2.55,17.5,613.0,841.11,651.07
2016,7,12,8,30,921.0,67.0,2.6,18.0,662.0,881.29,675.88
2016,7,12,8,45,932.0,68.5,2.7,19.0,706.5,915.11,695.12
2016,7,12,9,0,943.0,70.0,2.8,20.0,751.0,945.86,712.11
2016,7,12,9,15,951.5,71.5,2.9,20.5,791.5,971.02,726.61
2016,7,12,9,30,960.0,73.0,3.0,21.0,832.0,992.61,738.77
2016,7,12,9,45,964.5,75.5,3.15,21.5,866.0,1007.78,747.14
2016,7,12,10,0,969.0,78.0,3.3,22.0,900.0,1019.0,753.01
2016,7,12,10,15,974.0,78.5,3.45,22.0,928.5,1024.53,756.71
2016,7,12,10,30,979.0,79.0,3.6,22.0,957.0,1026.04,757.9
2016,7,12,10,45,982.5,80.0,3.75,22.5,978.5,1022.57,754.45
2016,7,12,11,0,986.0,81.0,3.9,23.0,1000.0,1015.0,748.42
2016,7,12,11,15,988.5,81.0,4.0,23.0,1014.5,1001.46,739.65
2016,7,12,11,30,991.0,81.0,4.1,23.0,1029.0,983.96,728.33
2016,7,12,11,45,992.0,81.5,4.2,23.5,1035.5,961.73,712.5
2016,7,12,12,0,993.0,82.0,4.3,24.0,1042.0,935.79,694.23
2016,7,12,12,15,993.0,82.0,4.35,24.0,1041.5,905.0,673.77
2016,7,12,12,30,993.0,82.0,4.4,24.0,1041.0,870.85,650.96
2016,7,12,12,45,983.5,87.5,4.5,24.0,1030.5,831.03,624.38
2016,7,12,13,0,974.0,93.0,4.6,24.0,1020.0,788.68,595.96
2016,7,12,13,15,971.0,92.5,4.6,24.0,1004.0,743.5,562.8
2016,7,12,13,30,968.0,92.0,4.6,24.0,988.0,695.88,526.81
2016,7,12,13,45,965.5,90.5,4.65,24.0,965.0,645.49,488.06
2016,7,12,14,0,963.0,89.0,4.7,24.0,942.0,593.0,446.6
2016,7,12,14,15,957.5,88.0,4.7,24.0,912.0,537.57,401.53
2016,7,12,14,30,952.0,87.0,4.7,24.0,882.0,480.78,354.07
2016,7,12,14,45,946.0,84.5,4.75,24.0,846.5,421.55,303.52
2016,7,12,15,0,940.0,82.0,4.8,24.0,811.0,361.55,251.22
2016,7,12,15,15,930.5,80.5,4.8,23.5,769.5,300.85,198.47
2016,7,12,15,30,921.0,79.0,4.8,23.0,728.0,240.25,146.91
2016,7,12,15,45,909.5,76.5,4.8,23.0,682.0,179.03,99.08
2016,7,12,16,0,898.0,74.0,4.8,23.0,636.0,118.67,62.36
2016,7,12,16,15,881.5,71.5,4.7,22.5,586.5,66.78,51.15
2016,7,12,16,30,865.0,69.0,4.6,22.0,537.0,64.82,49.81
2016,7,12,16,45,844.5,66.0,4.6,21.5,485.5,62.34,47.99
2016,7,12,17,0,824.0,63.0,4.6,21.0,434.0,59.72,46.03
2016,7,12,17,15,794.0,59.5,4.45,20.5,380.5,50.27,38.13
2016,7,12,17,30,764.0,56.0,4.3,20.0,327.0,47.82,36.22
2016,7,12,17,45,721.5,51.5,4.15,19.5,274.5,44.41,33.4
2016,7,12,18,0,679.0,47.0,4.0,19.0,222.0,40.96,30.44
2016,7,12,18,15,611.0,41.5,3.65,18.0,172.5,36.47,26.47
2016,7,12,18,30,543.0,36.0,3.3,17.0,123.0,31.99,22.32
2016,7,12,18,45,427.0,28.0,2.95,16.5,81.0,25.04,15.66
2016,7,12,19,0,311.0,20.0,2.6,16.0,39.0,16.58,4.52
2016,7,12,19,15,155.5,10.0,2.5,15.5,19.5,8.54,0.0
2016,7,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,13,5,15,189.5,12.0,1.65,10.5,28.0,60.15,0.0
2016,7,13,5,30,379.0,24.0,1.7,11.0,56.0,163.24,112.48
2016,7,13,5,45,485.0,31.5,1.75,11.5,101.0,235.37,182.58
2016,7,13,6,0,591.0,39.0,1.8,12.0,146.0,318.36,256.05
2016,7,13,6,15,651.5,44.0,1.75,12.5,197.5,386.87,316.1
2016,7,13,6,30,712.0,49.0,1.7,13.0,249.0,460.28,377.47
2016,7,13,6,45,753.0,53.0,1.65,14.0,302.5,525.38,428.77
2016,7,13,7,0,794.0,57.0,1.6,15.0,356.0,592.47,478.97
2016,7,13,7,15,822.0,60.0,1.55,16.0,409.5,645.34,516.0
2016,7,13,7,30,850.0,63.0,1.5,17.0,463.0,703.31,553.49
2016,7,13,7,45,871.0,65.0,1.5,18.0,515.0,754.28,585.05
2016,7,13,8,0,892.0,67.0,1.5,19.0,567.0,803.95,614.82
2016,7,13,8,15,907.0,69.0,1.5,19.5,616.5,846.94,640.46
2016,7,13,8,30,922.0,71.0,1.5,20.0,666.0,887.57,664.1
2016,7,13,8,45,934.0,72.5,1.5,21.0,711.5,922.31,682.2
2016,7,13,9,0,946.0,74.0,1.5,22.0,757.0,954.02,698.07
2016,7,13,9,15,954.5,75.5,1.45,23.0,797.5,979.21,708.82
2016,7,13,9,30,963.0,77.0,1.4,24.0,838.0,1000.82,717.21
2016,7,13,9,45,961.0,83.5,1.4,25.0,871.0,1014.17,721.2
2016,7,13,10,0,959.0,90.0,1.4,26.0,904.0,1023.27,722.71
2016,7,13,10,15,964.5,91.0,1.45,26.5,932.5,1029.61,724.9
2016,7,13,10,30,970.0,92.0,1.5,27.0,961.0,1031.94,724.76
2016,7,13,10,45,974.0,92.5,1.55,27.5,983.0,1028.25,721.1
2016,7,13,11,0,978.0,93.0,1.6,28.0,1005.0,1020.52,715.14
2016,7,13,11,15,980.0,93.5,1.65,28.0,1019.0,1006.89,707.09
2016,7,13,11,30,982.0,94.0,1.7,28.0,1033.0,989.32,696.72
2016,7,13,11,45,983.0,94.5,1.8,28.5,1039.5,967.02,682.7
2016,7,13,12,0,984.0,95.0,1.9,29.0,1046.0,941.05,666.34
2016,7,13,12,15,983.5,95.0,1.95,29.0,1045.0,909.86,647.38
2016,7,13,12,30,983.0,95.0,2.0,29.0,1044.0,875.4,626.21
2016,7,13,12,45,979.5,95.5,2.15,29.0,1034.5,835.94,602.44
2016,7,13,13,0,976.0,96.0,2.3,29.0,1025.0,793.71,576.39
2016,7,13,13,15,973.0,95.5,2.4,29.0,1008.5,748.37,545.59
2016,7,13,13,30,970.0,95.0,2.5,29.0,992.0,700.59,511.88
2016,7,13,13,45,965.0,94.5,2.6,29.0,968.0,649.35,474.67
2016,7,13,14,0,960.0,94.0,2.7,29.0,944.0,596.25,434.85
2016,7,13,14,15,953.5,93.0,2.75,28.5,913.5,540.38,392.3
2016,7,13,14,30,947.0,92.0,2.8,28.0,883.0,483.26,347.2
2016,7,13,14,45,938.0,90.5,2.9,28.0,846.0,423.84,298.29
2016,7,13,15,0,929.0,89.0,3.0,28.0,809.0,363.96,247.81
2016,7,13,15,15,918.0,87.5,3.05,27.5,767.0,303.36,196.7
2016,7,13,15,30,907.0,86.0,3.1,27.0,725.0,243.04,146.75
2016,7,13,15,45,892.5,84.0,3.2,27.0,678.0,182.43,100.55
2016,7,13,16,0,878.0,82.0,3.3,27.0,631.0,123.02,65.14
2016,7,13,16,15,860.0,79.5,3.35,26.5,581.0,71.65,54.32
2016,7,13,16,30,842.0,77.0,3.4,26.0,531.0,69.81,53.14
2016,7,13,16,45,817.0,74.0,3.5,25.5,478.5,59.73,44.99
2016,7,13,17,0,792.0,71.0,3.6,25.0,426.0,58.09,43.89
2016,7,13,17,15,758.5,67.0,3.55,24.0,373.0,55.55,42.08
2016,7,13,17,30,725.0,63.0,3.5,23.0,320.0,52.94,40.16
2016,7,13,17,45,676.0,58.5,3.45,22.5,267.5,49.74,37.58
2016,7,13,18,0,627.0,54.0,3.4,22.0,215.0,42.75,31.59
2016,7,13,18,15,554.0,47.0,3.2,21.0,166.0,37.63,27.13
2016,7,13,18,30,481.0,40.0,3.0,20.0,117.0,32.47,22.41
2016,7,13,18,45,358.5,30.5,2.9,19.0,76.5,24.95,15.35
2016,7,13,19,0,236.0,21.0,2.8,18.0,36.0,17.36,4.5
2016,7,13,19,15,118.0,10.5,2.65,17.5,18.0,8.96,0.0
2016,7,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,160.0,12.5,0.7,14.5,26.0,52.79,0.0
2016,7,14,5,30,320.0,25.0,0.8,15.0,52.0,148.39,99.54
2016,7,14,5,45,428.0,33.5,0.95,15.5,95.5,218.96,166.78
2016,7,14,6,0,536.0,42.0,1.1,16.0,139.0,300.49,237.27
2016,7,14,6,15,601.0,48.0,1.1,16.5,189.0,366.71,294.02
2016,7,14,6,30,666.0,54.0,1.1,17.0,239.0,441.32,354.94
2016,7,14,6,45,710.5,58.5,1.15,18.0,292.5,507.02,405.9
2016,7,14,7,0,755.0,63.0,1.2,19.0,346.0,575.11,456.3
2016,7,14,7,15,784.5,66.5,1.2,20.0,399.0,633.63,497.1
2016,7,14,7,30,814.0,70.0,1.2,21.0,452.0,692.28,534.85
2016,7,14,7,45,837.0,72.5,1.25,22.0,504.0,737.75,562.45
2016,7,14,8,0,860.0,75.0,1.3,23.0,556.0,788.39,592.99
2016,7,14,8,15,876.5,77.5,1.35,23.5,605.0,832.14,619.31
2016,7,14,8,30,893.0,80.0,1.4,24.0,654.0,873.72,643.85
2016,7,14,8,45,906.0,81.5,1.5,25.0,699.5,908.55,663.05
2016,7,14,9,0,919.0,83.0,1.6,26.0,745.0,940.49,680.23
2016,7,14,9,15,928.5,84.5,1.7,26.5,785.5,966.04,694.56
2016,7,14,9,30,938.0,86.0,1.8,27.0,826.0,988.14,706.76
2016,7,14,9,45,945.0,87.5,1.9,27.5,860.5,1004.23,715.23
2016,7,14,10,0,952.0,89.0,2.0,28.0,895.0,1016.5,721.42
2016,7,14,10,15,957.5,90.0,2.1,28.0,923.5,1022.88,725.5
2016,7,14,10,30,963.0,91.0,2.2,28.0,952.0,1025.27,727.23
2016,7,14,10,45,966.5,92.0,2.3,28.5,974.0,1021.7,723.93
2016,7,14,11,0,970.0,93.0,2.4,29.0,996.0,1014.1,718.23
2016,7,14,11,15,972.5,93.5,2.45,29.0,1010.0,1001.06,710.15
2016,7,14,11,30,975.0,94.0,2.5,29.0,1024.0,984.09,699.7
2016,7,14,11,45,975.5,94.0,2.65,29.0,1030.5,961.05,686.32
2016,7,14,12,0,976.0,94.0,2.8,29.0,1037.0,934.39,670.52
2016,7,14,12,15,975.5,94.5,2.9,29.0,1036.0,903.89,651.68
2016,7,14,12,30,975.0,95.0,3.0,29.0,1035.0,870.12,630.56
2016,7,14,12,45,968.5,98.0,3.15,29.0,1025.0,830.76,605.8
2016,7,14,13,0,962.0,101.0,3.3,29.0,1015.0,788.8,578.95
2016,7,14,13,15,958.5,100.5,3.35,29.0,998.5,743.63,547.11
2016,7,14,13,30,955.0,100.0,3.4,29.0,982.0,696.08,512.66
2016,7,14,13,45,950.5,99.0,3.5,29.0,958.5,645.35,475.17
2016,7,14,14,0,946.0,98.0,3.6,29.0,935.0,592.75,435.13
2016,7,14,14,15,939.5,97.0,3.6,28.5,904.5,537.52,392.45
2016,7,14,14,30,933.0,96.0,3.6,28.0,874.0,481.06,347.35
2016,7,14,14,45,924.5,94.5,3.65,28.0,837.5,422.51,298.68
2016,7,14,15,0,916.0,93.0,3.7,28.0,801.0,363.45,248.52
2016,7,14,15,15,905.0,91.0,3.75,27.5,759.5,303.14,197.48
2016,7,14,15,30,894.0,89.0,3.8,27.0,718.0,243.13,147.63
2016,7,14,15,45,879.5,87.0,3.85,26.5,671.5,183.2,101.98
2016,7,14,16,0,865.0,85.0,3.9,26.0,625.0,124.46,66.87
2016,7,14,16,15,847.0,82.0,3.85,25.5,575.5,73.04,55.73
2016,7,14,16,30,829.0,79.0,3.8,25.0,526.0,62.5,47.23
2016,7,14,16,45,804.0,76.0,3.8,24.5,474.0,60.99,46.25
2016,7,14,17,0,779.0,73.0,3.8,24.0,422.0,59.42,45.21
2016,7,14,17,15,745.5,69.0,3.7,23.0,369.0,56.95,43.46
2016,7,14,17,30,712.0,65.0,3.6,22.0,316.0,54.42,41.62
2016,7,14,17,45,664.0,60.0,3.55,21.5,264.0,50.9,38.74
2016,7,14,18,0,616.0,55.0,3.5,21.0,212.0,43.47,32.36
2016,7,14,18,15,542.0,48.0,3.35,20.0,163.0,38.39,27.9
2016,7,14,18,30,468.0,41.0,3.2,19.0,114.0,33.28,23.2
2016,7,14,18,45,346.0,31.0,3.05,18.5,74.0,25.37,15.71
2016,7,14,19,0,224.0,21.0,2.9,18.0,34.0,17.38,4.01
2016,7,14,19,15,112.0,10.5,2.8,17.5,17.0,8.96,0.0
2016,7,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,159.0,12.5,1.6,11.5,25.0,52.53,0.0
2016,7,15,5,30,318.0,25.0,1.7,12.0,50.0,147.3,98.86
2016,7,15,5,45,425.5,33.0,1.85,12.5,93.0,217.61,168.12
2016,7,15,6,0,533.0,41.0,2.0,13.0,136.0,298.21,239.38
2016,7,15,6,15,597.5,47.0,2.05,13.5,186.0,364.1,297.47
2016,7,15,6,30,662.0,53.0,2.1,14.0,236.0,438.29,359.99
2016,7,15,6,45,705.5,57.0,2.15,15.0,288.5,502.64,411.56
2016,7,15,7,0,749.0,61.0,2.2,16.0,341.0,569.28,462.61
2016,7,15,7,15,779.0,64.5,2.2,17.0,394.0,627.9,505.17
2016,7,15,7,30,809.0,68.0,2.2,18.0,447.0,686.74,544.64
2016,7,15,7,45,831.5,71.0,2.2,19.0,498.5,732.32,573.11
2016,7,15,8,0,854.0,74.0,2.2,20.0,550.0,783.02,604.5
2016,7,15,8,15,870.5,76.0,2.2,20.5,599.0,826.07,630.91
2016,7,15,8,30,887.0,78.0,2.2,21.0,648.0,866.96,655.43
2016,7,15,8,45,900.5,79.5,2.25,22.0,693.5,902.17,674.91
2016,7,15,9,0,914.0,81.0,2.3,23.0,739.0,934.52,692.27
2016,7,15,9,15,924.0,83.0,2.4,23.5,779.5,961.09,707.5
2016,7,15,9,30,934.0,85.0,2.5,24.0,820.0,984.22,720.51
2016,7,15,9,45,938.5,88.0,2.65,24.5,854.5,999.56,728.99
2016,7,15,10,0,943.0,91.0,2.8,25.0,889.0,1011.02,735.07
2016,7,15,10,15,949.0,92.0,2.9,25.0,917.5,1017.86,739.27
2016,7,15,10,30,955.0,93.0,3.0,25.0,946.0,1020.74,741.07
2016,7,15,10,45,959.5,93.5,3.15,25.5,968.5,1017.65,738.12
2016,7,15,11,0,964.0,94.0,3.3,26.0,991.0,1010.56,732.69
2016,7,15,11,15,966.5,94.5,3.4,26.0,1005.5,997.6,724.59
2016,7,15,11,30,969.0,95.0,3.5,26.0,1020.0,980.73,714.04
2016,7,15,11,45,971.0,95.0,3.6,26.5,1027.0,959.13,699.03
2016,7,15,12,0,973.0,95.0,3.7,27.0,1034.0,933.86,681.65
2016,7,15,12,15,973.0,95.0,3.75,27.0,1033.5,903.39,661.86
2016,7,15,12,30,973.0,95.0,3.8,27.0,1033.0,869.63,639.82
2016,7,15,12,45,970.0,96.0,3.9,27.0,1024.0,831.29,614.77
2016,7,15,13,0,967.0,97.0,4.0,27.0,1015.0,790.14,587.56
2016,7,15,13,15,964.0,96.5,4.0,27.0,999.0,745.1,555.18
2016,7,15,13,30,961.0,96.0,4.0,27.0,983.0,697.63,520.01
2016,7,15,13,45,957.5,94.5,4.05,27.0,960.0,646.8,481.69
2016,7,15,14,0,954.0,93.0,4.1,27.0,937.0,593.99,440.79
2016,7,15,14,15,948.0,92.0,4.1,26.5,907.0,538.58,397.39
2016,7,15,14,30,942.0,91.0,4.1,26.0,877.0,481.88,351.5
2016,7,15,14,45,935.0,89.0,4.15,26.0,841.0,423.0,301.92
2016,7,15,15,0,928.0,87.0,4.2,26.0,805.0,363.45,250.69
2016,7,15,15,15,918.0,85.5,4.15,25.5,763.5,303.06,198.85
2016,7,15,15,30,908.0,84.0,4.1,25.0,722.0,242.83,148.15
2016,7,15,15,45,895.0,81.5,4.1,25.0,675.5,181.91,100.98
2016,7,15,16,0,882.0,79.0,4.1,25.0,629.0,122.03,64.61
2016,7,15,16,15,864.5,76.5,4.05,24.5,579.5,69.78,53.24
2016,7,15,16,30,847.0,74.0,4.0,24.0,530.0,67.9,52.0
2016,7,15,16,45,823.0,71.0,4.0,23.5,478.0,65.45,50.24
2016,7,15,17,0,799.0,68.0,4.0,23.0,426.0,56.02,42.49
2016,7,15,17,15,767.0,64.5,3.9,22.0,372.5,53.77,40.92
2016,7,15,17,30,735.0,61.0,3.8,21.0,319.0,51.49,39.26
2016,7,15,17,45,686.0,56.5,3.7,20.5,266.5,48.22,36.58
2016,7,15,18,0,637.0,52.0,3.6,20.0,214.0,44.95,33.78
2016,7,15,18,15,564.0,45.5,3.45,19.0,165.0,36.53,26.39
2016,7,15,18,30,491.0,39.0,3.3,18.0,116.0,31.73,21.95
2016,7,15,18,45,365.5,30.0,3.15,17.5,75.5,24.6,15.1
2016,7,15,19,0,240.0,21.0,3.0,17.0,35.0,17.44,3.5
2016,7,15,19,15,120.0,10.5,2.9,16.5,17.5,8.96,0.0
2016,7,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,5,15,152.5,12.5,2.15,11.5,24.5,50.83,0.0
2016,7,16,5,30,305.0,25.0,2.2,12.0,49.0,142.64,94.29
2016,7,16,5,45,415.0,33.5,2.3,12.5,91.5,214.37,165.65
2016,7,16,6,0,525.0,42.0,2.4,13.0,134.0,296.13,238.04
2016,7,16,6,15,591.0,48.0,2.4,13.5,184.0,364.73,298.47
2016,7,16,6,30,657.0,54.0,2.4,14.0,234.0,436.98,359.64
2016,7,16,6,45,702.5,58.0,2.45,15.0,287.0,502.39,412.31
2016,7,16,7,0,748.0,62.0,2.5,16.0,340.0,570.27,464.56
2016,7,16,7,15,779.0,65.5,2.45,16.5,393.5,629.62,508.64
2016,7,16,7,30,810.0,69.0,2.4,17.0,447.0,689.27,549.74
2016,7,16,7,45,833.5,71.5,2.4,17.5,499.0,735.08,579.68
2016,7,16,8,0,857.0,74.0,2.4,18.0,551.0,786.12,612.79
2016,7,16,8,15,874.0,76.5,2.4,18.5,600.0,830.33,640.32
2016,7,16,8,30,891.0,79.0,2.4,19.0,649.0,872.39,665.93
2016,7,16,8,45,904.5,80.5,2.45,20.0,695.0,907.74,685.7
2016,7,16,9,0,918.0,82.0,2.5,21.0,741.0,940.22,703.31
2016,7,16,9,15,928.0,83.5,2.6,21.5,781.5,966.33,718.35
2016,7,16,9,30,938.0,85.0,2.7,22.0,822.0,989.0,731.16
2016,7,16,9,45,942.5,88.0,2.85,23.0,856.5,1004.42,738.27
2016,7,16,10,0,947.0,91.0,3.0,24.0,891.0,1015.93,742.92
2016,7,16,10,15,953.0,92.0,3.1,24.0,920.0,1022.81,747.12
2016,7,16,10,30,959.0,93.0,3.2,24.0,949.0,1025.71,748.89
2016,7,16,10,45,963.0,93.5,3.3,24.5,971.0,1022.14,745.14
2016,7,16,11,0,967.0,94.0,3.4,25.0,993.0,1014.55,738.93
2016,7,16,11,15,969.5,94.5,3.5,25.0,1007.5,1001.56,730.76
2016,7,16,11,30,972.0,95.0,3.6,25.0,1022.0,984.64,720.1
2016,7,16,11,45,973.0,95.5,3.7,25.5,1029.0,962.55,704.67
2016,7,16,12,0,974.0,96.0,3.8,26.0,1036.0,936.8,686.88
2016,7,16,12,15,974.0,96.0,3.9,26.0,1035.0,906.26,667.21
2016,7,16,12,30,974.0,96.0,4.0,26.0,1034.0,872.43,645.22
2016,7,16,12,45,969.5,97.5,4.1,26.0,1025.0,833.29,619.44
2016,7,16,13,0,965.0,99.0,4.2,26.0,1016.0,791.42,591.55
2016,7,16,13,15,962.5,98.5,4.25,25.5,999.5,746.74,560.48
2016,7,16,13,30,960.0,98.0,4.3,25.0,983.0,699.58,526.42
2016,7,16,13,45,956.0,97.0,4.35,25.0,960.0,648.83,487.73
2016,7,16,14,0,952.0,96.0,4.4,25.0,937.0,596.14,446.46
2016,7,16,14,15,946.0,95.0,4.4,25.0,907.0,540.74,401.89
2016,7,16,14,30,940.0,94.0,4.4,25.0,877.0,484.05,354.98
2016,7,16,14,45,932.5,92.0,4.45,25.0,840.5,424.99,305.06
2016,7,16,15,0,925.0,90.0,4.5,25.0,804.0,365.32,253.52
2016,7,16,15,15,914.5,88.0,4.45,24.5,762.5,304.51,201.1
2016,7,16,15,30,904.0,86.0,4.4,24.0,721.0,243.93,149.89
2016,7,16,15,45,891.5,83.5,4.4,23.5,675.0,183.21,102.79
2016,7,16,16,0,879.0,81.0,4.4,23.0,629.0,123.47,66.32
2016,7,16,16,15,861.0,78.5,4.35,22.5,579.0,71.03,54.74
2016,7,16,16,30,843.0,76.0,4.3,22.0,529.0,69.17,53.52
2016,7,16,16,45,820.5,72.5,4.25,22.0,477.0,58.78,44.86
2016,7,16,17,0,798.0,69.0,4.2,22.0,425.0,56.76,43.32
2016,7,16,17,15,765.5,65.5,4.05,21.0,371.5,54.54,41.76
2016,7,16,17,30,733.0,62.0,3.9,20.0,318.0,52.29,40.12
2016,7,16,17,45,687.0,57.0,3.8,19.5,266.0,48.67,37.13
2016,7,16,18,0,641.0,52.0,3.7,19.0,214.0,45.0,33.98
2016,7,16,18,15,567.5,45.5,3.5,18.0,164.5,36.58,26.54
2016,7,16,18,30,494.0,39.0,3.3,17.0,115.0,31.78,22.08
2016,7,16,18,45,369.0,29.5,3.1,16.5,74.5,24.21,14.8
2016,7,16,19,0,244.0,20.0,2.9,16.0,34.0,16.58,2.41
2016,7,16,19,15,122.0,10.0,2.85,15.5,17.0,8.54,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,5,15,180.5,11.0,1.8,10.5,25.0,56.94,0.0
2016,7,17,5,30,361.0,22.0,1.9,11.0,50.0,153.97,100.03
2016,7,17,5,45,471.0,29.5,2.0,11.5,94.0,228.39,176.44
2016,7,17,6,0,581.0,37.0,2.1,12.0,138.0,312.44,251.33
2016,7,17,6,15,643.5,42.5,2.0,12.5,189.0,382.11,312.74
2016,7,17,6,30,706.0,48.0,1.9,13.0,240.0,457.02,375.66
2016,7,17,6,45,748.5,51.5,1.85,13.5,293.5,522.33,428.35
2016,7,17,7,0,791.0,55.0,1.8,14.0,347.0,589.81,480.26
2016,7,17,7,15,819.5,58.0,1.75,14.5,400.5,643.08,518.86
2016,7,17,7,30,848.0,61.0,1.7,15.0,454.0,701.58,558.33
2016,7,17,7,45,870.0,62.5,1.65,16.0,506.5,752.9,590.18
2016,7,17,8,0,892.0,64.0,1.6,17.0,559.0,803.0,620.17
2016,7,17,8,15,907.5,66.0,1.65,17.5,608.5,846.69,647.14
2016,7,17,8,30,923.0,68.0,1.7,18.0,658.0,888.05,672.17
2016,7,17,8,45,935.5,69.0,1.8,19.0,703.5,922.93,691.85
2016,7,17,9,0,948.0,70.0,1.9,20.0,749.0,954.81,709.38
2016,7,17,9,15,957.0,71.5,2.05,20.5,790.0,980.75,724.86
2016,7,17,9,30,966.0,73.0,2.2,21.0,831.0,1003.13,738.04
2016,7,17,9,45,964.5,79.5,2.35,22.0,865.0,1017.24,744.46
2016,7,17,10,0,963.0,86.0,2.5,23.0,899.0,1027.09,748.22
2016,7,17,10,15,968.5,87.0,2.65,23.0,927.5,1033.64,752.85
2016,7,17,10,30,974.0,88.0,2.8,23.0,956.0,1036.14,754.97
2016,7,17,10,45,976.5,89.0,2.95,23.5,977.5,1031.66,751.23
2016,7,17,11,0,979.0,90.0,3.1,24.0,999.0,1023.12,744.96
2016,7,17,11,15,981.5,90.5,3.2,24.0,1014.0,1010.04,736.86
2016,7,17,11,30,984.0,91.0,3.3,24.0,1029.0,992.99,726.24
2016,7,17,11,45,984.0,92.0,3.45,24.5,1035.5,970.28,710.88
2016,7,17,12,0,984.0,93.0,3.6,25.0,1042.0,943.9,693.07
2016,7,17,12,15,984.0,93.0,3.75,25.0,1041.0,913.11,673.59
2016,7,17,12,30,984.0,93.0,3.9,25.0,1040.0,878.97,651.68
2016,7,17,12,45,979.5,94.5,4.05,25.0,1030.5,839.48,625.88
2016,7,17,13,0,975.0,96.0,4.2,25.0,1021.0,797.23,597.88
2016,7,17,13,15,972.5,95.5,4.25,25.0,1005.0,752.11,565.48
2016,7,17,13,30,970.0,95.0,4.3,25.0,989.0,704.48,530.01
2016,7,17,13,45,965.5,94.0,4.4,25.0,965.5,652.94,490.89
2016,7,17,14,0,961.0,93.0,4.5,25.0,942.0,599.47,449.28
2016,7,17,14,15,955.0,92.0,4.55,24.5,911.5,543.57,405.21
2016,7,17,14,30,949.0,91.0,4.6,24.0,881.0,486.36,358.52
2016,7,17,14,45,941.0,89.5,4.7,24.0,844.5,426.95,308.06
2016,7,17,15,0,933.0,88.0,4.8,24.0,808.0,366.96,255.96
2016,7,17,15,15,922.5,86.5,4.8,23.5,766.0,305.98,203.06
2016,7,17,15,30,912.0,85.0,4.8,23.0,724.0,245.22,151.37
2016,7,17,15,45,899.0,82.5,4.8,22.5,677.5,183.89,103.49
2016,7,17,16,0,886.0,80.0,4.8,22.0,631.0,123.59,66.41
2016,7,17,16,15,868.0,77.5,4.7,21.5,580.5,70.5,54.53
2016,7,17,16,30,850.0,75.0,4.6,21.0,530.0,68.61,53.27
2016,7,17,16,45,827.0,71.5,4.6,20.5,477.5,58.18,44.64
2016,7,17,17,0,804.0,68.0,4.6,20.0,425.0,56.12,43.14
2016,7,17,17,15,771.0,64.5,4.5,19.0,371.5,53.86,41.53
2016,7,17,17,30,738.0,61.0,4.4,18.0,318.0,51.57,39.83
2016,7,17,17,45,692.5,55.5,4.3,17.5,265.5,47.5,36.42
2016,7,17,18,0,647.0,50.0,4.2,17.0,213.0,43.36,32.81
2016,7,17,18,15,573.5,44.0,4.0,16.0,163.5,38.56,28.51
2016,7,17,18,30,500.0,38.0,3.8,15.0,114.0,30.99,21.57
2016,7,17,18,45,377.0,28.5,3.6,14.5,73.5,23.4,14.21
2016,7,17,19,0,254.0,19.0,3.4,14.0,33.0,15.73,1.29
2016,7,17,19,15,127.0,9.5,3.3,13.5,16.5,8.11,0.0
2016,7,17,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,5,15,172.0,11.0,1.85,9.5,24.0,54.72,0.0
2016,7,18,5,30,344.0,22.0,1.9,10.0,48.0,151.33,96.74
2016,7,18,5,45,455.0,29.5,2.0,10.5,91.5,222.45,172.27
2016,7,18,6,0,566.0,37.0,2.1,11.0,135.0,306.12,247.15
2016,7,18,6,15,629.5,42.5,2.1,11.5,185.5,375.54,308.83
2016,7,18,6,30,693.0,48.0,2.1,12.0,236.0,450.33,372.37
2016,7,18,6,45,737.0,51.5,2.1,12.5,289.0,515.96,425.99
2016,7,18,7,0,781.0,55.0,2.1,13.0,342.0,583.92,479.1
2016,7,18,7,15,809.5,58.0,2.05,13.5,395.5,636.78,517.96
2016,7,18,7,30,838.0,61.0,2.0,14.0,449.0,694.92,557.79
2016,7,18,7,45,860.0,63.0,2.0,15.0,501.0,746.52,590.83
2016,7,18,8,0,882.0,65.0,2.0,16.0,553.0,796.93,622.09
2016,7,18,8,15,897.5,67.0,1.95,16.5,602.5,840.33,648.37
2016,7,18,8,30,913.0,69.0,1.9,17.0,652.0,881.44,672.55
2016,7,18,8,45,925.5,70.5,1.9,18.0,697.5,916.69,691.58
2016,7,18,9,0,938.0,72.0,1.9,19.0,743.0,948.96,708.34
2016,7,18,9,15,947.0,73.0,1.95,19.5,783.5,974.17,722.23
2016,7,18,9,30,956.0,74.0,2.0,20.0,824.0,995.85,733.88
2016,7,18,9,45,959.5,77.5,2.05,20.5,858.5,1011.34,741.57
2016,7,18,10,0,963.0,81.0,2.1,21.0,893.0,1022.82,746.81
2016,7,18,10,15,968.0,82.0,2.2,21.5,921.5,1029.0,749.4
2016,7,18,10,30,973.0,83.0,2.3,22.0,950.0,1031.14,749.53
2016,7,18,10,45,976.5,83.5,2.4,22.5,971.5,1027.23,745.92
2016,7,18,11,0,980.0,84.0,2.5,23.0,993.0,1019.25,739.84
2016,7,18,11,15,982.0,84.5,2.65,23.0,1007.5,1005.82,732.25
2016,7,18,11,30,984.0,85.0,2.8,23.0,1022.0,988.42,722.08
2016,7,18,11,45,985.5,85.0,2.95,23.5,1028.5,966.23,707.35
2016,7,18,12,0,987.0,85.0,3.1,24.0,1035.0,940.32,690.11
2016,7,18,12,15,986.5,85.0,3.25,24.0,1034.5,909.14,670.6
2016,7,18,12,30,986.0,85.0,3.4,24.0,1034.0,874.63,648.65
2016,7,18,12,45,985.0,84.5,3.55,24.0,1025.0,836.11,623.7
2016,7,18,13,0,984.0,84.0,3.7,24.0,1016.0,794.59,596.37
2016,7,18,13,15,981.5,83.5,3.8,24.0,1000.0,749.2,564.43
2016,7,18,13,30,979.0,83.0,3.9,24.0,984.0,701.26,528.94
2016,7,18,13,45,975.5,81.5,4.0,24.0,960.5,649.55,489.7
2016,7,18,14,0,972.0,80.0,4.1,24.0,937.0,595.79,447.73
2016,7,18,14,15,966.0,79.0,4.1,23.5,907.0,539.41,403.03
2016,7,18,14,30,960.0,78.0,4.1,23.0,877.0,481.69,355.72
2016,7,18,14,45,953.5,76.5,4.2,23.0,841.0,422.32,305.08
2016,7,18,15,0,947.0,75.0,4.3,23.0,805.0,362.18,252.62
2016,7,18,15,15,937.0,73.5,4.3,22.5,763.0,300.62,199.02
2016,7,18,15,30,927.0,72.0,4.3,22.0,721.0,239.22,146.54
2016,7,18,15,45,915.5,70.0,4.35,22.0,675.0,177.67,97.99
2016,7,18,16,0,904.0,68.0,4.4,22.0,629.0,116.97,60.44
2016,7,18,16,15,887.0,65.5,4.35,21.5,579.0,62.87,48.06
2016,7,18,16,30,870.0,63.0,4.3,21.0,529.0,60.79,46.6
2016,7,18,16,45,849.0,60.5,4.25,20.5,477.0,58.53,44.95
2016,7,18,17,0,828.0,58.0,4.2,20.0,425.0,56.17,43.19
2016,7,18,17,15,797.5,55.0,4.1,19.5,371.5,53.22,40.88
2016,7,18,17,30,767.0,52.0,4.0,19.0,318.0,44.82,33.77
2016,7,18,17,45,724.0,47.5,3.95,18.5,266.0,41.3,30.82
2016,7,18,18,0,681.0,43.0,3.9,18.0,214.0,37.73,27.71
2016,7,18,18,15,612.0,38.0,3.75,17.0,164.5,33.55,23.98
2016,7,18,18,30,543.0,33.0,3.6,16.0,115.0,29.41,20.07
2016,7,18,18,45,423.5,25.0,3.45,15.5,74.0,22.37,13.22
2016,7,18,19,0,304.0,17.0,3.3,15.0,33.0,15.33,0.17
2016,7,18,19,15,152.0,8.5,3.2,14.5,16.5,7.26,0.0
2016,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,5,15,195.5,10.0,1.8,9.5,24.0,60.1,0.0
2016,7,19,5,30,391.0,20.0,1.8,10.0,48.0,161.21,100.21
2016,7,19,5,45,497.5,26.5,1.85,10.5,91.5,235.7,181.97
2016,7,19,6,0,604.0,33.0,1.9,11.0,135.0,318.48,256.48
2016,7,19,6,15,664.5,37.0,1.9,11.5,185.5,386.46,317.11
2016,7,19,6,30,725.0,41.0,1.9,12.0,236.0,455.31,375.98
2016,7,19,6,45,764.5,44.0,1.9,13.0,289.0,518.56,426.94
2016,7,19,7,0,804.0,47.0,1.9,14.0,342.0,583.85,476.92
2016,7,19,7,15,831.0,49.5,1.85,14.5,395.0,641.41,518.42
2016,7,19,7,30,858.0,52.0,1.8,15.0,448.0,698.91,557.29
2016,7,19,7,45,878.0,54.0,1.75,16.0,499.5,749.92,589.11
2016,7,19,8,0,898.0,56.0,1.7,17.0,551.0,799.55,618.93
2016,7,19,8,15,912.5,57.5,1.7,17.5,600.0,842.21,644.78
2016,7,19,8,30,927.0,59.0,1.7,18.0,649.0,882.48,668.59
2016,7,19,8,45,938.0,60.5,1.7,19.0,694.0,916.95,686.85
2016,7,19,9,0,949.0,62.0,1.7,20.0,739.0,948.32,702.83
2016,7,19,9,15,957.5,63.0,1.75,20.5,779.5,973.46,716.57
2016,7,19,9,30,966.0,64.0,1.8,21.0,820.0,995.02,728.05
2016,7,19,9,45,966.0,70.5,1.9,22.0,855.0,1010.89,735.19
2016,7,19,10,0,966.0,77.0,2.0,23.0,890.0,1022.51,739.69
2016,7,19,10,15,971.0,77.5,2.15,23.0,918.5,1028.26,744.04
2016,7,19,10,30,976.0,78.0,2.3,23.0,947.0,1029.96,745.93
2016,7,19,10,45,978.5,79.5,2.45,23.5,968.5,1026.22,742.98
2016,7,19,11,0,981.0,81.0,2.6,24.0,990.0,1018.38,737.46
2016,7,19,11,15,983.5,81.5,2.7,24.0,1004.5,1005.46,729.69
2016,7,19,11,30,986.0,82.0,2.8,24.0,1019.0,988.56,719.4
2016,7,19,11,45,986.5,82.5,2.95,24.5,1025.5,965.96,704.44
2016,7,19,12,0,987.0,83.0,3.1,25.0,1032.0,939.65,687.01
2016,7,19,12,15,987.0,83.0,3.2,25.0,1031.5,908.9,667.53
2016,7,19,12,30,987.0,83.0,3.3,25.0,1031.0,874.77,645.66
2016,7,19,12,45,981.0,86.0,3.4,25.0,1021.5,835.43,620.07
2016,7,19,13,0,975.0,89.0,3.5,25.0,1012.0,793.37,592.34
2016,7,19,13,15,972.0,88.5,3.55,24.5,996.0,747.9,561.38
2016,7,19,13,30,969.0,88.0,3.6,24.0,980.0,699.96,526.97
2016,7,19,13,45,966.0,86.5,3.7,24.0,956.5,648.9,488.4
2016,7,19,14,0,963.0,85.0,3.8,24.0,933.0,595.78,447.07
2016,7,19,14,15,957.0,84.0,3.85,23.5,903.0,539.74,402.9
2016,7,19,14,30,951.0,83.0,3.9,23.0,873.0,482.39,356.11
2016,7,19,14,45,944.5,81.0,4.0,23.0,837.0,423.01,305.62
2016,7,19,15,0,938.0,79.0,4.1,23.0,801.0,362.88,253.3
2016,7,19,15,15,928.0,77.5,4.1,22.5,759.5,301.72,200.13
2016,7,19,15,30,918.0,76.0,4.1,22.0,718.0,240.73,148.05
2016,7,19,15,45,906.0,74.0,4.2,22.0,672.0,179.51,99.82
2016,7,19,16,0,894.0,72.0,4.3,22.0,626.0,119.2,62.49
2016,7,19,16,15,877.0,69.5,4.3,21.5,576.0,65.38,50.2
2016,7,19,16,30,860.0,67.0,4.3,21.0,526.0,63.37,48.81
2016,7,19,16,45,838.5,64.0,4.3,20.5,474.0,60.83,46.93
2016,7,19,17,0,817.0,61.0,4.3,20.0,422.0,58.16,44.91
2016,7,19,17,15,785.5,58.0,4.2,19.0,369.0,49.14,37.42
2016,7,19,17,30,754.0,55.0,4.1,18.0,316.0,47.04,35.87
2016,7,19,17,45,709.0,50.5,4.1,17.5,263.5,43.61,32.99
2016,7,19,18,0,664.0,46.0,4.1,17.0,211.0,40.14,29.96
2016,7,19,18,15,593.0,40.0,3.9,16.5,162.0,35.2,25.48
2016,7,19,18,30,522.0,34.0,3.7,16.0,113.0,30.25,20.79
2016,7,19,18,45,399.0,25.5,3.55,15.5,72.5,22.81,13.52
2016,7,19,19,0,276.0,17.0,3.4,15.0,32.0,15.33,0.0
2016,7,19,19,15,138.0,8.5,3.25,14.5,16.0,7.26,0.0
2016,7,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,189.5,10.0,1.7,10.5,23.0,58.56,0.0
2016,7,20,5,30,379.0,20.0,1.8,11.0,46.0,156.93,94.09
2016,7,20,5,45,487.5,26.5,1.9,11.5,89.5,232.13,178.32
2016,7,20,6,0,596.0,33.0,2.0,12.0,133.0,315.3,253.05
2016,7,20,6,15,657.0,37.5,2.05,12.5,183.5,383.79,314.1
2016,7,20,6,30,718.0,42.0,2.1,13.0,234.0,457.43,376.77
2016,7,20,6,45,759.0,45.0,2.15,14.0,286.5,517.12,425.18
2016,7,20,7,0,800.0,48.0,2.2,15.0,339.0,583.16,476.08
2016,7,20,7,15,827.5,50.5,2.1,15.5,392.5,640.93,517.66
2016,7,20,7,30,855.0,53.0,2.0,16.0,446.0,698.71,556.55
2016,7,20,7,45,875.0,55.0,1.95,17.0,497.5,749.65,588.41
2016,7,20,8,0,895.0,57.0,1.9,18.0,549.0,799.21,618.31
2016,7,20,8,15,910.0,58.5,1.75,18.5,598.5,842.24,642.97
2016,7,20,8,30,925.0,60.0,1.6,19.0,648.0,882.91,665.25
2016,7,20,8,45,936.5,61.5,1.5,20.0,693.5,917.8,682.33
2016,7,20,9,0,948.0,63.0,1.4,21.0,739.0,949.63,696.93
2016,7,20,9,15,957.0,64.5,1.3,21.5,779.5,975.83,708.86
2016,7,20,9,30,966.0,66.0,1.2,22.0,820.0,998.44,718.32
2016,7,20,9,45,966.5,71.5,1.2,23.0,855.0,1013.65,723.44
2016,7,20,10,0,967.0,77.0,1.2,24.0,890.0,1024.66,726.1
2016,7,20,10,15,972.5,78.0,1.35,24.5,919.0,1031.45,730.34
2016,7,20,10,30,978.0,79.0,1.5,25.0,948.0,1034.17,732.1
2016,7,20,10,45,982.0,79.5,1.7,25.5,970.0,1030.81,730.83
2016,7,20,11,0,986.0,80.0,1.9,26.0,992.0,1023.34,726.92
2016,7,20,11,15,988.5,80.0,2.05,26.0,1006.5,1009.87,719.95
2016,7,20,11,30,991.0,80.0,2.2,26.0,1021.0,992.42,710.41
2016,7,20,11,45,992.5,80.0,2.35,26.5,1028.0,970.15,696.33
2016,7,20,12,0,994.0,80.0,2.5,27.0,1035.0,944.11,679.75
2016,7,20,12,15,993.5,80.0,2.6,27.0,1034.5,912.76,660.49
2016,7,20,12,30,993.0,80.0,2.7,27.0,1034.0,878.04,638.86
2016,7,20,12,45,990.5,81.0,2.85,27.0,1025.0,839.42,614.73
2016,7,20,13,0,988.0,82.0,3.0,27.0,1016.0,797.85,588.23
2016,7,20,13,15,985.5,81.5,3.1,27.0,1000.0,752.21,557.14
2016,7,20,13,30,983.0,81.0,3.2,27.0,984.0,704.0,522.35
2016,7,20,13,45,979.0,80.0,3.3,27.0,960.5,652.11,483.88
2016,7,20,14,0,975.0,79.0,3.4,27.0,937.0,598.2,442.69
2016,7,20,14,15,969.5,78.5,3.5,26.5,907.0,542.17,399.32
2016,7,20,14,30,964.0,78.0,3.6,26.0,877.0,484.74,353.2
2016,7,20,14,45,956.5,76.5,3.7,26.0,840.5,424.61,302.81
2016,7,20,15,0,949.0,75.0,3.8,26.0,804.0,363.83,250.64
2016,7,20,15,15,939.0,73.5,3.85,25.5,762.0,302.0,197.58
2016,7,20,15,30,929.0,72.0,3.9,25.0,720.0,240.32,145.53
2016,7,20,15,45,916.0,70.5,3.95,24.5,673.5,178.64,97.69
2016,7,20,16,0,903.0,69.0,4.0,24.0,627.0,117.97,60.65
2016,7,20,16,15,886.0,67.0,4.05,23.5,577.0,63.86,48.5
2016,7,20,16,30,869.0,65.0,4.1,23.0,527.0,62.14,47.37
2016,7,20,16,45,846.5,62.0,4.15,22.5,474.5,59.54,45.44
2016,7,20,17,0,824.0,59.0,4.2,22.0,422.0,56.81,43.39
2016,7,20,17,15,792.5,56.0,4.2,21.0,368.5,53.86,41.19
2016,7,20,17,30,761.0,53.0,4.2,20.0,315.0,45.57,34.28
2016,7,20,17,45,715.5,49.0,4.2,19.5,262.5,42.47,31.7
2016,7,20,18,0,670.0,45.0,4.2,19.0,210.0,39.36,29.01
2016,7,20,18,15,598.5,39.0,4.1,18.0,160.5,34.38,24.58
2016,7,20,18,30,527.0,33.0,4.0,17.0,111.0,29.4,19.93
2016,7,20,18,45,401.5,25.0,3.9,16.0,70.5,22.38,13.05
2016,7,20,19,0,276.0,17.0,3.8,15.0,30.0,14.09,0.0
2016,7,20,19,15,138.0,8.5,3.65,14.5,15.0,7.26,0.0
2016,7,20,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,5,15,178.0,10.0,2.05,10.5,22.0,55.58,0.0
2016,7,21,5,30,356.0,20.0,2.1,11.0,44.0,149.11,85.91
2016,7,21,5,45,466.5,27.0,2.15,11.5,87.0,224.9,172.66
2016,7,21,6,0,577.0,34.0,2.2,12.0,130.0,308.48,247.82
2016,7,21,6,15,640.0,39.0,2.2,12.5,180.0,377.69,309.49
2016,7,21,6,30,703.0,44.0,2.2,13.0,230.0,452.27,372.95
2016,7,21,6,45,744.5,47.5,2.25,13.5,283.0,517.0,426.08
2016,7,21,7,0,786.0,51.0,2.3,14.0,336.0,578.65,474.72
2016,7,21,7,15,814.0,54.0,2.3,14.5,389.0,636.79,517.6
2016,7,21,7,30,842.0,57.0,2.3,15.0,442.0,695.0,557.87
2016,7,21,7,45,862.5,59.0,2.3,16.0,493.5,745.83,590.47
2016,7,21,8,0,883.0,61.0,2.3,17.0,545.0,795.35,621.25
2016,7,21,8,15,898.0,63.0,2.3,17.5,594.0,838.59,648.03
2016,7,21,8,30,913.0,65.0,2.3,18.0,643.0,879.5,672.77
2016,7,21,8,45,924.5,66.0,2.35,19.0,688.0,913.46,691.57
2016,7,21,9,0,936.0,67.0,2.4,20.0,733.0,944.41,708.14
2016,7,21,9,15,945.0,68.5,2.45,20.5,773.5,970.36,722.62
2016,7,21,9,30,954.0,70.0,2.5,21.0,814.0,992.77,734.78
2016,7,21,9,45,959.0,72.0,2.55,22.0,848.5,1008.18,740.98
2016,7,21,10,0,964.0,74.0,2.6,23.0,883.0,1019.66,744.72
2016,7,21,10,15,969.0,74.5,2.7,23.5,911.5,1025.49,746.88
2016,7,21,10,30,974.0,75.0,2.8,24.0,940.0,1027.29,746.58
2016,7,21,10,45,977.5,76.0,2.9,24.5,962.0,1024.08,743.2
2016,7,21,11,0,981.0,77.0,3.0,25.0,984.0,1016.77,737.32
2016,7,21,11,15,983.0,77.5,3.1,25.0,998.5,1003.46,729.11
2016,7,21,11,30,985.0,78.0,3.2,25.0,1013.0,986.17,718.39
2016,7,21,11,45,986.0,78.0,3.35,25.5,1020.0,963.61,703.21
2016,7,21,12,0,987.0,78.0,3.5,26.0,1027.0,937.33,685.56
2016,7,21,12,15,987.0,78.0,3.65,26.0,1026.0,906.61,666.22
2016,7,21,12,30,987.0,78.0,3.8,26.0,1025.0,872.5,644.42
2016,7,21,12,45,978.5,83.0,3.95,26.0,1015.0,833.02,618.73
2016,7,21,13,0,970.0,88.0,4.1,26.0,1005.0,790.91,590.94
2016,7,21,13,15,967.5,87.5,4.2,25.5,989.0,745.9,560.39
2016,7,21,13,30,965.0,87.0,4.3,25.0,973.0,698.37,526.24
2016,7,21,13,45,962.0,85.5,4.45,25.0,950.5,647.4,487.65
2016,7,21,14,0,959.0,84.0,4.6,25.0,928.0,594.36,446.48
2016,7,21,14,15,953.5,83.0,4.6,24.5,898.0,538.65,402.3
2016,7,21,14,30,948.0,82.0,4.6,24.0,868.0,481.57,355.51
2016,7,21,14,45,942.0,80.0,4.65,24.0,832.0,422.4,305.06
2016,7,21,15,0,936.0,78.0,4.7,24.0,796.0,362.44,252.78
2016,7,21,15,15,926.0,76.5,4.7,23.5,754.5,301.26,199.58
2016,7,21,15,30,916.0,75.0,4.7,23.0,713.0,240.24,147.47
2016,7,21,15,45,905.0,72.5,4.7,23.0,667.0,178.79,98.98
2016,7,21,16,0,894.0,70.0,4.7,23.0,621.0,118.13,61.33
2016,7,21,16,15,877.0,67.5,4.65,22.5,571.5,64.04,48.88
2016,7,21,16,30,860.0,65.0,4.6,22.0,522.0,62.0,47.45
2016,7,21,16,45,840.0,62.0,4.55,21.5,470.5,59.44,45.55
2016,7,21,17,0,820.0,59.0,4.5,21.0,419.0,56.75,43.52
2016,7,21,17,15,789.0,55.5,4.4,20.0,366.0,53.44,41.0
2016,7,21,17,30,758.0,52.0,4.3,19.0,313.0,44.78,33.74
2016,7,21,17,45,716.0,47.5,4.2,18.5,260.5,41.28,30.8
2016,7,21,18,0,674.0,43.0,4.1,18.0,208.0,37.73,27.7
2016,7,21,18,15,603.5,37.5,3.9,17.5,159.0,33.13,23.52
2016,7,21,18,30,533.0,32.0,3.7,17.0,110.0,28.54,19.17
2016,7,21,18,45,413.0,24.0,3.5,16.5,70.0,21.5,12.21
2016,7,21,19,0,293.0,16.0,3.3,16.0,30.0,14.45,0.0
2016,7,21,19,15,146.5,8.0,3.15,15.5,15.0,6.83,0.0
2016,7,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
