Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,5,15,177.5,9.5,1.75,11.5,21.0,55.08,0.0
2016,7,22,5,30,355.0,19.0,1.9,12.0,42.0,147.62,80.59
2016,7,22,5,45,466.5,26.5,2.05,12.5,85.5,224.64,171.41
2016,7,22,6,0,578.0,34.0,2.2,13.0,129.0,309.27,247.39
2016,7,22,6,15,642.5,39.0,2.25,13.5,179.5,379.36,309.71
2016,7,22,6,30,707.0,44.0,2.3,14.0,230.0,454.98,373.98
2016,7,22,6,45,749.5,47.5,2.4,15.0,283.5,520.59,427.06
2016,7,22,7,0,792.0,51.0,2.5,16.0,337.0,583.17,475.55
2016,7,22,7,15,821.0,54.0,2.6,17.0,390.5,642.34,518.4
2016,7,22,7,30,850.0,57.0,2.7,18.0,444.0,701.66,558.71
2016,7,22,7,45,872.0,59.0,2.85,19.0,496.5,754.02,593.04
2016,7,22,8,0,894.0,61.0,3.0,20.0,549.0,805.16,625.72
2016,7,22,8,15,909.5,62.5,3.05,20.5,599.0,848.63,652.97
2016,7,22,8,30,925.0,64.0,3.1,21.0,649.0,889.77,678.24
2016,7,22,8,45,937.0,65.5,3.2,22.0,695.0,925.15,698.27
2016,7,22,9,0,949.0,67.0,3.3,23.0,741.0,957.48,716.03
2016,7,22,9,15,958.0,68.5,3.35,23.5,782.0,983.7,730.61
2016,7,22,9,30,967.0,70.0,3.4,24.0,823.0,1006.33,742.83
2016,7,22,9,45,961.5,79.0,3.5,24.5,856.0,1019.62,749.32
2016,7,22,10,0,956.0,88.0,3.6,25.0,889.0,1028.42,753.04
2016,7,22,10,15,961.5,89.0,3.65,25.5,918.5,1035.02,755.11
2016,7,22,10,30,967.0,90.0,3.7,26.0,948.0,1037.57,754.68
2016,7,22,10,45,971.0,91.0,3.8,26.5,970.0,1034.59,751.17
2016,7,22,11,0,975.0,92.0,3.9,27.0,992.0,1027.51,745.16
2016,7,22,11,15,977.5,92.5,3.95,27.0,1007.0,1014.44,736.53
2016,7,22,11,30,980.0,93.0,4.0,27.0,1022.0,997.39,725.43
2016,7,22,11,45,981.0,93.0,4.05,27.5,1029.0,974.62,709.24
2016,7,22,12,0,982.0,93.0,4.1,28.0,1036.0,948.15,690.71
2016,7,22,12,15,982.0,93.0,4.1,28.0,1035.0,917.27,670.4
2016,7,22,12,30,982.0,93.0,4.1,28.0,1034.0,883.03,647.81
2016,7,22,12,45,982.5,91.0,4.2,28.0,1025.5,844.2,622.48
2016,7,22,13,0,983.0,89.0,4.3,28.0,1017.0,802.3,594.82
2016,7,22,13,15,980.0,88.5,4.3,27.5,1000.5,756.31,563.57
2016,7,22,13,30,977.0,88.0,4.3,27.0,984.0,707.82,528.76
2016,7,22,13,45,973.0,87.0,4.35,27.0,960.5,655.99,489.66
2016,7,22,14,0,969.0,86.0,4.4,27.0,937.0,602.16,447.94
2016,7,22,14,15,962.5,85.0,4.4,26.5,906.5,545.33,403.43
2016,7,22,14,30,956.0,84.0,4.4,26.0,876.0,487.21,356.39
2016,7,22,14,45,948.0,82.5,4.4,25.5,839.0,427.12,306.32
2016,7,22,15,0,940.0,81.0,4.4,25.0,802.0,366.42,254.42
2016,7,22,15,15,929.5,79.5,4.4,24.5,759.5,304.75,201.17
2016,7,22,15,30,919.0,78.0,4.4,24.0,717.0,243.28,149.02
2016,7,22,15,45,891.5,81.5,4.45,24.0,667.0,183.46,102.78
2016,7,22,16,0,864.0,85.0,4.5,24.0,617.0,126.19,68.4
2016,7,22,16,15,844.5,82.5,4.45,23.5,566.5,73.37,56.52
2016,7,22,16,30,825.0,80.0,4.4,23.0,516.0,63.35,48.41
2016,7,22,16,45,774.5,83.0,4.4,22.5,459.5,65.88,50.86
2016,7,22,17,0,724.0,86.0,4.4,22.0,403.0,63.03,48.73
2016,7,22,17,15,686.5,80.5,4.25,21.0,350.0,60.07,46.57
2016,7,22,17,30,649.0,75.0,4.1,20.0,297.0,57.01,44.25
2016,7,22,17,45,580.0,70.5,3.95,19.5,243.5,54.39,42.13
2016,7,22,18,0,511.0,66.0,3.8,19.0,190.0,51.89,39.97
2016,7,22,18,15,433.5,55.5,3.6,18.5,143.0,44.37,33.22
2016,7,22,18,30,356.0,45.0,3.4,18.0,96.0,36.67,26.06
2016,7,22,18,45,237.5,30.5,3.25,17.5,59.0,23.71,13.87
2016,7,22,19,0,119.0,16.0,3.1,17.0,22.0,12.49,0.0
2016,7,22,19,15,59.5,8.0,3.0,16.5,11.0,6.83,0.0
2016,7,22,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,79.5,11.5,1.45,11.5,16.5,30.89,0.0
2016,7,23,5,30,159.0,23.0,1.6,12.0,33.0,89.51,44.9
2016,7,23,5,45,273.5,36.0,1.8,13.0,72.5,162.78,123.88
2016,7,23,6,0,388.0,49.0,2.0,14.0,112.0,245.57,196.21
2016,7,23,6,15,460.0,59.0,2.0,14.5,160.0,315.18,256.96
2016,7,23,6,30,532.0,69.0,2.0,15.0,208.0,391.5,321.16
2016,7,23,6,45,588.0,75.5,2.05,16.0,260.5,460.57,376.68
2016,7,23,7,0,644.0,82.0,2.1,17.0,313.0,533.42,432.77
2016,7,23,7,15,680.0,87.5,2.25,18.0,365.5,594.57,478.07
2016,7,23,7,30,716.0,93.0,2.4,19.0,418.0,656.72,522.4
2016,7,23,7,45,743.0,97.5,2.55,20.0,470.0,711.26,558.65
2016,7,23,8,0,770.0,102.0,2.7,21.0,522.0,761.61,591.06
2016,7,23,8,15,790.5,105.5,2.85,21.5,571.0,807.99,621.2
2016,7,23,8,30,811.0,109.0,3.0,22.0,620.0,852.56,649.69
2016,7,23,8,45,823.5,113.5,3.15,23.0,665.0,888.94,670.93
2016,7,23,9,0,836.0,118.0,3.3,24.0,710.0,922.52,690.08
2016,7,23,9,15,848.0,120.5,3.45,24.5,751.0,950.4,706.6
2016,7,23,9,30,860.0,123.0,3.6,25.0,792.0,963.38,713.18
2016,7,23,9,45,870.5,124.5,3.75,26.0,828.0,981.78,722.15
2016,7,23,10,0,881.0,126.0,3.9,27.0,864.0,996.64,728.73
2016,7,23,10,15,888.0,127.5,3.9,27.5,893.0,1004.42,731.25
2016,7,23,10,30,895.0,129.0,3.9,28.0,922.0,1008.4,731.44
2016,7,23,10,45,861.0,154.0,3.95,28.5,932.0,1005.39,727.57
2016,7,23,11,0,827.0,179.0,4.0,29.0,942.0,985.2,712.7
2016,7,23,11,15,831.0,180.0,4.05,29.0,956.5,974.33,705.56
2016,7,23,11,30,835.0,181.0,4.1,29.0,971.0,959.78,696.02
2016,7,23,11,45,799.0,205.0,4.15,29.5,966.0,926.14,672.63
2016,7,23,12,0,763.0,229.0,4.2,30.0,961.0,899.29,653.62
2016,7,23,12,15,762.5,229.0,4.25,30.0,960.0,870.41,634.18
2016,7,23,12,30,762.0,229.0,4.3,30.0,959.0,838.74,612.65
2016,7,23,12,45,770.5,221.0,4.35,30.0,953.5,804.57,589.37
2016,7,23,13,0,779.0,213.0,4.4,30.0,948.0,762.82,560.59
2016,7,23,13,15,774.5,211.5,4.45,30.0,932.0,724.1,532.88
2016,7,23,13,30,770.0,210.0,4.5,30.0,916.0,678.94,500.16
2016,7,23,13,45,728.5,228.0,4.55,30.0,882.5,625.54,460.52
2016,7,23,14,0,687.0,246.0,4.6,30.0,849.0,573.77,421.43
2016,7,23,14,15,677.0,242.0,4.6,29.5,819.5,523.37,383.38
2016,7,23,14,30,667.0,238.0,4.6,29.0,790.0,472.87,344.12
2016,7,23,14,45,645.0,237.5,4.6,29.0,751.5,420.51,301.97
2016,7,23,15,0,623.0,237.0,4.6,29.0,713.0,369.86,260.55
2016,7,23,15,15,606.5,230.0,4.6,28.5,672.5,318.03,218.48
2016,7,23,15,30,590.0,223.0,4.6,28.0,632.0,267.22,177.88
2016,7,23,15,45,580.0,210.5,4.6,28.0,590.0,215.5,138.62
2016,7,23,16,0,570.0,198.0,4.6,28.0,548.0,165.03,106.6
2016,7,23,16,15,544.5,188.5,4.5,27.5,500.5,121.71,95.41
2016,7,23,16,30,519.0,179.0,4.4,27.0,453.0,117.87,92.81
2016,7,23,16,45,507.5,162.0,4.35,26.5,407.0,109.22,86.17
2016,7,23,17,0,496.0,145.0,4.3,26.0,361.0,100.02,79.0
2016,7,23,17,15,456.0,132.5,4.05,25.0,311.0,92.94,73.64
2016,7,23,17,30,416.0,120.0,3.8,24.0,261.0,85.56,67.88
2016,7,23,17,45,381.5,103.0,3.55,23.0,215.0,74.78,59.03
2016,7,23,18,0,347.0,86.0,3.3,22.0,169.0,63.54,49.51
2016,7,23,18,15,280.0,68.5,3.05,21.0,125.0,51.3,38.82
2016,7,23,18,30,213.0,51.0,2.8,20.0,81.0,38.7,27.53
2016,7,23,18,45,139.0,32.0,2.55,19.0,48.5,24.58,14.36
2016,7,23,19,0,65.0,13.0,2.3,18.0,16.0,10.1,0.0
2016,7,23,19,15,32.5,6.5,2.25,17.5,8.0,5.55,0.0
2016,7,23,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,5,15,68.5,11.0,0.85,13.5,15.0,27.57,0.0
2016,7,24,5,30,137.0,22.0,0.9,14.0,30.0,80.88,36.57
2016,7,24,5,45,243.0,37.0,0.95,14.5,69.0,152.99,115.21
2016,7,24,6,0,349.0,52.0,1.0,15.0,108.0,229.93,182.15
2016,7,24,6,15,421.5,63.5,1.0,15.5,155.5,300.93,242.95
2016,7,24,6,30,494.0,75.0,1.0,16.0,203.0,377.34,306.0
2016,7,24,6,45,553.0,82.5,1.05,17.0,255.5,447.81,361.52
2016,7,24,7,0,612.0,90.0,1.1,18.0,308.0,522.37,417.73
2016,7,24,7,15,649.5,96.5,1.1,19.0,361.0,584.54,461.9
2016,7,24,7,30,687.0,103.0,1.1,20.0,414.0,647.85,505.09
2016,7,24,7,45,483.0,164.5,1.1,21.0,396.0,577.32,447.55
2016,7,24,8,0,279.0,226.0,1.1,22.0,378.0,479.67,370.52
2016,7,24,8,15,338.5,236.0,1.15,22.5,437.0,548.32,420.63
2016,7,24,8,30,398.0,246.0,1.2,23.0,496.0,619.44,469.79
2016,7,24,8,45,380.5,272.0,1.25,24.0,525.5,640.38,480.28
2016,7,24,9,0,363.0,298.0,1.3,25.0,555.0,658.51,489.14
2016,7,24,9,15,332.0,327.0,1.35,25.5,572.5,664.43,490.24
2016,7,24,9,30,301.0,356.0,1.4,26.0,590.0,667.31,489.43
2016,7,24,9,45,289.0,377.0,1.45,27.0,610.0,677.43,493.21
2016,7,24,10,0,277.0,398.0,1.5,28.0,630.0,685.51,495.55
2016,7,24,10,15,279.5,410.5,1.6,28.0,651.5,697.08,503.11
2016,7,24,10,30,282.0,423.0,1.7,28.0,673.0,706.91,509.52
2016,7,24,10,45,506.5,332.5,1.85,28.5,794.0,843.74,604.65
2016,7,24,11,0,731.0,242.0,2.0,29.0,915.0,964.87,685.22
2016,7,24,11,15,735.0,243.5,2.1,29.0,930.0,954.76,678.21
2016,7,24,11,30,739.0,245.0,2.2,29.0,945.0,941.15,670.18
2016,7,24,11,45,699.5,272.0,2.3,29.5,938.0,907.87,647.05
2016,7,24,12,0,660.0,299.0,2.4,30.0,931.0,872.02,622.28
2016,7,24,12,15,659.5,299.0,2.5,30.0,930.0,845.03,605.31
2016,7,24,12,30,659.0,299.0,2.6,30.0,929.0,815.57,586.33
2016,7,24,12,45,665.5,292.0,2.75,30.0,923.5,783.63,565.84
2016,7,24,13,0,672.0,285.0,2.9,30.0,918.0,749.22,543.18
2016,7,24,13,15,666.5,283.0,2.95,29.5,902.0,708.08,515.76
2016,7,24,13,30,661.0,281.0,3.0,29.0,886.0,665.65,486.75
2016,7,24,13,45,611.0,301.0,3.15,29.0,849.5,612.12,448.15
2016,7,24,14,0,561.0,321.0,3.3,29.0,813.0,563.76,412.5
2016,7,24,14,15,550.5,315.0,3.35,28.5,784.0,516.93,378.02
2016,7,24,14,30,540.0,309.0,3.4,28.0,755.0,470.31,342.7
2016,7,24,14,45,505.5,310.5,3.5,28.0,713.5,420.17,303.7
2016,7,24,15,0,471.0,312.0,3.6,28.0,672.0,373.14,266.69
2016,7,24,15,15,454.5,300.5,3.65,27.5,632.5,325.67,229.37
2016,7,24,15,30,438.0,289.0,3.7,27.0,593.0,280.02,193.88
2016,7,24,15,45,413.5,276.5,3.8,26.5,548.0,240.74,165.47
2016,7,24,16,0,389.0,264.0,3.9,26.0,503.0,198.6,139.08
2016,7,24,16,15,365.5,247.0,3.9,25.0,456.5,160.18,127.98
2016,7,24,16,30,342.0,230.0,3.9,24.0,410.0,151.5,121.83
2016,7,24,16,45,317.0,209.5,3.9,23.5,363.0,140.39,113.28
2016,7,24,17,0,292.0,189.0,3.9,23.0,316.0,128.76,104.19
2016,7,24,17,15,260.5,166.0,3.75,22.0,268.5,115.08,93.38
2016,7,24,17,30,229.0,143.0,3.6,21.0,221.0,100.85,81.85
2016,7,24,17,45,197.5,118.0,3.45,20.5,177.0,84.86,68.35
2016,7,24,18,0,166.0,93.0,3.3,20.0,133.0,68.27,54.02
2016,7,24,18,15,127.0,67.0,3.15,19.0,93.5,50.37,38.32
2016,7,24,18,30,88.0,41.0,3.0,18.0,54.0,31.77,21.78
2016,7,24,18,45,55.0,24.0,2.85,17.5,31.0,19.01,9.8
2016,7,24,19,0,22.0,7.0,2.7,17.0,8.0,5.97,0.0
2016,7,24,19,15,11.0,3.5,2.55,16.5,4.0,2.99,0.0
2016,7,24,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,15,44.0,9.0,0.8,11.5,11.5,19.39,0.0
2016,7,25,5,30,88.0,18.0,0.9,12.0,23.0,59.29,22.92
2016,7,25,5,45,172.0,36.5,1.0,12.5,59.5,125.73,94.9
2016,7,25,6,0,256.0,55.0,1.1,13.0,96.0,193.28,154.39
2016,7,25,6,15,322.0,71.0,1.1,13.5,141.5,258.01,210.47
2016,7,25,6,30,388.0,87.0,1.1,14.0,187.0,329.36,270.29
2016,7,25,6,45,447.0,98.0,1.15,15.0,238.0,396.87,324.54
2016,7,25,7,0,506.0,109.0,1.2,16.0,289.0,469.15,380.29
2016,7,25,7,15,545.5,119.0,1.3,17.0,340.5,530.93,426.02
2016,7,25,7,30,585.0,129.0,1.4,18.0,392.0,601.5,476.48
2016,7,25,7,45,622.0,134.5,1.55,19.0,444.5,660.63,517.5
2016,7,25,8,0,659.0,140.0,1.7,20.0,497.0,720.06,557.56
2016,7,25,8,15,682.5,146.0,1.75,21.0,545.5,768.52,587.33
2016,7,25,8,30,706.0,152.0,1.8,22.0,594.0,815.64,615.59
2016,7,25,8,45,727.5,155.5,1.9,23.0,640.5,856.55,639.58
2016,7,25,9,0,749.0,159.0,2.0,24.0,687.0,895.35,661.83
2016,7,25,9,15,763.0,163.0,2.05,24.5,728.0,925.21,678.75
2016,7,25,9,30,777.0,167.0,2.1,25.0,769.0,952.14,693.75
2016,7,25,9,45,837.0,143.5,2.2,26.0,818.5,984.32,711.24
2016,7,25,10,0,897.0,120.0,2.3,27.0,868.0,1008.6,723.47
2016,7,25,10,15,903.5,121.5,2.3,27.0,897.5,1016.04,726.91
2016,7,25,10,30,910.0,123.0,2.3,27.0,927.0,1019.62,728.22
2016,7,25,10,45,884.0,143.0,2.35,27.5,940.0,1005.54,717.64
2016,7,25,11,0,858.0,163.0,2.4,28.0,953.0,1001.91,713.97
2016,7,25,11,15,861.5,164.0,2.4,28.0,967.5,990.33,706.2
2016,7,25,11,30,865.0,165.0,2.4,28.0,982.0,974.98,696.21
2016,7,25,11,45,833.5,186.5,2.45,28.5,978.5,943.19,674.94
2016,7,25,12,0,802.0,208.0,2.5,29.0,975.0,908.35,651.81
2016,7,25,12,15,801.5,208.0,2.55,29.0,974.0,879.37,633.7
2016,7,25,12,30,801.0,208.0,2.6,29.0,973.0,847.59,613.07
2016,7,25,12,45,808.0,201.5,2.7,29.0,967.5,813.65,590.89
2016,7,25,13,0,815.0,195.0,2.8,29.0,962.0,776.77,566.19
2016,7,25,13,15,810.5,194.0,2.85,28.5,945.5,733.49,537.16
2016,7,25,13,30,806.0,193.0,2.9,28.0,929.0,688.36,506.03
2016,7,25,13,45,763.5,211.5,2.95,28.0,895.0,635.06,466.88
2016,7,25,14,0,721.0,230.0,3.0,28.0,861.0,581.6,426.91
2016,7,25,14,15,711.0,226.5,3.05,27.5,830.5,529.8,388.17
2016,7,25,14,30,701.0,223.0,3.1,27.0,800.0,477.81,348.0
2016,7,25,14,45,669.0,228.0,3.2,27.0,759.0,423.73,304.83
2016,7,25,15,0,637.0,233.0,3.3,27.0,718.0,372.36,263.08
2016,7,25,15,15,620.0,226.0,3.35,26.5,677.0,319.43,220.12
2016,7,25,15,30,603.0,219.0,3.4,26.0,636.0,267.68,178.68
2016,7,25,15,45,570.5,215.5,3.45,26.0,588.5,217.74,141.58
2016,7,25,16,0,538.0,212.0,3.5,26.0,541.0,171.51,113.39
2016,7,25,16,15,512.0,201.0,3.5,25.0,493.0,128.86,102.22
2016,7,25,16,30,486.0,190.0,3.5,24.0,445.0,124.33,99.29
2016,7,25,16,45,442.0,180.0,3.5,23.5,393.5,119.86,96.13
2016,7,25,17,0,398.0,170.0,3.5,23.0,342.0,118.99,95.97
2016,7,25,17,15,360.0,152.5,3.35,22.0,293.0,108.12,87.46
2016,7,25,17,30,322.0,135.0,3.2,21.0,244.0,96.87,78.43
2016,7,25,17,45,269.0,115.0,3.1,20.5,195.0,83.56,67.22
2016,7,25,18,0,216.0,95.0,3.0,20.0,146.0,69.88,55.4
2016,7,25,18,15,167.0,71.0,2.85,19.0,104.5,53.24,40.79
2016,7,25,18,30,118.0,47.0,2.7,18.0,63.0,36.09,25.46
2016,7,25,18,45,71.5,27.5,2.55,17.5,36.0,21.6,11.75
2016,7,25,19,0,25.0,8.0,2.4,17.0,9.0,6.83,0.0
2016,7,25,19,15,12.5,4.0,2.3,16.5,4.5,3.41,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,5,15,36.0,8.5,0.4,15.5,10.5,16.85,0.0
2016,7,26,5,30,72.0,17.0,0.5,16.0,21.0,46.6,13.68
2016,7,26,5,45,153.0,36.5,0.6,16.5,56.5,118.99,87.98
2016,7,26,6,0,234.0,56.0,0.7,17.0,92.0,185.3,145.35
2016,7,26,6,15,299.5,73.0,0.75,17.5,137.5,249.7,200.07
2016,7,26,6,30,365.0,90.0,0.8,18.0,183.0,320.73,258.55
2016,7,26,6,45,422.5,102.0,0.85,19.0,233.0,387.37,311.05
2016,7,26,7,0,480.0,114.0,0.9,20.0,283.0,458.7,364.97
2016,7,26,7,15,519.5,124.0,0.85,21.0,334.0,519.34,407.99
2016,7,26,7,30,559.0,134.0,0.8,22.0,385.0,581.89,450.49
2016,7,26,7,45,594.0,141.0,0.8,23.0,436.5,646.41,492.83
2016,7,26,8,0,629.0,148.0,0.8,24.0,488.0,704.99,529.62
2016,7,26,8,15,653.0,154.5,0.8,25.0,536.5,753.58,558.18
2016,7,26,8,30,677.0,161.0,0.8,26.0,585.0,800.93,584.83
2016,7,26,8,45,692.0,168.0,0.8,27.0,629.0,839.1,604.9
2016,7,26,9,0,707.0,175.0,0.8,28.0,673.0,874.96,623.17
2016,7,26,9,15,721.5,179.5,0.75,28.5,713.0,905.11,637.94
2016,7,26,9,30,736.0,184.0,0.7,29.0,753.0,932.45,650.79
2016,7,26,9,45,773.0,173.0,0.65,29.5,795.0,953.72,659.82
2016,7,26,10,0,810.0,162.0,0.6,30.0,837.0,981.37,672.61
2016,7,26,10,15,817.5,164.5,0.5,30.0,865.5,990.35,674.39
2016,7,26,10,30,825.0,167.0,0.4,30.0,894.0,995.63,674.29
2016,7,26,10,45,785.5,195.5,0.35,30.5,902.0,976.51,659.9
2016,7,26,11,0,746.0,224.0,0.3,31.0,910.0,964.31,650.12
2016,7,26,11,15,750.0,225.5,0.4,31.0,924.0,954.2,646.03
2016,7,26,11,30,754.0,227.0,0.5,31.0,938.0,940.56,639.87
2016,7,26,11,45,705.5,259.0,0.65,31.0,928.5,904.04,619.84
2016,7,26,12,0,657.0,291.0,0.8,31.0,919.0,864.88,597.39
2016,7,26,12,15,656.0,291.0,0.95,31.0,917.5,837.61,582.82
2016,7,26,12,30,655.0,291.0,1.1,31.0,916.0,807.91,565.97
2016,7,26,12,45,701.5,258.5,1.25,31.5,923.0,786.11,553.49
2016,7,26,13,0,748.0,226.0,1.4,32.0,930.0,758.75,536.71
2016,7,26,13,15,743.0,224.5,1.5,32.0,913.0,715.89,508.8
2016,7,26,13,30,738.0,223.0,1.6,32.0,896.0,671.43,479.07
2016,7,26,13,45,675.5,252.0,1.75,32.0,856.5,615.0,440.02
2016,7,26,14,0,613.0,281.0,1.9,32.0,817.0,561.92,402.39
2016,7,26,14,15,602.0,276.0,1.95,31.5,787.0,513.66,367.84
2016,7,26,14,30,591.0,271.0,2.0,31.0,757.0,466.44,332.82
2016,7,26,14,45,547.5,278.5,2.1,31.0,713.5,414.78,293.57
2016,7,26,15,0,504.0,286.0,2.2,31.0,670.0,366.95,256.75
2016,7,26,15,15,486.5,276.5,2.3,30.5,630.0,318.81,219.54
2016,7,26,15,30,469.0,267.0,2.4,30.0,590.0,272.53,184.09
2016,7,26,15,45,437.0,258.5,2.5,29.5,543.5,226.91,151.63
2016,7,26,16,0,405.0,250.0,2.6,29.0,497.0,191.89,131.53
2016,7,26,16,15,380.5,234.5,2.65,28.5,451.0,153.72,120.79
2016,7,26,16,30,356.0,219.0,2.7,28.0,405.0,145.68,115.02
2016,7,26,16,45,325.5,200.5,2.8,27.5,357.0,135.44,107.33
2016,7,26,17,0,295.0,182.0,2.9,27.0,309.0,124.76,99.16
2016,7,26,17,15,262.0,160.0,2.8,26.0,262.0,111.53,88.88
2016,7,26,17,30,229.0,138.0,2.7,25.0,215.0,97.79,77.92
2016,7,26,17,45,194.5,113.5,2.6,24.5,171.0,81.97,64.76
2016,7,26,18,0,160.0,89.0,2.5,24.0,127.0,65.59,50.81
2016,7,26,18,15,121.0,64.0,2.3,23.0,88.5,48.27,35.83
2016,7,26,18,30,82.0,39.0,2.1,22.0,50.0,30.29,20.06
2016,7,26,18,45,48.5,22.0,1.95,21.5,28.0,17.48,8.09
2016,7,26,19,0,15.0,5.0,1.8,21.0,6.0,4.27,0.0
2016,7,26,19,15,7.5,2.5,1.65,20.5,3.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,7,27,5,15,25.5,7.0,0.2,19.5,8.5,12.78,0.0
2016,7,27,5,30,51.0,14.0,0.3,20.0,17.0,35.53,6.36
2016,7,27,5,45,117.0,34.0,0.4,20.5,49.5,93.17,66.64
2016,7,27,6,0,183.0,54.0,0.5,21.0,82.0,151.47,116.47
2016,7,27,6,15,242.0,72.5,0.5,21.5,124.5,210.77,166.13
2016,7,27,6,30,301.0,91.0,0.5,22.0,167.0,287.3,227.76
2016,7,27,6,45,354.0,105.5,0.5,23.0,215.0,350.84,276.78
2016,7,27,7,0,407.0,120.0,0.5,24.0,263.0,418.78,327.06
2016,7,27,7,15,446.0,131.5,0.55,24.5,311.5,477.48,369.47
2016,7,27,7,30,485.0,143.0,0.6,25.0,360.0,538.24,412.02
2016,7,27,7,45,518.0,152.0,0.65,26.0,409.0,593.13,448.26
2016,7,27,8,0,551.0,161.0,0.7,27.0,458.0,648.66,483.81
2016,7,27,8,15,575.5,168.5,0.8,27.5,504.5,703.23,518.99
2016,7,27,8,30,600.0,176.0,0.9,28.0,551.0,749.96,548.46
2016,7,27,8,45,616.5,183.5,1.05,28.5,593.5,788.13,572.48
2016,7,27,9,0,633.0,191.0,1.2,29.0,636.0,824.28,594.92
2016,7,27,9,15,648.5,196.5,1.35,29.0,675.0,855.15,614.85
2016,7,27,9,30,664.0,202.0,1.5,29.0,714.0,883.45,633.17
2016,7,27,9,45,692.5,196.5,1.65,29.5,752.5,910.21,649.21
2016,7,27,10,0,721.0,191.0,1.8,30.0,791.0,934.05,663.36
2016,7,27,10,15,730.0,194.0,1.95,30.0,819.5,944.62,670.5
2016,7,27,10,30,739.0,197.0,2.1,30.0,848.0,951.75,675.66
2016,7,27,10,45,710.0,221.0,2.25,30.5,859.0,939.67,667.39
2016,7,27,11,0,681.0,245.0,2.4,31.0,870.0,923.59,656.34
2016,7,27,11,15,685.5,246.5,2.55,31.0,884.0,914.61,651.43
2016,7,27,11,30,690.0,248.0,2.7,31.0,898.0,902.29,644.23
2016,7,27,11,45,654.0,273.5,2.85,31.0,893.5,871.69,624.04
2016,7,27,12,0,618.0,299.0,3.0,31.0,889.0,838.63,602.14
2016,7,27,12,15,617.5,298.5,3.1,31.0,888.0,812.39,585.17
2016,7,27,12,30,617.0,298.0,3.2,31.0,887.0,783.83,566.35
2016,7,27,12,45,618.0,294.5,3.35,31.0,879.5,751.87,545.23
2016,7,27,13,0,619.0,291.0,3.5,31.0,872.0,717.94,522.33
2016,7,27,13,15,614.0,288.5,3.55,30.5,856.5,678.78,495.93
2016,7,27,13,30,609.0,286.0,3.6,30.0,841.0,638.44,468.07
2016,7,27,13,45,572.5,299.0,3.7,30.0,810.0,591.9,433.99
2016,7,27,14,0,536.0,312.0,3.8,30.0,779.0,545.35,399.4
2016,7,27,14,15,525.5,305.5,3.85,29.5,750.5,499.45,365.46
2016,7,27,14,30,515.0,299.0,3.9,29.0,722.0,453.82,330.79
2016,7,27,14,45,489.0,297.0,3.95,29.0,684.5,405.9,293.21
2016,7,27,15,0,463.0,295.0,4.0,29.0,647.0,360.26,256.96
2016,7,27,15,15,446.5,284.0,4.0,28.5,608.0,313.66,220.19
2016,7,27,15,30,430.0,273.0,4.0,28.0,569.0,268.88,185.29
2016,7,27,15,45,410.5,260.0,4.05,27.5,527.0,230.74,157.49
2016,7,27,16,0,391.0,247.0,4.1,27.0,485.0,189.16,131.31
2016,7,27,16,15,367.5,231.0,4.0,26.5,439.5,151.63,120.31
2016,7,27,16,30,344.0,215.0,3.9,26.0,394.0,143.29,114.17
2016,7,27,16,45,324.0,195.0,3.85,25.5,349.5,132.29,105.73
2016,7,27,17,0,304.0,175.0,3.8,25.0,305.0,120.79,96.74
2016,7,27,17,15,271.5,154.0,3.6,24.5,259.0,108.03,86.55
2016,7,27,17,30,239.0,133.0,3.4,24.0,213.0,94.8,75.75
2016,7,27,17,45,211.0,110.0,3.2,23.5,171.5,79.88,63.26
2016,7,27,18,0,183.0,87.0,3.0,23.0,130.0,64.42,50.01
2016,7,27,18,15,140.0,63.5,2.8,22.0,91.0,48.01,35.74
2016,7,27,18,30,97.0,40.0,2.6,21.0,52.0,31.04,20.76
2016,7,27,18,45,59.0,22.5,2.4,20.5,29.0,17.87,8.25
2016,7,27,19,0,21.0,5.0,2.2,20.0,6.0,4.27,0.0
2016,7,27,19,15,10.5,2.5,2.05,19.5,3.0,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,15,35.5,8.0,1.15,15.5,9.5,16.33,0.0
2016,7,28,5,30,71.0,16.0,1.2,16.0,19.0,50.55,7.31
2016,7,28,5,45,159.0,34.0,1.25,17.0,54.0,119.02,87.18
2016,7,28,6,0,247.0,52.0,1.3,18.0,89.0,187.19,146.48
2016,7,28,6,15,314.5,67.0,1.25,18.5,133.0,251.17,201.21
2016,7,28,6,30,382.0,82.0,1.2,19.0,177.0,322.05,259.85
2016,7,28,6,45,443.5,91.0,1.2,19.5,226.5,388.62,313.19
2016,7,28,7,0,505.0,100.0,1.2,20.0,276.0,460.26,368.38
2016,7,28,7,15,544.0,108.5,1.2,21.0,326.0,527.34,416.85
2016,7,28,7,30,583.0,117.0,1.2,22.0,376.0,590.01,460.23
2016,7,28,7,45,401.5,174.0,1.25,23.0,363.0,527.38,408.63
2016,7,28,8,0,220.0,231.0,1.3,24.0,350.0,423.48,327.04
2016,7,28,8,15,226.5,254.5,1.35,24.5,387.0,459.69,352.8
2016,7,28,8,30,233.0,278.0,1.4,25.0,424.0,495.25,376.67
2016,7,28,8,45,239.0,297.5,1.45,26.0,456.5,525.16,395.43
2016,7,28,9,0,245.0,317.0,1.5,27.0,489.0,573.12,426.17
2016,7,28,9,15,249.0,334.5,1.55,27.5,518.0,597.41,440.96
2016,7,28,9,30,253.0,352.0,1.6,28.0,547.0,620.39,454.9
2016,7,28,9,45,253.0,367.5,1.65,28.5,570.0,635.95,463.66
2016,7,28,10,0,253.0,383.0,1.7,29.0,593.0,649.95,471.4
2016,7,28,10,15,256.0,395.0,1.8,29.0,614.0,661.67,479.01
2016,7,28,10,30,259.0,407.0,1.9,29.0,635.0,671.77,485.58
2016,7,28,10,45,495.0,311.0,2.0,29.5,759.5,815.93,586.33
2016,7,28,11,0,731.0,215.0,2.1,30.0,884.0,943.58,670.55
2016,7,28,11,15,735.0,216.0,2.2,30.0,898.5,933.29,663.3
2016,7,28,11,30,739.0,217.0,2.3,30.0,913.0,919.56,655.24
2016,7,28,11,45,705.5,240.5,2.45,30.5,909.0,889.53,635.24
2016,7,28,12,0,672.0,264.0,2.6,31.0,905.0,856.83,612.78
2016,7,28,12,15,672.0,264.0,2.7,30.5,904.0,830.32,597.1
2016,7,28,12,30,672.0,264.0,2.8,30.0,903.0,801.25,579.33
2016,7,28,12,45,660.0,268.5,2.9,30.0,892.0,764.23,554.5
2016,7,28,13,0,648.0,273.0,3.0,30.0,881.0,725.81,528.3
2016,7,28,13,15,643.0,271.0,3.1,30.0,865.5,685.98,500.78
2016,7,28,13,30,638.0,269.0,3.2,30.0,850.0,644.86,471.71
2016,7,28,13,45,603.0,281.5,3.3,30.0,819.5,595.74,436.04
2016,7,28,14,0,568.0,294.0,3.4,30.0,789.0,549.92,402.03
2016,7,28,14,15,558.0,288.5,3.45,29.5,760.5,503.53,367.74
2016,7,28,14,30,548.0,283.0,3.5,29.0,732.0,457.26,332.55
2016,7,28,14,45,522.5,281.5,3.55,29.0,694.5,408.21,294.02
2016,7,28,15,0,497.0,280.0,3.6,29.0,657.0,361.31,256.66
2016,7,28,15,15,480.5,270.5,3.6,28.5,618.0,313.82,219.01
2016,7,28,15,30,464.0,261.0,3.6,28.0,579.0,268.07,183.2
2016,7,28,15,45,363.0,268.0,3.65,27.5,506.5,229.17,158.15
2016,7,28,16,0,262.0,275.0,3.7,27.0,434.0,195.63,140.24
2016,7,28,16,15,264.5,245.0,3.65,26.5,394.0,157.62,125.16
2016,7,28,16,30,267.0,215.0,3.6,26.0,354.0,142.16,113.22
2016,7,28,16,45,297.5,193.0,3.6,25.5,332.5,130.8,104.49
2016,7,28,17,0,328.0,171.0,3.6,25.0,311.0,118.73,95.03
2016,7,28,17,15,293.5,151.5,3.4,24.0,264.5,106.77,85.66
2016,7,28,17,30,259.0,132.0,3.2,23.0,218.0,94.37,75.69
2016,7,28,17,45,223.0,109.5,3.05,22.5,174.0,79.64,63.31
2016,7,28,18,0,187.0,87.0,2.9,22.0,130.0,64.42,50.21
2016,7,28,18,15,142.5,63.5,2.7,21.5,91.5,47.99,35.78
2016,7,28,18,30,98.0,40.0,2.5,21.0,53.0,31.02,20.7
2016,7,28,18,45,57.5,22.5,2.35,20.5,29.0,17.84,8.02
2016,7,28,19,0,17.0,5.0,2.2,20.0,5.0,4.27,0.0
2016,7,28,19,15,8.5,2.5,2.1,19.5,2.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,5,15,28.0,6.5,1.05,16.0,8.0,13.07,0.0
2016,7,29,5,30,56.0,13.0,1.1,16.0,16.0,35.83,0.0
2016,7,29,5,45,133.0,32.0,1.15,16.5,49.5,106.85,77.72
2016,7,29,6,0,210.0,51.0,1.2,17.0,83.0,170.17,133.4
2016,7,29,6,15,273.5,68.0,1.2,17.5,126.0,232.56,186.96
2016,7,29,6,30,337.0,85.0,1.2,18.0,169.0,301.4,244.32
2016,7,29,6,45,402.0,95.5,1.2,19.0,218.5,369.58,298.78
2016,7,29,7,0,467.0,106.0,1.2,20.0,268.0,443.3,355.23
2016,7,29,7,15,506.0,116.0,1.2,21.0,317.5,503.19,398.73
2016,7,29,7,30,545.0,126.0,1.2,22.0,367.0,565.0,441.96
2016,7,29,7,45,583.0,131.0,1.2,23.0,418.0,630.15,485.77
2016,7,29,8,0,621.0,136.0,1.2,24.0,469.0,688.69,523.49
2016,7,29,8,15,645.0,142.0,1.2,24.5,516.5,736.51,552.96
2016,7,29,8,30,669.0,148.0,1.2,25.0,564.0,783.17,581.06
2016,7,29,8,45,687.0,153.5,1.25,26.0,608.0,822.33,603.1
2016,7,29,9,0,705.0,159.0,1.3,27.0,652.0,859.37,623.45
2016,7,29,9,15,719.5,163.0,1.3,27.5,691.5,889.04,639.39
2016,7,29,9,30,734.0,167.0,1.3,28.0,731.0,915.94,653.49
2016,7,29,9,45,721.0,183.5,1.35,28.5,759.0,926.62,658.08
2016,7,29,10,0,708.0,200.0,1.4,29.0,787.0,933.27,660.43
2016,7,29,10,15,717.0,202.5,1.45,29.5,815.0,943.25,665.0
2016,7,29,10,30,726.0,205.0,1.5,30.0,843.0,949.82,667.49
2016,7,29,10,45,709.0,222.0,1.6,30.5,857.5,942.17,661.95
2016,7,29,11,0,692.0,239.0,1.7,31.0,872.0,930.83,654.19
2016,7,29,11,15,696.5,240.5,1.8,31.0,886.5,921.74,649.19
2016,7,29,11,30,701.0,242.0,1.9,31.0,901.0,909.26,641.98
2016,7,29,11,45,675.0,261.0,2.05,31.0,899.5,881.79,624.88
2016,7,29,12,0,649.0,280.0,2.2,31.0,898.0,851.75,605.96
2016,7,29,12,15,649.0,280.0,2.3,31.0,897.0,825.64,589.6
2016,7,29,12,30,649.0,280.0,2.4,31.0,896.0,797.04,571.28
2016,7,29,12,45,660.5,270.0,2.55,31.0,892.5,766.85,552.16
2016,7,29,13,0,672.0,260.0,2.7,31.0,889.0,733.86,530.65
2016,7,29,13,15,667.0,258.0,2.75,30.5,873.0,693.12,503.57
2016,7,29,13,30,662.0,256.0,2.8,30.0,857.0,651.01,474.86
2016,7,29,13,45,626.0,269.5,2.9,30.0,826.5,601.09,438.84
2016,7,29,14,0,590.0,283.0,3.0,30.0,796.0,552.86,403.3
2016,7,29,14,15,579.5,278.0,3.1,29.5,767.0,506.89,369.49
2016,7,29,14,30,569.0,273.0,3.2,29.0,738.0,459.69,333.72
2016,7,29,14,45,542.0,273.0,3.3,29.0,700.0,410.04,294.8
2016,7,29,15,0,515.0,273.0,3.4,29.0,662.0,362.62,257.06
2016,7,29,15,15,498.0,263.5,3.45,28.5,623.0,313.95,218.48
2016,7,29,15,30,481.0,254.0,3.5,28.0,584.0,267.07,181.76
2016,7,29,15,45,460.0,243.0,3.6,27.5,540.5,220.64,147.64
2016,7,29,16,0,439.0,232.0,3.7,27.0,497.0,176.84,120.3
2016,7,29,16,15,414.0,218.0,3.7,26.5,451.5,137.99,109.17
2016,7,29,16,30,389.0,204.0,3.7,26.0,406.0,137.82,109.7
2016,7,29,16,45,365.0,186.5,3.7,25.5,360.0,127.99,102.18
2016,7,29,17,0,341.0,169.0,3.7,25.0,314.0,117.72,94.21
2016,7,29,17,15,305.5,150.0,3.6,24.0,266.5,105.99,85.03
2016,7,29,17,30,270.0,131.0,3.5,23.0,219.0,93.85,75.26
2016,7,29,17,45,234.5,109.0,3.4,22.0,175.5,79.4,63.24
2016,7,29,18,0,199.0,87.0,3.3,21.0,132.0,64.47,50.46
2016,7,29,18,15,151.5,63.5,3.1,20.5,92.5,48.01,35.92
2016,7,29,18,30,104.0,40.0,2.9,20.0,53.0,31.02,20.75
2016,7,29,18,45,61.5,22.5,2.75,19.5,29.0,17.83,7.78
2016,7,29,19,0,19.0,5.0,2.6,19.0,5.0,4.27,0.0
2016,7,29,19,15,9.5,2.5,2.45,18.5,2.5,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,37.5,7.0,1.35,15.5,9.0,16.07,0.0
2016,7,30,5,30,75.0,14.0,1.5,16.0,18.0,48.74,0.0
2016,7,30,5,45,165.0,31.5,1.7,16.5,52.0,119.05,86.47
2016,7,30,6,0,255.0,49.0,1.9,17.0,86.0,188.1,147.79
2016,7,30,6,15,325.5,63.0,1.9,17.5,130.5,252.98,204.04
2016,7,30,6,30,396.0,77.0,1.9,18.0,175.0,325.15,264.7
2016,7,30,6,45,458.5,86.0,1.9,19.0,225.0,393.15,319.5
2016,7,30,7,0,521.0,95.0,1.9,20.0,275.0,472.89,380.91
2016,7,30,7,15,561.0,103.0,1.95,20.5,325.5,534.96,427.37
2016,7,30,7,30,601.0,111.0,2.0,21.0,376.0,598.62,473.53
2016,7,30,7,45,637.5,115.5,2.05,22.0,427.5,656.82,513.29
2016,7,30,8,0,674.0,120.0,2.1,23.0,479.0,715.34,551.11
2016,7,30,8,15,697.0,125.0,2.15,23.5,527.5,762.85,581.32
2016,7,30,8,30,720.0,130.0,2.2,24.0,576.0,809.02,610.14
2016,7,30,8,45,741.5,132.0,2.25,25.0,621.5,848.68,632.86
2016,7,30,9,0,763.0,134.0,2.3,26.0,667.0,880.74,650.18
2016,7,30,9,15,777.0,137.5,2.4,26.5,707.5,910.48,667.57
2016,7,30,9,30,791.0,141.0,2.5,27.0,748.0,937.24,682.94
2016,7,30,9,45,830.0,128.0,2.65,27.5,791.0,967.38,700.93
2016,7,30,10,0,869.0,115.0,2.8,28.0,834.0,982.61,709.23
2016,7,30,10,15,876.0,116.5,2.9,28.5,863.0,990.59,712.63
2016,7,30,10,30,883.0,118.0,3.0,29.0,892.0,994.81,713.78
2016,7,30,10,45,867.5,131.5,3.1,29.5,908.0,985.02,706.1
2016,7,30,11,0,852.0,145.0,3.2,30.0,924.0,971.1,695.97
2016,7,30,11,15,855.5,146.0,3.25,30.0,938.5,960.06,688.85
2016,7,30,11,30,859.0,147.0,3.3,30.0,953.0,945.41,679.45
2016,7,30,11,45,838.0,162.0,3.4,30.0,953.5,930.74,670.44
2016,7,30,12,0,817.0,177.0,3.5,30.0,954.0,900.04,650.95
2016,7,30,12,15,817.0,177.0,3.55,30.0,953.5,871.31,632.48
2016,7,30,12,30,817.0,177.0,3.6,30.0,953.0,839.65,611.96
2016,7,30,12,45,810.5,179.5,3.65,30.0,943.0,802.29,586.85
2016,7,30,13,0,804.0,182.0,3.7,30.0,933.0,762.75,559.33
2016,7,30,13,15,800.0,181.0,3.75,29.5,917.5,720.11,530.28
2016,7,30,13,30,796.0,180.0,3.8,29.0,902.0,675.59,499.11
2016,7,30,13,45,769.5,190.0,3.85,29.0,873.5,624.56,461.25
2016,7,30,14,0,743.0,200.0,3.9,29.0,845.0,573.73,422.73
2016,7,30,14,15,734.0,197.0,3.9,28.5,815.5,521.67,383.19
2016,7,30,14,30,725.0,194.0,3.9,28.0,786.0,469.22,342.11
2016,7,30,14,45,703.0,195.0,3.9,28.0,748.0,414.62,297.8
2016,7,30,15,0,681.0,196.0,3.9,28.0,710.0,361.53,253.93
2016,7,30,15,15,665.0,190.5,3.9,27.5,669.0,307.15,209.22
2016,7,30,15,30,649.0,185.0,3.9,27.0,628.0,254.24,166.33
2016,7,30,15,45,622.0,181.5,3.9,27.0,582.0,202.95,127.77
2016,7,30,16,0,595.0,178.0,3.9,27.0,536.0,154.98,98.61
2016,7,30,16,15,569.0,169.5,3.85,26.5,488.5,111.35,87.32
2016,7,30,16,30,543.0,161.0,3.8,26.0,441.0,107.74,84.87
2016,7,30,16,45,502.0,152.5,3.75,25.5,390.0,103.69,81.99
2016,7,30,17,0,461.0,144.0,3.7,25.0,339.0,99.45,78.92
2016,7,30,17,15,420.0,131.0,3.55,24.0,290.0,92.02,73.22
2016,7,30,17,30,379.0,118.0,3.4,23.0,241.0,84.27,67.1
2016,7,30,17,45,319.0,102.0,3.25,22.5,192.5,73.94,58.42
2016,7,30,18,0,259.0,86.0,3.1,22.0,144.0,64.18,49.98
2016,7,30,18,15,199.5,64.5,2.95,21.0,102.5,48.9,36.57
2016,7,30,18,30,140.0,43.0,2.8,20.0,61.0,33.23,22.57
2016,7,30,18,45,82.5,24.5,2.65,19.5,34.0,19.32,8.53
2016,7,30,19,0,25.0,6.0,2.5,19.0,7.0,5.12,0.0
2016,7,30,19,15,12.5,3.0,2.45,18.5,3.5,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,9.5,1.3,14.5,9.5,8.11,0.0
2016,7,31,5,30,0.0,19.0,1.5,15.0,19.0,17.54,0.0
2016,7,31,5,45,154.5,32.5,1.7,15.5,54.5,117.07,84.88
2016,7,31,6,0,309.0,46.0,1.9,16.0,90.0,208.76,164.66
2016,7,31,6,15,384.0,57.5,1.9,16.5,135.5,275.94,223.29
2016,7,31,6,30,459.0,69.0,1.9,17.0,181.0,355.79,290.36
2016,7,31,6,45,523.5,75.5,1.9,18.0,232.5,427.17,347.78
2016,7,31,7,0,588.0,82.0,1.9,19.0,284.0,503.25,406.34
2016,7,31,7,15,626.5,88.5,2.05,19.5,335.5,565.4,453.22
2016,7,31,7,30,665.0,95.0,2.2,20.0,387.0,628.91,499.7
2016,7,31,7,45,699.0,98.0,2.35,21.0,438.5,685.66,537.73
2016,7,31,8,0,733.0,101.0,2.5,22.0,490.0,742.44,574.84
2016,7,31,8,15,754.5,104.5,2.6,22.5,539.0,785.0,601.93
2016,7,31,8,30,776.0,108.0,2.7,23.0,588.0,829.82,630.32
2016,7,31,8,45,793.0,111.0,2.8,24.0,633.0,868.03,652.51
2016,7,31,9,0,810.0,114.0,2.9,25.0,678.0,903.76,672.75
2016,7,31,9,15,823.0,116.5,2.9,25.5,718.5,932.38,688.62
2016,7,31,9,30,836.0,119.0,2.9,26.0,759.0,957.87,702.39
2016,7,31,9,45,816.5,137.0,2.95,26.5,786.0,965.32,704.74
2016,7,31,10,0,797.0,155.0,3.0,27.0,813.0,968.0,704.26
2016,7,31,10,15,805.0,157.0,3.0,27.0,842.0,977.02,709.1
2016,7,31,10,30,813.0,159.0,3.0,27.0,871.0,982.39,711.62
2016,7,31,10,45,792.5,177.0,3.05,27.5,885.0,972.04,703.12
2016,7,31,11,0,772.0,195.0,3.1,28.0,899.0,957.62,692.23
2016,7,31,11,15,776.0,196.0,3.1,28.0,913.5,947.24,685.13
2016,7,31,11,30,780.0,197.0,3.1,28.0,928.0,933.33,675.8
2016,7,31,11,45,753.5,216.0,3.1,28.0,926.5,913.58,662.75
2016,7,31,12,0,727.0,235.0,3.1,28.0,925.0,882.53,641.73
2016,7,31,12,15,726.5,235.0,3.15,28.0,924.0,854.32,623.0
2016,7,31,12,30,726.0,235.0,3.2,28.0,923.0,823.39,602.19
2016,7,31,12,45,773.0,203.0,3.25,28.0,929.5,793.77,583.24
2016,7,31,13,0,820.0,171.0,3.3,28.0,936.0,766.24,564.96
2016,7,31,13,15,816.0,169.5,3.35,28.0,920.0,722.58,534.03
2016,7,31,13,30,812.0,168.0,3.4,28.0,904.0,676.99,501.11
2016,7,31,13,45,761.0,192.5,3.45,28.0,868.0,622.08,460.27
2016,7,31,14,0,710.0,217.0,3.5,28.0,832.0,569.54,420.41
2016,7,31,14,15,700.0,213.5,3.55,27.5,802.0,518.04,381.52
2016,7,31,14,30,690.0,210.0,3.6,27.0,772.0,466.36,341.24
2016,7,31,14,45,651.5,218.5,3.65,27.0,730.0,412.73,298.1
2016,7,31,15,0,613.0,227.0,3.7,27.0,688.0,362.52,257.12
2016,7,31,15,15,596.0,220.0,3.7,26.5,647.5,310.63,214.8
2016,7,31,15,30,579.0,213.0,3.7,26.0,607.0,259.89,174.02
2016,7,31,15,45,552.0,207.0,3.75,26.0,561.5,210.3,136.86
2016,7,31,16,0,525.0,201.0,3.8,26.0,516.0,163.87,108.17
2016,7,31,16,15,498.5,190.5,3.75,25.0,469.0,123.01,97.51
2016,7,31,16,30,472.0,180.0,3.7,24.0,422.0,118.58,94.62
2016,7,31,16,45,440.5,167.0,3.7,23.5,374.0,112.19,89.81
2016,7,31,17,0,409.0,154.0,3.7,23.0,326.0,105.44,84.64
2016,7,31,17,15,369.5,138.5,3.6,22.5,277.5,96.58,77.57
2016,7,31,17,30,330.0,123.0,3.5,22.0,229.0,89.4,71.78
2016,7,31,17,45,282.0,104.0,3.4,21.5,183.0,76.54,60.91
2016,7,31,18,0,234.0,85.0,3.3,21.0,137.0,63.33,49.44
2016,7,31,18,15,178.0,63.0,3.15,20.0,96.5,47.74,35.7
2016,7,31,18,30,122.0,41.0,3.0,19.0,56.0,31.73,21.34
2016,7,31,18,45,71.5,23.0,2.85,18.5,31.0,18.17,7.3
2016,7,31,19,0,21.0,5.0,2.7,18.0,6.0,4.27,0.0
2016,7,31,19,15,10.5,2.5,2.6,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
