Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,62.5,7.5,0.85,13.5,10.0,6.4,0.0
2016,8,1,5,30,125.0,15.0,0.9,14.0,20.0,53.64,0.0
2016,8,1,5,45,245.5,28.0,1.0,14.5,56.0,148.99,108.01
2016,8,1,6,0,366.0,41.0,1.1,15.0,92.0,231.47,182.38
2016,8,1,6,15,443.0,50.0,1.15,15.5,138.5,301.69,243.59
2016,8,1,6,30,520.0,59.0,1.2,16.0,185.0,379.38,308.72
2016,8,1,6,45,578.5,64.5,1.25,17.0,236.5,448.58,364.04
2016,8,1,7,0,637.0,70.0,1.3,18.0,288.0,521.96,420.03
2016,8,1,7,15,673.5,75.0,1.35,18.5,339.5,582.99,465.12
2016,8,1,7,30,710.0,80.0,1.4,19.0,391.0,642.23,506.42
2016,8,1,7,45,739.5,83.5,1.45,20.0,442.5,697.9,542.44
2016,8,1,8,0,769.0,87.0,1.5,21.0,494.0,753.15,577.11
2016,8,1,8,15,789.5,90.0,1.55,21.5,543.0,799.31,605.76
2016,8,1,8,30,810.0,93.0,1.6,22.0,592.0,843.71,632.81
2016,8,1,8,45,826.5,95.0,1.65,22.5,637.5,871.6,648.48
2016,8,1,9,0,843.0,97.0,1.7,23.0,683.0,906.16,668.62
2016,8,1,9,15,855.0,99.0,1.75,23.5,723.5,933.66,683.91
2016,8,1,9,30,867.0,101.0,1.8,24.0,764.0,957.98,697.16
2016,8,1,9,45,877.5,102.0,1.9,25.0,799.5,976.38,705.87
2016,8,1,10,0,888.0,103.0,2.0,26.0,835.0,991.22,712.38
2016,8,1,10,15,895.0,104.0,2.1,26.0,864.0,998.92,717.24
2016,8,1,10,30,902.0,105.0,2.2,26.0,893.0,1002.79,719.85
2016,8,1,10,45,900.0,110.0,2.3,26.5,913.0,998.02,715.7
2016,8,1,11,0,898.0,115.0,2.4,27.0,933.0,989.31,709.21
2016,8,1,11,15,901.0,116.0,2.45,27.0,948.0,977.65,701.86
2016,8,1,11,30,904.0,117.0,2.5,27.0,963.0,962.22,692.19
2016,8,1,11,45,897.5,122.5,2.6,27.5,967.5,938.59,676.38
2016,8,1,12,0,891.0,128.0,2.7,28.0,972.0,911.65,658.47
2016,8,1,12,15,891.0,128.0,2.75,28.0,971.5,882.39,639.93
2016,8,1,12,30,891.0,128.0,2.8,28.0,971.0,850.06,619.26
2016,8,1,12,45,890.0,127.0,2.9,28.0,962.5,813.16,595.72
2016,8,1,13,0,889.0,126.0,3.0,28.0,954.0,773.55,570.04
2016,8,1,13,15,885.5,125.0,3.05,28.0,938.0,729.63,539.04
2016,8,1,13,30,882.0,124.0,3.1,28.0,922.0,683.51,505.74
2016,8,1,13,45,868.5,128.0,3.2,28.0,896.5,633.24,468.67
2016,8,1,14,0,855.0,132.0,3.3,28.0,871.0,582.0,429.81
2016,8,1,14,15,847.5,130.0,3.35,27.5,841.0,528.58,388.88
2016,8,1,14,30,840.0,128.0,3.4,27.0,811.0,474.21,345.78
2016,8,1,14,45,824.5,128.5,3.45,27.0,773.5,415.12,297.26
2016,8,1,15,0,809.0,129.0,3.5,27.0,736.0,358.25,249.34
2016,8,1,15,15,795.0,126.0,3.55,26.5,694.5,299.94,200.32
2016,8,1,15,30,781.0,123.0,3.6,26.0,653.0,242.57,152.79
2016,8,1,15,45,755.5,122.5,3.65,25.5,606.0,186.64,110.35
2016,8,1,16,0,730.0,122.0,3.7,25.0,559.0,126.29,72.75
2016,8,1,16,15,706.5,117.0,3.7,24.5,510.0,79.05,61.13
2016,8,1,16,30,683.0,112.0,3.7,24.0,461.0,77.53,60.24
2016,8,1,16,45,640.5,109.0,3.7,23.5,408.0,77.05,60.2
2016,8,1,17,0,598.0,106.0,3.7,23.0,355.0,76.65,60.23
2016,8,1,17,15,556.0,97.5,3.6,22.0,304.5,72.12,56.81
2016,8,1,17,30,514.0,89.0,3.5,21.0,254.0,67.4,53.11
2016,8,1,17,45,447.5,79.5,3.45,20.5,204.0,59.25,46.17
2016,8,1,18,0,381.0,70.0,3.4,20.0,154.0,52.63,40.35
2016,8,1,18,15,303.5,55.0,3.25,19.0,111.0,41.81,30.69
2016,8,1,18,30,226.0,40.0,3.1,18.0,68.0,30.72,20.52
2016,8,1,18,45,133.0,23.5,3.0,17.5,38.0,18.21,6.81
2016,8,1,19,0,40.0,7.0,2.9,17.0,8.0,5.97,0.0
2016,8,1,19,15,20.0,3.5,2.8,16.5,4.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,55.0,7.0,0.7,12.5,9.0,5.97,0.0
2016,8,2,5,30,110.0,14.0,0.7,13.0,18.0,47.98,0.0
2016,8,2,5,45,223.5,28.5,0.75,13.5,54.0,139.35,100.34
2016,8,2,6,0,337.0,43.0,0.8,14.0,90.0,220.94,174.31
2016,8,2,6,15,414.5,53.5,0.85,14.5,136.0,291.74,235.87
2016,8,2,6,30,492.0,64.0,0.9,15.0,182.0,370.12,301.45
2016,8,2,6,45,552.0,71.0,0.95,16.0,233.5,440.95,357.93
2016,8,2,7,0,612.0,78.0,1.0,17.0,285.0,516.12,415.13
2016,8,2,7,15,650.5,84.0,1.05,17.5,337.5,578.86,461.32
2016,8,2,7,30,689.0,90.0,1.1,18.0,390.0,642.92,506.44
2016,8,2,7,45,720.5,93.5,1.2,19.0,442.0,699.32,543.27
2016,8,2,8,0,752.0,97.0,1.3,20.0,494.0,751.92,576.51
2016,8,2,8,15,773.5,100.5,1.4,20.5,543.5,799.09,606.42
2016,8,2,8,30,795.0,104.0,1.5,21.0,593.0,844.56,634.77
2016,8,2,8,45,809.5,108.5,1.6,22.0,638.5,882.77,656.65
2016,8,2,9,0,824.0,113.0,1.7,23.0,684.0,918.31,676.55
2016,8,2,9,15,837.5,115.5,1.85,23.5,725.5,947.7,694.18
2016,8,2,9,30,851.0,118.0,2.0,24.0,767.0,962.22,702.18
2016,8,2,9,45,864.5,118.0,2.2,24.5,804.0,982.11,714.38
2016,8,2,10,0,878.0,118.0,2.4,25.0,841.0,998.54,724.27
2016,8,2,10,15,886.0,119.5,2.5,25.5,871.0,1007.46,728.38
2016,8,2,10,30,894.0,121.0,2.6,26.0,901.0,1012.55,730.2
2016,8,2,10,45,875.0,137.0,2.75,26.5,916.5,1001.5,722.28
2016,8,2,11,0,856.0,153.0,2.9,27.0,932.0,1000.48,720.99
2016,8,2,11,15,860.0,154.0,3.0,27.0,947.5,975.28,705.07
2016,8,2,11,30,864.0,155.0,3.1,27.0,963.0,960.77,696.26
2016,8,2,11,45,841.0,171.5,3.25,27.0,962.5,945.92,687.51
2016,8,2,12,0,818.0,188.0,3.4,27.0,962.0,914.22,667.6
2016,8,2,12,15,818.0,188.0,3.5,27.0,961.5,885.13,649.08
2016,8,2,12,30,818.0,188.0,3.6,27.0,961.0,853.09,628.42
2016,8,2,12,45,834.0,176.5,3.7,27.5,958.5,820.95,605.96
2016,8,2,13,0,850.0,165.0,3.8,28.0,956.0,785.1,580.25
2016,8,2,13,15,846.0,164.0,3.85,27.5,939.5,740.48,549.62
2016,8,2,13,30,842.0,163.0,3.9,27.0,923.0,693.82,516.73
2016,8,2,13,45,811.0,175.5,3.95,27.0,892.0,639.94,476.48
2016,8,2,14,0,780.0,188.0,4.0,27.0,861.0,586.74,435.84
2016,8,2,14,15,771.0,185.0,4.0,26.5,830.5,532.17,394.07
2016,8,2,14,30,762.0,182.0,4.0,26.0,800.0,477.58,350.92
2016,8,2,14,45,739.0,183.5,4.0,26.0,760.5,420.77,304.39
2016,8,2,15,0,716.0,185.0,4.0,26.0,721.0,365.49,258.25
2016,8,2,15,15,699.5,180.0,3.95,25.5,679.0,309.08,211.32
2016,8,2,15,30,683.0,175.0,3.9,25.0,637.0,254.15,166.29
2016,8,2,15,45,658.5,170.0,3.9,25.0,590.0,199.86,124.97
2016,8,2,16,0,634.0,165.0,3.9,25.0,543.0,148.53,93.39
2016,8,2,16,15,607.5,157.0,3.85,24.5,494.0,104.67,82.53
2016,8,2,16,30,581.0,149.0,3.8,24.0,445.0,101.12,80.07
2016,8,2,16,45,546.0,140.0,3.75,23.5,394.0,96.57,76.71
2016,8,2,17,0,511.0,131.0,3.7,23.0,343.0,91.8,73.12
2016,8,2,17,15,468.0,119.0,3.55,22.0,292.5,84.71,67.61
2016,8,2,17,30,425.0,107.0,3.4,21.0,242.0,77.34,61.7
2016,8,2,17,45,372.5,91.5,3.3,20.0,194.0,67.15,53.13
2016,8,2,18,0,320.0,76.0,3.2,19.0,146.0,56.6,43.96
2016,8,2,18,15,249.0,58.0,3.05,18.0,103.5,43.77,32.5
2016,8,2,18,30,178.0,40.0,2.9,17.0,61.0,30.58,20.42
2016,8,2,18,45,89.0,20.0,2.8,16.5,30.5,15.46,4.36
2016,8,2,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,5,15,42.5,6.5,1.1,12.5,8.0,0.0,0.0
2016,8,3,5,30,85.0,13.0,1.2,13.0,16.0,39.01,0.0
2016,8,3,5,45,200.0,29.0,1.3,13.5,52.5,131.57,93.8
2016,8,3,6,0,315.0,45.0,1.4,14.0,89.0,212.18,167.82
2016,8,3,6,15,395.5,57.5,1.4,14.5,136.0,286.63,232.73
2016,8,3,6,30,476.0,70.0,1.4,15.0,183.0,368.05,301.22
2016,8,3,6,45,536.0,78.5,1.45,16.0,235.0,440.23,359.31
2016,8,3,7,0,596.0,87.0,1.5,17.0,287.0,516.7,418.1
2016,8,3,7,15,636.5,93.5,1.5,17.5,340.5,581.05,465.73
2016,8,3,7,30,677.0,100.0,1.5,18.0,394.0,646.83,512.63
2016,8,3,7,45,705.5,106.0,1.55,19.0,446.0,703.6,549.55
2016,8,3,8,0,734.0,112.0,1.6,20.0,498.0,759.97,585.13
2016,8,3,8,15,757.0,116.5,1.65,20.5,548.5,809.06,615.9
2016,8,3,8,30,780.0,121.0,1.7,21.0,599.0,851.44,641.62
2016,8,3,8,45,789.5,128.5,1.8,22.0,643.5,887.97,662.39
2016,8,3,9,0,799.0,136.0,1.9,23.0,688.0,921.56,681.01
2016,8,3,9,15,812.5,139.0,2.05,23.5,729.5,951.06,698.67
2016,8,3,9,30,826.0,142.0,2.2,24.0,771.0,977.4,714.26
2016,8,3,9,45,838.5,143.5,2.35,25.0,807.5,997.8,724.59
2016,8,3,10,0,851.0,145.0,2.5,26.0,844.0,1014.63,732.66
2016,8,3,10,15,858.5,147.0,2.65,26.0,874.0,1023.34,738.49
2016,8,3,10,30,866.0,149.0,2.8,26.0,904.0,1028.17,742.01
2016,8,3,10,45,823.0,180.0,2.95,26.5,911.5,1008.58,728.5
2016,8,3,11,0,780.0,211.0,3.1,27.0,919.0,994.41,718.71
2016,8,3,11,15,784.0,212.0,3.25,27.0,933.5,983.32,712.29
2016,8,3,11,30,788.0,213.0,3.4,27.0,948.0,958.7,697.02
2016,8,3,11,45,746.5,241.0,3.6,27.0,941.5,934.22,681.97
2016,8,3,12,0,705.0,269.0,3.8,27.0,935.0,897.04,656.89
2016,8,3,12,15,704.5,269.0,3.9,27.0,934.0,868.78,638.16
2016,8,3,12,30,704.0,269.0,4.0,27.0,933.0,837.84,617.28
2016,8,3,12,45,721.5,255.0,4.1,27.0,930.0,806.74,596.45
2016,8,3,13,0,739.0,241.0,4.2,27.0,927.0,772.21,572.78
2016,8,3,13,15,734.0,239.0,4.25,27.0,910.5,728.5,541.6
2016,8,3,13,30,729.0,237.0,4.3,27.0,894.0,683.2,508.67
2016,8,3,13,45,687.5,253.5,4.4,27.0,860.0,629.06,468.43
2016,8,3,14,0,646.0,270.0,4.5,27.0,826.0,576.85,428.9
2016,8,3,14,15,635.0,265.0,4.55,26.5,796.0,526.29,390.68
2016,8,3,14,30,624.0,260.0,4.6,26.0,766.0,475.89,351.41
2016,8,3,14,45,604.5,256.5,4.65,25.5,728.0,423.7,309.85
2016,8,3,15,0,585.0,253.0,4.7,25.0,690.0,372.52,268.24
2016,8,3,15,15,567.5,245.0,4.65,24.5,649.0,320.45,225.52
2016,8,3,15,30,550.0,237.0,4.6,24.0,608.0,270.11,184.84
2016,8,3,15,45,543.0,221.5,4.6,24.0,566.0,218.29,144.86
2016,8,3,16,0,536.0,206.0,4.6,24.0,524.0,167.47,111.92
2016,8,3,16,15,509.0,194.5,4.45,23.0,475.5,126.01,100.91
2016,8,3,16,30,482.0,183.0,4.3,22.0,427.0,120.97,97.48
2016,8,3,16,45,476.0,163.0,4.2,21.5,382.0,110.44,89.13
2016,8,3,17,0,470.0,143.0,4.1,21.0,337.0,99.26,80.11
2016,8,3,17,15,427.5,129.0,3.9,20.5,286.5,91.08,73.52
2016,8,3,17,30,385.0,115.0,3.7,20.0,236.0,82.55,66.47
2016,8,3,17,45,361.0,95.0,3.5,19.5,191.5,69.58,55.35
2016,8,3,18,0,337.0,75.0,3.3,19.0,147.0,56.03,43.44
2016,8,3,18,15,262.5,57.0,3.1,18.0,103.5,43.14,31.91
2016,8,3,18,30,188.0,39.0,2.9,17.0,60.0,29.88,19.75
2016,8,3,18,45,94.0,19.5,2.75,16.5,30.0,15.1,3.35
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,24.5,6.0,2.1,10.0,7.0,0.0,0.0
2016,8,4,5,30,49.0,12.0,2.1,10.0,14.0,26.38,0.0
2016,8,4,5,45,160.0,30.0,2.15,10.5,49.0,117.39,83.45
2016,8,4,6,0,271.0,48.0,2.2,11.0,84.0,197.16,157.88
2016,8,4,6,15,349.0,61.5,2.1,11.5,130.0,266.26,219.42
2016,8,4,6,30,427.0,75.0,2.0,12.0,176.0,343.61,285.97
2016,8,4,6,45,394.5,92.5,1.95,13.0,204.0,365.96,304.48
2016,8,4,7,0,362.0,110.0,1.9,14.0,232.0,383.9,317.92
2016,8,4,7,15,505.0,107.5,1.8,14.5,308.0,497.84,408.5
2016,8,4,7,30,648.0,105.0,1.7,15.0,384.0,631.96,509.22
2016,8,4,7,45,682.5,109.0,1.65,16.0,436.5,690.15,547.04
2016,8,4,8,0,717.0,113.0,1.6,17.0,489.0,748.37,583.8
2016,8,4,8,15,740.0,117.5,1.55,17.5,538.5,796.96,613.69
2016,8,4,8,30,763.0,122.0,1.5,18.0,588.0,844.05,641.88
2016,8,4,8,45,773.0,129.0,1.5,19.0,632.0,874.75,657.76
2016,8,4,9,0,783.0,136.0,1.5,20.0,676.0,907.93,675.22
2016,8,4,9,15,797.0,139.0,1.65,20.5,717.0,937.63,693.4
2016,8,4,9,30,811.0,142.0,1.8,21.0,758.0,964.25,709.53
2016,8,4,9,45,798.0,157.5,1.95,22.0,787.0,974.15,713.42
2016,8,4,10,0,785.0,173.0,2.1,23.0,816.0,979.69,714.7
2016,8,4,10,15,793.0,175.0,2.25,23.0,845.0,988.57,721.0
2016,8,4,10,30,801.0,177.0,2.4,23.0,874.0,993.77,724.95
2016,8,4,10,45,760.0,207.0,2.55,23.5,881.5,984.44,718.16
2016,8,4,11,0,719.0,237.0,2.7,24.0,889.0,962.35,703.21
2016,8,4,11,15,723.0,238.5,2.85,24.0,903.0,952.28,697.57
2016,8,4,11,30,727.0,240.0,3.0,24.0,917.0,938.72,689.49
2016,8,4,11,45,686.0,267.5,3.15,24.5,910.0,904.47,664.87
2016,8,4,12,0,645.0,295.0,3.3,25.0,903.0,867.7,638.54
2016,8,4,12,15,644.5,294.5,3.45,25.0,902.0,840.4,620.72
2016,8,4,12,30,644.0,294.0,3.6,25.0,901.0,810.64,600.83
2016,8,4,12,45,655.5,284.0,3.8,25.0,896.5,780.21,580.65
2016,8,4,13,0,667.0,274.0,4.0,25.0,892.0,746.93,557.96
2016,8,4,13,15,661.5,271.5,4.05,24.5,875.5,705.03,528.89
2016,8,4,13,30,656.0,269.0,4.1,24.0,859.0,661.83,498.2
2016,8,4,13,45,614.0,284.5,4.2,24.0,825.5,609.36,458.83
2016,8,4,14,0,572.0,300.0,4.3,24.0,792.0,560.52,421.46
2016,8,4,14,15,561.5,294.0,4.3,23.5,762.5,512.65,384.93
2016,8,4,14,30,551.0,288.0,4.3,23.0,733.0,464.98,347.55
2016,8,4,14,45,530.0,284.0,4.35,22.5,696.0,415.11,307.82
2016,8,4,15,0,509.0,280.0,4.4,22.0,659.0,366.96,268.73
2016,8,4,15,15,492.0,269.5,4.35,21.5,619.0,317.43,228.17
2016,8,4,15,30,475.0,259.0,4.3,21.0,579.0,269.76,189.65
2016,8,4,15,45,470.0,241.5,4.3,21.0,539.0,221.23,151.91
2016,8,4,16,0,465.0,224.0,4.3,21.0,499.0,173.53,120.32
2016,8,4,16,15,439.0,210.5,4.2,20.0,452.0,134.77,109.5
2016,8,4,16,30,413.0,197.0,4.1,19.0,405.0,128.84,105.34
2016,8,4,16,45,410.5,174.5,4.1,18.5,362.0,117.06,95.88
2016,8,4,17,0,408.0,152.0,4.1,18.0,319.0,104.54,85.65
2016,8,4,17,15,367.5,135.5,4.0,17.0,270.0,94.92,77.91
2016,8,4,17,30,327.0,119.0,3.9,16.0,221.0,86.78,71.27
2016,8,4,17,45,306.0,97.5,3.8,15.5,179.0,72.43,58.76
2016,8,4,18,0,285.0,76.0,3.7,15.0,137.0,56.48,44.54
2016,8,4,18,15,216.5,56.5,3.6,14.5,95.5,42.59,31.87
2016,8,4,18,30,148.0,37.0,3.5,14.0,54.0,28.85,19.05
2016,8,4,18,45,74.0,18.5,3.4,13.5,27.0,14.76,2.27
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,7.0,2.25,10.0,8.5,0.0,0.0
2016,8,5,5,30,96.0,14.0,2.3,10.0,17.0,43.66,0.0
2016,8,5,5,45,236.0,27.5,2.4,10.5,54.0,144.44,101.8
2016,8,5,6,0,376.0,41.0,2.5,11.0,91.0,237.84,190.47
2016,8,5,6,15,460.5,51.0,2.5,11.5,139.0,314.09,258.82
2016,8,5,6,30,545.0,61.0,2.5,12.0,187.0,398.59,331.7
2016,8,5,6,45,611.0,66.0,2.5,12.5,241.5,473.67,394.31
2016,8,5,7,0,677.0,71.0,2.5,13.0,296.0,553.45,457.97
2016,8,5,7,15,714.5,76.0,2.45,13.5,350.0,617.37,506.42
2016,8,5,7,30,752.0,81.0,2.4,14.0,404.0,679.09,549.97
2016,8,5,7,45,781.5,84.0,2.35,14.5,457.5,736.18,588.46
2016,8,5,8,0,811.0,87.0,2.3,15.0,511.0,792.66,625.37
2016,8,5,8,15,831.0,90.0,2.25,15.5,561.0,840.0,654.78
2016,8,5,8,30,851.0,93.0,2.2,16.0,611.0,885.36,682.22
2016,8,5,8,45,866.0,95.5,2.2,17.0,658.0,913.5,696.51
2016,8,5,9,0,881.0,98.0,2.2,18.0,705.0,948.19,715.19
2016,8,5,9,15,892.5,100.5,2.2,18.5,746.5,976.51,730.66
2016,8,5,9,30,904.0,103.0,2.2,19.0,788.0,1001.45,743.86
2016,8,5,9,45,900.5,111.5,2.2,19.5,821.0,1014.55,749.33
2016,8,5,10,0,897.0,120.0,2.2,20.0,854.0,1023.43,752.28
2016,8,5,10,15,904.0,121.5,2.25,20.5,883.5,1031.32,755.34
2016,8,5,10,30,911.0,123.0,2.3,21.0,913.0,1035.3,756.01
2016,8,5,10,45,903.0,132.0,2.35,21.5,931.5,1027.95,749.56
2016,8,5,11,0,895.0,141.0,2.4,22.0,950.0,1016.5,740.71
2016,8,5,11,15,898.5,141.5,2.45,22.0,965.0,1004.25,732.93
2016,8,5,11,30,902.0,142.0,2.5,22.0,980.0,988.22,722.76
2016,8,5,11,45,890.5,150.5,2.6,22.5,983.0,961.85,705.0
2016,8,5,12,0,879.0,159.0,2.7,23.0,986.0,932.26,685.15
2016,8,5,12,15,878.5,159.0,2.75,23.0,985.0,902.15,665.82
2016,8,5,12,30,878.0,159.0,2.8,23.0,984.0,869.04,644.35
2016,8,5,12,45,898.5,144.5,2.9,23.5,982.0,837.82,623.15
2016,8,5,13,0,919.0,130.0,3.0,24.0,980.0,802.28,598.87
2016,8,5,13,15,915.5,129.0,3.1,24.0,963.0,756.63,566.65
2016,8,5,13,30,912.0,128.0,3.2,24.0,946.0,708.69,531.91
2016,8,5,13,45,891.0,135.5,3.3,24.0,917.5,654.67,491.64
2016,8,5,14,0,870.0,143.0,3.4,24.0,889.0,600.21,449.91
2016,8,5,14,15,862.0,141.0,3.45,23.5,858.0,545.54,407.5
2016,8,5,14,30,854.0,139.0,3.5,23.0,827.0,488.35,361.7
2016,8,5,14,45,835.5,140.0,3.6,23.0,787.5,428.9,312.24
2016,8,5,15,0,817.0,141.0,3.7,23.0,748.0,370.3,262.35
2016,8,5,15,15,802.5,137.5,3.7,22.5,705.0,310.52,211.43
2016,8,5,15,30,788.0,134.0,3.7,22.0,662.0,251.77,162.15
2016,8,5,15,45,770.0,129.5,3.75,22.0,615.0,186.39,111.23
2016,8,5,16,0,752.0,125.0,3.8,22.0,568.0,128.9,75.57
2016,8,5,16,15,727.5,120.0,3.8,21.5,517.5,81.85,64.31
2016,8,5,16,30,703.0,115.0,3.8,21.0,467.0,80.36,63.46
2016,8,5,16,45,677.0,106.5,3.8,20.5,415.0,76.24,60.32
2016,8,5,17,0,651.0,98.0,3.8,20.0,363.0,71.86,56.89
2016,8,5,17,15,607.0,90.5,3.7,19.5,310.0,67.78,53.67
2016,8,5,17,30,563.0,83.0,3.6,19.0,257.0,63.56,50.22
2016,8,5,17,45,511.0,72.0,3.5,18.5,206.5,56.27,43.93
2016,8,5,18,0,459.0,61.0,3.4,18.0,156.0,48.69,37.17
2016,8,5,18,15,367.5,48.5,3.25,17.0,110.5,39.32,28.66
2016,8,5,18,30,276.0,36.0,3.1,16.0,65.0,27.94,18.0
2016,8,5,18,45,138.0,18.0,3.0,15.5,32.5,14.04,0.59
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,1.7,10.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,1.7,10.0,14.0,32.11,0.0
2016,8,6,5,45,196.5,27.0,1.75,10.5,49.5,126.98,87.51
2016,8,6,6,0,327.0,42.0,1.8,11.0,85.0,217.23,173.42
2016,8,6,6,15,413.0,53.0,1.75,11.5,132.0,292.82,240.64
2016,8,6,6,30,499.0,64.0,1.7,12.0,179.0,376.93,312.59
2016,8,6,6,45,566.5,69.5,1.7,12.5,232.0,451.55,374.31
2016,8,6,7,0,634.0,75.0,1.7,13.0,285.0,531.01,437.19
2016,8,6,7,15,673.0,80.5,1.7,13.5,338.0,594.79,485.26
2016,8,6,7,30,712.0,86.0,1.7,14.0,391.0,659.86,531.58
2016,8,6,7,45,746.0,89.0,1.7,15.0,444.5,715.16,567.62
2016,8,6,8,0,780.0,92.0,1.7,16.0,498.0,774.2,605.21
2016,8,6,8,15,801.0,95.5,1.8,16.5,548.0,822.03,635.95
2016,8,6,8,30,822.0,99.0,1.9,17.0,598.0,868.04,665.06
2016,8,6,8,45,839.5,101.0,2.0,18.0,644.5,906.93,687.66
2016,8,6,9,0,857.0,103.0,2.1,19.0,691.0,932.69,701.2
2016,8,6,9,15,869.0,105.5,2.25,19.5,732.5,960.98,718.36
2016,8,6,9,30,881.0,108.0,2.4,20.0,774.0,986.0,733.27
2016,8,6,9,45,872.5,119.5,2.55,20.5,805.0,996.98,738.97
2016,8,6,10,0,864.0,131.0,2.7,21.0,836.0,1003.57,741.99
2016,8,6,10,15,871.5,132.5,2.85,21.0,865.5,1011.7,747.59
2016,8,6,10,30,879.0,134.0,3.0,21.0,895.0,1016.04,750.76
2016,8,6,10,45,875.5,140.5,3.2,21.5,915.0,1010.53,746.53
2016,8,6,11,0,872.0,147.0,3.4,22.0,935.0,1001.1,739.81
2016,8,6,11,15,875.5,148.0,3.55,22.0,950.0,989.51,732.76
2016,8,6,11,30,879.0,149.0,3.7,22.0,965.0,974.2,723.26
2016,8,6,11,45,873.0,154.0,3.85,22.5,969.5,950.06,706.47
2016,8,6,12,0,867.0,159.0,4.0,23.0,974.0,922.7,687.53
2016,8,6,12,15,867.0,159.0,4.1,23.0,973.5,893.32,668.23
2016,8,6,12,30,867.0,159.0,4.2,23.0,973.0,860.93,646.76
2016,8,6,12,45,865.0,159.0,4.3,23.0,964.0,833.55,628.63
2016,8,6,13,0,863.0,159.0,4.4,23.0,955.0,792.84,599.92
2016,8,6,13,15,859.0,158.0,4.45,23.0,938.5,747.4,566.84
2016,8,6,13,30,855.0,157.0,4.5,23.0,922.0,699.86,531.55
2016,8,6,13,45,848.0,156.0,4.55,23.0,898.0,648.63,492.64
2016,8,6,14,0,841.0,155.0,4.6,23.0,874.0,596.03,451.63
2016,8,6,14,15,833.0,152.5,4.6,22.5,843.5,540.6,408.0
2016,8,6,14,30,825.0,150.0,4.6,22.0,813.0,484.43,362.34
2016,8,6,14,45,819.5,144.5,4.65,22.0,777.5,426.39,313.23
2016,8,6,15,0,814.0,139.0,4.7,22.0,742.0,367.83,262.57
2016,8,6,15,15,799.5,136.0,4.65,21.5,699.5,308.55,211.46
2016,8,6,15,30,785.0,133.0,4.6,21.0,657.0,250.28,162.11
2016,8,6,15,45,770.5,127.0,4.6,21.0,611.0,184.5,110.36
2016,8,6,16,0,756.0,121.0,4.6,21.0,565.0,126.18,73.79
2016,8,6,16,15,732.0,116.5,4.55,20.5,514.5,79.74,62.81
2016,8,6,16,30,708.0,112.0,4.5,20.0,464.0,78.5,62.15
2016,8,6,16,45,678.0,105.0,4.45,19.5,412.0,75.31,59.78
2016,8,6,17,0,648.0,98.0,4.4,19.0,360.0,71.95,57.22
2016,8,6,17,15,604.0,90.5,4.3,18.0,307.0,67.88,54.09
2016,8,6,17,30,560.0,83.0,4.2,17.0,254.0,63.67,50.73
2016,8,6,17,45,507.5,72.0,4.1,16.5,204.0,56.37,44.38
2016,8,6,18,0,455.0,61.0,4.0,16.0,154.0,48.79,37.55
2016,8,6,18,15,362.0,48.0,3.8,15.0,108.5,38.98,28.56
2016,8,6,18,30,269.0,35.0,3.6,14.0,63.0,27.18,17.4
2016,8,6,18,45,134.5,17.5,3.45,13.5,31.5,13.66,0.0
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,28.5,6.0,2.4,9.5,6.5,0.0,0.0
2016,8,7,5,30,57.0,12.0,2.5,10.0,13.0,29.19,0.0
2016,8,7,5,45,209.5,26.5,2.7,10.5,50.0,131.26,88.71
2016,8,7,6,0,362.0,41.0,2.9,11.0,87.0,232.52,185.93
2016,8,7,6,15,448.5,51.5,2.9,11.5,135.5,309.89,255.58
2016,8,7,6,30,535.0,62.0,2.9,12.0,184.0,395.74,329.98
2016,8,7,6,45,605.0,67.0,2.95,12.5,238.5,473.14,394.98
2016,8,7,7,0,675.0,72.0,3.0,13.0,293.0,555.56,461.33
2016,8,7,7,15,713.5,77.0,3.0,13.5,347.5,620.28,511.01
2016,8,7,7,30,752.0,82.0,3.0,14.0,402.0,682.61,555.66
2016,8,7,7,45,785.5,84.5,3.0,15.0,456.5,742.46,595.82
2016,8,7,8,0,819.0,87.0,3.0,16.0,511.0,801.94,634.44
2016,8,7,8,15,839.0,90.0,3.0,16.5,562.0,849.63,664.77
2016,8,7,8,30,859.0,93.0,3.0,17.0,613.0,895.31,693.18
2016,8,7,8,45,872.0,97.0,3.0,18.0,659.5,923.5,707.69
2016,8,7,9,0,885.0,101.0,3.0,19.0,706.0,958.15,726.57
2016,8,7,9,15,896.5,103.0,3.05,19.5,748.5,985.96,742.32
2016,8,7,9,30,908.0,105.0,3.1,20.0,791.0,1010.37,755.8
2016,8,7,9,45,891.5,120.5,3.15,20.5,820.0,1018.09,758.25
2016,8,7,10,0,875.0,136.0,3.2,21.0,849.0,1034.3,766.58
2016,8,7,10,15,882.5,137.5,3.25,21.5,879.0,1028.95,760.74
2016,8,7,10,30,890.0,139.0,3.3,22.0,909.0,1033.15,761.53
2016,8,7,10,45,868.5,156.5,3.35,22.5,923.5,1035.09,760.89
2016,8,7,11,0,847.0,174.0,3.4,23.0,938.0,1018.97,748.56
2016,8,7,11,15,850.5,175.0,3.4,23.5,952.5,1007.04,738.9
2016,8,7,11,30,854.0,176.0,3.4,24.0,967.0,991.31,726.84
2016,8,7,11,45,832.5,191.0,3.45,24.5,966.5,961.87,706.24
2016,8,7,12,0,811.0,206.0,3.5,25.0,966.0,929.38,683.75
2016,8,7,12,15,810.5,205.5,3.55,25.0,965.0,899.09,664.02
2016,8,7,12,30,810.0,205.0,3.6,25.0,964.0,865.88,642.08
2016,8,7,12,45,830.5,190.5,3.7,25.5,962.0,834.63,619.97
2016,8,7,13,0,851.0,176.0,3.8,26.0,960.0,799.26,594.59
2016,8,7,13,15,846.5,175.0,3.85,25.5,943.0,753.64,563.14
2016,8,7,13,30,842.0,174.0,3.9,25.0,926.0,706.02,529.44
2016,8,7,13,45,807.5,188.0,3.95,25.0,893.5,650.52,487.81
2016,8,7,14,0,773.0,202.0,4.0,25.0,861.0,595.95,445.96
2016,8,7,14,15,763.0,198.5,4.0,25.0,830.0,540.63,402.66
2016,8,7,14,30,753.0,195.0,4.0,25.0,799.0,484.99,357.92
2016,8,7,14,45,736.0,192.5,4.05,25.0,760.5,427.37,310.69
2016,8,7,15,0,719.0,190.0,4.1,25.0,722.0,370.74,263.29
2016,8,7,15,15,702.5,185.0,4.1,24.5,679.0,313.68,215.68
2016,8,7,15,30,686.0,180.0,4.1,24.0,636.0,258.13,170.02
2016,8,7,15,45,675.0,169.0,4.1,23.5,591.5,200.81,126.01
2016,8,7,16,0,664.0,158.0,4.1,23.0,547.0,144.84,90.97
2016,8,7,16,15,637.0,151.0,4.05,22.5,496.5,101.96,81.02
2016,8,7,16,30,610.0,144.0,4.0,22.0,446.0,99.99,79.87
2016,8,7,16,45,592.5,130.0,4.0,21.5,396.5,92.69,74.13
2016,8,7,17,0,575.0,116.0,4.0,21.0,347.0,84.88,67.87
2016,8,7,17,15,528.5,106.0,3.8,20.0,294.5,76.91,61.48
2016,8,7,17,30,482.0,96.0,3.6,19.0,242.0,70.56,56.33
2016,8,7,17,45,440.0,81.0,3.45,18.5,194.0,60.49,47.61
2016,8,7,18,0,398.0,66.0,3.3,18.0,146.0,50.05,38.31
2016,8,7,18,15,309.0,50.5,3.1,17.0,101.5,38.66,28.0
2016,8,7,18,30,220.0,35.0,2.9,16.0,57.0,27.04,16.99
2016,8,7,18,45,110.0,17.5,2.7,15.5,28.5,13.63,0.0
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,25.5,5.0,1.45,10.5,5.5,0.0,0.0
2016,8,8,5,30,51.0,10.0,1.7,11.0,11.0,25.54,0.0
2016,8,8,5,45,176.5,26.5,1.95,11.5,46.0,118.25,77.17
2016,8,8,6,0,302.0,43.0,2.2,12.0,81.0,207.63,164.85
2016,8,8,6,15,388.0,55.0,2.15,12.5,127.5,283.21,232.19
2016,8,8,6,30,474.0,67.0,2.1,13.0,174.0,367.46,304.5
2016,8,8,6,45,549.0,72.5,2.1,14.0,227.5,446.03,369.06
2016,8,8,7,0,624.0,78.0,2.1,15.0,281.0,530.04,434.93
2016,8,8,7,15,664.0,84.0,2.05,15.5,334.5,594.92,483.66
2016,8,8,7,30,704.0,90.0,2.0,16.0,388.0,661.17,530.72
2016,8,8,7,45,736.0,94.0,2.0,17.0,441.5,719.58,569.02
2016,8,8,8,0,768.0,98.0,2.0,18.0,495.0,773.7,603.04
2016,8,8,8,15,789.5,101.5,2.0,18.5,545.0,821.72,633.01
2016,8,8,8,30,811.0,105.0,2.0,19.0,595.0,867.94,661.17
2016,8,8,8,45,821.5,111.0,2.05,20.0,640.0,904.78,681.7
2016,8,8,9,0,832.0,117.0,2.1,21.0,685.0,938.64,700.02
2016,8,8,9,15,845.0,119.5,2.2,21.5,726.5,967.79,716.95
2016,8,8,9,30,858.0,122.0,2.3,22.0,768.0,993.67,731.72
2016,8,8,9,45,838.0,140.0,2.4,22.5,796.0,1000.55,734.18
2016,8,8,10,0,818.0,158.0,2.5,23.0,824.0,1002.51,733.75
2016,8,8,10,15,826.0,160.0,2.65,23.0,853.0,1011.47,739.96
2016,8,8,10,30,834.0,162.0,2.8,23.0,882.0,1016.65,743.72
2016,8,8,10,45,793.5,191.5,2.95,23.5,890.5,997.12,730.05
2016,8,8,11,0,753.0,221.0,3.1,24.0,899.0,984.56,721.18
2016,8,8,11,15,757.5,222.5,3.2,24.0,913.5,974.52,714.95
2016,8,8,11,30,762.0,224.0,3.3,24.0,928.0,960.84,706.36
2016,8,8,11,45,726.5,247.5,3.45,24.5,923.5,927.61,683.29
2016,8,8,12,0,691.0,271.0,3.6,25.0,919.0,891.72,657.58
2016,8,8,12,15,691.0,271.0,3.7,25.0,918.0,864.02,639.15
2016,8,8,12,30,691.0,271.0,3.8,25.0,917.0,833.63,618.56
2016,8,8,12,45,661.5,286.5,3.95,25.0,900.0,790.45,588.43
2016,8,8,13,0,632.0,302.0,4.1,25.0,883.0,746.67,557.44
2016,8,8,13,15,626.5,299.0,4.2,24.5,866.5,705.25,528.98
2016,8,8,13,30,621.0,296.0,4.3,24.0,850.0,662.63,498.89
2016,8,8,13,45,603.5,297.5,4.45,24.0,824.0,616.47,464.55
2016,8,8,14,0,586.0,299.0,4.6,24.0,798.0,569.22,428.76
2016,8,8,14,15,575.0,293.0,4.65,23.5,768.0,520.04,391.26
2016,8,8,14,30,564.0,287.0,4.7,23.0,738.0,471.09,352.86
2016,8,8,14,45,568.5,270.5,4.8,23.0,707.0,420.97,311.82
2016,8,8,15,0,573.0,254.0,4.9,23.0,676.0,369.94,269.06
2016,8,8,15,15,555.0,245.5,4.9,22.5,635.0,317.73,225.93
2016,8,8,15,30,537.0,237.0,4.9,22.0,594.0,267.37,184.96
2016,8,8,15,45,558.5,211.0,4.95,21.5,558.0,212.97,141.79
2016,8,8,16,0,580.0,185.0,5.0,21.0,522.0,156.32,103.72
2016,8,8,16,15,552.0,175.5,4.95,20.5,473.0,115.8,93.46
2016,8,8,16,30,524.0,166.0,4.9,20.0,424.0,111.58,90.44
2016,8,8,16,45,539.5,142.0,4.85,19.5,381.5,98.32,79.6
2016,8,8,17,0,555.0,118.0,4.8,19.0,339.0,84.22,67.88
2016,8,8,17,15,508.5,107.0,4.6,18.0,287.0,77.45,62.47
2016,8,8,17,30,462.0,96.0,4.4,17.0,235.0,70.44,56.69
2016,8,8,17,45,438.5,79.0,4.2,16.5,189.5,59.1,46.77
2016,8,8,18,0,415.0,62.0,4.0,16.0,144.0,49.7,38.3
2016,8,8,18,15,322.0,47.5,3.75,15.5,100.0,36.52,26.26
2016,8,8,18,30,229.0,33.0,3.5,15.0,56.0,25.57,15.67
2016,8,8,18,45,114.5,16.5,3.25,14.5,28.0,12.87,0.0
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,19.0,4.5,2.5,10.0,5.0,0.0,0.0
2016,8,9,5,30,38.0,9.0,2.6,10.0,10.0,20.4,0.0
2016,8,9,5,45,159.0,26.0,2.75,10.5,43.5,110.55,69.88
2016,8,9,6,0,280.0,43.0,2.9,11.0,77.0,198.56,158.14
2016,8,9,6,15,365.5,56.0,2.9,11.5,123.5,271.68,224.09
2016,8,9,6,30,451.0,69.0,2.9,12.0,170.0,357.17,298.3
2016,8,9,6,45,517.0,77.0,2.9,12.5,222.0,432.09,361.46
2016,8,9,7,0,583.0,85.0,2.9,13.0,274.0,511.78,425.94
2016,8,9,7,15,625.0,92.0,2.85,13.5,327.0,577.67,476.81
2016,8,9,7,30,667.0,99.0,2.8,14.0,380.0,645.15,526.79
2016,8,9,7,45,699.0,104.0,2.75,15.0,432.5,703.51,566.08
2016,8,9,8,0,731.0,109.0,2.7,16.0,485.0,761.71,603.95
2016,8,9,8,15,754.0,113.5,2.65,16.5,535.0,810.96,635.4
2016,8,9,8,30,777.0,118.0,2.6,17.0,585.0,853.46,661.42
2016,8,9,8,45,784.5,126.0,2.55,17.5,629.5,888.77,682.02
2016,8,9,9,0,792.0,134.0,2.5,18.0,674.0,921.04,700.28
2016,8,9,9,15,806.0,137.5,2.5,18.5,715.5,951.53,717.59
2016,8,9,9,30,820.0,141.0,2.5,19.0,757.0,978.86,732.66
2016,8,9,9,45,802.5,159.0,2.5,19.5,785.5,986.9,734.93
2016,8,9,10,0,785.0,177.0,2.5,20.0,814.0,990.28,734.43
2016,8,9,10,15,794.0,179.0,2.55,20.0,843.5,1000.08,740.27
2016,8,9,10,30,803.0,181.0,2.6,20.0,873.0,1006.16,743.73
2016,8,9,10,45,770.0,207.0,2.65,20.5,884.0,1000.69,738.35
2016,8,9,11,0,737.0,233.0,2.7,21.0,895.0,982.07,724.58
2016,8,9,11,15,741.5,234.5,2.75,21.5,909.5,972.07,716.72
2016,8,9,11,30,746.0,236.0,2.8,22.0,924.0,958.48,706.52
2016,8,9,11,45,710.5,260.5,2.9,22.5,920.0,925.97,683.27
2016,8,9,12,0,675.0,285.0,3.0,23.0,916.0,890.8,657.93
2016,8,9,12,15,674.5,284.5,3.05,23.0,914.5,862.47,638.97
2016,8,9,12,30,674.0,284.0,3.1,23.0,913.0,831.55,617.93
2016,8,9,12,45,688.5,272.0,3.2,23.0,909.0,800.44,597.14
2016,8,9,13,0,703.0,260.0,3.3,23.0,905.0,766.14,573.64
2016,8,9,13,15,697.5,257.5,3.35,23.0,888.5,722.46,542.47
2016,8,9,13,30,692.0,255.0,3.4,23.0,872.0,677.36,509.65
2016,8,9,13,45,644.5,275.0,3.45,23.0,837.0,623.23,469.09
2016,8,9,14,0,597.0,295.0,3.5,23.0,802.0,572.59,430.42
2016,8,9,14,15,586.0,289.0,3.5,22.5,771.5,522.8,392.59
2016,8,9,14,30,575.0,283.0,3.5,22.0,741.0,473.21,353.82
2016,8,9,14,45,538.5,286.0,3.55,22.0,699.5,420.73,311.69
2016,8,9,15,0,502.0,289.0,3.6,22.0,658.0,371.54,271.73
2016,8,9,15,15,484.0,278.5,3.55,21.5,617.0,321.68,231.23
2016,8,9,15,30,466.0,268.0,3.5,21.0,576.0,273.82,192.89
2016,8,9,15,45,440.5,256.0,3.5,21.0,530.0,226.17,157.02
2016,8,9,16,0,415.0,244.0,3.5,21.0,484.0,187.31,133.25
2016,8,9,16,15,389.0,227.0,3.5,20.5,436.0,150.44,122.46
2016,8,9,16,30,363.0,210.0,3.5,20.0,388.0,141.23,115.45
2016,8,9,16,45,336.0,190.0,3.5,19.5,340.0,129.85,106.47
2016,8,9,17,0,309.0,170.0,3.5,19.0,292.0,117.99,96.92
2016,8,9,17,15,272.5,147.0,3.4,18.5,243.0,103.74,85.13
2016,8,9,17,30,236.0,124.0,3.3,18.0,194.0,88.98,72.61
2016,8,9,17,45,198.5,99.0,3.25,17.5,149.5,72.42,58.23
2016,8,9,18,0,161.0,74.0,3.2,17.0,105.0,55.29,43.0
2016,8,9,18,15,114.0,49.5,3.05,16.0,68.0,37.87,27.33
2016,8,9,18,30,67.0,25.0,2.9,15.0,31.0,19.8,10.7
2016,8,9,18,45,33.5,12.5,2.8,14.5,15.5,10.08,0.0
2016,8,9,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,3.5,1.25,10.5,3.5,0.0,0.0
2016,8,10,5,30,0.0,7.0,1.4,11.0,7.0,5.97,0.0
2016,8,10,5,45,113.5,24.0,1.55,11.5,37.5,89.57,53.31
2016,8,10,6,0,227.0,41.0,1.7,12.0,68.0,172.75,136.27
2016,8,10,6,15,307.0,56.5,1.7,12.5,113.0,243.45,199.21
2016,8,10,6,30,387.0,72.0,1.7,13.0,158.0,322.7,267.4
2016,8,10,6,45,193.5,88.0,1.7,13.5,131.0,228.13,189.66
2016,8,10,7,0,0.0,104.0,1.7,14.0,104.0,93.21,73.74
2016,8,10,7,15,297.0,108.5,1.65,14.5,233.0,357.19,296.86
2016,8,10,7,30,594.0,113.0,1.6,15.0,362.0,606.8,491.0
2016,8,10,7,45,626.0,120.5,1.55,16.0,414.0,665.43,528.95
2016,8,10,8,0,658.0,128.0,1.5,17.0,466.0,724.07,566.35
2016,8,10,8,15,683.5,134.0,1.45,17.5,515.5,775.02,598.14
2016,8,10,8,30,709.0,140.0,1.4,18.0,565.0,824.73,628.27
2016,8,10,8,45,726.5,145.5,1.4,19.0,611.0,864.9,650.62
2016,8,10,9,0,744.0,151.0,1.4,20.0,657.0,902.73,671.05
2016,8,10,9,15,759.5,155.0,1.4,20.5,698.5,934.33,688.37
2016,8,10,9,30,775.0,159.0,1.4,21.0,740.0,962.99,703.69
2016,8,10,9,45,834.0,137.0,1.4,21.5,789.5,996.15,721.79
2016,8,10,10,0,893.0,115.0,1.4,22.0,839.0,1021.1,734.48
2016,8,10,10,15,900.5,116.5,1.4,22.5,868.5,1029.45,736.88
2016,8,10,10,30,908.0,118.0,1.4,23.0,898.0,1033.87,737.17
2016,8,10,10,45,901.0,126.0,1.4,23.5,917.0,1026.5,730.33
2016,8,10,11,0,894.0,134.0,1.4,24.0,936.0,1015.06,721.27
2016,8,10,11,15,897.5,135.0,1.5,24.0,951.0,1003.19,715.09
2016,8,10,11,30,901.0,136.0,1.6,24.0,966.0,987.5,706.48
2016,8,10,11,45,889.0,144.5,1.7,24.5,968.5,960.6,689.39
2016,8,10,12,0,877.0,153.0,1.8,25.0,971.0,930.49,670.24
2016,8,10,12,15,876.5,153.0,1.95,25.0,970.0,900.2,652.64
2016,8,10,12,30,876.0,153.0,2.1,25.0,969.0,866.87,632.69
2016,8,10,12,45,875.5,151.5,2.25,25.0,960.5,829.41,609.64
2016,8,10,13,0,875.0,150.0,2.4,25.0,952.0,789.23,583.82
2016,8,10,13,15,871.0,149.0,2.55,25.0,934.5,744.41,553.02
2016,8,10,13,30,867.0,148.0,2.7,25.0,917.0,697.45,519.76
2016,8,10,13,45,849.5,152.5,2.85,25.0,889.0,648.31,483.62
2016,8,10,14,0,832.0,157.0,3.0,25.0,861.0,593.96,442.71
2016,8,10,14,15,822.5,154.5,3.15,24.5,829.5,537.87,400.05
2016,8,10,14,30,813.0,152.0,3.3,24.0,798.0,481.22,355.3
2016,8,10,14,45,798.0,150.5,3.45,24.0,759.5,422.96,307.19
2016,8,10,15,0,783.0,149.0,3.6,24.0,721.0,365.29,258.4
2016,8,10,15,15,767.0,145.0,3.65,23.5,678.0,300.98,204.52
2016,8,10,15,30,751.0,141.0,3.7,23.0,635.0,242.43,155.83
2016,8,10,15,45,732.0,135.5,3.8,22.5,588.0,183.99,111.0
2016,8,10,16,0,713.0,130.0,3.9,22.0,541.0,127.74,76.76
2016,8,10,16,15,686.0,124.5,3.9,21.5,490.5,84.96,67.03
2016,8,10,16,30,659.0,119.0,3.9,21.0,440.0,83.26,66.02
2016,8,10,16,45,625.5,111.5,3.95,20.5,388.0,79.91,63.54
2016,8,10,17,0,592.0,104.0,4.0,20.0,336.0,76.38,60.87
2016,8,10,17,15,544.0,95.0,3.85,19.0,283.5,71.36,56.94
2016,8,10,17,30,496.0,86.0,3.7,18.0,231.0,66.14,52.7
2016,8,10,17,45,430.0,74.0,3.6,17.5,181.5,55.57,43.45
2016,8,10,18,0,364.0,62.0,3.5,17.0,132.0,47.04,35.75
2016,8,10,18,15,273.0,46.0,3.35,16.5,89.5,35.24,24.94
2016,8,10,18,30,182.0,30.0,3.2,16.0,47.0,23.2,13.21
2016,8,10,18,45,91.0,15.0,3.05,15.5,23.5,12.8,0.0
2016,8,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
