Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,5,45,116.5,20.0,1.35,11.5,33.5,84.52,47.37
2016,8,11,6,0,233.0,40.0,1.6,12.0,67.0,174.91,137.72
2016,8,11,6,15,315.5,55.0,1.6,12.5,112.0,246.67,201.68
2016,8,11,6,30,398.0,70.0,1.6,13.0,157.0,327.32,271.02
2016,8,11,6,45,467.0,80.0,1.6,14.0,209.0,401.53,332.18
2016,8,11,7,0,536.0,90.0,1.6,15.0,261.0,487.85,399.87
2016,8,11,7,15,579.5,98.0,1.6,15.5,313.5,554.14,449.93
2016,8,11,7,30,623.0,106.0,1.6,16.0,366.0,622.24,499.49
2016,8,11,7,45,664.5,110.0,1.6,17.0,420.5,685.57,541.97
2016,8,11,8,0,706.0,114.0,1.6,18.0,475.0,749.46,583.05
2016,8,11,8,15,730.5,119.0,1.6,18.5,525.0,799.89,614.55
2016,8,11,8,30,755.0,124.0,1.6,19.0,575.0,848.92,644.51
2016,8,11,8,45,779.5,125.5,1.65,20.0,623.0,886.37,665.41
2016,8,11,9,0,804.0,127.0,1.7,21.0,671.0,927.58,688.59
2016,8,11,9,15,818.0,130.0,1.7,21.5,713.5,957.75,704.85
2016,8,11,9,30,832.0,133.0,1.7,22.0,756.0,984.73,719.04
2016,8,11,9,45,862.5,125.5,1.75,23.0,798.0,1013.05,733.32
2016,8,11,10,0,893.0,118.0,1.8,24.0,840.0,1025.63,737.54
2016,8,11,10,15,900.5,119.5,1.8,24.0,870.0,1033.89,741.5
2016,8,11,10,30,908.0,121.0,1.8,24.0,900.0,1038.22,743.18
2016,8,11,10,45,904.5,127.5,1.8,24.5,920.0,1032.68,737.42
2016,8,11,11,0,901.0,134.0,1.8,25.0,940.0,1023.08,729.4
2016,8,11,11,15,904.5,134.5,1.8,25.0,955.0,1010.57,721.16
2016,8,11,11,30,908.0,135.0,1.8,25.0,970.0,994.24,710.65
2016,8,11,11,45,899.0,141.5,1.85,25.5,973.5,968.1,693.31
2016,8,11,12,0,890.0,148.0,1.9,26.0,977.0,938.68,673.98
2016,8,11,12,15,890.0,148.0,1.9,26.0,976.0,908.42,654.85
2016,8,11,12,30,890.0,148.0,1.9,26.0,975.0,875.03,633.64
2016,8,11,12,45,888.5,147.5,1.95,26.0,966.0,837.06,609.78
2016,8,11,13,0,887.0,147.0,2.0,26.0,957.0,796.37,583.51
2016,8,11,13,15,882.5,145.5,2.05,26.0,939.5,750.21,551.76
2016,8,11,13,30,878.0,144.0,2.1,26.0,922.0,701.94,517.71
2016,8,11,13,45,859.0,150.0,2.2,26.0,893.5,652.29,481.71
2016,8,11,14,0,840.0,156.0,2.3,26.0,865.0,597.79,441.22
2016,8,11,14,15,831.0,153.5,2.35,25.5,833.5,541.42,398.77
2016,8,11,14,30,822.0,151.0,2.4,25.0,802.0,484.42,354.23
2016,8,11,14,45,802.0,151.5,2.45,25.0,762.0,425.19,305.99
2016,8,11,15,0,782.0,152.0,2.5,25.0,722.0,367.12,257.56
2016,8,11,15,15,765.5,148.5,2.6,24.5,679.0,302.91,204.49
2016,8,11,15,30,749.0,145.0,2.7,24.0,636.0,244.58,156.54
2016,8,11,15,45,725.5,141.0,2.8,24.0,587.5,186.59,112.51
2016,8,11,16,0,702.0,137.0,2.9,24.0,539.0,131.36,79.48
2016,8,11,16,15,674.0,131.0,2.95,23.5,488.0,89.4,70.2
2016,8,11,16,30,646.0,125.0,3.0,23.0,437.0,87.53,69.08
2016,8,11,16,45,608.5,117.5,3.15,22.5,384.5,84.31,66.76
2016,8,11,17,0,571.0,110.0,3.3,22.0,332.0,80.93,64.27
2016,8,11,17,15,522.5,100.0,3.2,21.0,279.5,73.03,57.92
2016,8,11,17,30,474.0,90.0,3.1,20.0,227.0,66.54,52.61
2016,8,11,17,45,404.5,77.5,3.05,19.5,177.5,57.93,45.14
2016,8,11,18,0,335.0,65.0,3.0,19.0,128.0,49.11,37.21
2016,8,11,18,15,246.5,47.5,2.9,18.0,86.0,36.28,25.61
2016,8,11,18,30,158.0,30.0,2.8,17.0,44.0,23.16,12.82
2016,8,11,18,45,79.0,15.0,2.7,16.5,22.0,12.8,0.0
2016,8,11,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,18.0,1.0,13.5,36.5,102.88,54.31
2016,8,12,6,0,324.0,36.0,1.1,14.0,73.0,213.55,166.49
2016,8,12,6,15,414.5,46.5,1.05,14.5,120.0,291.06,234.96
2016,8,12,6,30,505.0,57.0,1.0,15.0,167.0,377.84,307.94
2016,8,12,6,45,566.5,64.5,1.0,15.5,219.0,451.69,367.81
2016,8,12,7,0,628.0,72.0,1.0,16.0,271.0,530.1,428.32
2016,8,12,7,15,669.0,78.0,0.9,16.5,324.5,596.05,475.77
2016,8,12,7,30,710.0,84.0,0.8,17.0,378.0,663.5,520.72
2016,8,12,7,45,740.5,88.0,0.75,18.0,431.0,717.24,553.35
2016,8,12,8,0,771.0,92.0,0.7,19.0,484.0,774.69,587.32
2016,8,12,8,15,792.5,96.0,0.65,20.0,534.5,823.48,614.13
2016,8,12,8,30,814.0,100.0,0.6,21.0,585.0,870.48,638.92
2016,8,12,8,45,831.0,102.5,0.55,22.0,631.5,909.42,657.79
2016,8,12,9,0,848.0,105.0,0.5,23.0,678.0,945.7,674.57
2016,8,12,9,15,860.5,107.5,0.5,23.5,720.0,963.45,682.0
2016,8,12,9,30,873.0,110.0,0.5,24.0,762.0,988.77,694.38
2016,8,12,9,45,884.0,111.0,0.5,24.5,798.5,1007.51,702.61
2016,8,12,10,0,895.0,112.0,0.5,25.0,835.0,1022.6,708.79
2016,8,12,10,15,902.0,113.5,0.6,25.5,864.5,1030.44,713.12
2016,8,12,10,30,909.0,115.0,0.7,26.0,894.0,1034.34,715.32
2016,8,12,10,45,910.0,118.5,0.8,26.5,915.0,1030.32,712.92
2016,8,12,11,0,911.0,122.0,0.9,27.0,936.0,1022.3,708.25
2016,8,12,11,15,914.5,122.5,1.0,27.0,950.5,1009.8,702.32
2016,8,12,11,30,918.0,123.0,1.1,27.0,965.0,993.44,694.04
2016,8,12,11,45,913.5,127.0,1.2,27.0,970.0,969.16,680.83
2016,8,12,12,0,909.0,131.0,1.3,27.0,975.0,941.44,665.38
2016,8,12,12,15,909.0,131.0,1.45,27.0,974.0,910.82,648.54
2016,8,12,12,30,909.0,131.0,1.6,27.0,973.0,876.98,629.25
2016,8,12,12,45,906.0,131.0,1.8,27.0,963.5,837.7,606.46
2016,8,12,13,0,903.0,131.0,2.0,27.0,954.0,795.74,581.23
2016,8,12,13,15,899.5,130.0,2.1,27.0,937.5,750.09,550.36
2016,8,12,13,30,896.0,129.0,2.2,27.0,921.0,702.17,516.87
2016,8,12,13,45,884.0,131.0,2.35,27.0,894.5,649.41,479.07
2016,8,12,14,0,872.0,133.0,2.5,27.0,868.0,595.55,439.12
2016,8,12,14,15,864.0,131.0,2.6,26.5,836.5,539.83,397.04
2016,8,12,14,30,856.0,129.0,2.7,26.0,805.0,481.88,351.64
2016,8,12,14,45,842.0,128.0,2.85,26.0,766.5,421.96,302.63
2016,8,12,15,0,828.0,127.0,3.0,26.0,728.0,362.4,252.61
2016,8,12,15,15,813.0,124.0,3.05,25.5,685.0,301.7,201.57
2016,8,12,15,30,798.0,121.0,3.1,25.0,642.0,242.09,152.24
2016,8,12,15,45,778.0,117.5,3.15,25.0,594.0,182.81,107.1
2016,8,12,16,0,758.0,114.0,3.2,25.0,546.0,118.88,67.93
2016,8,12,16,15,732.0,109.0,3.2,24.5,495.0,75.58,58.37
2016,8,12,16,30,706.0,104.0,3.2,24.0,444.0,73.76,57.22
2016,8,12,16,45,671.0,98.5,3.25,24.0,391.0,71.36,55.42
2016,8,12,17,0,636.0,93.0,3.3,24.0,338.0,68.88,53.51
2016,8,12,17,15,588.0,85.0,3.15,23.0,285.0,64.26,49.94
2016,8,12,17,30,540.0,77.0,3.0,22.0,232.0,59.49,46.1
2016,8,12,17,45,471.5,67.0,2.9,21.5,181.5,52.78,40.29
2016,8,12,18,0,403.0,57.0,2.8,21.0,131.0,45.89,34.09
2016,8,12,18,15,303.5,42.5,2.65,20.0,88.0,32.8,22.35
2016,8,12,18,30,204.0,28.0,2.5,19.0,45.0,21.76,11.23
2016,8,12,18,45,102.0,14.0,2.35,18.5,22.5,11.95,0.0
2016,8,12,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,5,45,160.0,17.5,0.35,16.5,35.5,101.19,48.1
2016,8,13,6,0,320.0,35.0,0.4,17.0,71.0,211.38,161.76
2016,8,13,6,15,412.5,45.5,0.45,17.5,117.5,289.74,229.65
2016,8,13,6,30,505.0,56.0,0.5,18.0,164.0,377.64,302.17
2016,8,13,6,45,566.0,63.0,0.55,18.5,216.0,450.66,360.29
2016,8,13,7,0,627.0,70.0,0.6,19.0,268.0,528.18,419.12
2016,8,13,7,15,668.5,75.5,0.7,20.0,321.5,593.85,466.25
2016,8,13,7,30,710.0,81.0,0.8,21.0,375.0,661.07,511.31
2016,8,13,7,45,742.0,85.0,0.95,22.0,428.0,716.29,546.99
2016,8,13,8,0,774.0,89.0,1.1,23.0,481.0,775.07,584.28
2016,8,13,8,15,796.0,92.5,1.15,23.5,531.0,823.81,613.8
2016,8,13,8,30,818.0,96.0,1.2,24.0,581.0,870.79,641.7
2016,8,13,8,45,834.0,99.0,1.3,25.0,627.5,909.51,663.25
2016,8,13,9,0,850.0,102.0,1.4,26.0,674.0,945.51,682.84
2016,8,13,9,15,862.5,104.0,1.4,26.5,716.0,962.87,690.38
2016,8,13,9,30,875.0,106.0,1.4,27.0,758.0,987.71,702.86
2016,8,13,9,45,886.0,107.0,1.45,28.0,794.5,1006.5,710.82
2016,8,13,10,0,897.0,108.0,1.5,29.0,831.0,1021.64,716.62
2016,8,13,10,15,904.5,109.5,1.5,29.0,860.5,1030.01,720.49
2016,8,13,10,30,912.0,111.0,1.5,29.0,890.0,1034.43,722.16
2016,8,13,10,45,903.5,120.0,1.5,29.5,908.5,1026.62,715.15
2016,8,13,11,0,895.0,129.0,1.5,30.0,927.0,1014.7,705.93
2016,8,13,11,15,898.5,129.5,1.55,30.0,941.5,1002.26,698.72
2016,8,13,11,30,902.0,130.0,1.6,30.0,956.0,986.01,689.24
2016,8,13,11,45,887.5,140.5,1.65,30.5,958.0,958.59,671.55
2016,8,13,12,0,873.0,151.0,1.7,31.0,960.0,927.96,651.96
2016,8,13,12,15,873.0,151.0,1.8,31.0,959.0,898.02,634.58
2016,8,13,12,30,873.0,151.0,1.9,31.0,958.0,865.0,614.99
2016,8,13,12,45,870.0,150.5,2.05,31.0,948.5,826.26,591.87
2016,8,13,13,0,867.0,150.0,2.2,31.0,939.0,784.98,566.14
2016,8,13,13,15,863.0,149.0,2.35,30.5,922.0,740.21,537.36
2016,8,13,13,30,859.0,148.0,2.5,30.0,905.0,698.09,509.15
2016,8,13,13,45,836.0,156.0,2.65,30.0,876.0,643.94,470.47
2016,8,13,14,0,813.0,164.0,2.8,30.0,847.0,589.77,430.61
2016,8,13,14,15,803.5,161.5,2.9,29.5,815.5,534.34,389.3
2016,8,13,14,30,794.0,159.0,3.0,29.0,784.0,478.41,346.04
2016,8,13,14,45,775.0,158.5,3.1,29.0,744.5,420.18,299.11
2016,8,13,15,0,756.0,158.0,3.2,29.0,705.0,358.43,248.59
2016,8,13,15,15,739.5,154.0,3.3,28.5,662.5,299.73,200.25
2016,8,13,15,30,723.0,150.0,3.4,28.0,620.0,242.44,153.79
2016,8,13,15,45,702.0,144.5,3.5,28.0,572.5,185.19,110.88
2016,8,13,16,0,681.0,139.0,3.6,28.0,525.0,130.44,78.61
2016,8,13,16,15,653.0,132.5,3.65,27.0,474.5,90.51,70.18
2016,8,13,16,30,625.0,126.0,3.7,26.0,424.0,88.35,68.97
2016,8,13,16,45,592.5,116.5,3.8,25.5,372.5,83.74,65.52
2016,8,13,17,0,560.0,107.0,3.9,25.0,321.0,78.86,61.77
2016,8,13,17,15,511.0,97.0,3.75,24.0,269.5,70.99,55.49
2016,8,13,17,30,462.0,87.0,3.6,23.0,218.0,64.46,50.17
2016,8,13,17,45,403.5,73.0,3.5,22.5,170.0,54.8,41.84
2016,8,13,18,0,345.0,59.0,3.4,22.0,122.0,44.85,33.01
2016,8,13,18,15,251.0,43.0,3.2,21.0,80.5,33.0,22.34
2016,8,13,18,30,157.0,27.0,3.0,20.0,39.0,20.91,10.06
2016,8,13,18,45,78.5,13.5,2.85,19.5,19.5,11.52,0.0
2016,8,13,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,14,5,45,126.0,18.0,0.35,17.5,32.0,84.99,34.85
2016,8,14,6,0,252.0,36.0,0.4,18.0,64.0,180.53,137.23
2016,8,14,6,15,340.0,49.5,0.45,18.5,109.0,254.59,201.42
2016,8,14,6,30,428.0,63.0,0.5,19.0,154.0,342.12,273.57
2016,8,14,6,45,484.0,74.0,0.6,19.5,204.0,413.08,330.42
2016,8,14,7,0,540.0,85.0,0.7,20.0,254.0,488.25,388.16
2016,8,14,7,15,584.5,93.0,0.65,21.0,306.5,555.55,435.6
2016,8,14,7,30,629.0,101.0,0.6,22.0,359.0,624.77,481.96
2016,8,14,7,45,656.5,108.5,0.6,23.0,410.5,681.27,516.87
2016,8,14,8,0,684.0,116.0,0.6,24.0,462.0,737.39,550.38
2016,8,14,8,15,709.0,121.5,0.65,24.5,511.5,788.25,581.2
2016,8,14,8,30,734.0,127.0,0.7,25.0,561.0,837.78,610.59
2016,8,14,8,45,746.0,134.0,0.8,26.0,606.0,875.31,631.45
2016,8,14,9,0,758.0,141.0,0.9,27.0,651.0,910.17,650.49
2016,8,14,9,15,773.0,145.0,1.0,27.5,692.5,934.52,664.09
2016,8,14,9,30,788.0,149.0,1.1,28.0,734.0,962.87,680.3
2016,8,14,9,45,816.0,143.0,1.25,28.5,774.5,990.27,696.63
2016,8,14,10,0,844.0,137.0,1.4,29.0,815.0,1014.24,710.81
2016,8,14,10,15,852.0,139.0,1.55,29.0,844.5,1023.24,717.28
2016,8,14,10,30,860.0,141.0,1.7,29.0,874.0,1028.36,721.57
2016,8,14,10,45,834.5,160.5,1.85,29.5,887.0,1014.44,712.76
2016,8,14,11,0,809.0,180.0,2.0,30.0,900.0,996.14,701.37
2016,8,14,11,15,813.0,181.5,2.15,30.0,914.5,985.32,696.0
2016,8,14,11,30,817.0,183.0,2.3,30.0,929.0,970.77,688.16
2016,8,14,11,45,785.0,204.0,2.45,30.0,925.5,937.21,668.17
2016,8,14,12,0,753.0,225.0,2.6,30.0,922.0,910.7,652.59
2016,8,14,12,15,753.0,225.0,2.7,30.0,921.0,881.47,634.12
2016,8,14,12,30,753.0,225.0,2.8,30.0,920.0,849.33,613.39
2016,8,14,12,45,793.0,198.5,2.95,30.0,924.0,817.06,593.58
2016,8,14,13,0,833.0,172.0,3.1,30.0,928.0,786.87,574.29
2016,8,14,13,15,828.5,170.5,3.2,29.5,910.5,741.03,543.69
2016,8,14,13,30,824.0,169.0,3.3,29.0,893.0,693.23,510.86
2016,8,14,13,45,782.0,186.5,3.4,29.0,858.5,636.48,469.3
2016,8,14,14,0,740.0,204.0,3.5,29.0,824.0,581.48,428.08
2016,8,14,14,15,729.5,200.5,3.6,28.5,792.5,527.03,387.23
2016,8,14,14,30,719.0,197.0,3.7,28.0,761.0,472.42,344.82
2016,8,14,14,45,689.0,200.0,3.8,28.0,719.5,415.42,298.97
2016,8,14,15,0,659.0,203.0,3.9,28.0,678.0,360.95,254.33
2016,8,14,15,15,641.0,197.0,3.9,27.5,635.5,305.84,209.19
2016,8,14,15,30,623.0,191.0,3.9,27.0,593.0,252.58,166.32
2016,8,14,15,45,603.0,182.0,3.95,26.5,547.0,199.0,126.49
2016,8,14,16,0,583.0,173.0,4.0,26.0,501.0,146.56,94.98
2016,8,14,16,15,554.0,163.5,4.0,25.5,452.0,109.29,86.28
2016,8,14,16,30,525.0,154.0,4.0,25.0,403.0,104.8,83.07
2016,8,14,16,45,501.5,139.0,4.0,24.5,354.0,96.55,76.61
2016,8,14,17,0,478.0,124.0,4.0,24.0,305.0,87.85,69.68
2016,8,14,17,15,430.0,111.0,3.85,23.0,254.5,79.86,63.33
2016,8,14,17,30,382.0,98.0,3.7,22.0,204.0,71.57,56.51
2016,8,14,17,45,335.0,80.0,3.6,21.5,158.5,59.41,45.98
2016,8,14,18,0,288.0,62.0,3.5,21.0,113.0,46.79,34.78
2016,8,14,18,15,204.5,43.0,3.3,20.0,73.5,32.85,22.25
2016,8,14,18,30,121.0,24.0,3.1,19.0,34.0,18.55,7.82
2016,8,14,18,45,60.5,12.0,2.95,18.5,17.0,10.24,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,45,185.5,16.0,1.55,12.5,35.5,109.04,39.87
2016,8,15,6,0,371.0,32.0,1.7,13.0,71.0,233.12,181.44
2016,8,15,6,15,466.0,41.0,1.7,13.5,119.5,313.89,254.78
2016,8,15,6,30,561.0,50.0,1.7,14.0,168.0,404.46,332.34
2016,8,15,6,45,622.0,56.0,1.7,14.5,221.5,479.04,393.98
2016,8,15,7,0,683.0,62.0,1.7,15.0,275.0,554.56,453.5
2016,8,15,7,15,723.0,67.0,1.65,16.0,329.5,621.49,501.5
2016,8,15,7,30,763.0,72.0,1.6,17.0,384.0,689.59,547.23
2016,8,15,7,45,791.5,75.5,1.6,18.0,438.0,747.33,584.0
2016,8,15,8,0,820.0,79.0,1.6,19.0,492.0,804.39,619.09
2016,8,15,8,15,841.0,82.0,1.6,19.5,543.0,853.18,648.64
2016,8,15,8,30,862.0,85.0,1.6,20.0,594.0,890.63,670.01
2016,8,15,8,45,876.0,88.5,1.6,21.0,641.0,928.83,690.35
2016,8,15,9,0,890.0,92.0,1.6,22.0,688.0,964.12,708.38
2016,8,15,9,15,901.5,94.0,1.7,22.5,730.0,992.09,724.24
2016,8,15,9,30,913.0,96.0,1.8,23.0,772.0,1016.61,737.96
2016,8,15,9,45,905.0,106.5,1.95,23.5,804.0,1027.52,743.74
2016,8,15,10,0,897.0,117.0,2.1,24.0,836.0,1033.92,746.86
2016,8,15,10,15,904.5,118.5,2.2,24.5,866.0,1042.05,750.59
2016,8,15,10,30,912.0,120.0,2.3,25.0,896.0,1046.21,751.89
2016,8,15,10,45,905.5,128.0,2.45,25.5,915.0,1038.99,746.67
2016,8,15,11,0,899.0,136.0,2.6,26.0,934.0,1027.66,738.97
2016,8,15,11,15,902.5,137.0,2.7,26.0,948.5,1015.39,731.7
2016,8,15,11,30,906.0,138.0,2.8,26.0,963.0,999.25,721.98
2016,8,15,11,45,895.0,145.5,2.95,26.5,966.0,971.86,704.03
2016,8,15,12,0,884.0,153.0,3.1,27.0,969.0,941.23,683.94
2016,8,15,12,15,884.0,153.0,3.2,27.0,968.0,910.75,664.82
2016,8,15,12,30,884.0,153.0,3.3,27.0,967.0,877.13,643.46
2016,8,15,12,45,871.0,159.0,3.4,27.0,954.0,844.7,622.72
2016,8,15,13,0,858.0,165.0,3.5,27.0,941.0,799.96,592.24
2016,8,15,13,15,853.5,163.5,3.6,26.5,924.0,753.0,560.41
2016,8,15,13,30,849.0,162.0,3.7,26.0,907.0,704.01,526.16
2016,8,15,13,45,834.5,164.5,3.8,26.0,879.5,650.48,486.46
2016,8,15,14,0,820.0,167.0,3.9,26.0,852.0,596.28,445.17
2016,8,15,14,15,810.5,164.5,3.95,25.5,820.5,540.23,402.04
2016,8,15,14,30,801.0,162.0,4.0,25.0,789.0,483.68,357.02
2016,8,15,14,45,787.5,159.5,4.05,25.0,750.5,425.36,308.66
2016,8,15,15,0,774.0,157.0,4.1,25.0,712.0,362.9,256.2
2016,8,15,15,15,757.0,152.5,4.1,24.5,668.5,302.44,205.33
2016,8,15,15,30,740.0,148.0,4.1,24.0,625.0,243.46,156.58
2016,8,15,15,45,720.5,142.0,4.1,23.5,577.0,184.85,112.12
2016,8,15,16,0,701.0,136.0,4.1,23.0,529.0,128.55,78.75
2016,8,15,16,15,672.5,129.5,4.05,22.5,478.0,89.13,70.37
2016,8,15,16,30,644.0,123.0,4.0,22.0,427.0,86.84,68.89
2016,8,15,16,45,610.0,114.5,3.95,21.5,374.5,82.86,65.89
2016,8,15,17,0,576.0,106.0,3.9,21.0,322.0,78.65,62.65
2016,8,15,17,15,525.5,96.0,3.7,20.0,269.5,72.88,58.08
2016,8,15,17,30,475.0,86.0,3.5,19.0,217.0,63.97,50.58
2016,8,15,17,45,409.5,72.5,3.3,18.5,168.0,54.57,42.32
2016,8,15,18,0,344.0,59.0,3.1,18.0,119.0,44.92,33.56
2016,8,15,18,15,246.0,42.0,2.9,17.0,77.5,32.28,21.99
2016,8,15,18,30,148.0,25.0,2.7,16.0,36.0,19.39,7.85
2016,8,15,18,45,74.0,12.5,2.55,15.5,18.0,10.67,0.0
2016,8,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,16,5,45,145.5,17.5,0.65,12.5,32.5,92.02,25.31
2016,8,16,6,0,291.0,35.0,0.7,13.0,65.0,199.68,154.14
2016,8,16,6,15,386.0,47.0,0.7,13.5,112.0,279.82,225.62
2016,8,16,6,30,481.0,59.0,0.7,14.0,159.0,369.94,301.49
2016,8,16,6,45,544.0,68.0,0.7,14.5,211.5,445.89,362.97
2016,8,16,7,0,607.0,77.0,0.7,15.0,264.0,526.56,425.03
2016,8,16,7,15,651.0,83.5,0.7,16.0,318.5,594.79,473.93
2016,8,16,7,30,695.0,90.0,0.7,17.0,373.0,664.76,520.76
2016,8,16,7,45,725.0,95.5,0.75,18.0,426.0,723.5,558.07
2016,8,16,8,0,755.0,101.0,0.8,19.0,479.0,781.88,594.03
2016,8,16,8,15,779.0,105.5,0.85,20.0,530.5,828.17,620.84
2016,8,16,8,30,803.0,110.0,0.9,21.0,582.0,877.75,649.34
2016,8,16,8,45,815.0,115.5,0.95,22.0,628.0,915.27,669.37
2016,8,16,9,0,827.0,121.0,1.0,23.0,674.0,949.86,687.38
2016,8,16,9,15,841.0,124.0,1.05,23.5,716.5,980.43,704.04
2016,8,16,9,30,855.0,127.0,1.1,24.0,759.0,1007.71,718.61
2016,8,16,9,45,852.0,136.5,1.15,25.0,792.0,1021.71,723.6
2016,8,16,10,0,849.0,146.0,1.2,26.0,825.0,1031.56,726.3
2016,8,16,10,15,857.5,148.0,1.2,26.0,854.5,1040.91,730.78
2016,8,16,10,30,866.0,150.0,1.2,26.0,884.0,1046.32,733.01
2016,8,16,10,45,846.5,166.0,1.3,26.5,899.5,1034.23,725.15
2016,8,16,11,0,827.0,182.0,1.4,27.0,915.0,1017.9,714.93
2016,8,16,11,15,831.0,183.0,1.45,27.0,929.5,1006.19,708.21
2016,8,16,11,30,835.0,184.0,1.5,27.0,944.0,990.67,699.14
2016,8,16,11,45,810.5,200.5,1.6,27.5,942.5,959.36,679.61
2016,8,16,12,0,786.0,217.0,1.7,28.0,941.0,934.33,664.04
2016,8,16,12,15,785.5,217.0,1.8,28.0,939.0,903.63,645.96
2016,8,16,12,30,785.0,217.0,1.9,28.0,937.0,869.94,625.03
2016,8,16,12,45,793.0,209.5,2.0,28.0,931.0,833.44,602.01
2016,8,16,13,0,801.0,202.0,2.1,28.0,925.0,789.37,573.47
2016,8,16,13,15,796.0,200.5,2.2,28.0,907.5,744.01,542.92
2016,8,16,13,30,791.0,199.0,2.3,28.0,890.0,699.09,511.7
2016,8,16,13,45,763.0,207.5,2.4,28.0,859.0,643.54,472.0
2016,8,16,14,0,735.0,216.0,2.5,28.0,828.0,588.63,431.69
2016,8,16,14,15,724.0,212.5,2.55,27.5,796.0,533.85,391.02
2016,8,16,14,30,713.0,209.0,2.6,27.0,764.0,478.99,348.84
2016,8,16,14,45,693.5,206.0,2.7,27.0,724.5,421.46,302.94
2016,8,16,15,0,674.0,203.0,2.8,27.0,685.0,365.38,257.15
2016,8,16,15,15,655.5,196.5,2.85,26.5,642.0,308.7,210.97
2016,8,16,15,30,637.0,190.0,2.9,26.0,599.0,253.95,167.05
2016,8,16,15,45,618.0,180.5,3.0,26.0,552.0,199.12,126.15
2016,8,16,16,0,599.0,171.0,3.1,26.0,505.0,145.24,93.91
2016,8,16,16,15,569.0,161.5,3.1,25.0,454.5,108.56,85.84
2016,8,16,16,30,539.0,152.0,3.1,24.0,404.0,103.98,82.73
2016,8,16,16,45,509.5,138.5,3.1,23.5,353.5,96.55,76.94
2016,8,16,17,0,480.0,125.0,3.1,23.0,303.0,88.75,70.74
2016,8,16,17,15,430.5,111.0,2.95,22.0,251.5,80.04,63.75
2016,8,16,17,30,381.0,97.0,2.8,21.0,200.0,71.02,56.25
2016,8,16,17,45,325.5,79.0,2.7,20.5,153.5,58.75,45.56
2016,8,16,18,0,270.0,61.0,2.6,20.0,107.0,46.06,34.21
2016,8,16,18,15,186.5,41.0,2.5,19.0,67.5,31.35,20.91
2016,8,16,18,30,103.0,21.0,2.4,18.0,28.0,16.25,4.74
2016,8,16,18,45,51.5,10.5,2.3,17.0,14.0,8.96,0.0
2016,8,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,92.5,18.0,1.0,14.5,27.5,71.44,11.01
2016,8,17,6,0,185.0,36.0,1.1,15.0,55.0,152.56,116.15
2016,8,17,6,15,269.0,53.0,1.2,15.5,98.5,225.38,181.19
2016,8,17,6,30,353.0,70.0,1.3,16.0,142.0,307.37,251.15
2016,8,17,6,45,415.5,82.5,1.45,17.0,192.0,378.74,309.95
2016,8,17,7,0,478.0,95.0,1.6,18.0,242.0,455.56,370.6
2016,8,17,7,15,524.0,105.0,1.6,18.5,294.0,522.18,421.05
2016,8,17,7,30,570.0,115.0,1.6,19.0,346.0,598.52,476.56
2016,8,17,7,45,605.0,122.5,1.6,20.0,398.0,659.2,517.57
2016,8,17,8,0,640.0,130.0,1.6,21.0,450.0,720.08,556.59
2016,8,17,8,15,666.5,136.5,1.7,21.5,499.5,772.22,590.28
2016,8,17,8,30,693.0,143.0,1.8,22.0,549.0,823.18,622.62
2016,8,17,8,45,706.0,151.5,1.95,23.0,593.5,862.24,645.67
2016,8,17,9,0,719.0,160.0,2.1,24.0,638.0,898.76,666.82
2016,8,17,9,15,735.0,164.0,2.15,24.5,679.5,930.42,684.88
2016,8,17,9,30,751.0,168.0,2.2,25.0,721.0,959.16,700.98
2016,8,17,9,45,774.5,165.5,2.25,26.0,760.0,984.99,713.74
2016,8,17,10,0,798.0,163.0,2.3,27.0,799.0,999.56,719.27
2016,8,17,10,15,806.5,165.5,2.35,27.0,828.5,1009.21,724.71
2016,8,17,10,30,815.0,168.0,2.4,27.0,858.0,1015.08,727.93
2016,8,17,10,45,797.5,183.5,2.45,27.5,873.0,1004.06,719.17
2016,8,17,11,0,780.0,199.0,2.5,28.0,888.0,999.09,714.56
2016,8,17,11,15,784.0,200.5,2.55,28.0,902.5,978.29,701.33
2016,8,17,11,30,788.0,202.0,2.6,28.0,917.0,963.88,692.38
2016,8,17,11,45,766.0,217.0,2.65,28.0,916.5,943.89,679.83
2016,8,17,12,0,744.0,232.0,2.7,28.0,916.0,911.75,659.22
2016,8,17,12,15,743.5,232.0,2.75,28.0,914.5,882.02,639.87
2016,8,17,12,30,743.0,232.0,2.8,28.0,913.0,849.44,618.33
2016,8,17,12,45,770.0,213.0,2.9,28.5,912.5,819.01,597.7
2016,8,17,13,0,797.0,194.0,3.0,29.0,912.0,780.16,571.02
2016,8,17,13,15,792.0,192.5,3.05,28.5,894.5,734.98,540.65
2016,8,17,13,30,787.0,191.0,3.1,28.0,877.0,688.02,508.18
2016,8,17,13,45,754.5,202.0,3.15,28.0,845.0,634.1,468.57
2016,8,17,14,0,722.0,213.0,3.2,28.0,813.0,579.22,427.45
2016,8,17,14,15,711.0,209.5,3.25,27.5,781.0,525.12,386.78
2016,8,17,14,30,700.0,206.0,3.3,27.0,749.0,470.96,344.67
2016,8,17,14,45,673.0,207.0,3.35,27.0,708.0,414.38,299.11
2016,8,17,15,0,646.0,208.0,3.4,27.0,667.0,360.09,254.57
2016,8,17,15,15,627.0,201.0,3.4,26.5,624.5,304.56,209.21
2016,8,17,15,30,608.0,194.0,3.4,26.0,582.0,251.08,166.28
2016,8,17,15,45,567.5,191.5,3.45,26.0,531.5,198.47,127.91
2016,8,17,16,0,527.0,189.0,3.5,26.0,481.0,151.78,101.29
2016,8,17,16,15,497.0,177.5,3.5,25.0,431.5,117.6,93.41
2016,8,17,16,30,467.0,166.0,3.5,24.0,382.0,112.09,89.57
2016,8,17,16,45,414.5,154.5,3.5,23.5,329.0,106.01,84.97
2016,8,17,17,0,362.0,143.0,3.5,23.0,276.0,102.32,82.31
2016,8,17,17,15,317.5,124.0,3.35,22.0,227.0,89.88,72.19
2016,8,17,17,30,273.0,105.0,3.2,21.0,178.0,77.05,61.46
2016,8,17,17,45,214.5,82.5,3.05,20.0,132.0,61.49,48.0
2016,8,17,18,0,156.0,60.0,2.9,19.0,86.0,45.5,33.82
2016,8,17,18,15,101.5,37.0,2.75,18.5,51.5,28.74,18.64
2016,8,17,18,30,47.0,14.0,2.6,18.0,17.0,11.33,0.78
2016,8,17,18,45,23.5,7.0,2.5,17.5,8.5,5.97,0.0
2016,8,17,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,18,5,45,39.0,14.5,1.4,12.5,18.5,37.44,0.0
2016,8,18,6,0,78.0,29.0,1.6,13.0,37.0,81.49,60.28
2016,8,18,6,15,129.5,53.5,1.6,13.5,76.0,143.29,115.21
2016,8,18,6,30,181.0,78.0,1.6,14.0,115.0,208.43,171.72
2016,8,18,6,45,234.5,100.0,1.65,14.5,162.5,275.61,228.62
2016,8,18,7,0,288.0,122.0,1.7,15.0,210.0,347.36,287.39
2016,8,18,7,15,328.5,140.5,1.7,16.0,258.5,409.47,335.66
2016,8,18,7,30,369.0,159.0,1.7,17.0,307.0,474.26,384.15
2016,8,18,7,45,345.0,177.5,1.75,18.0,331.0,489.21,392.28
2016,8,18,8,0,321.0,196.0,1.8,19.0,355.0,501.0,397.97
2016,8,18,8,15,413.0,202.0,1.9,19.5,429.0,615.62,482.43
2016,8,18,8,30,505.0,208.0,2.0,20.0,503.0,717.33,554.28
2016,8,18,8,45,526.0,217.5,2.1,21.0,547.0,759.49,580.22
2016,8,18,9,0,547.0,227.0,2.2,22.0,591.0,800.21,605.19
2016,8,18,9,15,565.0,235.0,2.25,22.5,631.0,834.64,626.27
2016,8,18,9,30,583.0,243.0,2.3,23.0,671.0,866.9,645.71
2016,8,18,9,45,615.5,239.0,2.4,24.0,711.0,904.5,668.06
2016,8,18,10,0,648.0,235.0,2.5,25.0,751.0,934.45,685.16
2016,8,18,10,15,658.5,239.0,2.55,25.0,779.5,946.98,692.54
2016,8,18,10,30,669.0,243.0,2.6,25.0,808.0,956.1,697.95
2016,8,18,10,45,625.0,275.5,2.65,25.5,814.5,934.59,680.62
2016,8,18,11,0,581.0,308.0,2.7,26.0,821.0,908.35,660.61
2016,8,18,11,15,586.0,310.5,2.7,26.0,835.0,901.31,655.63
2016,8,18,11,30,591.0,313.0,2.7,26.0,849.0,891.17,648.5
2016,8,18,11,45,549.0,340.5,2.7,26.0,841.0,858.05,624.96
2016,8,18,12,0,507.0,368.0,2.7,26.0,833.0,823.22,600.4
2016,8,18,12,15,506.5,368.0,2.7,26.0,832.0,799.03,584.07
2016,8,18,12,30,506.0,368.0,2.7,26.0,831.0,772.71,566.08
2016,8,18,12,45,556.0,335.5,2.7,26.5,839.0,756.58,555.01
2016,8,18,13,0,606.0,303.0,2.7,27.0,847.0,734.34,539.4
2016,8,18,13,15,600.5,300.0,2.7,26.5,830.5,694.12,512.06
2016,8,18,13,30,595.0,297.0,2.7,26.0,814.0,651.9,482.8
2016,8,18,13,45,537.0,318.0,2.7,26.0,775.0,596.01,441.72
2016,8,18,14,0,479.0,339.0,2.7,26.0,736.0,543.7,402.76
2016,8,18,14,15,467.5,330.5,2.75,25.5,706.0,496.85,368.31
2016,8,18,14,30,456.0,322.0,2.8,25.0,676.0,450.61,333.32
2016,8,18,14,45,422.5,318.5,2.85,25.0,633.5,402.33,295.68
2016,8,18,15,0,389.0,315.0,2.9,25.0,591.0,356.29,259.48
2016,8,18,15,15,372.0,300.0,2.95,24.5,550.5,310.23,223.38
2016,8,18,15,30,355.0,285.0,3.0,24.0,510.0,266.2,189.3
2016,8,18,15,45,332.5,267.0,3.15,23.5,465.0,221.78,157.03
2016,8,18,16,0,310.0,249.0,3.3,23.0,420.0,180.42,131.14
2016,8,18,16,15,286.0,227.5,3.3,22.5,373.5,149.65,121.12
2016,8,18,16,30,262.0,206.0,3.3,22.0,327.0,137.89,112.0
2016,8,18,16,45,237.0,181.0,3.3,21.5,280.0,123.55,100.54
2016,8,18,17,0,212.0,156.0,3.3,21.0,233.0,111.53,90.85
2016,8,18,17,15,181.0,128.5,3.2,20.0,187.0,93.71,76.09
2016,8,18,17,30,150.0,101.0,3.1,19.0,141.0,75.34,60.46
2016,8,18,17,45,118.5,74.0,3.05,18.0,101.0,56.67,44.16
2016,8,18,18,0,87.0,47.0,3.0,17.0,61.0,37.3,26.93
2016,8,18,18,15,55.0,28.0,2.85,16.5,35.5,22.82,13.7
2016,8,18,18,30,23.0,9.0,2.7,16.0,10.0,7.38,0.0
2016,8,18,18,45,11.5,4.5,2.55,15.5,5.0,3.84,0.0
2016,8,18,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,5,45,37.0,13.5,1.4,12.5,17.0,35.13,0.0
2016,8,19,6,0,74.0,27.0,1.6,13.0,34.0,76.99,56.36
2016,8,19,6,15,124.0,51.0,1.65,13.5,72.0,137.46,110.31
2016,8,19,6,30,174.0,75.0,1.7,14.0,110.0,201.04,165.63
2016,8,19,6,45,233.0,97.5,1.75,14.5,159.0,272.24,226.05
2016,8,19,7,0,292.0,120.0,1.8,15.0,208.0,348.47,288.63
2016,8,19,7,15,332.5,138.5,1.75,15.5,257.0,410.87,337.69
2016,8,19,7,30,373.0,157.0,1.7,16.0,306.0,475.94,387.07
2016,8,19,7,45,423.5,167.0,1.65,17.0,358.5,558.06,446.66
2016,8,19,8,0,474.0,177.0,1.6,18.0,411.0,627.29,494.51
2016,8,19,8,15,501.5,188.0,1.45,18.5,459.0,679.05,527.96
2016,8,19,8,30,529.0,199.0,1.3,19.0,507.0,730.41,559.96
2016,8,19,8,45,564.5,202.0,1.15,20.0,555.0,779.56,588.41
2016,8,19,9,0,600.0,205.0,1.0,21.0,603.0,827.87,614.98
2016,8,19,9,15,617.5,211.5,0.95,21.5,643.5,868.59,637.62
2016,8,19,9,30,635.0,218.0,0.9,22.0,684.0,899.89,653.96
2016,8,19,9,45,603.5,246.5,0.85,23.0,706.0,895.57,645.15
2016,8,19,10,0,572.0,275.0,0.8,24.0,728.0,894.65,638.94
2016,8,19,10,15,582.5,280.0,0.75,24.5,756.5,907.82,644.16
2016,8,19,10,30,593.0,285.0,0.7,25.0,785.0,918.0,647.3
2016,8,19,10,45,597.0,291.0,0.7,25.5,805.0,919.58,646.03
2016,8,19,11,0,601.0,297.0,0.7,26.0,825.0,918.0,643.02
2016,8,19,11,15,606.0,299.0,0.7,26.0,839.0,911.85,638.65
2016,8,19,11,30,611.0,301.0,0.7,26.0,853.0,900.6,631.3
2016,8,19,11,45,610.0,304.0,0.75,26.5,858.0,881.46,618.73
2016,8,19,12,0,609.0,307.0,0.8,27.0,863.0,859.49,604.41
2016,8,19,12,15,608.5,306.5,0.85,27.0,861.5,832.35,587.98
2016,8,19,12,30,608.0,306.0,0.9,27.0,860.0,802.79,569.79
2016,8,19,12,45,597.5,308.5,1.0,27.0,848.5,766.41,547.3
2016,8,19,13,0,587.0,311.0,1.1,27.0,837.0,728.22,523.09
2016,8,19,13,15,581.0,308.0,1.25,27.0,820.0,687.48,497.07
2016,8,19,13,30,575.0,305.0,1.4,27.0,803.0,645.63,469.35
2016,8,19,13,45,565.5,300.5,1.55,27.0,779.0,599.57,437.72
2016,8,19,14,0,556.0,296.0,1.7,27.0,755.0,553.21,404.77
2016,8,19,14,15,544.5,289.5,1.85,26.5,724.0,504.24,369.59
2016,8,19,14,30,533.0,283.0,2.0,26.0,693.0,455.66,333.36
2016,8,19,14,45,521.0,273.0,2.15,26.0,657.5,404.94,293.79
2016,8,19,15,0,509.0,263.0,2.3,26.0,622.0,355.17,254.0
2016,8,19,15,15,490.0,252.5,2.45,25.5,580.5,304.39,213.75
2016,8,19,15,30,471.0,242.0,2.6,25.0,539.0,255.78,175.72
2016,8,19,15,45,451.0,228.0,2.8,24.5,494.5,207.08,140.14
2016,8,19,16,0,431.0,214.0,3.0,24.0,450.0,161.09,112.41
2016,8,19,16,15,402.0,198.5,3.1,23.0,402.0,135.1,108.8
2016,8,19,16,30,373.0,183.0,3.2,22.0,354.0,126.19,102.21
2016,8,19,16,45,339.5,164.5,3.35,21.5,305.0,115.08,93.39
2016,8,19,17,0,306.0,146.0,3.5,21.0,256.0,103.54,84.05
2016,8,19,17,15,265.0,124.0,3.45,20.0,208.0,89.34,72.34
2016,8,19,17,30,224.0,102.0,3.4,19.0,160.0,74.68,59.88
2016,8,19,17,45,179.0,77.5,3.35,18.5,117.0,57.88,45.09
2016,8,19,18,0,134.0,53.0,3.3,18.0,74.0,40.52,29.55
2016,8,19,18,15,85.5,31.5,3.15,17.0,43.0,24.68,15.1
2016,8,19,18,30,37.0,10.0,3.0,16.0,12.0,8.19,0.0
2016,8,19,18,45,18.5,5.0,2.9,15.5,6.0,4.27,0.0
2016,8,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,13.5,0.6,12.5,18.0,38.08,0.0
2016,8,20,6,0,88.0,27.0,0.7,13.0,36.0,84.23,61.72
2016,8,20,6,15,145.0,50.5,0.7,13.5,75.0,148.47,119.08
2016,8,20,6,30,202.0,74.0,0.7,14.0,114.0,216.63,177.74
2016,8,20,6,45,255.5,94.5,0.7,14.5,161.0,283.24,233.46
2016,8,20,7,0,309.0,115.0,0.7,15.0,208.0,354.47,290.73
2016,8,20,7,15,350.5,132.5,0.7,15.5,257.0,417.35,339.14
2016,8,20,7,30,392.0,150.0,0.7,16.0,306.0,498.93,399.42
2016,8,20,7,45,429.5,162.5,0.7,17.0,355.5,558.99,440.9
2016,8,20,8,0,467.0,175.0,0.7,18.0,405.0,620.28,481.88
2016,8,20,8,15,494.5,186.0,0.7,18.5,452.5,671.84,515.42
2016,8,20,8,30,522.0,197.0,0.7,19.0,500.0,723.02,547.9
2016,8,20,8,45,541.5,207.0,0.75,20.0,543.5,764.82,572.8
2016,8,20,9,0,561.0,217.0,0.8,21.0,587.0,805.06,596.25
2016,8,20,9,15,578.0,224.5,0.85,21.5,627.5,838.25,615.88
2016,8,20,9,30,595.0,232.0,0.9,22.0,668.0,869.22,633.95
2016,8,20,9,45,671.5,205.0,1.0,23.0,719.0,928.67,670.38
2016,8,20,10,0,748.0,178.0,1.1,24.0,770.0,977.84,698.45
2016,8,20,10,15,757.0,180.5,1.15,24.5,798.5,987.59,702.32
2016,8,20,10,30,766.0,183.0,1.2,25.0,827.0,993.71,704.58
2016,8,20,10,45,748.0,199.0,1.3,25.5,841.5,983.5,697.69
2016,8,20,11,0,730.0,215.0,1.4,26.0,856.0,969.45,688.63
2016,8,20,11,15,734.5,216.5,1.45,26.0,870.0,959.2,682.62
2016,8,20,11,30,739.0,218.0,1.5,26.0,884.0,945.38,674.39
2016,8,20,11,45,715.0,234.5,1.6,26.5,882.5,916.1,655.58
2016,8,20,12,0,691.0,251.0,1.7,27.0,881.0,884.16,634.19
2016,8,20,12,15,690.5,251.0,1.8,27.0,879.5,855.56,616.58
2016,8,20,12,30,690.0,251.0,1.9,27.0,878.0,824.29,596.82
2016,8,20,12,45,711.5,235.0,2.0,27.0,876.0,793.93,577.8
2016,8,20,13,0,733.0,219.0,2.1,27.0,874.0,759.74,555.63
2016,8,20,13,15,728.0,217.0,2.2,27.0,856.5,715.22,525.31
2016,8,20,13,30,723.0,215.0,2.3,27.0,839.0,669.1,493.08
2016,8,20,13,45,682.5,230.0,2.45,27.0,805.5,614.06,453.49
2016,8,20,14,0,642.0,245.0,2.6,27.0,772.0,560.92,414.28
2016,8,20,14,15,630.5,240.0,2.75,26.5,741.0,509.2,375.95
2016,8,20,14,30,619.0,235.0,2.9,26.0,710.0,457.72,336.41
2016,8,20,14,45,590.0,235.5,3.05,26.0,669.5,403.36,293.13
2016,8,20,15,0,561.0,236.0,3.2,26.0,629.0,352.13,251.56
2016,8,20,15,15,541.5,227.0,3.3,25.5,587.5,299.43,208.96
2016,8,20,15,30,522.0,218.0,3.4,25.0,546.0,248.86,168.77
2016,8,20,15,45,498.0,207.5,3.5,24.5,500.0,199.05,132.27
2016,8,20,16,0,474.0,197.0,3.6,24.0,454.0,152.32,104.73
2016,8,20,16,15,444.0,183.5,3.65,23.0,406.0,121.14,97.22
2016,8,20,16,30,414.0,170.0,3.7,22.0,358.0,114.47,92.4
2016,8,20,16,45,383.0,153.0,3.75,21.5,310.0,105.12,84.98
2016,8,20,17,0,352.0,136.0,3.8,21.0,262.0,97.87,79.24
2016,8,20,17,15,306.5,117.0,3.65,20.0,213.5,85.3,68.85
2016,8,20,17,30,261.0,98.0,3.5,19.0,165.0,72.34,57.84
2016,8,20,17,45,212.0,76.0,3.35,18.5,122.0,57.03,44.32
2016,8,20,18,0,163.0,54.0,3.2,18.0,79.0,41.28,30.15
2016,8,20,18,15,103.0,32.5,3.1,17.5,46.0,25.4,15.51
2016,8,20,18,30,43.0,11.0,3.0,17.0,13.0,8.96,0.0
2016,8,20,18,45,21.5,5.5,2.9,16.5,6.5,4.69,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
