Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,49.5,14.5,0.95,11.5,19.0,32.54,0.0
2016,8,21,6,0,99.0,29.0,1.1,12.0,38.0,93.69,68.95
2016,8,21,6,15,163.5,51.0,1.1,12.5,77.5,159.8,128.98
2016,8,21,6,30,228.0,73.0,1.1,13.0,117.0,231.13,190.94
2016,8,21,6,45,290.0,90.5,1.1,14.0,164.5,300.49,249.15
2016,8,21,7,0,352.0,108.0,1.1,15.0,212.0,389.92,320.55
2016,8,21,7,15,397.0,122.0,1.1,15.5,261.5,454.86,370.52
2016,8,21,7,30,442.0,136.0,1.1,16.0,311.0,522.59,420.81
2016,8,21,7,45,482.5,146.0,1.1,17.0,361.5,584.29,463.96
2016,8,21,8,0,523.0,156.0,1.1,18.0,412.0,647.33,506.46
2016,8,21,8,15,551.0,165.0,1.1,18.5,460.0,699.0,540.3
2016,8,21,8,30,579.0,174.0,1.1,19.0,508.0,750.16,572.99
2016,8,21,8,45,603.0,180.0,1.15,20.0,553.5,801.56,604.19
2016,8,21,9,0,627.0,186.0,1.2,21.0,599.0,843.78,628.51
2016,8,21,9,15,644.5,191.5,1.25,21.5,639.5,876.99,647.84
2016,8,21,9,30,662.0,197.0,1.3,22.0,680.0,907.57,665.39
2016,8,21,9,45,688.5,194.5,1.4,22.5,718.0,935.84,682.11
2016,8,21,10,0,715.0,192.0,1.5,23.0,756.0,961.03,696.84
2016,8,21,10,15,724.5,195.0,1.55,23.5,785.0,971.66,701.61
2016,8,21,10,30,734.0,198.0,1.6,24.0,814.0,978.74,704.4
2016,8,21,10,45,728.0,208.0,1.65,24.5,831.5,973.99,699.86
2016,8,21,11,0,722.0,218.0,1.7,25.0,849.0,965.58,693.26
2016,8,21,11,15,726.5,219.5,1.8,25.0,863.5,955.35,687.61
2016,8,21,11,30,731.0,221.0,1.9,25.0,878.0,941.58,679.72
2016,8,21,11,45,720.0,229.5,2.05,25.5,880.0,916.72,663.89
2016,8,21,12,0,709.0,238.0,2.2,26.0,882.0,888.97,645.41
2016,8,21,12,15,708.5,237.5,2.35,26.0,880.5,859.49,627.06
2016,8,21,12,30,708.0,237.0,2.5,26.0,879.0,827.29,606.47
2016,8,21,12,45,718.0,228.0,2.65,26.5,873.0,793.33,583.35
2016,8,21,13,0,728.0,219.0,2.8,27.0,867.0,756.36,557.66
2016,8,21,13,15,722.5,217.0,2.9,26.5,849.5,711.63,527.62
2016,8,21,13,30,717.0,215.0,3.0,26.0,832.0,665.36,495.61
2016,8,21,13,45,694.0,220.0,3.2,26.0,803.0,612.96,457.44
2016,8,21,14,0,671.0,225.0,3.4,26.0,774.0,561.06,418.55
2016,8,21,14,15,659.5,220.5,3.5,25.5,742.5,508.27,378.51
2016,8,21,14,30,648.0,216.0,3.6,25.0,711.0,455.64,337.25
2016,8,21,14,45,629.0,212.5,3.7,25.0,673.0,401.37,293.05
2016,8,21,15,0,610.0,209.0,3.8,25.0,635.0,348.64,249.27
2016,8,21,15,15,590.5,201.5,3.85,24.5,593.0,293.51,203.94
2016,8,21,15,30,571.0,194.0,3.9,24.0,551.0,241.28,161.79
2016,8,21,15,45,548.0,184.5,3.95,23.5,505.0,189.51,123.46
2016,8,21,16,0,525.0,175.0,4.0,23.0,459.0,140.64,94.9
2016,8,21,16,15,494.5,164.5,4.0,22.5,410.5,110.12,88.22
2016,8,21,16,30,464.0,154.0,4.0,22.0,362.0,104.99,84.42
2016,8,21,16,45,428.0,140.0,4.05,21.5,313.0,97.21,78.28
2016,8,21,17,0,392.0,126.0,4.1,21.0,264.0,89.07,71.7
2016,8,21,17,15,343.5,109.5,4.0,20.0,215.5,78.72,63.18
2016,8,21,17,30,295.0,93.0,3.9,19.0,167.0,69.31,55.2
2016,8,21,17,45,238.5,72.5,3.8,18.5,123.5,54.8,42.35
2016,8,21,18,0,182.0,52.0,3.7,18.0,80.0,39.93,28.92
2016,8,21,18,15,114.5,31.5,3.55,17.0,46.5,24.67,14.74
2016,8,21,18,30,47.0,11.0,3.4,16.0,13.0,8.95,0.0
2016,8,21,18,45,23.5,5.5,3.25,15.5,6.5,4.69,0.0
2016,8,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,52.0,14.5,2.15,11.5,19.5,33.64,0.0
2016,8,22,6,0,104.0,29.0,2.2,12.0,39.0,96.96,70.91
2016,8,22,6,15,172.5,50.5,2.2,12.0,78.5,164.68,133.49
2016,8,22,6,30,241.0,72.0,2.2,12.0,118.0,238.19,198.44
2016,8,22,6,45,307.0,88.0,2.2,12.5,166.0,322.16,269.96
2016,8,22,7,0,373.0,104.0,2.2,13.0,214.0,400.5,334.59
2016,8,22,7,15,418.5,117.0,2.15,13.5,263.5,465.69,386.1
2016,8,22,7,30,464.0,130.0,2.1,14.0,313.0,533.68,437.86
2016,8,22,7,45,311.0,170.5,2.05,15.0,300.5,457.2,372.51
2016,8,22,8,0,158.0,211.0,2.0,16.0,288.0,366.99,296.3
2016,8,22,8,15,240.0,224.5,1.9,16.5,356.0,475.09,380.1
2016,8,22,8,30,322.0,238.0,1.8,17.0,424.0,569.86,449.77
2016,8,22,8,45,491.0,204.0,1.75,18.0,513.5,716.47,555.48
2016,8,22,9,0,660.0,170.0,1.7,19.0,603.0,859.75,651.21
2016,8,22,9,15,676.5,175.0,1.7,19.5,643.5,891.94,668.41
2016,8,22,9,30,693.0,180.0,1.7,20.0,684.0,921.4,684.83
2016,8,22,9,45,675.5,199.5,1.7,20.5,711.0,929.28,687.02
2016,8,22,10,0,658.0,219.0,1.7,21.0,738.0,933.0,686.85
2016,8,22,10,15,668.5,223.0,1.85,21.5,766.0,945.45,694.4
2016,8,22,10,30,679.0,227.0,2.0,22.0,794.0,954.48,699.64
2016,8,22,10,45,674.5,236.0,2.15,22.5,812.0,949.99,696.13
2016,8,22,11,0,670.0,245.0,2.3,23.0,830.0,942.04,690.17
2016,8,22,11,15,674.5,246.5,2.45,23.0,843.5,932.27,684.63
2016,8,22,11,30,679.0,248.0,2.6,23.0,857.0,919.12,676.78
2016,8,22,11,45,669.0,256.0,2.8,23.5,859.5,895.24,660.44
2016,8,22,12,0,659.0,264.0,3.0,24.0,862.0,868.65,642.12
2016,8,22,12,15,658.5,264.0,3.1,24.0,860.5,840.74,623.59
2016,8,22,12,30,658.0,264.0,3.2,24.0,859.0,810.24,603.02
2016,8,22,12,45,632.5,276.0,3.35,24.5,843.0,767.78,572.45
2016,8,22,13,0,607.0,288.0,3.5,25.0,827.0,724.69,541.1
2016,8,22,13,15,601.0,285.0,3.6,25.0,810.0,683.15,511.63
2016,8,22,13,30,595.0,282.0,3.7,25.0,793.0,640.51,480.71
2016,8,22,13,45,579.5,281.5,3.8,25.0,766.5,593.23,445.64
2016,8,22,14,0,564.0,281.0,3.9,25.0,740.0,546.11,409.91
2016,8,22,14,15,552.0,274.5,3.95,24.5,709.5,496.51,372.2
2016,8,22,14,30,540.0,268.0,4.0,24.0,679.0,447.34,333.75
2016,8,22,14,45,526.0,259.5,4.05,24.0,643.5,396.6,292.59
2016,8,22,15,0,512.0,251.0,4.1,24.0,608.0,346.99,251.64
2016,8,22,15,15,492.5,241.0,4.1,23.5,566.5,296.28,210.33
2016,8,22,15,30,473.0,231.0,4.1,23.0,525.0,247.79,171.6
2016,8,22,15,45,455.0,217.0,4.1,22.5,481.5,199.24,135.56
2016,8,22,16,0,437.0,203.0,4.1,22.0,438.0,153.15,107.77
2016,8,22,16,15,407.0,189.0,4.05,21.5,390.5,124.47,100.71
2016,8,22,16,30,377.0,175.0,4.0,21.0,343.0,121.63,98.92
2016,8,22,16,45,347.5,156.5,3.95,20.5,296.0,110.39,89.89
2016,8,22,17,0,318.0,138.0,3.9,20.0,249.0,98.73,80.32
2016,8,22,17,15,274.0,117.5,3.75,19.0,201.5,85.26,69.11
2016,8,22,17,30,230.0,97.0,3.6,18.0,154.0,71.38,57.21
2016,8,22,17,45,183.5,73.5,3.5,17.5,112.0,55.1,42.74
2016,8,22,18,0,137.0,50.0,3.4,17.0,70.0,38.31,27.58
2016,8,22,18,15,83.0,29.0,3.25,16.5,39.5,22.74,12.95
2016,8,22,18,30,29.0,8.0,3.1,16.0,9.0,6.83,0.0
2016,8,22,18,45,14.5,4.0,3.0,15.5,4.5,3.41,0.0
2016,8,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,53.5,14.5,1.8,12.5,19.0,34.33,0.0
2016,8,23,6,0,107.0,29.0,2.1,13.0,38.0,99.29,71.67
2016,8,23,6,15,179.0,49.5,2.1,13.5,78.0,167.49,134.92
2016,8,23,6,30,251.0,70.0,2.1,14.0,118.0,254.06,209.81
2016,8,23,6,45,319.5,86.0,2.15,14.5,166.5,328.57,273.2
2016,8,23,7,0,388.0,102.0,2.2,15.0,215.0,409.36,339.43
2016,8,23,7,15,434.5,114.5,2.15,15.5,265.0,475.46,391.2
2016,8,23,7,30,481.0,127.0,2.1,16.0,315.0,544.42,443.19
2016,8,23,7,45,522.0,135.5,2.1,17.0,366.5,606.44,487.39
2016,8,23,8,0,563.0,144.0,2.1,18.0,418.0,669.72,530.95
2016,8,23,8,15,591.0,152.0,2.1,18.5,466.5,729.92,571.2
2016,8,23,8,30,619.0,160.0,2.1,19.0,515.0,782.01,604.65
2016,8,23,8,45,642.0,165.5,2.15,19.5,560.5,825.42,631.85
2016,8,23,9,0,665.0,171.0,2.2,20.0,606.0,866.87,657.38
2016,8,23,9,15,682.0,176.0,2.25,20.5,646.5,899.64,676.74
2016,8,23,9,30,699.0,181.0,2.3,21.0,687.0,929.65,694.19
2016,8,23,9,45,681.5,201.0,2.4,22.0,714.5,938.01,696.35
2016,8,23,10,0,664.0,221.0,2.5,23.0,742.0,942.16,696.03
2016,8,23,10,15,674.0,224.5,2.6,23.5,770.0,953.56,701.99
2016,8,23,10,30,684.0,228.0,2.7,24.0,798.0,961.52,705.7
2016,8,23,10,45,686.0,233.5,2.85,24.5,818.0,959.92,703.7
2016,8,23,11,0,688.0,239.0,3.0,25.0,838.0,954.82,699.54
2016,8,23,11,15,692.5,241.0,3.1,25.0,852.0,945.25,693.41
2016,8,23,11,30,697.0,243.0,3.2,25.0,866.0,932.21,685.0
2016,8,23,11,45,695.5,245.5,3.3,25.5,871.0,910.66,669.51
2016,8,23,12,0,694.0,248.0,3.4,26.0,876.0,886.08,651.98
2016,8,23,12,15,693.5,248.0,3.5,26.0,874.5,857.22,632.79
2016,8,23,12,30,693.0,248.0,3.6,26.0,873.0,825.66,611.52
2016,8,23,12,45,719.5,228.5,3.7,26.0,871.5,795.76,591.75
2016,8,23,13,0,746.0,209.0,3.8,26.0,870.0,761.6,568.52
2016,8,23,13,15,740.5,207.5,3.85,26.0,852.0,716.49,536.21
2016,8,23,13,30,735.0,206.0,3.9,26.0,834.0,669.76,502.1
2016,8,23,13,45,724.0,205.0,3.95,26.0,808.0,618.74,464.04
2016,8,23,14,0,713.0,204.0,4.0,26.0,782.0,567.1,424.56
2016,8,23,14,15,701.5,200.0,4.05,25.5,750.5,512.48,382.61
2016,8,23,14,30,690.0,196.0,4.1,25.0,719.0,457.92,339.34
2016,8,23,14,45,683.0,188.0,4.15,25.0,683.0,402.24,293.32
2016,8,23,15,0,676.0,180.0,4.2,25.0,647.0,346.64,246.38
2016,8,23,15,15,657.0,174.0,4.2,24.5,604.5,289.85,199.0
2016,8,23,15,30,638.0,168.0,4.2,24.0,562.0,235.03,154.3
2016,8,23,15,45,623.0,158.0,4.2,24.0,516.5,179.99,112.92
2016,8,23,16,0,608.0,148.0,4.2,24.0,471.0,126.91,82.27
2016,8,23,16,15,576.5,139.5,4.15,23.0,421.5,96.85,76.94
2016,8,23,16,30,545.0,131.0,4.1,22.0,372.0,91.46,72.99
2016,8,23,16,45,511.5,119.0,4.05,21.5,322.0,84.52,67.47
2016,8,23,17,0,478.0,107.0,4.0,21.0,272.0,77.27,61.57
2016,8,23,17,15,424.5,94.5,3.8,20.0,222.0,69.19,54.91
2016,8,23,17,30,371.0,82.0,3.6,19.0,172.0,60.85,47.79
2016,8,23,17,45,303.5,65.5,3.45,18.5,127.0,49.26,37.45
2016,8,23,18,0,236.0,49.0,3.3,18.0,82.0,37.34,26.55
2016,8,23,18,15,146.5,30.0,3.15,17.5,47.5,23.12,12.88
2016,8,23,18,30,57.0,11.0,3.0,17.0,13.0,9.39,0.0
2016,8,23,18,45,28.5,5.5,2.9,16.5,6.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,5,45,72.0,14.5,1.6,12.5,20.5,42.04,0.0
2016,8,24,6,0,144.0,29.0,1.8,13.0,41.0,128.29,92.71
2016,8,24,6,15,228.5,47.0,1.8,13.5,82.0,202.49,163.3
2016,8,24,6,30,313.0,65.0,1.8,14.0,123.0,284.7,234.89
2016,8,24,6,45,380.5,78.0,1.8,14.5,172.0,358.32,297.29
2016,8,24,7,0,448.0,91.0,1.8,15.0,221.0,438.05,362.04
2016,8,24,7,15,495.5,101.5,1.75,15.5,272.5,505.4,414.12
2016,8,24,7,30,543.0,112.0,1.7,16.0,324.0,582.41,471.16
2016,8,24,7,45,579.5,120.0,1.7,17.0,375.0,644.18,513.87
2016,8,24,8,0,616.0,128.0,1.7,18.0,426.0,706.33,554.71
2016,8,24,8,15,643.5,134.5,1.7,18.5,475.5,758.78,588.42
2016,8,24,8,30,671.0,141.0,1.7,19.0,525.0,810.15,620.65
2016,8,24,8,45,687.5,148.0,1.7,20.0,569.5,850.26,643.28
2016,8,24,9,0,704.0,155.0,1.7,21.0,614.0,888.03,663.97
2016,8,24,9,15,720.5,159.5,1.75,21.5,655.0,920.37,682.62
2016,8,24,9,30,737.0,164.0,1.8,22.0,696.0,949.85,699.33
2016,8,24,9,45,753.0,165.5,1.9,22.5,732.5,972.33,712.08
2016,8,24,10,0,769.0,167.0,2.0,23.0,769.0,991.48,722.77
2016,8,24,10,15,778.5,169.5,2.1,23.5,798.0,992.99,722.21
2016,8,24,10,30,788.0,172.0,2.2,24.0,827.0,999.58,725.21
2016,8,24,10,45,768.5,189.0,2.35,25.0,841.5,997.38,721.73
2016,8,24,11,0,749.0,206.0,2.5,26.0,856.0,982.69,710.36
2016,8,24,11,15,753.0,207.0,2.6,26.0,870.0,970.99,703.39
2016,8,24,11,30,757.0,208.0,2.7,26.0,884.0,955.68,694.08
2016,8,24,11,45,736.5,222.5,2.85,26.0,883.5,927.34,676.66
2016,8,24,12,0,716.0,237.0,3.0,26.0,883.0,896.2,656.69
2016,8,24,12,15,715.5,237.0,3.05,26.0,881.5,866.74,637.1
2016,8,24,12,30,715.0,237.0,3.1,26.0,880.0,834.51,615.38
2016,8,24,12,45,739.0,220.0,3.2,26.5,877.5,803.91,594.16
2016,8,24,13,0,763.0,203.0,3.3,27.0,875.0,769.2,569.67
2016,8,24,13,15,757.5,201.0,3.4,26.5,857.5,722.9,538.23
2016,8,24,13,30,752.0,199.0,3.5,26.0,840.0,674.95,504.72
2016,8,24,13,45,726.0,206.5,3.6,26.0,810.0,621.16,464.85
2016,8,24,14,0,700.0,214.0,3.7,26.0,780.0,567.98,424.44
2016,8,24,14,15,688.5,210.0,3.75,25.5,748.0,513.87,383.06
2016,8,24,14,30,677.0,206.0,3.8,25.0,716.0,459.84,340.41
2016,8,24,14,45,667.5,198.0,3.85,25.0,679.5,403.82,294.39
2016,8,24,15,0,658.0,190.0,3.9,25.0,643.0,348.22,247.76
2016,8,24,15,15,638.5,184.0,3.9,24.5,600.0,292.29,201.32
2016,8,24,15,30,619.0,178.0,3.9,24.0,557.0,238.45,157.66
2016,8,24,15,45,614.0,163.5,3.95,24.0,514.0,182.39,115.26
2016,8,24,16,0,609.0,149.0,4.0,24.0,471.0,127.06,82.74
2016,8,24,16,15,577.5,140.5,3.95,23.0,421.0,97.89,77.84
2016,8,24,16,30,546.0,132.0,3.9,22.0,371.0,92.25,73.67
2016,8,24,16,45,527.0,117.0,3.9,21.5,323.0,83.47,66.59
2016,8,24,17,0,508.0,102.0,3.9,21.0,275.0,74.25,58.98
2016,8,24,17,15,453.0,90.0,3.75,20.0,224.0,66.37,52.47
2016,8,24,17,30,398.0,78.0,3.6,19.0,173.0,58.25,45.51
2016,8,24,17,45,337.0,62.0,3.45,18.5,128.0,46.94,35.39
2016,8,24,18,0,276.0,46.0,3.3,18.0,83.0,35.3,24.72
2016,8,24,18,15,172.5,28.5,3.2,17.5,48.0,22.06,11.64
2016,8,24,18,30,69.0,11.0,3.1,17.0,13.0,9.39,0.0
2016,8,24,18,45,34.5,5.5,3.05,16.5,6.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,72.0,14.5,2.1,11.5,20.5,42.16,0.0
2016,8,25,6,0,144.0,29.0,2.2,12.0,41.0,128.16,91.62
2016,8,25,6,15,232.0,47.0,2.2,12.5,82.5,205.27,166.16
2016,8,25,6,30,320.0,65.0,2.2,13.0,124.0,289.75,240.25
2016,8,25,6,45,395.0,77.0,2.2,13.5,174.0,367.3,306.49
2016,8,25,7,0,470.0,89.0,2.2,14.0,224.0,451.74,375.62
2016,8,25,7,15,518.5,98.5,2.2,14.5,275.5,519.68,428.8
2016,8,25,7,30,567.0,108.0,2.2,15.0,327.0,597.94,487.59
2016,8,25,7,45,607.5,114.0,2.2,15.5,379.5,661.69,532.79
2016,8,25,8,0,648.0,120.0,2.2,16.0,432.0,725.96,576.71
2016,8,25,8,15,675.0,126.0,2.2,16.5,482.0,778.37,610.83
2016,8,25,8,30,702.0,132.0,2.2,17.0,532.0,829.57,643.4
2016,8,25,8,45,720.5,137.5,2.2,18.0,577.5,870.61,667.01
2016,8,25,9,0,739.0,143.0,2.2,19.0,623.0,909.31,688.62
2016,8,25,9,15,755.5,147.0,2.2,19.5,664.5,941.67,706.95
2016,8,25,9,30,772.0,151.0,2.2,20.0,706.0,971.06,723.2
2016,8,25,9,45,782.0,155.0,2.25,20.5,741.5,982.71,728.28
2016,8,25,10,0,792.0,159.0,2.3,21.0,777.0,998.78,736.55
2016,8,25,10,15,801.5,161.0,2.35,21.5,806.0,1008.57,740.76
2016,8,25,10,30,811.0,163.0,2.4,22.0,835.0,1014.57,742.7
2016,8,25,10,45,794.5,178.0,2.5,22.5,850.5,1003.71,734.39
2016,8,25,11,0,778.0,193.0,2.6,23.0,866.0,998.64,730.12
2016,8,25,11,15,782.0,194.0,2.65,23.0,880.0,977.22,716.15
2016,8,25,11,30,786.0,195.0,2.7,23.0,894.0,961.92,706.4
2016,8,25,11,45,765.0,209.0,2.8,23.5,893.5,941.17,692.1
2016,8,25,12,0,744.0,223.0,2.9,24.0,893.0,908.68,670.07
2016,8,25,12,15,743.5,223.0,2.95,24.0,891.0,878.48,649.99
2016,8,25,12,30,743.0,223.0,3.0,24.0,889.0,845.42,627.63
2016,8,25,12,45,748.0,217.0,3.05,24.5,881.0,808.63,601.4
2016,8,25,13,0,753.0,211.0,3.1,25.0,873.0,769.06,572.88
2016,8,25,13,15,747.0,209.0,3.15,25.0,855.0,722.62,540.0
2016,8,25,13,30,741.0,207.0,3.2,25.0,837.0,674.62,505.26
2016,8,25,13,45,713.5,214.5,3.3,25.0,806.0,620.23,465.02
2016,8,25,14,0,686.0,222.0,3.4,25.0,775.0,566.67,424.39
2016,8,25,14,15,674.0,218.0,3.45,24.5,743.0,512.9,383.3
2016,8,25,14,30,662.0,214.0,3.5,24.0,711.0,459.32,341.02
2016,8,25,14,45,641.5,210.5,3.6,24.0,671.5,403.43,295.37
2016,8,25,15,0,621.0,207.0,3.7,24.0,632.0,349.27,250.27
2016,8,25,15,15,601.0,199.5,3.75,23.5,589.0,292.81,203.7
2016,8,25,15,30,581.0,192.0,3.8,23.0,546.0,239.62,160.74
2016,8,25,15,45,566.0,179.5,3.85,22.5,501.0,185.98,120.85
2016,8,25,16,0,551.0,167.0,3.9,22.0,456.0,134.33,90.98
2016,8,25,16,15,518.5,156.5,3.9,21.5,406.5,106.09,85.27
2016,8,25,16,30,486.0,146.0,3.9,21.0,357.0,100.71,81.22
2016,8,25,16,45,463.0,129.5,3.9,20.5,309.0,91.18,73.5
2016,8,25,17,0,440.0,113.0,3.9,20.0,261.0,81.17,65.23
2016,8,25,17,15,386.5,98.5,3.8,19.0,211.5,71.83,57.44
2016,8,25,17,30,333.0,84.0,3.7,18.0,162.0,62.16,49.1
2016,8,25,17,45,278.5,65.0,3.6,17.0,118.5,48.87,37.26
2016,8,25,18,0,224.0,46.0,3.5,16.0,75.0,35.13,24.72
2016,8,25,18,15,134.5,27.0,3.4,15.5,42.0,20.85,10.3
2016,8,25,18,30,45.0,8.0,3.3,15.0,9.0,6.83,0.0
2016,8,25,18,45,22.5,4.0,3.2,14.5,4.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,5,45,119.0,13.0,1.75,11.5,22.5,60.51,0.0
2016,8,26,6,0,238.0,26.0,2.0,12.0,45.0,169.57,120.3
2016,8,26,6,15,344.0,38.5,2.0,12.0,89.5,256.81,208.37
2016,8,26,6,30,450.0,51.0,2.0,12.0,134.0,352.8,292.92
2016,8,26,6,45,517.5,60.0,2.0,12.5,185.0,430.83,359.35
2016,8,26,7,0,585.0,69.0,2.0,13.0,236.0,514.18,426.9
2016,8,26,7,15,631.5,76.0,2.0,13.5,289.5,584.37,480.74
2016,8,26,7,30,678.0,83.0,2.0,14.0,343.0,656.61,532.85
2016,8,26,7,45,709.0,88.5,2.0,15.0,395.5,715.78,572.27
2016,8,26,8,0,740.0,94.0,2.0,16.0,448.0,774.71,610.17
2016,8,26,8,15,764.5,98.0,2.0,16.5,498.5,820.59,638.85
2016,8,26,8,30,789.0,102.0,2.0,17.0,549.0,869.72,669.29
2016,8,26,8,45,805.5,106.0,2.0,17.5,595.5,909.31,692.57
2016,8,26,9,0,822.0,110.0,2.0,18.0,642.0,946.18,713.77
2016,8,26,9,15,835.5,113.0,2.0,18.5,684.0,975.96,730.02
2016,8,26,9,30,849.0,116.0,2.0,19.0,726.0,1002.42,744.05
2016,8,26,9,45,830.0,133.5,2.05,19.5,754.0,1009.02,745.77
2016,8,26,10,0,811.0,151.0,2.1,20.0,782.0,1010.67,744.66
2016,8,26,10,15,819.5,153.0,2.15,20.5,811.0,1019.45,748.37
2016,8,26,10,30,828.0,155.0,2.2,21.0,840.0,1024.37,749.64
2016,8,26,10,45,834.5,156.5,2.25,21.5,862.0,1022.84,746.93
2016,8,26,11,0,841.0,158.0,2.3,22.0,884.0,1017.37,741.88
2016,8,26,11,15,844.5,159.0,2.4,22.0,898.0,1004.52,734.2
2016,8,26,11,30,848.0,160.0,2.5,22.0,912.0,987.86,724.12
2016,8,26,11,45,850.0,160.0,2.6,22.5,918.0,965.06,708.69
2016,8,26,12,0,852.0,160.0,2.7,23.0,924.0,938.7,690.94
2016,8,26,12,15,851.0,160.0,2.8,23.0,921.5,906.3,670.46
2016,8,26,12,30,850.0,160.0,2.9,23.0,919.0,870.79,647.73
2016,8,26,12,45,843.0,161.5,3.0,23.5,907.5,828.98,619.27
2016,8,26,13,0,836.0,163.0,3.1,24.0,896.0,784.86,587.79
2016,8,26,13,15,831.0,162.0,3.2,24.0,877.5,737.91,554.57
2016,8,26,13,30,826.0,161.0,3.3,24.0,859.0,689.03,519.07
2016,8,26,13,45,817.5,159.0,3.4,24.0,833.0,635.49,479.21
2016,8,26,14,0,809.0,157.0,3.5,24.0,807.0,580.87,437.34
2016,8,26,14,15,798.5,154.5,3.55,23.5,774.0,524.04,393.16
2016,8,26,14,30,788.0,152.0,3.6,23.0,741.0,466.86,347.17
2016,8,26,14,45,775.0,148.0,3.65,23.0,702.5,407.5,297.48
2016,8,26,15,0,762.0,144.0,3.7,23.0,664.0,344.26,243.84
2016,8,26,15,15,743.5,140.0,3.7,22.5,619.5,283.96,192.67
2016,8,26,15,30,725.0,136.0,3.7,22.0,575.0,225.38,144.21
2016,8,26,15,45,702.5,130.0,3.7,22.0,527.0,166.89,100.49
2016,8,26,16,0,680.0,124.0,3.7,22.0,479.0,111.19,69.86
2016,8,26,16,15,649.0,117.5,3.65,21.5,427.5,82.7,65.44
2016,8,26,16,30,618.0,111.0,3.6,21.0,376.0,80.06,63.6
2016,8,26,16,45,577.0,102.5,3.55,20.5,324.0,75.67,60.17
2016,8,26,17,0,536.0,94.0,3.5,20.0,272.0,71.09,56.5
2016,8,26,17,15,478.5,83.0,3.35,19.0,220.5,61.82,48.71
2016,8,26,17,30,421.0,72.0,3.2,18.0,169.0,54.23,42.14
2016,8,26,17,45,340.5,57.5,3.1,17.5,122.5,43.76,32.68
2016,8,26,18,0,260.0,43.0,3.0,17.0,76.0,33.05,22.74
2016,8,26,18,15,155.0,25.5,2.9,16.0,42.5,19.77,8.79
2016,8,26,18,30,50.0,8.0,2.8,15.0,9.0,6.83,0.0
2016,8,26,18,45,25.0,4.0,2.75,14.5,4.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,5,45,83.0,13.5,1.85,11.0,19.5,46.13,0.0
2016,8,27,6,0,166.0,27.0,1.9,11.0,39.0,135.16,93.38
2016,8,27,6,15,262.5,43.0,1.85,11.5,81.5,217.76,176.51
2016,8,27,6,30,359.0,59.0,1.8,12.0,124.0,306.75,254.71
2016,8,27,6,45,432.0,70.0,1.75,12.5,174.0,384.02,320.64
2016,8,27,7,0,505.0,81.0,1.7,13.0,224.0,473.64,393.26
2016,8,27,7,15,417.5,109.5,1.65,13.5,244.0,461.33,381.12
2016,8,27,7,30,330.0,138.0,1.6,14.0,264.0,427.25,351.71
2016,8,27,7,45,350.0,157.5,1.6,14.5,308.5,477.98,389.99
2016,8,27,8,0,370.0,177.0,1.6,15.0,353.0,528.84,426.64
2016,8,27,8,15,377.5,198.0,1.6,15.5,394.5,570.21,454.91
2016,8,27,8,30,385.0,219.0,1.6,16.0,436.0,610.3,481.66
2016,8,27,8,45,581.5,172.5,1.6,16.5,532.0,780.42,604.71
2016,8,27,9,0,778.0,126.0,1.6,17.0,628.0,923.09,697.71
2016,8,27,9,15,793.0,129.5,1.65,17.5,669.0,954.11,714.2
2016,8,27,9,30,808.0,133.0,1.7,18.0,710.0,981.96,729.85
2016,8,27,9,45,805.5,142.5,1.8,18.5,742.5,995.32,736.76
2016,8,27,10,0,803.0,152.0,1.9,19.0,775.0,1004.69,741.34
2016,8,27,10,15,811.5,154.0,1.95,19.5,803.5,1013.4,744.98
2016,8,27,10,30,820.0,156.0,2.0,20.0,832.0,1018.28,746.28
2016,8,27,10,45,825.0,158.0,2.15,20.5,853.5,1015.75,744.2
2016,8,27,11,0,830.0,160.0,2.3,21.0,875.0,1009.33,739.7
2016,8,27,11,15,834.0,161.0,2.4,21.0,889.0,997.04,732.33
2016,8,27,11,30,838.0,162.0,2.5,21.0,903.0,980.95,722.56
2016,8,27,11,45,837.5,163.5,2.65,21.5,908.0,957.43,707.01
2016,8,27,12,0,837.0,165.0,2.8,22.0,913.0,930.47,689.13
2016,8,27,12,15,836.5,165.0,2.9,22.0,911.0,898.81,668.93
2016,8,27,12,30,836.0,165.0,3.0,22.0,909.0,864.06,646.49
2016,8,27,12,45,845.0,157.0,3.1,22.5,902.0,826.61,620.79
2016,8,27,13,0,854.0,149.0,3.2,23.0,895.0,785.79,591.81
2016,8,27,13,15,849.5,148.0,3.2,23.0,877.0,738.49,557.63
2016,8,27,13,30,845.0,147.0,3.2,23.0,859.0,689.16,521.23
2016,8,27,13,45,836.0,146.0,3.25,23.0,832.5,635.31,480.79
2016,8,27,14,0,827.0,145.0,3.3,23.0,806.0,580.35,438.34
2016,8,27,14,15,817.0,142.5,3.3,22.5,773.5,522.81,393.32
2016,8,27,14,30,807.0,140.0,3.3,22.0,741.0,464.83,346.4
2016,8,27,14,45,793.0,137.5,3.35,22.0,702.0,405.19,296.25
2016,8,27,15,0,779.0,135.0,3.4,22.0,663.0,346.13,245.48
2016,8,27,15,15,761.5,131.0,3.35,21.5,619.0,280.89,190.18
2016,8,27,15,30,744.0,127.0,3.3,21.0,575.0,221.42,140.75
2016,8,27,15,45,720.5,122.0,3.3,21.0,526.5,162.38,96.65
2016,8,27,16,0,697.0,117.0,3.3,21.0,478.0,106.21,66.22
2016,8,27,16,15,666.5,111.0,3.25,20.5,426.5,78.54,62.17
2016,8,27,16,30,636.0,105.0,3.2,20.0,375.0,76.07,60.43
2016,8,27,16,45,594.5,97.0,3.15,19.5,322.5,71.85,57.13
2016,8,27,17,0,553.0,89.0,3.1,19.0,270.0,67.48,53.6
2016,8,27,17,15,495.0,79.0,3.0,18.0,218.5,61.18,48.35
2016,8,27,17,30,437.0,69.0,2.9,17.0,167.0,52.23,40.53
2016,8,27,17,45,354.0,55.0,2.8,16.5,120.5,42.03,31.26
2016,8,27,18,0,271.0,41.0,2.7,16.0,74.0,31.62,21.52
2016,8,27,18,15,159.5,24.0,2.65,15.5,41.0,18.65,7.11
2016,8,27,18,30,48.0,7.0,2.6,15.0,8.0,5.97,0.0
2016,8,27,18,45,24.0,3.5,2.6,14.5,4.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,92.5,12.5,1.25,10.5,19.5,49.39,0.0
2016,8,28,6,0,185.0,25.0,1.3,11.0,39.0,140.89,94.83
2016,8,28,6,15,287.5,40.0,1.25,11.5,81.5,227.7,183.98
2016,8,28,6,30,390.0,55.0,1.2,12.0,124.0,323.25,267.1
2016,8,28,6,45,466.0,65.0,1.15,12.5,175.5,405.46,336.16
2016,8,28,7,0,542.0,75.0,1.1,13.0,227.0,493.77,406.6
2016,8,28,7,15,590.5,83.0,1.0,13.5,280.0,565.03,459.9
2016,8,28,7,30,639.0,91.0,0.9,14.0,333.0,638.53,511.07
2016,8,28,7,45,679.0,95.5,0.8,15.0,387.0,702.55,551.64
2016,8,28,8,0,719.0,100.0,0.7,16.0,441.0,766.97,590.46
2016,8,28,8,15,744.5,104.5,0.7,17.0,491.5,818.39,620.3
2016,8,28,8,30,770.0,109.0,0.7,18.0,542.0,862.88,644.81
2016,8,28,8,45,793.0,111.0,0.7,19.0,589.5,905.86,667.79
2016,8,28,9,0,816.0,113.0,0.7,20.0,637.0,946.4,688.7
2016,8,28,9,15,830.5,116.0,0.85,20.5,679.0,976.98,707.42
2016,8,28,9,30,845.0,119.0,1.0,21.0,721.0,1004.27,724.14
2016,8,28,9,45,859.0,119.5,1.2,21.5,758.0,1024.67,737.46
2016,8,28,10,0,873.0,120.0,1.4,22.0,795.0,1028.38,740.31
2016,8,28,10,15,881.0,121.5,1.55,22.5,824.0,1036.19,745.04
2016,8,28,10,30,889.0,123.0,1.7,23.0,853.0,1040.07,747.26
2016,8,28,10,45,893.0,124.5,1.9,23.5,874.5,1035.93,745.17
2016,8,28,11,0,897.0,126.0,2.1,24.0,896.0,1027.81,740.54
2016,8,28,11,15,900.0,127.0,2.2,24.0,910.0,1014.27,732.67
2016,8,28,11,30,903.0,128.0,2.3,24.0,924.0,996.85,722.39
2016,8,28,11,45,903.0,129.0,2.45,24.5,929.5,972.85,706.97
2016,8,28,12,0,903.0,130.0,2.6,25.0,935.0,945.28,689.17
2016,8,28,12,15,902.5,130.0,2.7,25.0,933.0,912.95,669.02
2016,8,28,12,30,902.0,130.0,2.8,25.0,931.0,877.39,646.57
2016,8,28,12,45,914.0,121.0,2.9,25.5,924.5,840.63,621.87
2016,8,28,13,0,926.0,112.0,3.0,26.0,918.0,800.06,594.39
2016,8,28,13,15,922.0,111.0,3.1,25.5,899.5,751.57,562.14
2016,8,28,13,30,918.0,110.0,3.2,25.0,881.0,700.78,526.44
2016,8,28,13,45,910.5,109.5,3.3,25.0,854.5,646.24,485.79
2016,8,28,14,0,903.0,109.0,3.4,25.0,828.0,590.18,442.7
2016,8,28,14,15,894.5,107.5,3.45,25.0,795.0,531.56,396.15
2016,8,28,14,30,886.0,106.0,3.5,25.0,762.0,472.06,347.38
2016,8,28,14,45,875.0,103.5,3.55,25.0,722.5,410.24,295.41
2016,8,28,15,0,864.0,101.0,3.6,25.0,683.0,348.37,242.22
2016,8,28,15,15,848.5,98.0,3.55,24.5,638.5,280.32,184.53
2016,8,28,15,30,833.0,95.0,3.5,24.0,594.0,217.48,132.39
2016,8,28,15,45,806.0,94.0,3.5,23.5,543.5,156.3,87.63
2016,8,28,16,0,779.0,93.0,3.5,23.0,493.0,98.28,58.13
2016,8,28,16,15,750.5,88.5,3.4,22.5,440.5,70.21,54.61
2016,8,28,16,30,722.0,84.0,3.3,22.0,388.0,62.16,48.06
2016,8,28,16,45,674.0,79.5,3.25,21.5,333.0,59.78,46.28
2016,8,28,17,0,626.0,75.0,3.2,21.0,278.0,57.4,44.45
2016,8,28,17,15,567.5,67.0,3.05,20.0,225.0,52.2,40.14
2016,8,28,17,30,509.0,59.0,2.9,19.0,172.0,46.89,35.52
2016,8,28,17,45,418.5,48.0,2.75,18.5,124.0,38.75,28.1
2016,8,28,18,0,328.0,37.0,2.6,18.0,76.0,30.43,20.21
2016,8,28,18,15,164.0,18.5,2.5,17.0,38.0,14.97,3.53
2016,8,28,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,99.5,12.5,1.75,10.5,19.5,52.49,0.0
2016,8,29,6,0,199.0,25.0,1.9,11.0,39.0,147.55,96.28
2016,8,29,6,15,306.5,39.0,1.9,11.5,82.0,239.36,193.62
2016,8,29,6,30,414.0,53.0,1.9,12.0,125.0,336.27,278.87
2016,8,29,6,45,492.5,61.5,1.95,12.5,177.0,419.66,350.09
2016,8,29,7,0,571.0,70.0,2.0,13.0,229.0,509.24,423.1
2016,8,29,7,15,619.0,77.0,2.0,13.5,282.0,580.16,477.68
2016,8,29,7,30,667.0,84.0,2.0,14.0,335.0,653.23,530.59
2016,8,29,7,45,702.5,89.0,2.0,15.0,388.5,715.14,572.13
2016,8,29,8,0,738.0,94.0,2.0,16.0,442.0,777.11,612.25
2016,8,29,8,15,762.5,98.0,2.0,16.5,492.5,822.71,640.68
2016,8,29,8,30,787.0,102.0,2.0,17.0,543.0,871.79,671.06
2016,8,29,8,45,802.0,106.5,2.05,18.0,588.5,910.43,692.89
2016,8,29,9,0,817.0,111.0,2.1,19.0,634.0,946.28,712.58
2016,8,29,9,15,831.0,114.0,2.1,19.5,676.0,976.35,729.02
2016,8,29,9,30,845.0,117.0,2.1,20.0,718.0,1003.11,743.23
2016,8,29,9,45,871.0,111.5,2.15,21.0,757.5,1016.14,747.67
2016,8,29,10,0,897.0,106.0,2.2,22.0,797.0,1038.35,758.25
2016,8,29,10,15,904.0,107.0,2.2,22.5,826.0,1044.77,759.49
2016,8,29,10,30,911.0,108.0,2.2,23.0,855.0,1047.2,758.5
2016,8,29,10,45,887.0,125.5,2.25,23.5,868.5,1031.72,746.91
2016,8,29,11,0,863.0,143.0,2.3,24.0,882.0,1025.77,741.73
2016,8,29,11,15,866.5,144.0,2.35,24.5,895.5,998.91,723.2
2016,8,29,11,30,870.0,145.0,2.4,25.0,909.0,982.26,711.5
2016,8,29,11,45,848.0,159.0,2.45,25.5,907.5,963.7,698.54
2016,8,29,12,0,826.0,173.0,2.5,26.0,906.0,928.97,675.17
2016,8,29,12,15,825.0,173.0,2.6,26.0,904.0,896.92,655.32
2016,8,29,12,30,824.0,173.0,2.7,26.0,902.0,861.86,633.23
2016,8,29,12,45,831.5,166.0,2.8,26.5,894.5,824.34,608.08
2016,8,29,13,0,839.0,159.0,2.9,27.0,887.0,783.59,579.41
2016,8,29,13,15,834.0,158.0,2.9,27.0,868.5,736.28,545.92
2016,8,29,13,30,829.0,157.0,2.9,27.0,850.0,687.02,510.32
2016,8,29,13,45,801.0,165.5,2.95,27.0,818.0,630.31,468.51
2016,8,29,14,0,773.0,174.0,3.0,27.0,786.0,573.8,425.79
2016,8,29,14,15,762.0,170.5,3.05,26.5,753.5,516.45,382.15
2016,8,29,14,30,751.0,167.0,3.1,26.0,721.0,458.95,336.83
2016,8,29,14,45,734.5,164.0,3.2,26.0,681.5,399.93,288.48
2016,8,29,15,0,718.0,161.0,3.3,26.0,642.0,341.93,239.91
2016,8,29,15,15,698.5,156.0,3.35,25.5,598.0,283.0,190.94
2016,8,29,15,30,679.0,151.0,3.4,25.0,554.0,226.05,144.87
2016,8,29,15,45,665.0,141.0,3.45,24.5,508.0,168.29,102.53
2016,8,29,16,0,651.0,131.0,3.5,24.0,462.0,112.36,72.34
2016,8,29,16,15,618.0,123.5,3.55,23.5,411.0,87.34,68.9
2016,8,29,16,30,585.0,116.0,3.6,23.0,360.0,84.14,66.61
2016,8,29,16,45,555.5,103.5,3.65,22.5,309.5,76.9,60.79
2016,8,29,17,0,526.0,91.0,3.7,22.0,259.0,69.25,54.49
2016,8,29,17,15,465.5,80.0,3.65,21.0,208.0,59.78,46.53
2016,8,29,17,30,405.0,69.0,3.6,20.0,157.0,52.12,39.87
2016,8,29,17,45,330.5,53.5,3.55,19.0,112.0,40.88,29.82
2016,8,29,18,0,256.0,38.0,3.5,18.0,67.0,29.36,19.16
2016,8,29,18,15,128.0,19.0,3.45,17.0,33.5,14.79,1.98
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,129.0,11.5,2.25,11.5,20.5,64.25,0.0
2016,8,30,6,0,258.0,23.0,2.4,12.0,41.0,174.47,109.45
2016,8,30,6,15,374.0,34.0,2.45,12.5,85.5,271.29,218.74
2016,8,30,6,30,490.0,45.0,2.5,13.0,130.0,373.53,309.02
2016,8,30,6,45,577.0,50.0,2.65,14.0,184.0,461.19,383.52
2016,8,30,7,0,664.0,55.0,2.8,15.0,238.0,551.88,456.83
2016,8,30,7,15,708.0,59.5,2.8,15.5,292.0,621.1,508.69
2016,8,30,7,30,752.0,64.0,2.8,16.0,346.0,691.79,559.53
2016,8,30,7,45,785.5,67.0,2.85,17.0,400.5,752.91,600.53
2016,8,30,8,0,819.0,70.0,2.9,18.0,455.0,813.67,639.93
2016,8,30,8,15,841.0,73.0,2.95,18.5,506.0,854.14,665.06
2016,8,30,8,30,863.0,76.0,3.0,19.0,557.0,901.45,694.72
2016,8,30,8,45,878.5,78.0,3.05,20.0,603.5,939.11,715.82
2016,8,30,9,0,894.0,80.0,3.1,21.0,650.0,973.88,734.72
2016,8,30,9,15,906.0,82.0,3.15,21.5,692.0,1002.04,750.42
2016,8,30,9,30,918.0,84.0,3.2,22.0,734.0,1026.68,763.79
2016,8,30,9,45,924.0,87.0,3.25,22.5,769.5,1042.7,771.53
2016,8,30,10,0,930.0,90.0,3.3,23.0,805.0,1054.7,776.81
2016,8,30,10,15,936.5,91.0,3.35,23.5,834.0,1060.82,778.41
2016,8,30,10,30,943.0,92.0,3.4,24.0,863.0,1062.82,777.53
2016,8,30,10,45,935.5,99.5,3.45,25.0,881.0,1053.65,768.09
2016,8,30,11,0,928.0,107.0,3.5,26.0,899.0,1040.26,756.19
2016,8,30,11,15,931.0,107.5,3.55,26.0,912.5,1025.86,746.8
2016,8,30,11,30,934.0,108.0,3.6,26.0,926.0,1007.49,734.91
2016,8,30,11,45,922.5,115.5,3.65,26.0,928.0,978.66,716.23
2016,8,30,12,0,911.0,123.0,3.7,26.0,930.0,946.48,695.37
2016,8,30,12,15,910.0,123.0,3.8,26.0,927.5,913.37,674.11
2016,8,30,12,30,909.0,123.0,3.9,26.0,925.0,877.04,650.52
2016,8,30,12,45,921.0,114.0,4.0,26.5,918.0,839.78,624.87
2016,8,30,13,0,933.0,105.0,4.1,27.0,911.0,798.66,596.44
2016,8,30,13,15,928.0,104.5,4.15,26.5,891.5,749.49,563.11
2016,8,30,13,30,923.0,104.0,4.2,26.0,872.0,698.08,526.24
2016,8,30,13,45,902.0,110.0,4.3,26.0,841.5,640.66,482.87
2016,8,30,14,0,881.0,116.0,4.4,26.0,811.0,582.89,438.04
2016,8,30,14,15,871.0,114.0,4.4,25.5,777.5,524.09,391.77
2016,8,30,14,30,861.0,112.0,4.4,25.0,744.0,464.65,343.42
2016,8,30,14,45,846.5,110.5,4.45,25.0,703.5,400.88,289.82
2016,8,30,15,0,832.0,109.0,4.5,25.0,663.0,339.28,236.76
2016,8,30,15,15,814.5,106.0,4.5,24.5,618.0,276.58,183.19
2016,8,30,15,30,797.0,103.0,4.5,24.0,573.0,215.36,132.5
2016,8,30,15,45,785.0,96.0,4.55,23.5,526.0,153.44,86.7
2016,8,30,16,0,773.0,89.0,4.6,23.0,479.0,92.89,55.16
2016,8,30,16,15,743.5,84.5,4.5,22.5,426.5,67.36,52.23
2016,8,30,16,30,714.0,80.0,4.4,22.0,374.0,59.49,45.8
2016,8,30,16,45,688.5,71.5,4.35,21.5,323.0,54.32,41.59
2016,8,30,17,0,663.0,63.0,4.3,21.0,272.0,48.87,37.05
2016,8,30,17,15,604.5,56.5,4.1,20.5,219.0,44.45,33.28
