Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,30,546.0,50.0,3.9,20.0,166.0,39.97,29.29
2016,8,30,17,45,464.5,40.0,3.7,19.5,119.0,32.41,22.4
2016,8,30,18,0,383.0,30.0,3.5,19.0,72.0,24.68,15.01
2016,8,30,18,15,191.5,15.0,3.35,18.0,36.0,12.13,0.0
2016,8,30,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,31,5,45,163.0,10.0,2.5,11.5,21.0,77.6,0.0
2016,8,31,6,0,326.0,20.0,2.7,12.0,42.0,198.55,118.61
2016,8,31,6,15,443.5,28.5,2.7,12.5,87.5,297.53,239.71
2016,8,31,6,30,561.0,37.0,2.7,13.0,133.0,401.94,332.46
2016,8,31,6,45,632.5,42.0,2.7,13.5,186.0,483.79,402.83
2016,8,31,7,0,704.0,47.0,2.7,14.0,239.0,570.91,472.98
2016,8,31,7,15,746.0,51.0,2.7,14.5,294.0,639.55,524.28
2016,8,31,7,30,788.0,55.0,2.7,15.0,349.0,709.54,574.41
2016,8,31,7,45,819.0,57.5,2.7,16.0,403.0,761.11,607.93
2016,8,31,8,0,850.0,60.0,2.7,17.0,457.0,819.83,645.54
2016,8,31,8,15,870.5,62.5,2.65,17.5,508.5,868.22,675.49
2016,8,31,8,30,891.0,65.0,2.6,18.0,560.0,914.54,703.35
2016,8,31,8,45,907.0,67.0,2.55,18.5,607.5,953.53,725.62
2016,8,31,9,0,923.0,69.0,2.5,19.0,655.0,989.55,745.58
2016,8,31,9,15,934.5,70.5,2.55,19.5,697.5,1017.25,760.82
2016,8,31,9,30,946.0,72.0,2.6,20.0,740.0,1041.31,773.71
2016,8,31,9,45,949.0,76.5,2.7,20.5,775.0,1056.54,781.42
2016,8,31,10,0,952.0,81.0,2.8,21.0,810.0,1067.52,786.56
2016,8,31,10,15,958.5,82.0,2.9,21.5,839.5,1073.73,788.76
2016,8,31,10,30,965.0,83.0,3.0,22.0,869.0,1075.72,788.42
2016,8,31,10,45,967.5,85.0,3.15,22.5,890.5,1070.53,784.05
2016,8,31,11,0,970.0,87.0,3.3,23.0,912.0,1061.06,777.05
2016,8,31,11,15,973.0,87.5,3.45,23.0,926.0,1046.24,768.16
2016,8,31,11,30,976.0,88.0,3.6,23.0,940.0,1027.28,756.59
2016,8,31,11,45,975.5,89.5,3.75,23.0,945.5,1002.0,740.84
2016,8,31,12,0,975.0,91.0,3.9,23.0,951.0,972.88,722.46
2016,8,31,12,15,974.5,91.0,4.0,23.0,948.5,938.58,700.18
2016,8,31,12,30,974.0,91.0,4.1,23.0,946.0,900.78,675.37
2016,8,31,12,45,967.5,93.0,4.25,23.5,934.0,856.8,645.08
2016,8,31,13,0,961.0,95.0,4.4,24.0,922.0,810.1,612.65
2016,8,31,13,15,957.0,94.5,4.45,23.5,903.0,760.38,578.89
2016,8,31,13,30,953.0,94.0,4.5,23.0,884.0,708.25,541.07
2016,8,31,13,45,947.0,92.5,4.6,23.0,857.5,651.85,498.07
2016,8,31,14,0,941.0,91.0,4.7,23.0,831.0,593.75,452.37
2016,8,31,14,15,933.0,90.0,4.75,22.5,797.0,533.62,404.23
2016,8,31,14,30,925.0,89.0,4.8,22.0,763.0,472.49,353.51
2016,8,31,14,45,915.5,86.0,4.85,22.0,723.5,408.45,298.26
2016,8,31,15,0,906.0,83.0,4.9,22.0,684.0,344.17,241.61
2016,8,31,15,15,891.0,81.0,4.9,21.5,638.0,279.39,184.94
2016,8,31,15,30,876.0,79.0,4.9,21.0,592.0,215.54,131.0
2016,8,31,15,45,849.5,78.5,4.9,21.0,540.5,152.73,84.67
2016,8,31,16,0,823.0,78.0,4.9,21.0,489.0,85.66,49.44
2016,8,31,16,15,794.5,74.0,4.8,20.0,436.0,60.29,46.7
2016,8,31,16,30,766.0,70.0,4.7,19.0,383.0,57.88,44.99
2016,8,31,16,45,717.0,67.0,4.65,18.5,327.0,56.0,43.61
2016,8,31,17,0,668.0,64.0,4.6,18.0,271.0,49.76,38.32
2016,8,31,17,15,607.0,57.5,4.35,17.5,217.5,45.35,34.5
2016,8,31,17,30,546.0,51.0,4.1,17.0,164.0,40.9,30.47
2016,8,31,17,45,446.5,41.5,3.95,16.5,116.0,33.71,23.79
2016,8,31,18,0,347.0,32.0,3.8,16.0,68.0,26.47,16.57
2016,8,31,18,15,173.5,16.0,3.6,15.5,34.0,13.06,0.0
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,105.5,12.0,2.3,10.5,18.5,55.13,0.0
2016,9,1,6,0,211.0,24.0,2.5,11.0,37.0,151.42,83.76
2016,9,1,6,15,330.5,36.5,2.5,11.5,81.0,251.95,203.04
2016,9,1,6,30,450.0,49.0,2.5,12.0,125.0,356.15,295.57
2016,9,1,6,45,550.5,54.0,2.5,12.5,180.0,451.54,377.28
2016,9,1,7,0,651.0,59.0,2.5,13.0,235.0,554.83,461.53
2016,9,1,7,15,697.5,64.0,2.45,13.5,290.0,621.25,511.22
2016,9,1,7,30,744.0,69.0,2.4,14.0,345.0,694.34,563.73
2016,9,1,7,45,783.0,71.5,2.4,15.0,400.5,759.26,607.21
2016,9,1,8,0,822.0,74.0,2.4,16.0,456.0,824.13,649.04
2016,9,1,8,15,844.5,77.0,2.35,16.5,507.5,874.36,680.01
2016,9,1,8,30,867.0,80.0,2.3,17.0,559.0,912.72,702.12
2016,9,1,8,45,881.0,83.5,2.25,18.0,606.0,950.75,722.31
2016,9,1,9,0,895.0,87.0,2.2,19.0,653.0,985.75,740.01
2016,9,1,9,15,907.5,89.0,2.2,19.5,695.5,1014.19,755.1
2016,9,1,9,30,920.0,91.0,2.2,20.0,738.0,1039.1,767.88
2016,9,1,9,45,911.0,102.0,2.2,20.5,769.5,1048.87,770.89
2016,9,1,10,0,902.0,113.0,2.2,21.0,801.0,1053.99,771.23
2016,9,1,10,15,909.5,114.5,2.3,21.5,830.5,1061.11,774.3
2016,9,1,10,30,917.0,116.0,2.4,22.0,860.0,1064.17,774.86
2016,9,1,10,45,898.5,130.0,2.5,22.5,875.0,1049.98,764.52
2016,9,1,11,0,880.0,144.0,2.6,23.0,890.0,1045.56,760.73
2016,9,1,11,15,883.0,145.0,2.75,23.0,903.5,1017.56,743.65
2016,9,1,11,30,886.0,146.0,2.9,23.0,917.0,999.8,733.32
2016,9,1,11,45,863.5,160.0,3.05,23.5,915.5,980.16,720.19
2016,9,1,12,0,841.0,174.0,3.2,24.0,914.0,944.25,696.27
2016,9,1,12,15,840.5,174.0,3.35,24.0,911.5,911.85,675.95
2016,9,1,12,30,840.0,174.0,3.5,24.0,909.0,876.34,653.25
2016,9,1,12,45,876.5,151.0,3.7,24.0,909.5,846.03,634.12
2016,9,1,13,0,913.0,128.0,3.9,24.0,910.0,803.78,606.41
2016,9,1,13,15,908.0,127.0,4.0,23.5,891.0,754.51,572.23
2016,9,1,13,30,903.0,126.0,4.1,23.0,872.0,703.1,535.25
2016,9,1,13,45,864.5,140.5,4.25,23.0,836.5,645.69,491.44
2016,9,1,14,0,826.0,155.0,4.4,23.0,801.0,585.93,444.93
2016,9,1,14,15,815.0,152.0,4.4,22.5,767.0,527.0,398.43
2016,9,1,14,30,804.0,149.0,4.4,22.0,733.0,467.78,350.12
2016,9,1,14,45,779.5,150.0,4.45,22.0,690.5,403.35,296.07
2016,9,1,15,0,755.0,151.0,4.5,22.0,648.0,343.28,244.5
2016,9,1,15,15,735.0,146.0,4.4,21.5,602.5,281.87,192.14
2016,9,1,15,30,715.0,141.0,4.3,21.0,557.0,222.47,143.12
2016,9,1,15,45,695.5,133.0,4.25,20.5,508.5,163.2,99.53
2016,9,1,16,0,676.0,125.0,4.2,20.0,460.0,106.44,69.97
2016,9,1,16,15,642.0,117.5,4.15,19.5,408.0,84.02,67.27
2016,9,1,16,30,608.0,110.0,4.1,19.0,356.0,80.6,64.72
2016,9,1,16,45,572.0,99.0,4.05,18.5,304.0,74.25,59.54
2016,9,1,17,0,536.0,88.0,4.0,18.0,252.0,67.59,53.96
2016,9,1,17,15,471.0,76.5,3.9,17.0,200.0,59.98,47.46
2016,9,1,17,30,406.0,65.0,3.8,16.0,148.0,49.37,38.03
2016,9,1,17,45,319.5,49.5,3.75,15.5,102.5,37.98,27.56
2016,9,1,18,0,233.0,34.0,3.7,15.0,57.0,26.34,16.33
2016,9,1,18,15,116.5,17.0,3.55,14.5,28.5,13.26,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,5,45,84.0,11.5,2.05,10.5,16.5,45.7,0.0
2016,9,2,6,0,168.0,23.0,2.3,11.0,33.0,129.22,64.41
2016,9,2,6,15,285.0,37.0,2.4,11.5,75.0,228.4,183.46
2016,9,2,6,30,402.0,51.0,2.5,12.0,117.0,330.36,274.27
2016,9,2,6,45,501.0,57.0,2.65,13.0,170.5,424.16,354.58
2016,9,2,7,0,600.0,63.0,2.8,14.0,224.0,525.67,437.53
2016,9,2,7,15,648.0,69.0,2.75,14.5,277.5,596.67,491.82
2016,9,2,7,30,696.0,75.0,2.7,15.0,331.0,669.78,544.95
2016,9,2,7,45,734.5,78.5,2.7,15.5,385.0,728.98,585.87
2016,9,2,8,0,773.0,82.0,2.7,16.0,439.0,793.09,629.14
2016,9,2,8,15,796.5,85.5,2.65,16.5,489.5,843.3,660.85
2016,9,2,8,30,820.0,89.0,2.6,17.0,540.0,891.7,690.6
2016,9,2,8,45,837.0,92.0,2.6,18.0,586.5,931.13,712.61
2016,9,2,9,0,854.0,95.0,2.6,19.0,633.0,967.77,732.38
2016,9,2,9,15,867.0,97.0,2.65,19.5,674.5,984.67,740.56
2016,9,2,9,30,880.0,99.0,2.7,20.0,716.0,1009.36,754.2
2016,9,2,9,45,901.5,95.0,2.75,20.5,754.5,1032.17,766.52
2016,9,2,10,0,923.0,91.0,2.8,21.0,793.0,1051.41,776.55
2016,9,2,10,15,929.5,92.0,2.9,21.5,822.0,1057.27,778.46
2016,9,2,10,30,936.0,93.0,3.0,22.0,851.0,1059.01,777.97
2016,9,2,10,45,924.0,103.0,3.1,22.5,867.5,1047.8,769.21
2016,9,2,11,0,912.0,113.0,3.2,23.0,884.0,1032.36,757.93
2016,9,2,11,15,915.0,113.5,3.35,23.0,897.0,1017.84,749.23
2016,9,2,11,30,918.0,114.0,3.5,23.0,910.0,999.4,737.92
2016,9,2,11,45,904.0,123.0,3.7,23.5,911.0,969.67,718.01
2016,9,2,12,0,890.0,132.0,3.9,24.0,912.0,936.71,695.87
2016,9,2,12,15,889.0,132.0,4.0,24.0,909.5,903.84,674.42
2016,9,2,12,30,888.0,132.0,4.1,24.0,907.0,867.81,650.67
2016,9,2,12,45,887.5,130.0,4.2,24.0,896.5,827.42,623.71
2016,9,2,13,0,887.0,128.0,4.3,24.0,886.0,784.21,594.54
2016,9,2,13,15,882.5,127.0,4.3,23.5,867.0,736.41,560.56
2016,9,2,13,30,878.0,126.0,4.3,23.0,848.0,686.48,524.06
2016,9,2,13,45,858.5,130.5,4.3,23.0,818.0,632.9,482.65
2016,9,2,14,0,839.0,135.0,4.3,23.0,788.0,575.5,437.46
2016,9,2,14,15,828.5,133.0,4.25,23.0,754.5,517.09,390.25
2016,9,2,14,30,818.0,131.0,4.2,23.0,721.0,458.28,341.37
2016,9,2,14,45,803.0,128.0,4.2,23.0,681.0,396.9,289.39
2016,9,2,15,0,788.0,125.0,4.2,23.0,641.0,336.24,237.02
2016,9,2,15,15,769.5,121.0,4.2,22.5,596.0,274.97,184.66
2016,9,2,15,30,751.0,117.0,4.2,22.0,551.0,209.95,131.15
2016,9,2,15,45,729.0,111.5,4.2,21.5,502.5,150.19,87.58
2016,9,2,16,0,707.0,106.0,4.2,21.0,454.0,93.15,58.97
2016,9,2,16,15,674.0,100.5,4.15,20.5,402.0,72.37,57.03
2016,9,2,16,30,641.0,95.0,4.1,20.0,350.0,69.92,55.27
2016,9,2,16,45,598.5,86.5,4.1,19.5,298.0,65.02,51.3
2016,9,2,17,0,556.0,78.0,4.1,19.0,246.0,59.92,47.05
2016,9,2,17,15,490.0,68.5,3.95,18.0,194.5,53.64,41.7
2016,9,2,17,30,424.0,59.0,3.8,17.0,143.0,47.23,35.96
2016,9,2,17,45,330.5,45.5,3.7,16.5,98.5,37.01,26.52
2016,9,2,18,0,237.0,32.0,3.6,16.0,54.0,24.85,14.74
2016,9,2,18,15,118.5,16.0,3.45,15.5,27.0,13.66,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,7.0,3.4,11.0,7.0,5.97,0.0
2016,9,3,6,0,0.0,14.0,3.5,11.0,14.0,11.54,0.0
2016,9,3,6,15,0.0,33.5,3.6,11.0,33.5,30.88,19.98
2016,9,3,6,30,0.0,53.0,3.7,11.0,53.0,50.05,37.17
2016,9,3,6,45,10.5,74.5,3.8,11.5,77.5,77.68,61.55
2016,9,3,7,0,21.0,96.0,3.9,12.0,102.0,115.71,94.51
2016,9,3,7,15,28.5,117.0,3.9,12.5,127.0,143.21,117.86
2016,9,3,7,30,36.0,138.0,3.9,13.0,152.0,171.11,141.03
2016,9,3,7,45,116.0,166.5,3.9,13.5,218.5,285.33,237.18
2016,9,3,8,0,196.0,195.0,3.9,14.0,285.0,389.66,322.08
2016,9,3,8,15,491.5,147.0,3.85,14.5,407.5,639.47,522.43
2016,9,3,8,30,787.0,99.0,3.8,15.0,530.0,874.38,693.07
2016,9,3,8,45,809.0,100.5,3.8,15.5,577.0,915.98,717.57
2016,9,3,9,0,831.0,102.0,3.8,16.0,624.0,955.04,741.39
2016,9,3,9,15,845.0,104.5,3.8,16.5,665.5,984.53,758.3
2016,9,3,9,30,859.0,107.0,3.8,17.0,707.0,998.47,764.5
2016,9,3,9,45,873.5,107.0,3.85,17.5,743.5,1018.46,775.41
2016,9,3,10,0,888.0,107.0,3.9,18.0,780.0,1034.81,783.86
2016,9,3,10,15,896.0,108.0,3.95,18.0,809.0,1041.83,787.62
2016,9,3,10,30,904.0,109.0,4.0,18.0,838.0,1044.87,788.92
2016,9,3,10,45,884.0,125.0,4.05,18.5,853.0,1031.51,777.84
2016,9,3,11,0,864.0,141.0,4.1,19.0,868.0,1027.62,773.47
2016,9,3,11,15,868.0,141.5,4.2,19.0,882.0,1000.48,755.18
2016,9,3,11,30,872.0,142.0,4.3,19.0,896.0,983.39,743.93
2016,9,3,11,45,855.0,154.0,4.4,19.0,896.5,966.89,733.11
2016,9,3,12,0,838.0,166.0,4.5,19.0,897.0,934.34,711.5
2016,9,3,12,15,837.5,165.5,4.65,19.0,895.0,901.51,690.0
2016,9,3,12,30,837.0,165.0,4.8,19.0,893.0,865.6,666.08
2016,9,3,12,45,853.5,153.5,5.0,19.0,887.5,830.02,642.4
2016,9,3,13,0,870.0,142.0,5.2,19.0,882.0,790.42,614.79
2016,9,3,13,15,865.0,141.0,5.3,18.5,863.0,741.47,579.27
2016,9,3,13,30,860.0,140.0,5.4,18.0,844.0,690.5,541.18
2016,9,3,13,45,832.0,149.0,5.5,18.0,812.5,632.73,495.54
2016,9,3,14,0,804.0,158.0,5.6,18.0,781.0,575.5,449.21
2016,9,3,14,15,793.0,155.0,5.6,17.5,747.0,517.63,401.87
2016,9,3,14,30,782.0,152.0,5.6,17.0,713.0,456.97,350.88
2016,9,3,14,45,776.0,144.5,5.6,17.0,675.5,396.22,297.71
2016,9,3,15,0,770.0,137.0,5.6,17.0,638.0,335.31,243.39
2016,9,3,15,15,750.0,132.5,5.45,16.5,592.5,273.45,189.08
2016,9,3,15,30,730.0,128.0,5.3,16.0,547.0,213.57,138.42
2016,9,3,15,45,713.0,120.0,5.2,16.0,499.0,153.68,93.36
2016,9,3,16,0,696.0,112.0,5.1,16.0,451.0,95.95,63.4
2016,9,3,16,15,662.0,106.0,4.95,15.5,399.5,76.36,61.72
2016,9,3,16,30,628.0,100.0,4.8,15.0,348.0,73.71,59.76
2016,9,3,16,45,580.0,92.0,4.7,14.5,295.0,69.29,56.15
2016,9,3,17,0,532.0,84.0,4.6,14.0,242.0,64.74,52.32
2016,9,3,17,15,465.0,73.5,4.4,13.5,191.0,57.85,46.21
2016,9,3,17,30,398.0,63.0,4.2,13.0,140.0,47.96,37.17
2016,9,3,17,45,297.5,48.0,4.05,12.5,95.0,36.84,26.76
2016,9,3,18,0,197.0,33.0,3.9,12.0,50.0,25.53,15.22
2016,9,3,18,15,98.5,16.5,3.8,11.5,25.0,14.08,0.0
2016,9,3,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,5,45,19.0,10.0,3.7,9.5,11.0,16.72,0.0
2016,9,4,6,0,38.0,20.0,3.8,10.0,22.0,45.42,13.02
2016,9,4,6,15,110.5,45.0,3.75,10.0,61.0,136.88,108.36
2016,9,4,6,30,183.0,70.0,3.7,10.0,100.0,215.64,179.75
2016,9,4,6,45,250.0,91.0,3.7,10.5,148.0,290.91,246.26
2016,9,4,7,0,317.0,112.0,3.7,11.0,196.0,372.53,316.0
2016,9,4,7,15,370.0,128.5,3.6,11.0,247.0,443.19,374.81
2016,9,4,7,30,423.0,145.0,3.5,11.0,298.0,532.97,446.52
2016,9,4,7,45,463.0,158.0,3.45,11.5,349.5,597.57,495.44
2016,9,4,8,0,503.0,171.0,3.4,12.0,401.0,663.4,543.84
2016,9,4,8,15,534.5,181.0,3.35,12.5,450.5,718.88,582.93
2016,9,4,8,30,566.0,191.0,3.3,13.0,500.0,774.0,620.78
2016,9,4,8,45,590.5,198.5,3.25,13.5,545.5,818.78,650.17
2016,9,4,9,0,615.0,206.0,3.2,14.0,591.0,862.0,677.88
2016,9,4,9,15,634.0,211.5,3.25,14.5,631.0,901.67,703.0
2016,9,4,9,30,653.0,217.0,3.3,15.0,671.0,933.52,722.41
2016,9,4,9,45,730.0,187.0,3.4,15.5,719.0,984.31,755.22
2016,9,4,10,0,807.0,157.0,3.5,16.0,767.0,1021.28,778.04
2016,9,4,10,15,816.0,159.0,3.6,16.0,796.0,1029.95,783.18
2016,9,4,10,30,825.0,161.0,3.7,16.0,825.0,1034.71,786.06
2016,9,4,10,45,764.5,201.5,3.8,16.5,829.0,1015.21,771.13
2016,9,4,11,0,704.0,242.0,3.9,17.0,833.0,982.01,747.14
2016,9,4,11,15,708.5,243.5,4.0,17.0,846.0,970.84,739.82
2016,9,4,11,30,713.0,245.0,4.1,17.0,859.0,956.1,729.72
2016,9,4,11,45,679.5,266.5,4.25,17.5,854.5,921.2,703.5
2016,9,4,12,0,646.0,288.0,4.4,18.0,850.0,883.99,675.85
2016,9,4,12,15,645.0,287.0,4.5,18.0,847.0,853.98,655.18
2016,9,4,12,30,644.0,286.0,4.6,18.0,844.0,821.45,632.36
2016,9,4,12,45,727.5,233.5,4.75,18.5,855.5,808.51,624.36
2016,9,4,13,0,811.0,181.0,4.9,19.0,867.0,781.4,605.58
2016,9,4,13,15,805.5,179.0,4.95,19.0,848.0,733.29,569.56
2016,9,4,13,30,800.0,177.0,5.0,19.0,829.0,683.42,531.49
2016,9,4,13,45,740.5,201.0,5.1,19.0,789.5,622.82,484.02
2016,9,4,14,0,681.0,225.0,5.2,19.0,750.0,563.8,436.98
2016,9,4,14,15,668.0,220.0,5.2,18.5,716.5,508.31,392.55
2016,9,4,14,30,655.0,215.0,5.2,18.0,683.0,453.23,347.11
2016,9,4,14,45,639.0,208.5,5.25,18.0,644.0,396.56,298.82
2016,9,4,15,0,623.0,202.0,5.3,18.0,605.0,341.22,250.87
2016,9,4,15,15,600.5,194.5,5.2,17.5,560.5,282.82,201.19
2016,9,4,15,30,578.0,187.0,5.1,17.0,516.0,228.89,156.77
2016,9,4,15,45,578.5,168.5,5.1,16.5,473.0,172.55,114.18
2016,9,4,16,0,579.0,150.0,5.1,16.0,430.0,116.46,82.92
2016,9,4,16,15,542.0,140.5,4.95,15.5,379.0,97.73,80.42
2016,9,4,16,30,505.0,131.0,4.8,15.0,328.0,92.53,76.32
2016,9,4,16,45,488.5,113.0,4.65,14.5,280.0,81.54,67.0
2016,9,4,17,0,472.0,95.0,4.5,14.0,232.0,70.01,56.99
2016,9,4,17,15,404.0,81.5,4.2,13.5,181.5,60.78,48.8
2016,9,4,17,30,336.0,68.0,3.9,13.0,131.0,51.31,40.1
2016,9,4,17,45,256.5,49.5,3.6,12.5,88.5,37.83,27.55
2016,9,4,18,0,177.0,31.0,3.3,12.0,46.0,23.98,13.47
2016,9,4,18,15,88.5,15.5,3.15,11.5,23.0,13.23,0.0
2016,9,4,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,5,45,29.0,10.0,1.35,8.5,11.5,21.08,0.0
2016,9,5,6,0,58.0,20.0,1.5,9.0,23.0,62.06,14.22
2016,9,5,6,15,142.5,42.0,1.5,9.5,61.5,149.93,118.79
2016,9,5,6,30,227.0,64.0,1.5,10.0,100.0,233.34,193.88
2016,9,5,6,45,346.0,74.0,1.5,10.5,152.5,343.32,288.42
2016,9,5,7,0,465.0,84.0,1.5,11.0,205.0,454.48,380.34
2016,9,5,7,15,518.0,93.5,1.4,11.5,257.0,531.02,439.75
2016,9,5,7,30,571.0,103.0,1.3,12.0,309.0,607.68,496.26
2016,9,5,7,45,621.0,107.5,1.25,13.0,363.0,678.35,544.26
2016,9,5,8,0,671.0,112.0,1.2,14.0,417.0,749.96,590.77
2016,9,5,8,15,698.5,117.0,1.25,14.5,467.0,802.4,624.32
2016,9,5,8,30,726.0,122.0,1.3,15.0,517.0,853.51,656.43
2016,9,5,8,45,739.0,129.5,1.4,16.0,561.5,892.05,678.87
2016,9,5,9,0,752.0,137.0,1.5,17.0,606.0,927.86,699.31
2016,9,5,9,15,768.5,140.5,1.6,17.5,647.0,959.44,718.08
2016,9,5,9,30,785.0,144.0,1.7,18.0,688.0,980.0,729.59
2016,9,5,9,45,829.0,131.0,1.85,19.0,731.5,1015.16,750.05
2016,9,5,10,0,873.0,118.0,2.0,20.0,775.0,1033.3,759.16
2016,9,5,10,15,880.5,119.5,2.15,20.5,804.0,1040.01,762.57
2016,9,5,10,30,888.0,121.0,2.3,21.0,833.0,1042.77,763.61
2016,9,5,10,45,838.0,153.0,2.5,21.5,838.5,1029.68,755.06
2016,9,5,11,0,788.0,185.0,2.7,22.0,844.0,997.96,734.4
2016,9,5,11,15,792.0,186.0,2.85,22.0,857.5,985.38,727.27
2016,9,5,11,30,796.0,187.0,3.0,22.0,871.0,969.1,717.5
2016,9,5,11,45,755.0,212.0,3.15,22.5,864.0,939.58,697.51
2016,9,5,12,0,714.0,237.0,3.3,23.0,857.0,898.95,669.32
2016,9,5,12,15,713.0,237.0,3.4,23.0,854.0,868.18,648.8
2016,9,5,12,30,712.0,237.0,3.5,23.0,851.0,834.68,626.0
2016,9,5,12,45,753.0,210.5,3.6,23.0,852.0,807.69,608.37
2016,9,5,13,0,794.0,184.0,3.7,23.0,853.0,771.16,583.57
2016,9,5,13,15,787.5,182.0,3.75,23.0,834.0,723.04,548.66
2016,9,5,13,30,781.0,180.0,3.8,23.0,815.0,675.04,513.02
2016,9,5,13,45,728.5,200.0,3.9,23.0,776.5,614.47,467.03
2016,9,5,14,0,676.0,220.0,4.0,23.0,738.0,556.66,422.23
2016,9,5,14,15,662.5,215.5,4.05,22.5,704.5,501.63,379.38
2016,9,5,14,30,649.0,211.0,4.1,22.0,671.0,447.06,335.52
2016,9,5,14,45,625.0,207.5,4.15,22.0,630.5,390.23,288.38
2016,9,5,15,0,601.0,204.0,4.2,22.0,590.0,333.52,240.77
2016,9,5,15,15,578.5,196.0,4.2,21.5,546.0,278.11,194.67
2016,9,5,15,30,556.0,188.0,4.2,21.0,502.0,225.2,152.11
2016,9,5,15,45,544.5,172.5,4.25,21.0,457.0,171.04,112.36
2016,9,5,16,0,533.0,157.0,4.3,21.0,412.0,118.59,84.22
2016,9,5,16,15,496.0,146.0,4.2,20.5,362.0,100.88,81.54
2016,9,5,16,30,459.0,135.0,4.1,20.0,312.0,94.83,76.8
2016,9,5,16,45,440.0,116.0,4.0,19.5,265.0,83.23,67.14
2016,9,5,17,0,421.0,97.0,3.9,19.0,218.0,71.07,56.78
2016,9,5,17,15,355.5,81.5,3.45,18.0,169.0,60.52,47.67
2016,9,5,17,30,290.0,66.0,3.0,17.0,120.0,49.67,37.95
2016,9,5,17,45,223.5,47.0,2.6,16.5,80.0,35.88,25.3
2016,9,5,18,0,157.0,28.0,2.2,16.0,40.0,21.67,10.78
2016,9,5,18,15,78.5,14.0,2.05,15.5,20.0,11.95,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,5,45,73.5,9.0,0.5,11.5,12.5,39.62,0.0
2016,9,6,6,0,147.0,18.0,0.5,12.0,25.0,110.54,16.47
2016,9,6,6,15,267.5,32.5,0.6,12.5,66.0,217.35,170.26
2016,9,6,6,30,388.0,47.0,0.7,13.0,107.0,321.19,261.87
2016,9,6,6,45,465.5,57.5,0.8,14.0,157.5,405.5,332.53
2016,9,6,7,0,543.0,68.0,0.9,15.0,208.0,496.21,404.7
2016,9,6,7,15,595.0,75.0,1.0,15.5,261.0,569.35,460.24
2016,9,6,7,30,647.0,82.0,1.1,16.0,314.0,644.94,514.6
2016,9,6,7,45,685.5,87.5,1.2,17.0,367.0,709.34,557.8
2016,9,6,8,0,724.0,93.0,1.3,18.0,420.0,774.01,599.81
2016,9,6,8,15,750.0,97.0,1.45,19.0,470.5,825.28,631.89
2016,9,6,8,30,776.0,101.0,1.6,20.0,521.0,869.87,658.89
2016,9,6,8,45,792.5,106.0,1.8,21.0,567.0,910.0,683.06
2016,9,6,9,0,809.0,111.0,2.0,22.0,613.0,947.38,705.11
2016,9,6,9,15,824.0,114.0,2.05,22.5,654.5,977.91,722.14
2016,9,6,9,30,839.0,117.0,2.1,23.0,696.0,1005.14,737.0
2016,9,6,9,45,849.5,119.5,2.2,24.0,731.5,1023.68,745.44
2016,9,6,10,0,860.0,122.0,2.3,25.0,767.0,1038.44,751.57
2016,9,6,10,15,868.0,124.0,2.35,25.0,796.0,1032.78,747.2
2016,9,6,10,30,876.0,126.0,2.4,25.0,825.0,1036.47,749.18
2016,9,6,10,45,841.5,149.0,2.45,25.5,834.5,1029.48,742.93
2016,9,6,11,0,807.0,172.0,2.5,26.0,844.0,1004.43,725.4
2016,9,6,11,15,811.0,173.0,2.55,26.0,857.5,991.56,717.36
2016,9,6,11,30,815.0,174.0,2.6,26.0,871.0,974.94,706.87
2016,9,6,11,45,780.5,194.5,2.65,26.5,865.5,945.87,687.01
2016,9,6,12,0,746.0,215.0,2.7,27.0,860.0,906.79,660.7
2016,9,6,12,15,745.5,215.0,2.75,27.0,857.0,875.67,640.57
2016,9,6,12,30,745.0,215.0,2.8,27.0,854.0,841.69,617.91
2016,9,6,12,45,769.0,198.5,2.85,27.0,851.0,809.03,596.41
2016,9,6,13,0,793.0,182.0,2.9,27.0,848.0,768.41,569.03
2016,9,6,13,15,787.0,180.0,2.95,27.0,828.5,720.62,535.37
2016,9,6,13,30,781.0,178.0,3.0,27.0,809.0,672.85,500.86
2016,9,6,13,45,736.5,193.5,3.05,27.0,773.0,613.25,456.7
2016,9,6,14,0,692.0,209.0,3.1,27.0,737.0,555.8,413.19
2016,9,6,14,15,679.0,204.5,3.15,26.5,703.5,500.18,370.88
2016,9,6,14,30,666.0,200.0,3.2,26.0,670.0,444.92,327.4
2016,9,6,14,45,641.0,197.5,3.25,26.0,629.0,387.57,280.74
2016,9,6,15,0,616.0,195.0,3.3,26.0,588.0,332.56,235.24
2016,9,6,15,15,593.0,187.5,3.3,25.5,543.5,274.61,188.01
2016,9,6,15,30,570.0,180.0,3.3,25.0,499.0,221.18,145.82
2016,9,6,15,45,555.5,166.0,3.35,24.5,453.5,166.94,107.23
2016,9,6,16,0,541.0,152.0,3.4,24.0,408.0,114.74,80.58
2016,9,6,16,15,503.0,141.0,3.2,23.5,357.5,97.88,78.02
2016,9,6,16,30,465.0,130.0,3.0,23.0,307.0,91.71,73.21
2016,9,6,16,45,441.0,112.5,2.85,22.5,260.0,80.97,64.38
2016,9,6,17,0,417.0,95.0,2.7,22.0,213.0,69.73,54.92
2016,9,6,17,15,349.5,79.5,2.3,21.0,164.0,59.13,45.84
2016,9,6,17,30,282.0,64.0,1.9,20.0,115.0,48.23,36.18
2016,9,6,17,45,210.5,45.0,1.55,19.0,75.5,34.38,23.66
2016,9,6,18,0,139.0,26.0,1.2,18.0,36.0,20.13,8.71
2016,9,6,18,15,69.5,13.0,1.15,17.5,18.0,11.1,0.0
2016,9,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.5,8.0,0.9,15.5,11.0,32.35,0.0
2016,9,7,6,0,117.0,16.0,0.9,16.0,22.0,92.3,0.0
2016,9,7,6,15,228.5,32.5,1.0,16.5,61.5,195.04,150.02
2016,9,7,6,30,340.0,49.0,1.1,17.0,101.0,293.37,236.74
2016,9,7,6,45,415.5,61.5,1.2,18.0,150.5,377.73,307.2
2016,9,7,7,0,491.0,74.0,1.3,19.0,200.0,467.1,378.29
2016,9,7,7,15,544.5,83.5,1.4,19.5,252.5,542.32,435.95
2016,9,7,7,30,598.0,93.0,1.5,20.0,305.0,620.23,492.36
2016,9,7,7,45,634.0,100.5,1.6,21.0,357.5,683.36,534.78
2016,9,7,8,0,670.0,108.0,1.7,22.0,410.0,746.64,575.95
2016,9,7,8,15,698.0,114.0,1.65,22.5,460.0,800.61,609.19
2016,9,7,8,30,726.0,120.0,1.6,23.0,510.0,853.31,640.64
2016,9,7,8,45,743.5,126.0,1.6,23.5,556.0,894.29,664.09
2016,9,7,9,0,761.0,132.0,1.6,24.0,602.0,932.73,685.61
2016,9,7,9,15,777.0,136.0,1.55,24.5,643.5,964.45,701.84
2016,9,7,9,30,793.0,140.0,1.5,25.0,685.0,985.44,711.11
2016,9,7,9,45,851.0,120.5,1.45,25.5,732.5,1027.14,733.38
2016,9,7,10,0,909.0,101.0,1.4,26.0,780.0,1052.35,744.84
2016,9,7,10,15,916.0,102.0,1.4,26.0,808.5,1058.1,746.88
2016,9,7,10,30,923.0,103.0,1.4,26.0,837.0,1059.77,746.83
2016,9,7,10,45,908.5,114.5,1.4,26.5,852.5,1047.0,736.72
2016,9,7,11,0,894.0,126.0,1.4,27.0,868.0,1030.0,724.37
2016,9,7,11,15,897.0,126.5,1.45,27.0,881.0,1015.09,715.72
2016,9,7,11,30,900.0,127.0,1.5,27.0,894.0,996.32,704.69
2016,9,7,11,45,882.0,138.0,1.55,27.0,893.5,964.42,685.51
2016,9,7,12,0,864.0,149.0,1.6,27.0,893.0,941.28,671.89
2016,9,7,12,15,863.0,149.0,1.65,27.0,889.5,907.54,651.35
2016,9,7,12,30,862.0,149.0,1.7,27.0,886.0,870.65,628.7
2016,9,7,12,45,858.0,148.5,1.8,27.5,874.0,827.96,601.32
2016,9,7,13,0,854.0,148.0,1.9,28.0,862.0,782.74,571.01
2016,9,7,13,15,848.0,146.5,1.95,27.5,842.0,732.94,538.04
2016,9,7,13,30,842.0,145.0,2.0,27.0,822.0,681.27,502.69
2016,9,7,13,45,815.0,152.5,2.1,27.0,790.0,623.4,460.87
2016,9,7,14,0,788.0,160.0,2.2,27.0,758.0,566.12,418.16
2016,9,7,14,15,776.0,156.5,2.3,27.0,723.5,506.37,372.39
2016,9,7,14,30,764.0,153.0,2.4,27.0,689.0,447.25,325.46
2016,9,7,14,45,740.0,152.5,2.5,27.0,647.5,386.51,276.09
2016,9,7,15,0,716.0,152.0,2.6,27.0,606.0,327.67,227.25
2016,9,7,15,15,694.5,146.5,2.65,26.5,560.5,267.79,177.99
2016,9,7,15,30,673.0,141.0,2.7,26.0,515.0,210.22,132.3
2016,9,7,15,45,637.0,136.5,2.75,25.5,464.5,154.6,94.14
2016,9,7,16,0,601.0,132.0,2.8,25.0,414.0,103.73,71.37
2016,9,7,16,15,563.0,123.0,2.75,24.5,363.0,88.84,70.09
2016,9,7,16,30,525.0,114.0,2.7,24.0,312.0,81.79,64.52
2016,9,7,16,45,467.0,104.0,2.7,23.5,259.5,75.51,59.47
2016,9,7,17,0,409.0,94.0,2.7,23.0,207.0,69.06,54.11
2016,9,7,17,15,341.0,78.0,2.45,22.0,158.5,58.08,44.71
2016,9,7,17,30,273.0,62.0,2.2,21.0,110.0,46.77,34.72
2016,9,7,17,45,186.0,42.0,2.0,20.0,69.5,32.08,21.49
2016,9,7,18,0,99.0,22.0,1.8,19.0,29.0,17.01,5.46
2016,9,7,18,15,49.5,11.0,1.7,18.5,14.5,9.39,0.0
2016,9,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,33.0,7.5,1.05,11.5,9.0,6.4,0.0
2016,9,8,6,0,66.0,15.0,1.1,12.0,18.0,57.38,0.0
2016,9,8,6,15,160.0,35.0,1.15,12.5,55.5,162.69,125.82
2016,9,8,6,30,254.0,55.0,1.2,13.0,93.0,251.03,205.49
2016,9,8,6,45,341.5,69.0,1.25,13.5,142.0,336.86,279.22
2016,9,8,7,0,429.0,83.0,1.3,14.0,191.0,431.15,356.73
2016,9,8,7,15,483.5,93.5,1.2,14.5,242.5,503.47,412.75
2016,9,8,7,30,538.0,104.0,1.1,15.0,294.0,585.4,473.01
2016,9,8,7,45,586.0,110.0,1.05,16.0,346.5,655.06,519.92
2016,9,8,8,0,634.0,116.0,1.0,17.0,399.0,725.62,565.32
2016,9,8,8,15,663.0,122.0,0.95,17.5,448.5,779.47,598.29
2016,9,8,8,30,692.0,128.0,0.9,18.0,498.0,832.16,629.57
2016,9,8,8,45,707.0,135.5,0.9,19.0,542.5,871.64,650.8
2016,9,8,9,0,722.0,143.0,0.9,20.0,587.0,908.56,670.06
2016,9,8,9,15,739.0,147.0,0.9,20.5,628.0,940.59,687.15
2016,9,8,9,30,756.0,151.0,0.9,21.0,669.0,969.62,702.23
2016,9,8,9,45,771.5,153.0,0.95,22.0,704.5,991.55,712.42
2016,9,8,10,0,787.0,155.0,1.0,23.0,740.0,1001.61,715.32
2016,9,8,10,15,796.0,157.0,1.05,23.5,768.5,1010.01,718.85
2016,9,8,10,30,805.0,159.0,1.1,24.0,797.0,1014.58,720.15
2016,9,8,10,45,770.5,183.0,1.2,24.5,806.5,1003.54,712.88
2016,9,8,11,0,736.0,207.0,1.3,25.0,816.0,980.3,698.24
2016,9,8,11,15,740.5,208.5,1.4,25.0,829.0,968.63,692.28
2016,9,8,11,30,745.0,210.0,1.5,25.0,842.0,953.35,683.88
2016,9,8,11,45,709.5,231.5,1.6,25.0,836.5,917.01,661.8
2016,9,8,12,0,674.0,253.0,1.7,25.0,831.0,878.33,636.93
2016,9,8,12,15,673.0,252.5,1.75,25.0,828.0,847.99,617.54
2016,9,8,12,30,672.0,252.0,1.8,25.0,825.0,815.05,596.05
2016,9,8,12,45,729.5,216.5,1.9,25.5,830.5,794.3,582.96
2016,9,8,13,0,787.0,181.0,2.0,26.0,836.0,762.44,561.85
2016,9,8,13,15,781.0,179.0,2.05,26.0,816.5,717.47,530.5
2016,9,8,13,30,775.0,177.0,2.1,26.0,797.0,667.17,494.8
2016,9,8,13,45,718.5,198.0,2.2,26.0,758.0,605.51,449.84
2016,9,8,14,0,662.0,219.0,2.3,26.0,719.0,547.01,406.14
2016,9,8,14,15,648.5,214.0,2.4,25.5,685.5,492.25,364.96
2016,9,8,14,30,635.0,209.0,2.5,25.0,652.0,438.0,322.65
2016,9,8,14,45,598.0,210.5,2.6,25.0,608.5,379.13,275.47
2016,9,8,15,0,561.0,212.0,2.7,25.0,565.0,325.72,231.94
2016,9,8,15,15,537.5,203.0,2.75,24.5,521.0,271.67,188.18
2016,9,8,15,30,514.0,194.0,2.8,24.0,477.0,220.36,148.03
2016,9,8,15,45,486.5,182.0,2.9,24.0,430.5,169.55,112.45
2016,9,8,16,0,459.0,170.0,3.0,24.0,384.0,122.44,88.9
2016,9,8,16,15,422.5,156.0,3.05,23.0,334.5,107.06,85.99
2016,9,8,16,30,386.0,142.0,3.1,22.0,285.0,99.21,79.96
2016,9,8,16,45,349.0,123.5,3.15,21.5,237.0,89.87,72.33
2016,9,8,17,0,312.0,105.0,3.2,21.0,189.0,77.38,61.75
2016,9,8,17,15,253.5,84.0,3.05,20.0,142.5,62.75,49.11
2016,9,8,17,30,195.0,63.0,2.9,19.0,96.0,47.74,35.78
2016,9,8,17,45,134.5,41.0,2.8,18.5,59.5,31.67,21.15
2016,9,8,18,0,74.0,19.0,2.7,18.0,23.0,15.15,3.01
2016,9,8,18,15,37.0,9.5,2.65,17.5,11.5,8.11,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,58.5,7.5,0.4,11.5,10.0,6.4,0.0
2016,9,9,6,0,117.0,15.0,0.4,12.0,20.0,90.47,0.0
2016,9,9,6,15,234.5,30.5,0.4,12.5,59.0,197.28,151.71
2016,9,9,6,30,352.0,46.0,0.4,13.0,98.0,300.57,243.81
2016,9,9,6,45,433.0,57.0,0.4,13.5,147.5,386.25,315.58
2016,9,9,7,0,514.0,68.0,0.4,14.0,197.0,478.74,388.97
2016,9,9,7,15,567.5,76.0,0.45,15.0,249.5,553.11,444.08
2016,9,9,7,30,621.0,84.0,0.5,16.0,302.0,630.11,497.64
2016,9,9,7,45,662.0,89.5,0.55,17.0,355.0,695.68,540.61
2016,9,9,8,0,703.0,95.0,0.6,18.0,408.0,761.72,582.37
2016,9,9,8,15,730.5,99.5,0.7,18.5,458.0,814.26,615.57
2016,9,9,8,30,758.0,104.0,0.8,19.0,508.0,859.62,643.56
2016,9,9,8,45,780.0,107.0,0.95,20.0,555.0,902.15,669.0
2016,9,9,9,0,802.0,110.0,1.1,21.0,602.0,942.18,692.45
2016,9,9,9,15,817.5,113.0,1.2,21.5,643.0,972.92,710.21
2016,9,9,9,30,833.0,116.0,1.3,22.0,684.0,1000.38,725.93
2016,9,9,9,45,861.0,110.0,1.4,22.5,724.0,1013.84,732.85
2016,9,9,10,0,889.0,104.0,1.5,23.0,764.0,1036.61,745.88
2016,9,9,10,15,897.0,105.5,1.55,23.5,792.5,1043.72,748.22
2016,9,9,10,30,905.0,107.0,1.6,24.0,821.0,1046.8,748.4
2016,9,9,10,45,905.5,110.5,1.65,25.0,840.5,1040.4,741.41
2016,9,9,11,0,906.0,114.0,1.7,26.0,860.0,1029.95,732.17
2016,9,9,11,15,909.0,114.5,1.65,26.0,873.0,1014.84,721.65
2016,9,9,11,30,912.0,115.0,1.6,26.0,886.0,995.83,708.88
2016,9,9,11,45,908.0,118.0,1.6,26.5,889.5,968.99,690.68
2016,9,9,12,0,904.0,121.0,1.6,27.0,893.0,938.69,670.45
2016,9,9,12,15,903.0,121.0,1.6,27.0,889.5,904.85,649.31
2016,9,9,12,30,902.0,121.0,1.6,27.0,886.0,867.81,626.04
2016,9,9,12,45,894.0,123.5,1.6,27.0,873.0,824.53,598.56
2016,9,9,13,0,886.0,126.0,1.6,27.0,860.0,778.89,569.21
2016,9,9,13,15,880.5,125.0,1.65,27.0,840.0,729.8,535.69
2016,9,9,13,30,875.0,124.0,1.7,27.0,820.0,678.7,499.77
2016,9,9,13,45,859.5,126.0,1.75,27.0,791.0,624.96,460.72
2016,9,9,14,0,844.0,128.0,1.8,27.0,762.0,567.14,417.57
2016,9,9,14,15,833.0,125.5,1.85,26.5,727.5,507.38,372.31
2016,9,9,14,30,822.0,123.0,1.9,26.0,693.0,447.32,324.99
2016,9,9,14,45,803.5,121.5,2.0,26.0,652.0,385.41,274.26
2016,9,9,15,0,785.0,120.0,2.1,26.0,611.0,324.66,223.3
2016,9,9,15,15,764.5,116.0,2.2,25.5,565.0,258.27,168.46
2016,9,9,15,30,744.0,112.0,2.3,25.0,519.0,197.85,120.15
2016,9,9,15,45,713.5,108.5,2.4,25.0,469.0,139.14,79.72
2016,9,9,16,0,683.0,105.0,2.5,25.0,419.0,84.27,56.43
2016,9,9,16,15,645.5,98.5,2.6,24.0,367.0,71.95,55.99
2016,9,9,16,30,608.0,92.0,2.7,23.0,315.0,68.69,53.65
2016,9,9,16,45,552.5,84.5,2.8,22.5,262.0,64.4,50.2
2016,9,9,17,0,497.0,77.0,2.9,22.0,209.0,60.04,46.56
2016,9,9,17,15,421.0,65.0,2.85,21.0,159.5,49.35,37.3
2016,9,9,17,30,345.0,53.0,2.8,20.0,110.0,40.6,29.43
2016,9,9,17,45,238.0,37.0,2.75,19.0,69.5,28.56,18.34
2016,9,9,18,0,131.0,21.0,2.7,18.0,29.0,16.33,1.66
2016,9,9,18,15,65.5,10.5,2.6,17.0,14.5,8.96,0.0
2016,9,9,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
