Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,7.0,1.0,11.5,8.5,0.0,0.0
2016,9,10,6,0,66.0,14.0,1.1,12.0,17.0,44.63,0.0
2016,9,10,6,15,173.0,32.0,1.1,12.5,53.5,167.13,127.61
2016,9,10,6,30,280.0,50.0,1.1,13.0,90.0,261.73,213.88
2016,9,10,6,45,362.0,63.0,1.15,13.5,138.0,344.23,284.99
2016,9,10,7,0,444.0,76.0,1.2,14.0,186.0,434.66,359.4
2016,9,10,7,15,499.5,85.5,1.2,14.5,237.0,513.37,420.74
2016,9,10,7,30,555.0,95.0,1.2,15.0,288.0,591.23,478.23
2016,9,10,7,45,596.0,102.0,1.2,16.0,339.0,656.43,522.46
2016,9,10,8,0,637.0,109.0,1.2,17.0,390.0,722.19,565.35
2016,9,10,8,15,666.0,114.5,1.2,17.5,439.0,775.39,598.97
2016,9,10,8,30,695.0,120.0,1.2,18.0,488.0,827.45,631.02
2016,9,10,8,45,714.5,125.5,1.25,19.0,533.0,868.85,654.64
2016,9,10,9,0,734.0,131.0,1.3,20.0,578.0,907.9,676.39
2016,9,10,9,15,750.5,134.5,1.4,20.5,618.5,938.91,694.62
2016,9,10,9,30,767.0,138.0,1.5,21.0,659.0,966.89,710.92
2016,9,10,9,45,771.5,144.5,1.65,22.0,692.0,975.17,713.85
2016,9,10,10,0,776.0,151.0,1.8,23.0,725.0,987.35,719.54
2016,9,10,10,15,785.0,153.5,1.9,23.0,753.0,996.14,725.21
2016,9,10,10,30,794.0,156.0,2.0,23.0,781.0,1001.15,728.6
2016,9,10,10,45,784.0,166.5,2.1,23.5,797.0,991.41,721.26
2016,9,10,11,0,774.0,177.0,2.2,24.0,813.0,977.9,711.72
2016,9,10,11,15,778.0,178.0,2.3,24.0,825.5,965.24,704.21
2016,9,10,11,30,782.0,179.0,2.4,24.0,838.0,948.94,694.35
2016,9,10,11,45,766.5,189.5,2.55,24.5,838.5,928.22,680.71
2016,9,10,12,0,751.0,200.0,2.7,25.0,839.0,896.7,659.88
2016,9,10,12,15,750.0,199.5,2.75,25.0,835.5,864.45,639.03
2016,9,10,12,30,749.0,199.0,2.8,25.0,832.0,829.39,615.47
2016,9,10,12,45,774.0,182.0,2.9,25.0,828.5,791.86,590.8
2016,9,10,13,0,799.0,165.0,3.0,25.0,825.0,756.32,566.65
2016,9,10,13,15,793.5,163.5,3.05,25.0,805.5,708.95,532.72
2016,9,10,13,30,788.0,162.0,3.1,25.0,786.0,659.84,496.76
2016,9,10,13,45,759.0,169.5,3.2,25.0,754.0,603.62,454.63
2016,9,10,14,0,730.0,177.0,3.3,25.0,722.0,547.13,411.26
2016,9,10,14,15,717.0,173.5,3.35,24.5,688.5,490.43,367.22
2016,9,10,14,30,704.0,170.0,3.4,24.0,655.0,433.96,321.87
2016,9,10,14,45,679.0,168.5,3.45,24.0,614.0,375.39,273.27
2016,9,10,15,0,654.0,167.0,3.5,24.0,573.0,319.03,225.76
2016,9,10,15,15,631.5,161.0,3.5,23.5,529.0,262.3,178.57
2016,9,10,15,30,609.0,155.0,3.5,23.0,485.0,208.16,135.36
2016,9,10,15,45,582.0,146.0,3.55,23.0,437.5,152.41,96.27
2016,9,10,16,0,555.0,137.0,3.6,23.0,390.0,101.76,73.0
2016,9,10,16,15,516.0,127.0,3.55,22.0,339.5,89.47,71.46
2016,9,10,16,30,477.0,117.0,3.5,21.0,289.0,83.65,67.0
2016,9,10,16,45,433.0,103.0,3.45,20.5,240.0,74.82,59.65
2016,9,10,17,0,389.0,89.0,3.4,20.0,191.0,65.65,51.82
2016,9,10,17,15,319.5,73.0,3.25,19.0,144.0,54.56,42.13
2016,9,10,17,30,250.0,57.0,3.1,18.0,97.0,43.16,31.83
2016,9,10,17,45,166.5,37.0,3.0,17.5,59.5,28.37,18.14
2016,9,10,18,0,83.0,17.0,2.9,17.0,22.0,13.19,0.0
2016,9,10,18,15,41.5,8.5,2.75,16.5,11.0,7.26,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,8.5,1.5,11.5,8.5,0.0,0.0
2016,9,11,6,0,0.0,17.0,1.7,12.0,17.0,14.51,0.0
2016,9,11,6,15,158.0,32.0,1.75,12.5,54.5,159.99,121.07
2016,9,11,6,30,316.0,47.0,1.8,13.0,92.0,280.25,229.82
2016,9,11,6,45,403.5,58.0,1.85,13.5,140.5,369.33,306.96
2016,9,11,7,0,491.0,69.0,1.9,14.0,189.0,465.34,386.47
2016,9,11,7,15,545.5,77.5,1.85,14.5,241.0,540.22,445.09
2016,9,11,7,30,600.0,86.0,1.8,15.0,293.0,617.84,502.09
2016,9,11,7,45,641.5,91.5,1.8,15.5,345.0,683.11,547.71
2016,9,11,8,0,683.0,97.0,1.8,16.0,397.0,748.9,592.14
2016,9,11,8,15,710.5,102.0,1.75,16.5,446.5,801.4,625.25
2016,9,11,8,30,738.0,107.0,1.7,17.0,496.0,852.58,656.58
2016,9,11,8,45,757.5,111.0,1.7,18.0,541.5,886.94,674.97
2016,9,11,9,0,777.0,115.0,1.7,19.0,587.0,925.14,695.76
2016,9,11,9,15,792.5,118.5,1.75,19.5,628.0,955.95,713.23
2016,9,11,9,30,808.0,122.0,1.8,20.0,669.0,983.53,728.59
2016,9,11,9,45,834.0,117.0,1.9,21.0,707.0,1008.53,741.52
2016,9,11,10,0,860.0,112.0,2.0,22.0,745.0,1017.14,743.87
2016,9,11,10,15,868.0,113.5,2.1,22.0,773.0,1023.95,748.23
2016,9,11,10,30,876.0,115.0,2.2,22.0,801.0,1026.85,750.23
2016,9,11,10,45,871.5,121.5,2.35,22.5,819.0,1018.52,744.27
2016,9,11,11,0,867.0,128.0,2.5,23.0,837.0,1006.24,735.89
2016,9,11,11,15,870.0,128.5,2.6,23.0,849.5,991.4,726.83
2016,9,11,11,30,873.0,129.0,2.7,23.0,862.0,972.81,715.36
2016,9,11,11,45,864.5,135.0,2.85,23.5,864.0,945.23,697.02
2016,9,11,12,0,856.0,141.0,3.0,24.0,866.0,925.64,683.97
2016,9,11,12,15,855.0,141.0,3.15,24.0,862.5,891.95,662.65
2016,9,11,12,30,854.0,141.0,3.3,24.0,859.0,855.14,639.06
2016,9,11,12,45,859.0,135.5,3.45,24.5,849.0,807.08,606.23
2016,9,11,13,0,864.0,130.0,3.6,25.0,839.0,765.11,576.98
2016,9,11,13,15,858.5,128.5,3.7,24.5,819.5,716.39,542.89
2016,9,11,13,30,853.0,127.0,3.8,24.0,800.0,669.49,508.93
2016,9,11,13,45,837.5,129.0,3.95,24.0,771.0,613.2,466.2
2016,9,11,14,0,822.0,131.0,4.1,24.0,742.0,556.42,421.82
2016,9,11,14,15,810.5,128.5,4.15,23.5,708.0,497.54,375.08
2016,9,11,14,30,799.0,126.0,4.2,23.0,674.0,438.46,326.55
2016,9,11,14,45,783.5,123.0,4.3,23.0,633.5,377.67,274.8
2016,9,11,15,0,768.0,120.0,4.4,23.0,593.0,317.74,222.9
2016,9,11,15,15,747.5,116.0,4.4,22.5,548.0,252.38,167.46
2016,9,11,15,30,727.0,112.0,4.4,22.0,503.0,193.03,119.1
2016,9,11,15,45,679.0,113.0,4.45,21.5,450.5,137.22,81.39
2016,9,11,16,0,631.0,114.0,4.5,21.0,398.0,87.54,69.87
2016,9,11,16,15,592.5,106.5,4.4,20.0,347.0,77.75,62.0
2016,9,11,16,30,554.0,99.0,4.3,19.0,296.0,74.02,59.22
2016,9,11,16,45,476.0,92.5,4.2,18.5,242.0,68.04,54.24
2016,9,11,17,0,398.0,86.0,4.1,18.0,188.0,63.68,50.51
2016,9,11,17,15,326.5,70.5,3.95,17.0,141.0,52.87,40.95
2016,9,11,17,30,255.0,55.0,3.8,16.0,94.0,41.75,30.81
2016,9,11,17,45,161.0,35.0,3.65,15.5,56.5,26.88,16.84
2016,9,11,18,0,67.0,15.0,3.5,15.0,19.0,11.64,0.0
2016,9,11,18,15,33.5,7.5,3.4,14.5,9.5,6.4,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,45,11.5,5.0,2.35,10.0,5.5,0.0,0.0
2016,9,12,6,0,23.0,10.0,2.4,10.0,11.0,20.0,0.0
2016,9,12,6,15,89.0,33.5,2.45,10.5,45.0,112.82,83.66
2016,9,12,6,30,155.0,57.0,2.5,11.0,79.0,186.68,153.28
2016,9,12,6,45,250.0,75.0,2.55,11.5,128.0,275.69,231.8
2016,9,12,7,0,345.0,93.0,2.6,12.0,177.0,388.23,326.96
2016,9,12,7,15,400.0,107.0,2.6,12.5,227.0,461.44,386.64
2016,9,12,7,30,455.0,121.0,2.6,13.0,277.0,538.34,446.92
2016,9,12,7,45,518.0,126.0,2.6,13.5,330.5,613.97,504.32
2016,9,12,8,0,581.0,131.0,2.6,14.0,384.0,692.42,560.79
2016,9,12,8,15,612.0,138.0,2.6,14.5,433.0,754.71,603.31
2016,9,12,8,30,643.0,145.0,2.6,15.0,482.0,809.2,639.18
2016,9,12,8,45,660.5,153.0,2.65,15.5,526.5,850.38,665.22
2016,9,12,9,0,678.0,161.0,2.7,16.0,571.0,889.18,689.36
2016,9,12,9,15,696.0,166.0,2.8,16.5,611.5,922.52,709.87
2016,9,12,9,30,714.0,171.0,2.9,17.0,652.0,952.95,728.31
2016,9,12,9,45,762.5,157.5,3.0,18.0,695.0,990.34,750.01
2016,9,12,10,0,811.0,144.0,3.1,19.0,738.0,1016.58,763.93
2016,9,12,10,15,820.0,145.5,3.25,19.0,766.0,1024.15,768.82
2016,9,12,10,30,829.0,147.0,3.4,19.0,794.0,1027.81,771.39
2016,9,12,10,45,750.5,194.5,3.6,19.5,792.0,997.25,750.01
2016,9,12,11,0,672.0,242.0,3.8,20.0,790.0,953.13,719.27
2016,9,12,11,15,676.5,243.5,3.9,20.0,802.5,941.95,711.92
2016,9,12,11,30,681.0,245.0,4.0,20.0,815.0,927.33,701.96
2016,9,12,11,45,622.5,280.0,4.15,20.0,802.5,881.76,669.1
2016,9,12,12,0,564.0,315.0,4.3,20.0,790.0,835.47,635.59
2016,9,12,12,15,562.5,314.0,4.4,20.0,786.5,807.01,615.86
2016,9,12,12,30,561.0,313.0,4.5,20.0,783.0,776.37,594.36
2016,9,12,12,45,645.5,262.0,4.6,20.0,795.5,768.1,590.63
2016,9,12,13,0,730.0,211.0,4.7,20.0,808.0,750.03,579.18
2016,9,12,13,15,723.5,208.5,4.75,19.5,788.0,702.46,544.71
2016,9,12,13,30,717.0,206.0,4.8,19.0,768.0,653.47,508.38
2016,9,12,13,45,641.5,234.5,4.85,19.0,724.5,588.93,457.78
2016,9,12,14,0,566.0,263.0,4.9,19.0,681.0,527.93,409.34
2016,9,12,14,15,551.5,256.5,4.9,18.5,648.0,476.12,368.08
2016,9,12,14,30,537.0,250.0,4.9,18.0,615.0,425.09,326.31
2016,9,12,14,45,503.5,246.5,4.95,18.0,573.0,370.72,280.92
2016,9,12,15,0,470.0,243.0,5.0,18.0,531.0,319.82,238.09
2016,9,12,15,15,446.5,231.0,4.9,17.5,488.0,268.84,195.71
2016,9,12,15,30,423.0,219.0,4.8,17.0,445.0,222.94,159.04
2016,9,12,15,45,415.0,199.0,4.75,16.5,402.5,174.71,123.93
2016,9,12,16,0,407.0,179.0,4.7,16.0,360.0,127.88,106.29
2016,9,12,16,15,370.0,162.0,4.5,15.5,311.0,113.95,94.79
2016,9,12,16,30,333.0,145.0,4.3,15.0,262.0,103.16,85.82
2016,9,12,16,45,324.0,121.0,4.15,14.5,219.5,87.91,72.7
2016,9,12,17,0,315.0,97.0,4.0,14.0,177.0,70.98,57.79
2016,9,12,17,15,250.5,76.5,3.75,13.5,130.5,57.51,45.62
2016,9,12,17,30,186.0,56.0,3.5,13.0,84.0,42.65,31.92
2016,9,12,17,45,125.5,35.0,3.3,12.5,50.5,27.14,17.02
2016,9,12,18,0,65.0,14.0,3.1,12.0,17.0,11.95,0.0
2016,9,12,18,15,32.5,7.0,3.0,11.5,8.5,5.97,0.0
2016,9,12,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,5,45,13.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,9,13,6,0,26.0,11.0,1.8,10.0,12.0,22.39,0.0
2016,9,13,6,15,111.0,34.0,1.9,10.0,47.5,126.41,93.28
2016,9,13,6,30,196.0,57.0,2.0,10.0,83.0,213.0,175.69
2016,9,13,6,45,289.0,73.0,2.1,10.5,132.0,312.21,262.51
2016,9,13,7,0,382.0,89.0,2.2,11.0,181.0,410.52,345.93
2016,9,13,7,15,212.0,109.5,2.25,11.0,162.5,307.46,259.57
2016,9,13,7,30,42.0,130.0,2.3,11.0,144.0,171.29,142.01
2016,9,13,7,45,30.0,143.0,2.4,11.5,154.0,173.21,142.89
2016,9,13,8,0,18.0,156.0,2.5,12.0,164.0,159.99,130.67
2016,9,13,8,15,36.5,186.5,2.5,12.5,204.5,224.68,183.98
2016,9,13,8,30,55.0,217.0,2.5,13.0,245.0,275.33,224.46
2016,9,13,8,45,147.5,244.0,2.5,13.5,330.0,413.56,335.59
2016,9,13,9,0,240.0,271.0,2.5,14.0,415.0,535.36,429.27
2016,9,13,9,15,133.5,265.0,2.45,14.0,346.5,421.3,337.1
2016,9,13,9,30,27.0,259.0,2.4,14.0,278.0,262.62,209.06
2016,9,13,9,45,72.0,305.0,2.35,14.5,357.0,377.66,300.08
2016,9,13,10,0,117.0,351.0,2.3,15.0,436.0,471.82,371.13
2016,9,13,10,15,63.0,278.0,2.3,15.0,324.0,332.37,262.49
2016,9,13,10,30,9.0,205.0,2.3,15.0,212.0,186.82,146.51
2016,9,13,10,45,8.5,196.5,2.3,15.5,203.5,177.88,139.3
2016,9,13,11,0,8.0,188.0,2.3,16.0,195.0,169.14,131.95
2016,9,13,11,15,13.5,241.0,2.35,16.0,253.0,221.91,173.78
2016,9,13,11,30,19.0,294.0,2.4,16.0,311.0,274.64,214.83
2016,9,13,11,45,16.5,273.5,2.5,16.5,287.5,251.89,196.51
2016,9,13,12,0,14.0,253.0,2.6,17.0,264.0,229.74,178.91
2016,9,13,12,15,15.5,267.5,2.65,17.0,280.0,242.56,189.01
2016,9,13,12,30,17.0,282.0,2.7,17.0,296.0,254.99,198.71
2016,9,13,12,45,17.0,279.0,2.75,17.5,293.0,250.49,194.88
2016,9,13,13,0,17.0,276.0,2.8,18.0,290.0,245.95,191.1
2016,9,13,13,15,22.0,290.0,2.8,17.5,307.5,259.27,202.03
2016,9,13,13,30,27.0,304.0,2.8,17.0,325.0,276.9,216.28
2016,9,13,13,45,24.5,291.5,2.85,17.0,310.5,256.54,200.52
2016,9,13,14,0,22.0,279.0,2.9,17.0,296.0,241.84,189.24
2016,9,13,14,15,21.0,266.0,2.9,17.0,281.5,227.8,178.42
2016,9,13,14,30,20.0,253.0,2.9,17.0,267.0,213.95,167.71
2016,9,13,14,45,18.0,237.0,2.95,17.0,249.0,197.63,155.03
2016,9,13,15,0,16.0,221.0,3.0,17.0,231.0,181.68,142.61
2016,9,13,15,15,257.0,211.5,2.95,16.5,348.0,215.16,160.53
2016,9,13,15,30,498.0,202.0,2.9,16.0,465.0,219.8,153.39
2016,9,13,15,45,468.0,189.0,2.9,16.0,417.0,168.96,117.4
2016,9,13,16,0,438.0,176.0,2.9,16.0,369.0,122.21,101.27
2016,9,13,16,15,398.5,160.5,2.8,15.5,319.0,113.37,94.22
2016,9,13,16,30,359.0,145.0,2.7,15.0,269.0,103.39,85.97
2016,9,13,16,45,318.5,124.0,2.65,15.0,220.5,89.67,74.07
2016,9,13,17,0,278.0,103.0,2.6,15.0,172.0,75.52,61.53
2016,9,13,17,15,216.5,79.5,2.3,14.0,125.5,59.19,46.96
2016,9,13,17,30,155.0,56.0,2.0,13.0,79.0,42.43,31.65
2016,9,13,17,45,93.5,33.0,1.75,12.5,45.5,25.58,15.37
2016,9,13,18,0,32.0,10.0,1.5,12.0,12.0,8.54,0.0
2016,9,13,18,15,16.0,5.0,1.4,11.5,6.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,5,45,31.5,6.0,0.35,9.5,6.5,0.0,0.0
2016,9,14,6,0,63.0,12.0,0.4,10.0,13.0,41.84,0.0
2016,9,14,6,15,181.5,29.0,0.35,10.5,49.5,168.26,122.94
2016,9,14,6,30,300.0,46.0,0.3,11.0,86.0,272.23,221.24
2016,9,14,6,45,390.5,58.5,0.3,11.5,135.0,360.89,296.7
2016,9,14,7,0,481.0,71.0,0.3,12.0,184.0,462.66,378.41
2016,9,14,7,15,538.0,79.5,0.45,12.5,236.5,539.46,438.15
2016,9,14,7,30,595.0,88.0,0.6,13.0,289.0,619.02,496.76
2016,9,14,7,45,640.5,93.5,0.8,14.0,342.0,687.65,544.9
2016,9,14,8,0,686.0,99.0,1.0,15.0,395.0,756.97,592.1
2016,9,14,8,15,714.5,104.0,1.05,15.5,445.0,810.43,626.04
2016,9,14,8,30,743.0,109.0,1.1,16.0,495.0,862.57,658.48
2016,9,14,8,45,767.5,112.0,1.15,16.5,542.0,906.61,684.86
2016,9,14,9,0,792.0,115.0,1.2,17.0,589.0,942.09,705.31
2016,9,14,9,15,808.0,118.0,1.15,17.5,630.0,972.88,720.9
2016,9,14,9,30,824.0,121.0,1.1,18.0,671.0,1000.37,734.18
2016,9,14,9,45,879.5,102.0,1.05,18.5,716.5,1026.29,746.35
2016,9,14,10,0,935.0,83.0,1.0,19.0,762.0,1061.38,764.09
2016,9,14,10,15,942.0,84.0,0.9,19.5,790.5,1066.76,762.03
2016,9,14,10,30,949.0,85.0,0.8,20.0,819.0,1067.94,757.9
2016,9,14,10,45,954.5,85.5,0.75,20.5,840.0,1062.8,751.29
2016,9,14,11,0,960.0,86.0,0.7,21.0,861.0,1053.42,742.39
2016,9,14,11,15,963.0,86.5,0.7,21.0,874.0,1037.35,732.27
2016,9,14,11,30,966.0,87.0,0.7,21.0,887.0,1017.17,719.84
2016,9,14,11,45,967.5,86.5,0.7,21.5,891.5,990.48,702.2
2016,9,14,12,0,969.0,86.0,0.7,22.0,896.0,959.94,682.34
2016,9,14,12,15,968.5,86.0,0.8,22.0,892.0,924.47,662.66
2016,9,14,12,30,968.0,86.0,0.9,22.0,888.0,885.52,640.4
2016,9,14,12,45,957.5,90.0,1.05,22.0,874.0,839.41,613.74
2016,9,14,13,0,947.0,94.0,1.2,22.0,860.0,790.88,584.68
2016,9,14,13,15,942.5,93.0,1.35,22.0,840.0,739.65,551.49
2016,9,14,13,30,938.0,92.0,1.5,22.0,820.0,686.16,514.32
2016,9,14,13,45,931.5,90.5,1.65,22.0,792.0,629.02,472.89
2016,9,14,14,0,925.0,89.0,1.8,22.0,764.0,570.3,428.46
2016,9,14,14,15,915.5,87.5,1.95,22.0,729.0,508.87,380.06
2016,9,14,14,30,906.0,86.0,2.1,22.0,694.0,446.73,329.08
2016,9,14,14,45,893.0,84.0,2.25,22.0,653.0,382.53,274.74
2016,9,14,15,0,880.0,82.0,2.4,22.0,612.0,318.59,219.32
2016,9,14,15,15,862.5,79.5,2.45,21.5,565.5,253.82,163.78
2016,9,14,15,30,845.0,77.0,2.5,21.0,519.0,184.98,107.83
2016,9,14,15,45,820.0,74.0,2.6,21.0,468.0,121.66,64.69
2016,9,14,16,0,795.0,71.0,2.7,21.0,417.0,61.36,47.47
2016,9,14,16,15,761.0,67.0,2.7,20.5,364.0,55.88,43.05
2016,9,14,16,30,727.0,63.0,2.7,20.0,311.0,53.27,41.01
2016,9,14,16,45,674.5,57.5,2.7,19.5,257.0,49.23,37.63
2016,9,14,17,0,622.0,52.0,2.7,19.0,203.0,41.49,30.87
2016,9,14,17,15,539.0,44.5,2.45,18.0,151.5,35.92,25.87
2016,9,14,17,30,456.0,37.0,2.2,17.0,100.0,30.34,20.6
2016,9,14,17,45,306.5,25.5,1.95,16.0,59.5,21.04,11.02
2016,9,14,18,0,157.0,14.0,1.7,15.0,19.0,11.95,0.0
2016,9,14,18,15,78.5,7.0,1.7,14.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,15,5,45,78.0,6.0,0.5,10.5,8.0,0.0,0.0
2016,9,15,6,0,156.0,12.0,0.5,11.0,16.0,88.72,0.0
2016,9,15,6,15,310.5,23.0,0.6,11.5,55.5,233.6,167.81
2016,9,15,6,30,465.0,34.0,0.7,12.0,95.0,361.33,292.17
2016,9,15,6,45,551.0,41.5,0.8,12.5,146.5,445.38,365.15
2016,9,15,7,0,637.0,49.0,0.9,13.0,198.0,543.42,443.72
2016,9,15,7,15,689.0,54.5,1.05,14.0,252.5,619.21,500.31
2016,9,15,7,30,741.0,60.0,1.2,15.0,307.0,697.1,555.79
2016,9,15,7,45,777.0,63.5,1.4,16.0,361.0,760.47,599.02
2016,9,15,8,0,813.0,67.0,1.6,17.0,415.0,823.56,640.75
2016,9,15,8,15,837.0,70.0,1.7,17.5,466.0,874.31,672.93
2016,9,15,8,30,861.0,73.0,1.8,18.0,517.0,913.02,696.42
2016,9,15,8,45,879.5,75.0,1.9,19.0,564.5,952.58,718.95
2016,9,15,9,0,898.0,77.0,2.0,20.0,612.0,989.33,739.26
2016,9,15,9,15,911.0,79.0,2.0,20.5,653.5,1017.43,753.89
2016,9,15,9,30,924.0,81.0,2.0,21.0,695.0,1041.96,766.23
2016,9,15,9,45,935.5,81.5,2.0,21.5,731.0,1059.33,774.02
2016,9,15,10,0,947.0,82.0,2.0,22.0,767.0,1072.74,779.44
2016,9,15,10,15,953.5,83.0,2.0,22.5,795.5,1077.51,779.57
2016,9,15,10,30,960.0,84.0,2.0,23.0,824.0,1078.05,777.3
2016,9,15,10,45,964.0,85.0,2.0,23.5,844.5,1071.77,770.98
2016,9,15,11,0,968.0,86.0,2.0,24.0,865.0,1061.23,762.25
2016,9,15,11,15,970.5,86.5,2.05,24.0,877.5,1044.43,751.92
2016,9,15,11,30,973.0,87.0,2.1,24.0,890.0,1023.5,739.09
2016,9,15,11,45,973.0,87.5,2.15,24.0,894.0,996.2,722.25
2016,9,15,12,0,973.0,88.0,2.2,24.0,898.0,965.08,702.95
2016,9,15,12,15,972.0,88.0,2.3,24.0,894.0,928.9,680.74
2016,9,15,12,30,971.0,88.0,2.4,24.0,890.0,889.28,656.01
2016,9,15,12,45,965.5,89.0,2.5,24.5,876.5,843.86,625.85
2016,9,15,13,0,960.0,90.0,2.6,25.0,863.0,795.7,593.52
2016,9,15,13,15,955.0,89.0,2.7,24.5,842.5,743.49,558.89
2016,9,15,13,30,950.0,88.0,2.8,24.0,822.0,689.04,520.33
2016,9,15,13,45,942.0,87.5,2.9,24.0,793.5,631.28,476.93
2016,9,15,14,0,934.0,87.0,3.0,24.0,765.0,572.07,430.91
2016,9,15,14,15,924.5,85.5,3.05,24.0,729.5,510.09,381.04
2016,9,15,14,30,915.0,84.0,3.1,24.0,694.0,447.38,328.89
2016,9,15,14,45,901.5,82.0,3.2,24.0,652.5,382.44,273.59
2016,9,15,15,0,888.0,80.0,3.3,24.0,611.0,317.83,217.46
2016,9,15,15,15,870.0,77.5,3.35,23.5,564.0,252.44,161.52
2016,9,15,15,30,852.0,75.0,3.4,23.0,517.0,188.5,109.76
2016,9,15,15,45,825.5,72.5,3.45,22.5,465.5,119.58,62.87
2016,9,15,16,0,799.0,70.0,3.5,22.0,414.0,59.31,45.54
2016,9,15,16,15,764.5,66.0,3.4,21.5,360.5,55.23,42.33
2016,9,15,16,30,730.0,62.0,3.3,21.0,307.0,52.58,40.25
2016,9,15,16,45,674.5,57.0,3.25,20.5,252.5,48.91,37.19
2016,9,15,17,0,619.0,52.0,3.2,20.0,198.0,41.57,30.78
2016,9,15,17,15,534.5,44.0,2.85,19.0,147.0,35.59,25.42
2016,9,15,17,30,450.0,36.0,2.5,18.0,96.0,29.58,19.77
2016,9,15,17,45,297.5,24.0,2.2,17.0,56.0,19.81,9.45
2016,9,15,18,0,145.0,12.0,1.9,16.0,16.0,10.24,0.0
2016,9,15,18,15,72.5,6.0,1.85,15.5,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,16,5,45,71.5,5.5,0.7,9.5,7.0,0.0,0.0
2016,9,16,6,0,143.0,11.0,0.7,10.0,14.0,81.55,0.0
2016,9,16,6,15,299.5,22.5,0.65,10.5,53.5,226.35,159.45
2016,9,16,6,30,456.0,34.0,0.6,11.0,93.0,356.76,288.82
2016,9,16,6,45,543.5,42.0,0.6,12.0,144.5,447.89,366.11
2016,9,16,7,0,631.0,50.0,0.6,13.0,196.0,541.19,439.31
2016,9,16,7,15,684.0,55.5,0.5,13.5,250.0,617.6,494.2
2016,9,16,7,30,737.0,61.0,0.4,14.0,304.0,696.14,547.09
2016,9,16,7,45,773.0,64.5,0.35,15.0,358.0,759.38,585.92
2016,9,16,8,0,809.0,68.0,0.3,16.0,412.0,822.31,622.74
2016,9,16,8,15,833.5,71.0,0.35,17.0,463.5,873.35,652.0
2016,9,16,8,30,858.0,74.0,0.4,18.0,515.0,912.32,672.86
2016,9,16,8,45,875.0,77.0,0.5,19.0,561.5,951.55,694.78
2016,9,16,9,0,892.0,80.0,0.6,20.0,608.0,987.87,714.61
2016,9,16,9,15,905.0,82.0,0.65,20.5,650.0,1015.74,729.27
2016,9,16,9,30,918.0,84.0,0.7,21.0,692.0,1040.05,741.86
2016,9,16,9,45,928.5,85.0,0.75,22.0,727.5,1056.82,748.5
2016,9,16,10,0,939.0,86.0,0.8,23.0,763.0,1069.62,752.91
2016,9,16,10,15,946.0,87.0,0.8,23.5,791.0,1074.73,753.15
2016,9,16,10,30,953.0,88.0,0.8,24.0,819.0,1075.64,751.15
2016,9,16,10,45,950.5,92.5,0.85,24.5,838.0,1066.68,744.63
2016,9,16,11,0,948.0,97.0,0.9,25.0,857.0,1053.51,735.85
2016,9,16,11,15,950.5,97.5,0.95,25.0,869.0,1036.77,726.49
2016,9,16,11,30,953.0,98.0,1.0,25.0,881.0,1015.98,714.73
2016,9,16,11,45,946.5,102.5,1.05,25.0,883.0,987.06,698.01
2016,9,16,12,0,940.0,107.0,1.1,25.0,885.0,954.62,679.07
2016,9,16,12,15,938.5,107.0,1.15,25.0,881.0,918.71,657.8
2016,9,16,12,30,937.0,107.0,1.2,25.0,877.0,879.51,634.21
2016,9,16,12,45,936.0,105.0,1.3,25.5,864.5,835.67,606.77
2016,9,16,13,0,935.0,103.0,1.4,26.0,852.0,788.91,576.99
2016,9,16,13,15,929.5,102.0,1.5,25.5,831.5,737.26,543.8
2016,9,16,13,30,924.0,101.0,1.6,25.0,811.0,683.49,507.24
2016,9,16,13,45,907.5,104.0,1.7,25.0,780.0,625.01,464.78
2016,9,16,14,0,891.0,107.0,1.8,25.0,749.0,565.92,420.28
2016,9,16,14,15,880.0,105.0,1.85,24.5,713.5,504.92,373.22
2016,9,16,14,30,869.0,103.0,1.9,24.0,678.0,441.93,322.76
2016,9,16,14,45,850.0,102.0,2.0,24.0,635.5,377.47,269.07
2016,9,16,15,0,831.0,101.0,2.1,24.0,593.0,314.15,215.16
2016,9,16,15,15,810.5,97.5,2.15,23.5,546.5,249.94,161.17
2016,9,16,15,30,790.0,94.0,2.2,23.0,500.0,187.74,111.56
2016,9,16,15,45,755.0,91.5,2.25,23.0,448.0,127.46,71.85
2016,9,16,16,0,720.0,89.0,2.3,23.0,396.0,65.55,50.67
2016,9,16,16,15,681.0,83.0,2.25,22.5,343.0,62.25,48.19
2016,9,16,16,30,642.0,77.0,2.2,22.0,290.0,58.86,45.51
2016,9,16,16,45,576.0,70.5,2.15,21.5,236.0,54.8,42.13
2016,9,16,17,0,510.0,64.0,2.1,21.0,182.0,50.76,38.61
2016,9,16,17,15,422.0,52.5,1.85,20.0,133.0,42.33,31.11
2016,9,16,17,30,334.0,41.0,1.6,19.0,84.0,33.72,23.12
2016,9,16,17,45,201.0,25.0,1.4,18.0,47.5,19.49,8.41
2016,9,16,18,0,68.0,9.0,1.2,17.0,11.0,7.68,0.0
2016,9,16,18,15,34.0,4.5,1.15,16.5,5.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,45,41.0,4.5,0.95,13.5,5.5,0.0,0.0
2016,9,17,6,0,82.0,9.0,0.9,14.0,11.0,49.18,0.0
2016,9,17,6,15,226.0,23.5,0.95,14.5,47.5,185.53,124.74
2016,9,17,6,30,370.0,38.0,1.0,15.0,84.0,309.11,248.09
2016,9,17,6,45,460.0,48.0,1.05,16.0,133.5,400.7,326.17
2016,9,17,7,0,550.0,58.0,1.1,17.0,183.0,500.1,405.91
2016,9,17,7,15,607.0,65.0,1.1,17.5,236.5,577.43,463.7
2016,9,17,7,30,664.0,72.0,1.1,18.0,290.0,657.63,520.65
2016,9,17,7,45,703.5,76.5,1.1,19.0,343.0,721.99,562.53
2016,9,17,8,0,743.0,81.0,1.1,20.0,396.0,781.53,599.34
2016,9,17,8,15,770.0,85.0,1.25,21.0,446.0,834.18,632.13
2016,9,17,8,30,797.0,89.0,1.4,22.0,496.0,885.18,663.11
2016,9,17,8,45,816.0,93.0,1.6,23.0,542.5,926.44,687.72
2016,9,17,9,0,835.0,97.0,1.8,24.0,589.0,964.96,710.25
2016,9,17,9,15,849.5,99.5,1.85,24.5,630.0,994.08,726.0
2016,9,17,9,30,864.0,102.0,1.9,25.0,671.0,1019.76,739.6
2016,9,17,9,45,874.0,104.0,1.95,26.0,706.0,1024.21,738.34
2016,9,17,10,0,884.0,106.0,2.0,27.0,741.0,1037.07,742.77
2016,9,17,10,15,892.0,107.5,2.0,27.0,768.5,1043.4,745.42
2016,9,17,10,30,900.0,109.0,2.0,27.0,796.0,1045.72,745.8
2016,9,17,10,45,882.5,122.0,2.0,27.5,810.0,1030.75,734.12
2016,9,17,11,0,865.0,135.0,2.0,28.0,824.0,1024.98,728.57
2016,9,17,11,15,868.0,135.5,1.95,28.0,836.5,1009.05,717.54
2016,9,17,11,30,871.0,136.0,1.9,28.0,849.0,989.24,704.32
2016,9,17,11,45,849.0,148.5,1.9,28.5,846.0,954.97,681.34
2016,9,17,12,0,827.0,161.0,1.9,29.0,843.0,917.82,656.69
2016,9,17,12,15,825.5,161.0,1.9,29.0,839.0,883.85,635.35
2016,9,17,12,30,824.0,161.0,1.9,29.0,835.0,846.9,611.93
2016,9,17,12,45,849.0,145.0,1.95,29.0,830.5,812.66,590.6
2016,9,17,13,0,874.0,129.0,2.0,29.0,826.0,767.42,561.19
2016,9,17,13,15,868.0,128.0,2.1,28.5,805.0,722.84,531.58
2016,9,17,13,30,862.0,127.0,2.2,28.0,784.0,670.19,495.4
2016,9,17,13,45,824.0,138.5,2.3,28.0,748.5,608.61,450.43
2016,9,17,14,0,786.0,150.0,2.4,28.0,713.0,548.59,405.28
2016,9,17,14,15,773.0,146.5,2.45,27.5,678.0,488.07,359.07
2016,9,17,14,30,760.0,143.0,2.5,27.0,643.0,428.45,311.78
2016,9,17,14,45,732.0,143.0,2.55,27.0,600.0,367.0,261.39
2016,9,17,15,0,704.0,143.0,2.6,27.0,557.0,308.01,212.23
2016,9,17,15,15,680.0,137.0,2.6,26.5,511.0,247.98,162.98
2016,9,17,15,30,656.0,131.0,2.6,26.0,465.0,190.68,118.35
2016,9,17,15,45,620.0,125.0,2.6,26.0,415.0,135.43,82.27
2016,9,17,16,0,584.0,119.0,2.6,26.0,365.0,86.2,67.43
2016,9,17,16,15,541.0,109.5,2.3,25.0,313.5,78.99,61.88
2016,9,17,16,30,498.0,100.0,2.0,24.0,262.0,73.07,57.26
2016,9,17,16,45,438.5,87.5,1.75,23.5,211.5,64.74,50.29
2016,9,17,17,0,379.0,75.0,1.5,23.0,161.0,56.17,42.89
2016,9,17,17,15,298.5,58.5,1.4,22.0,115.0,44.32,32.49
2016,9,17,17,30,218.0,42.0,1.3,21.0,69.0,32.19,21.51
2016,9,17,17,45,109.0,21.0,1.2,20.0,34.5,16.26,5.09
2016,9,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,5,45,20.0,3.0,0.65,17.0,3.5,0.0,0.0
2016,9,18,6,0,40.0,6.0,0.7,17.0,7.0,25.42,0.0
2016,9,18,6,15,151.0,23.5,0.7,17.5,40.0,140.45,88.79
2016,9,18,6,30,262.0,41.0,0.7,18.0,73.0,245.42,194.2
2016,9,18,6,45,346.0,55.0,0.7,19.0,119.5,330.22,265.88
2016,9,18,7,0,430.0,69.0,0.7,20.0,166.0,423.21,340.05
2016,9,18,7,15,489.0,79.5,0.85,20.5,217.5,505.2,403.45
2016,9,18,7,30,548.0,90.0,1.0,21.0,269.0,586.76,463.27
2016,9,18,7,45,589.5,98.5,1.15,22.0,320.5,653.88,509.27
2016,9,18,8,0,631.0,107.0,1.3,23.0,372.0,721.6,554.16
2016,9,18,8,15,662.0,113.0,1.25,24.0,421.5,776.87,586.94
2016,9,18,8,30,693.0,119.0,1.2,25.0,471.0,831.05,617.83
2016,9,18,8,45,709.5,126.0,1.2,26.0,515.0,870.95,639.02
2016,9,18,9,0,726.0,133.0,1.2,27.0,559.0,908.32,658.26
2016,9,18,9,15,743.5,137.0,1.1,27.5,600.0,940.29,673.45
2016,9,18,9,30,761.0,141.0,1.0,28.0,641.0,969.24,686.42
2016,9,18,9,45,778.5,142.5,0.9,28.5,676.5,991.92,695.25
2016,9,18,10,0,796.0,144.0,0.8,29.0,712.0,1003.32,697.16
2016,9,18,10,15,805.5,146.0,0.75,29.5,740.0,1011.48,698.33
2016,9,18,10,30,815.0,148.0,0.7,30.0,768.0,1015.75,697.35
2016,9,18,10,45,774.5,173.0,0.65,30.5,774.5,998.95,684.07
2016,9,18,11,0,734.0,198.0,0.6,31.0,781.0,970.58,664.44
2016,9,18,11,15,738.0,199.0,0.6,31.0,793.0,957.26,656.45
2016,9,18,11,30,742.0,200.0,0.6,31.0,805.0,940.4,646.23
2016,9,18,11,45,700.5,223.0,0.6,31.0,796.0,899.98,621.74
2016,9,18,12,0,659.0,246.0,0.6,31.0,787.0,857.48,594.83
2016,9,18,12,15,657.0,245.5,0.65,31.0,782.5,826.26,576.47
2016,9,18,12,30,655.0,245.0,0.7,31.0,778.0,792.6,556.05
2016,9,18,12,45,665.0,236.0,0.8,31.0,770.0,758.44,535.86
2016,9,18,13,0,675.0,227.0,0.9,31.0,762.0,721.32,513.03
2016,9,18,13,15,667.0,224.0,1.0,31.0,741.5,674.33,482.65
2016,9,18,13,30,659.0,221.0,1.1,31.0,721.0,626.27,450.56
2016,9,18,13,45,606.5,235.0,1.2,31.0,682.0,563.38,406.91
2016,9,18,14,0,554.0,249.0,1.3,31.0,643.0,507.19,366.77
2016,9,18,14,15,538.5,241.5,1.4,30.5,609.5,454.9,329.04
2016,9,18,14,30,523.0,234.0,1.5,30.0,576.0,403.62,290.62
2016,9,18,14,45,486.5,230.0,1.6,30.0,532.5,349.11,248.61
2016,9,18,15,0,450.0,226.0,1.7,30.0,489.0,298.52,209.17
2016,9,18,15,15,425.5,213.0,1.6,29.5,445.5,248.17,170.1
2016,9,18,15,30,401.0,200.0,1.5,29.0,402.0,202.9,136.47
2016,9,18,15,45,365.5,184.5,1.45,28.5,354.5,157.14,106.79
2016,9,18,16,0,330.0,169.0,1.4,28.0,307.0,117.62,92.73
2016,9,18,16,15,294.5,149.0,1.3,27.0,259.5,105.25,83.22
2016,9,18,16,30,259.0,129.0,1.2,26.0,212.0,92.45,73.05
2016,9,18,16,45,217.0,105.0,1.1,25.0,166.0,76.64,60.02
2016,9,18,17,0,175.0,81.0,1.0,24.0,120.0,60.28,46.16
2016,9,18,17,15,128.0,56.5,1.0,23.0,80.5,43.01,31.17
2016,9,18,17,30,81.0,32.0,1.0,22.0,41.0,25.1,15.37
2016,9,18,17,45,40.5,16.0,1.05,21.5,20.5,12.84,1.74
2016,9,18,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,96.5,20.0,0.9,20.5,31.5,102.9,59.85
2016,9,19,6,30,193.0,40.0,0.9,21.0,63.0,202.26,157.87
2016,9,19,6,45,263.0,58.5,0.9,21.5,107.5,280.71,224.52
2016,9,19,7,0,333.0,77.0,0.9,22.0,152.0,365.43,293.18
2016,9,19,7,15,388.5,91.5,1.1,22.5,201.0,439.44,351.44
2016,9,19,7,30,444.0,106.0,1.3,23.0,250.0,517.19,410.32
2016,9,19,7,45,479.5,119.0,1.5,23.5,298.5,579.11,455.3
2016,9,19,8,0,515.0,132.0,1.7,24.0,347.0,641.87,499.46
2016,9,19,8,15,546.5,141.5,1.7,24.5,394.5,696.97,535.45
2016,9,19,8,30,578.0,151.0,1.7,25.0,442.0,751.68,570.22
2016,9,19,8,45,591.0,162.0,1.75,26.0,484.0,789.46,591.9
2016,9,19,9,0,604.0,173.0,1.8,27.0,526.0,833.42,617.46
2016,9,19,9,15,623.0,179.5,1.8,27.5,565.5,868.02,637.05
2016,9,19,9,30,642.0,186.0,1.8,28.0,605.0,899.9,654.72
2016,9,19,9,45,686.5,177.0,1.85,28.5,646.5,938.14,676.89
2016,9,19,10,0,731.0,168.0,1.9,29.0,688.0,972.85,696.55
2016,9,19,10,15,740.5,171.0,1.95,29.0,715.0,981.72,701.26
2016,9,19,10,30,750.0,174.0,2.0,29.0,742.0,986.92,704.09
2016,9,19,10,45,698.0,205.5,2.15,29.5,745.0,957.18,684.68
2016,9,19,11,0,646.0,237.0,2.3,30.0,748.0,923.06,662.18
2016,9,19,11,15,650.0,238.5,2.35,30.0,759.5,911.46,654.87
2016,9,19,11,30,654.0,240.0,2.4,30.0,771.0,896.56,645.24
2016,9,19,11,45,607.0,266.0,2.5,30.0,760.0,854.17,616.8
2016,9,19,12,0,560.0,292.0,2.6,30.0,749.0,809.5,586.76
2016,9,19,12,15,558.0,291.0,2.65,30.0,744.5,780.75,567.85
2016,9,19,12,30,556.0,290.0,2.7,30.0,740.0,749.92,547.16
2016,9,19,12,45,590.0,268.0,2.75,30.5,739.0,725.75,530.5
2016,9,19,13,0,624.0,246.0,2.8,31.0,738.0,700.28,512.44
2016,9,19,13,15,616.0,242.5,2.85,30.5,718.0,655.02,481.67
2016,9,19,13,30,608.0,239.0,2.9,30.0,698.0,608.85,449.52
2016,9,19,13,45,544.0,256.5,2.95,30.0,656.0,545.11,402.77
2016,9,19,14,0,480.0,274.0,3.0,30.0,614.0,488.69,360.62
2016,9,19,14,15,465.0,265.0,3.05,29.5,580.5,439.28,323.68
2016,9,19,14,30,450.0,256.0,3.1,29.0,547.0,391.01,286.56
2016,9,19,14,45,410.5,250.0,3.2,28.5,503.0,337.31,245.13
2016,9,19,15,0,371.0,244.0,3.3,28.0,459.0,289.75,208.15
2016,9,19,15,15,348.5,228.0,3.35,27.5,416.5,243.24,171.8
2016,9,19,15,30,326.0,212.0,3.4,27.0,374.0,199.65,139.06
2016,9,19,15,45,296.0,192.5,3.45,26.5,328.0,156.33,110.01
2016,9,19,16,0,266.0,173.0,3.5,26.0,282.0,119.23,95.16
2016,9,19,16,15,235.0,149.5,3.25,25.0,236.5,104.92,83.84
2016,9,19,16,30,204.0,126.0,3.0,24.0,191.0,90.06,71.76
2016,9,19,16,45,172.5,100.5,2.8,23.5,148.5,73.37,57.66
2016,9,19,17,0,141.0,75.0,2.6,23.0,106.0,56.04,42.71
2016,9,19,17,15,102.0,50.5,2.5,22.0,69.5,38.69,27.54
2016,9,19,17,30,63.0,26.0,2.4,21.0,33.0,20.62,11.56
2016,9,19,17,45,31.5,13.0,2.3,20.5,16.5,10.52,0.0
2016,9,19,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
