Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,6,15,175.5,13.5,1.8,9.5,29.0,112.34,0.0
2016,9,30,6,30,351.0,27.0,1.9,10.0,58.0,293.88,227.89
2016,9,30,6,45,461.0,35.5,2.05,10.5,105.5,395.27,327.67
2016,9,30,7,0,571.0,44.0,2.2,11.0,153.0,507.13,422.96
2016,9,30,7,15,633.5,50.0,2.15,11.5,205.5,582.04,483.1
2016,9,30,7,30,696.0,56.0,2.1,12.0,258.0,666.58,547.14
2016,9,30,7,45,739.0,59.5,2.1,12.5,310.5,733.61,595.04
2016,9,30,8,0,782.0,63.0,2.1,13.0,363.0,800.8,641.12
2016,9,30,8,15,809.5,66.0,2.1,13.5,413.0,852.79,674.64
2016,9,30,8,30,837.0,69.0,2.1,14.0,463.0,892.79,698.93
2016,9,30,8,45,858.5,71.0,2.1,15.0,509.0,933.42,721.92
2016,9,30,9,0,880.0,73.0,2.1,16.0,555.0,971.42,742.59
2016,9,30,9,15,894.5,75.0,2.1,16.5,595.5,999.42,757.62
2016,9,30,9,30,909.0,77.0,2.1,17.0,636.0,1023.92,770.35
2016,9,30,9,45,922.5,77.0,2.15,17.5,671.0,1041.16,778.98
2016,9,30,10,0,936.0,77.0,2.2,18.0,706.0,1054.52,785.23
2016,9,30,10,15,943.0,78.0,2.3,18.5,733.0,1058.43,786.14
2016,9,30,10,30,950.0,79.0,2.4,19.0,760.0,1058.15,784.55
2016,9,30,10,45,955.0,80.0,2.55,19.5,779.5,1051.63,779.64
2016,9,30,11,0,960.0,81.0,2.7,20.0,799.0,1040.88,772.08
2016,9,30,11,15,963.0,81.0,2.85,20.0,810.5,1022.84,761.25
2016,9,30,11,30,966.0,81.0,3.0,20.0,822.0,1000.73,747.74
2016,9,30,11,45,967.0,81.5,3.2,20.5,825.0,973.35,729.63
2016,9,30,12,0,968.0,82.0,3.4,21.0,828.0,942.16,708.81
2016,9,30,12,15,967.0,82.0,3.55,20.5,823.0,905.06,686.1
2016,9,30,12,30,966.0,82.0,3.7,20.0,818.0,864.58,660.71
2016,9,30,12,45,958.0,84.0,3.9,20.0,803.0,817.63,629.33
2016,9,30,13,0,950.0,86.0,4.1,20.0,788.0,768.2,595.69
2016,9,30,13,15,944.5,85.0,4.2,19.5,766.5,715.28,557.4
2016,9,30,13,30,939.0,84.0,4.3,19.0,745.0,660.27,515.94
2016,9,30,13,45,930.5,83.0,4.4,19.0,715.5,601.72,469.57
2016,9,30,14,0,922.0,82.0,4.5,19.0,686.0,541.9,420.6
2016,9,30,14,15,911.0,80.0,4.55,18.5,650.0,479.05,368.24
2016,9,30,14,30,900.0,78.0,4.6,18.0,614.0,415.79,313.65
2016,9,30,14,45,884.0,76.0,4.65,18.0,571.5,350.8,255.71
2016,9,30,15,0,868.0,74.0,4.7,18.0,529.0,286.54,197.82
2016,9,30,15,15,846.5,71.5,4.65,17.5,481.5,221.85,141.38
2016,9,30,15,30,825.0,69.0,4.6,17.0,434.0,154.44,87.56
2016,9,30,15,45,794.5,65.5,4.6,16.5,383.0,92.27,50.08
2016,9,30,16,0,764.0,62.0,4.6,16.0,332.0,52.6,41.06
2016,9,30,16,15,718.0,57.0,4.55,15.5,279.0,48.9,37.97
2016,9,30,16,30,672.0,52.0,4.5,15.0,226.0,45.18,34.72
2016,9,30,16,45,598.5,45.5,4.45,14.5,174.0,39.96,29.97
2016,9,30,17,0,525.0,39.0,4.4,14.0,122.0,31.9,22.49
2016,9,30,17,15,394.0,29.0,4.25,13.5,77.5,23.89,14.68
2016,9,30,17,30,263.0,19.0,4.1,13.0,33.0,15.83,0.0
2016,9,30,17,45,131.5,9.5,3.95,12.5,16.5,8.11,0.0
2016,9,30,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,6,15,191.5,13.0,2.75,8.5,29.5,121.28,0.0
2016,10,1,6,30,383.0,26.0,3.0,9.0,59.0,312.61,241.11
2016,10,1,6,45,495.5,35.0,3.25,9.5,108.5,418.65,349.36
2016,10,1,7,0,608.0,44.0,3.5,10.0,158.0,527.6,443.86
2016,10,1,7,15,671.0,49.5,3.65,10.5,212.0,610.79,512.55
2016,10,1,7,30,734.0,55.0,3.8,11.0,266.0,696.62,579.8
2016,10,1,7,45,776.5,58.5,3.95,11.5,320.0,764.57,630.36
2016,10,1,8,0,819.0,62.0,4.1,12.0,374.0,832.53,679.13
2016,10,1,8,15,845.5,65.0,4.1,12.5,424.5,884.65,713.98
2016,10,1,8,30,872.0,68.0,4.1,13.0,475.0,924.59,739.15
2016,10,1,8,45,893.0,70.0,4.1,13.5,522.0,965.46,764.58
2016,10,1,9,0,914.0,72.0,4.1,14.0,569.0,1003.53,787.63
2016,10,1,9,15,927.5,74.0,4.05,14.5,610.0,1030.94,802.63
2016,10,1,9,30,941.0,76.0,4.0,15.0,651.0,1054.7,815.09
2016,10,1,9,45,953.0,76.0,4.0,15.5,686.0,1070.51,822.48
2016,10,1,10,0,965.0,76.0,4.0,16.0,721.0,1082.3,827.31
2016,10,1,10,15,972.0,77.0,3.9,16.5,748.5,1086.05,826.1
2016,10,1,10,30,979.0,78.0,3.8,17.0,776.0,1085.5,822.23
2016,10,1,10,45,983.0,79.0,3.75,17.5,795.0,1077.58,814.04
2016,10,1,11,0,987.0,80.0,3.7,18.0,814.0,1065.35,803.24
2016,10,1,11,15,989.5,80.0,3.65,18.0,825.5,1046.23,789.56
2016,10,1,11,30,992.0,80.0,3.6,18.0,837.0,1022.95,773.27
2016,10,1,11,45,992.0,80.5,3.6,18.5,839.5,993.88,752.12
2016,10,1,12,0,992.0,81.0,3.6,19.0,842.0,960.97,728.49
2016,10,1,12,15,990.5,80.5,3.6,19.0,836.0,922.01,702.12
2016,10,1,12,30,989.0,80.0,3.6,19.0,830.0,879.66,673.29
2016,10,1,12,45,985.5,79.5,3.65,19.5,815.5,832.56,639.99
2016,10,1,13,0,982.0,79.0,3.7,20.0,801.0,782.61,604.46
2016,10,1,13,15,976.0,78.5,3.75,20.0,778.5,728.38,564.52
2016,10,1,13,30,970.0,78.0,3.8,20.0,756.0,671.99,521.26
2016,10,1,13,45,961.5,77.0,3.85,20.0,725.5,611.85,473.86
2016,10,1,14,0,953.0,76.0,3.9,20.0,695.0,550.36,423.85
2016,10,1,14,15,941.5,74.5,3.9,19.5,658.0,486.03,370.61
2016,10,1,14,30,930.0,73.0,3.9,19.0,621.0,421.28,315.13
2016,10,1,14,45,913.5,71.0,3.95,19.0,578.0,354.37,255.99
2016,10,1,15,0,897.0,69.0,4.0,19.0,535.0,288.24,196.88
2016,10,1,15,15,875.5,66.5,4.0,18.5,486.5,221.82,139.35
2016,10,1,15,30,854.0,64.0,4.0,18.0,438.0,157.36,88.47
2016,10,1,15,45,822.5,61.0,4.0,18.0,386.0,88.98,46.81
2016,10,1,16,0,791.0,58.0,4.0,18.0,334.0,49.78,38.26
2016,10,1,16,15,745.0,53.5,3.85,17.0,280.5,46.35,35.48
2016,10,1,16,30,699.0,49.0,3.7,16.0,227.0,42.91,32.55
2016,10,1,16,45,622.0,43.0,3.55,15.5,174.0,37.98,28.06
2016,10,1,17,0,545.0,37.0,3.4,15.0,121.0,33.11,23.39
2016,10,1,17,15,405.5,27.5,3.2,14.0,76.0,22.72,13.49
2016,10,1,17,30,266.0,18.0,3.0,13.0,31.0,15.04,0.0
2016,10,1,17,45,133.0,9.0,2.85,12.5,15.5,7.68,0.0
2016,10,1,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,2,6,15,182.0,12.5,2.65,8.5,27.5,115.55,0.0
2016,10,2,6,30,364.0,25.0,2.8,9.0,55.0,298.45,226.6
2016,10,2,6,45,477.5,33.5,3.0,9.5,103.5,405.02,337.45
2016,10,2,7,0,591.0,42.0,3.2,10.0,152.0,513.5,431.66
2016,10,2,7,15,654.5,48.0,3.25,10.5,205.0,596.65,500.14
2016,10,2,7,30,718.0,54.0,3.3,11.0,258.0,682.73,567.25
2016,10,2,7,45,762.0,57.0,3.4,11.5,311.0,750.58,617.5
2016,10,2,8,0,806.0,60.0,3.5,12.0,364.0,818.57,665.99
2016,10,2,8,15,832.5,63.0,3.5,12.5,414.0,860.39,693.13
2016,10,2,8,30,859.0,66.0,3.5,13.0,464.0,909.72,725.17
2016,10,2,8,45,879.5,68.0,3.55,13.5,510.5,949.75,750.16
2016,10,2,9,0,900.0,70.0,3.6,14.0,557.0,987.02,772.93
2016,10,2,9,15,913.5,71.5,3.65,14.0,597.0,1013.52,789.45
2016,10,2,9,30,927.0,73.0,3.7,14.0,637.0,1036.44,803.62
2016,10,2,9,45,936.5,74.5,3.8,14.5,670.5,1051.5,811.35
2016,10,2,10,0,946.0,76.0,3.9,15.0,704.0,1062.53,816.51
2016,10,2,10,15,952.5,77.0,4.0,15.0,730.5,1065.74,818.03
2016,10,2,10,30,959.0,78.0,4.1,15.0,757.0,1064.73,816.92
2016,10,2,10,45,962.0,79.0,4.2,15.5,775.5,1055.97,809.18
2016,10,2,11,0,965.0,80.0,4.3,16.0,794.0,1043.01,798.79
2016,10,2,11,15,967.0,80.5,4.4,16.0,804.5,1024.35,786.39
2016,10,2,11,30,969.0,81.0,4.5,16.0,815.0,1001.63,771.4
2016,10,2,11,45,968.5,81.0,4.6,16.5,817.0,972.12,750.21
2016,10,2,12,0,968.0,81.0,4.7,17.0,819.0,938.91,726.43
2016,10,2,12,15,966.0,81.0,4.8,17.0,813.0,900.87,700.55
2016,10,2,12,30,964.0,81.0,4.9,17.0,807.0,859.54,672.09
2016,10,2,12,45,954.0,83.5,5.0,17.0,791.5,811.64,638.55
2016,10,2,13,0,944.0,86.0,5.1,17.0,776.0,761.43,602.92
2016,10,2,13,15,938.5,85.0,5.1,16.5,753.5,708.74,563.16
2016,10,2,13,30,933.0,84.0,5.1,16.0,731.0,653.98,520.45
2016,10,2,13,45,925.5,82.0,5.2,16.0,702.0,595.33,472.74
2016,10,2,14,0,918.0,80.0,5.3,16.0,673.0,535.34,422.42
2016,10,2,14,15,906.5,78.5,5.25,15.5,637.0,473.0,369.05
2016,10,2,14,30,895.0,77.0,5.2,15.0,601.0,410.29,313.66
2016,10,2,14,45,881.5,74.0,5.2,15.0,559.0,345.57,254.84
2016,10,2,15,0,868.0,71.0,5.2,15.0,517.0,281.33,195.97
2016,10,2,15,15,846.5,68.5,5.1,14.5,470.0,216.76,138.92
2016,10,2,15,30,825.0,66.0,5.0,14.0,423.0,149.52,84.85
2016,10,2,15,45,794.5,62.5,4.9,14.0,372.5,87.51,47.69
2016,10,2,16,0,764.0,59.0,4.8,14.0,322.0,50.37,39.44
2016,10,2,16,15,717.5,54.5,4.6,13.5,269.5,47.01,36.59
2016,10,2,16,30,671.0,50.0,4.4,13.0,217.0,43.64,33.61
2016,10,2,16,45,591.0,43.5,4.25,13.0,165.0,38.34,28.65
2016,10,2,17,0,511.0,37.0,4.1,13.0,113.0,30.35,21.11
2016,10,2,17,15,367.5,27.0,3.8,12.5,70.0,22.28,12.99
2016,10,2,17,30,224.0,17.0,3.5,12.0,27.0,14.18,0.0
2016,10,2,17,45,112.0,8.5,3.2,11.5,13.5,7.26,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,149.0,13.0,1.45,9.0,25.0,97.09,0.0
2016,10,3,6,30,298.0,26.0,1.6,9.0,50.0,256.7,190.34
2016,10,3,6,45,419.0,35.0,1.8,9.5,96.0,367.86,304.73
2016,10,3,7,0,540.0,44.0,2.0,10.0,142.0,486.38,406.65
2016,10,3,7,15,605.5,50.0,2.0,10.5,193.0,567.69,472.75
2016,10,3,7,30,671.0,56.0,2.0,11.0,244.0,647.36,533.97
2016,10,3,7,45,716.5,59.5,2.05,11.5,296.0,715.48,583.71
2016,10,3,8,0,762.0,63.0,2.1,12.0,348.0,783.94,631.71
2016,10,3,8,15,790.5,66.0,2.15,12.5,397.0,836.02,666.2
2016,10,3,8,30,819.0,69.0,2.2,13.0,446.0,886.47,698.78
2016,10,3,8,45,840.5,71.0,2.25,13.5,491.0,916.14,716.13
2016,10,3,9,0,862.0,73.0,2.3,14.0,536.0,953.51,738.85
2016,10,3,9,15,540.5,175.5,2.35,14.5,473.5,775.84,610.44
2016,10,3,9,30,219.0,278.0,2.4,15.0,411.0,531.73,421.61
2016,10,3,9,45,225.0,294.5,2.5,15.5,437.5,553.85,438.29
2016,10,3,10,0,231.0,311.0,2.6,16.0,464.0,574.78,452.28
2016,10,3,10,15,120.0,260.5,2.7,16.0,340.5,398.86,316.34
2016,10,3,10,30,9.0,210.0,2.8,16.0,217.0,193.51,152.04
2016,10,3,10,45,8.5,207.0,2.95,16.5,213.5,189.17,148.59
2016,10,3,11,0,8.0,204.0,3.1,17.0,210.0,185.0,144.87
2016,10,3,11,15,148.0,281.0,3.15,17.0,393.0,427.47,338.57
2016,10,3,11,30,288.0,358.0,3.2,17.0,576.0,649.84,505.42
2016,10,3,11,45,181.0,356.5,3.3,17.5,493.5,519.98,405.04
2016,10,3,12,0,74.0,355.0,3.4,18.0,411.0,398.34,310.38
2016,10,3,12,15,57.0,336.0,3.4,18.0,379.0,358.65,280.09
2016,10,3,12,30,40.0,317.0,3.4,18.0,347.0,320.92,250.78
2016,10,3,12,45,26.0,274.0,3.45,18.0,293.5,264.98,207.3
2016,10,3,13,0,12.0,231.0,3.5,18.0,240.0,204.5,159.73
2016,10,3,13,15,9.5,211.5,3.5,17.5,218.5,184.57,144.4
2016,10,3,13,30,7.0,192.0,3.5,17.0,197.0,165.22,129.34
2016,10,3,13,45,3.5,168.5,3.5,17.0,171.0,142.54,111.24
2016,10,3,14,0,0.0,145.0,3.5,17.0,145.0,120.6,93.66
2016,10,3,14,15,2.0,159.0,3.45,17.0,160.5,132.56,103.61
2016,10,3,14,30,4.0,173.0,3.4,17.0,176.0,143.81,112.94
2016,10,3,14,45,2.0,149.5,3.4,17.0,151.0,123.3,96.51
2016,10,3,15,0,0.0,126.0,3.4,17.0,126.0,103.36,80.5
2016,10,3,15,15,0.0,112.5,3.3,16.5,112.5,92.14,71.64
2016,10,3,15,30,0.0,99.0,3.2,16.0,99.0,81.05,62.77
2016,10,3,15,45,367.0,78.0,3.15,16.0,202.5,73.12,46.8
2016,10,3,16,0,734.0,57.0,3.1,16.0,306.0,48.56,37.53
2016,10,3,16,15,686.5,52.5,2.9,15.5,255.0,45.17,34.67
2016,10,3,16,30,639.0,48.0,2.7,15.0,204.0,41.78,31.68
2016,10,3,16,45,561.5,41.5,2.55,14.5,154.5,36.48,26.8
2016,10,3,17,0,484.0,35.0,2.4,14.0,105.0,28.65,19.48
2016,10,3,17,15,341.0,25.0,2.2,13.5,64.0,20.56,11.23
2016,10,3,17,30,198.0,15.0,2.0,13.0,23.0,12.8,0.0
2016,10,3,17,45,99.0,7.5,1.85,13.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,6,15,135.5,13.0,1.15,10.0,23.5,89.4,0.0
2016,10,4,6,30,271.0,26.0,1.4,10.0,47.0,238.29,171.55
2016,10,4,6,45,378.5,37.5,1.65,10.5,91.5,343.67,283.11
2016,10,4,7,0,486.0,49.0,1.9,11.0,136.0,453.82,378.82
2016,10,4,7,15,555.5,56.5,1.95,11.5,186.5,538.4,448.0
2016,10,4,7,30,625.0,64.0,2.0,12.0,237.0,626.86,516.57
2016,10,4,7,45,345.0,107.0,2.1,12.5,205.5,458.74,382.03
2016,10,4,8,0,65.0,150.0,2.2,13.0,174.0,220.93,182.27
2016,10,4,8,15,88.0,174.0,2.25,13.5,211.0,269.07,222.26
2016,10,4,8,30,111.0,198.0,2.3,14.0,248.0,337.33,276.36
2016,10,4,8,45,467.0,143.5,2.35,14.5,388.0,653.06,528.66
2016,10,4,9,0,823.0,89.0,2.4,15.0,528.0,946.98,735.61
2016,10,4,9,15,839.5,91.5,2.4,15.0,568.0,976.52,750.82
2016,10,4,9,30,856.0,94.0,2.4,15.0,608.0,1002.68,766.49
2016,10,4,9,45,883.0,89.0,2.45,15.5,645.0,1014.63,771.74
2016,10,4,10,0,910.0,84.0,2.5,16.0,682.0,1034.9,782.86
2016,10,4,10,15,918.5,85.5,2.5,16.5,709.0,1040.52,783.64
2016,10,4,10,30,927.0,87.0,2.5,17.0,736.0,1042.02,782.04
2016,10,4,10,45,933.0,87.5,2.55,17.5,756.0,1035.69,776.02
2016,10,4,11,0,939.0,88.0,2.6,18.0,776.0,1025.21,767.52
2016,10,4,11,15,942.5,88.5,2.65,18.0,787.0,1008.21,756.32
2016,10,4,11,30,946.0,89.0,2.7,18.0,798.0,987.18,742.57
2016,10,4,11,45,947.0,89.5,2.8,18.5,801.0,959.95,723.78
2016,10,4,12,0,948.0,90.0,2.9,19.0,804.0,928.99,702.48
2016,10,4,12,15,947.5,89.5,3.0,19.0,799.0,892.12,678.38
2016,10,4,12,30,947.0,89.0,3.1,19.0,794.0,851.94,651.78
2016,10,4,12,45,939.5,90.5,3.25,19.0,779.0,805.38,620.66
2016,10,4,13,0,932.0,92.0,3.4,19.0,764.0,756.4,587.15
2016,10,4,13,15,926.5,91.0,3.5,19.0,742.5,704.13,548.09
2016,10,4,13,30,921.0,90.0,3.6,19.0,721.0,649.83,506.34
2016,10,4,13,45,912.5,88.5,3.75,19.0,691.5,591.62,460.44
2016,10,4,14,0,904.0,87.0,3.9,19.0,662.0,532.2,411.98
2016,10,4,14,15,891.5,85.5,4.0,18.5,625.5,470.1,360.38
2016,10,4,14,30,879.0,84.0,4.1,18.0,589.0,407.78,306.75
2016,10,4,14,45,862.5,81.0,4.25,18.0,547.0,340.59,247.44
2016,10,4,15,0,846.0,78.0,4.4,18.0,505.0,275.94,189.6
2016,10,4,15,15,822.5,75.0,4.4,17.5,457.5,211.28,133.66
2016,10,4,15,30,799.0,72.0,4.4,17.0,410.0,149.05,84.86
2016,10,4,15,45,766.5,68.0,4.45,17.0,359.5,88.29,49.57
2016,10,4,16,0,734.0,64.0,4.5,17.0,309.0,54.3,42.43
2016,10,4,16,15,683.0,58.5,4.35,16.0,256.5,50.25,39.09
2016,10,4,16,30,632.0,53.0,4.2,15.0,204.0,42.41,32.21
2016,10,4,16,45,550.5,45.5,4.05,14.5,153.5,36.83,27.06
2016,10,4,17,0,469.0,38.0,3.9,14.0,103.0,31.26,21.67
2016,10,4,17,15,318.0,26.5,3.65,13.5,61.5,21.94,11.95
2016,10,4,17,30,167.0,15.0,3.4,13.0,20.0,12.8,0.0
2016,10,4,17,45,83.5,7.5,3.2,12.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,6,15,139.0,13.0,2.1,8.0,23.5,91.54,0.0
2016,10,5,6,30,278.0,26.0,2.3,8.0,47.0,241.21,170.18
2016,10,5,6,45,407.0,36.0,2.5,8.5,93.5,361.79,300.79
2016,10,5,7,0,536.0,46.0,2.7,9.0,140.0,486.99,409.97
2016,10,5,7,15,607.0,52.5,2.8,9.5,192.5,573.28,481.7
2016,10,5,7,30,678.0,59.0,2.9,10.0,245.0,657.07,547.84
2016,10,5,7,45,727.0,63.0,3.05,11.0,298.5,729.3,601.15
2016,10,5,8,0,776.0,67.0,3.2,12.0,352.0,801.91,652.51
2016,10,5,8,15,806.0,70.5,3.2,12.5,402.5,856.41,689.04
2016,10,5,8,30,836.0,74.0,3.2,13.0,453.0,909.24,723.44
2016,10,5,8,45,860.0,76.0,3.25,13.5,500.0,952.2,750.39
2016,10,5,9,0,884.0,78.0,3.3,14.0,547.0,981.37,767.33
2016,10,5,9,15,899.5,80.0,3.3,14.5,588.0,1009.83,783.39
2016,10,5,9,30,915.0,82.0,3.3,15.0,629.0,1034.8,796.97
2016,10,5,9,45,931.0,81.5,3.35,15.5,664.5,1053.39,806.65
2016,10,5,10,0,947.0,81.0,3.4,16.0,700.0,1068.1,813.85
2016,10,5,10,15,955.0,82.0,3.45,16.5,727.0,1072.45,814.23
2016,10,5,10,30,963.0,83.0,3.5,17.0,754.0,1072.57,812.05
2016,10,5,10,45,969.0,83.5,3.6,17.5,774.0,1065.8,805.88
2016,10,5,11,0,975.0,84.0,3.7,18.0,794.0,1054.74,797.05
2016,10,5,11,15,978.5,84.5,3.75,18.0,805.0,1037.01,785.01
2016,10,5,11,30,982.0,85.0,3.8,18.0,816.0,1015.12,770.31
2016,10,5,11,45,984.0,84.5,3.9,18.5,819.5,986.68,750.12
2016,10,5,12,0,986.0,84.0,4.0,19.0,823.0,954.36,727.31
2016,10,5,12,15,985.0,83.5,4.1,19.0,817.0,915.77,701.48
2016,10,5,12,30,984.0,83.0,4.2,19.0,811.0,873.77,673.09
2016,10,5,12,45,981.5,82.5,4.35,19.0,797.0,827.42,641.56
2016,10,5,13,0,979.0,82.0,4.5,19.0,783.0,778.16,607.87
2016,10,5,13,15,973.5,81.0,4.55,19.0,760.5,723.74,566.77
2016,10,5,13,30,968.0,80.0,4.6,19.0,738.0,667.16,522.68
2016,10,5,13,45,960.5,78.5,4.7,19.0,708.0,607.1,474.74
2016,10,5,14,0,953.0,77.0,4.8,19.0,678.0,545.63,424.05
2016,10,5,14,15,941.5,75.5,4.8,19.0,641.0,481.27,369.2
2016,10,5,14,30,930.0,74.0,4.8,19.0,604.0,416.52,312.37
2016,10,5,14,45,914.5,72.0,4.8,19.0,561.0,349.96,252.9
2016,10,5,15,0,899.0,70.0,4.8,19.0,518.0,284.06,193.58
2016,10,5,15,15,876.5,67.0,4.7,18.5,469.5,217.0,135.55
2016,10,5,15,30,854.0,64.0,4.6,18.0,421.0,152.06,84.89
2016,10,5,15,45,821.0,60.5,4.6,17.5,368.5,83.73,44.86
2016,10,5,16,0,788.0,57.0,4.6,17.0,316.0,49.22,37.97
2016,10,5,16,15,737.5,52.5,4.15,16.5,262.5,45.74,35.02
2016,10,5,16,30,687.0,48.0,3.7,16.0,209.0,42.28,31.94
2016,10,5,16,45,600.0,41.5,3.3,15.5,156.0,36.88,26.95
2016,10,5,17,0,513.0,35.0,2.9,15.0,103.0,31.56,21.76
2016,10,5,17,15,348.0,24.0,2.6,14.0,61.0,19.9,9.8
2016,10,5,17,30,183.0,13.0,2.3,13.0,19.0,11.1,0.0
2016,10,5,17,45,91.5,6.5,2.0,12.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,160.0,11.5,1.3,8.5,23.0,102.53,0.0
2016,10,6,6,30,320.0,23.0,1.4,9.0,46.0,263.87,177.85
2016,10,6,6,45,443.0,32.0,1.55,10.0,92.5,381.84,313.0
2016,10,6,7,0,566.0,41.0,1.7,11.0,139.0,495.25,409.98
2016,10,6,7,15,633.5,47.0,1.85,11.5,191.0,580.44,479.67
2016,10,6,7,30,701.0,53.0,2.0,12.0,243.0,668.76,548.13
2016,10,6,7,45,745.5,57.0,2.15,13.0,295.5,737.52,597.64
2016,10,6,8,0,790.0,61.0,2.3,14.0,348.0,806.49,645.25
2016,10,6,8,15,818.5,64.0,2.4,14.5,398.0,859.15,680.29
2016,10,6,8,30,847.0,67.0,2.5,15.0,448.0,899.83,706.11
2016,10,6,8,45,868.0,69.5,2.7,16.0,494.0,940.33,730.98
2016,10,6,9,0,889.0,72.0,2.9,17.0,540.0,978.1,753.56
2016,10,6,9,15,903.5,74.0,2.95,17.5,580.0,1005.67,769.04
2016,10,6,9,30,918.0,76.0,3.0,18.0,620.0,1029.7,782.18
2016,10,6,9,45,934.0,75.0,3.05,19.0,655.0,1047.66,789.8
2016,10,6,10,0,950.0,74.0,3.1,20.0,690.0,1061.73,794.95
2016,10,6,10,15,957.0,75.0,3.1,20.0,717.0,1065.12,795.77
2016,10,6,10,30,964.0,76.0,3.1,20.0,744.0,1064.28,794.09
2016,10,6,10,45,969.0,76.5,3.1,20.5,763.0,1056.57,786.59
2016,10,6,11,0,974.0,77.0,3.1,21.0,782.0,1044.6,776.57
2016,10,6,11,15,976.5,77.5,3.1,21.0,792.5,1026.01,763.86
2016,10,6,11,30,979.0,78.0,3.1,21.0,803.0,1003.32,748.62
2016,10,6,11,45,979.5,78.0,3.15,21.5,805.5,974.24,728.2
2016,10,6,12,0,980.0,78.0,3.2,22.0,808.0,941.38,705.32
2016,10,6,12,15,978.5,77.5,3.2,22.0,801.5,902.65,679.46
2016,10,6,12,30,977.0,77.0,3.2,22.0,795.0,860.59,651.21
2016,10,6,12,45,973.5,76.5,3.2,22.5,780.5,813.87,618.36
2016,10,6,13,0,970.0,76.0,3.2,23.0,766.0,764.36,583.4
2016,10,6,13,15,964.0,75.0,3.2,23.0,743.5,710.15,543.51
2016,10,6,13,30,958.0,74.0,3.2,23.0,721.0,653.86,500.72
2016,10,6,13,45,949.0,73.0,3.2,23.0,691.0,594.12,454.06
2016,10,6,14,0,940.0,72.0,3.2,23.0,661.0,533.15,404.95
2016,10,6,14,15,928.0,70.5,3.15,22.5,624.0,469.46,352.75
2016,10,6,14,30,916.0,69.0,3.1,22.0,587.0,405.47,298.47
2016,10,6,14,45,898.5,67.5,3.1,22.0,544.0,339.75,241.04
2016,10,6,15,0,881.0,66.0,3.1,22.0,501.0,274.96,183.91
2016,10,6,15,15,858.5,63.5,3.0,21.5,453.0,209.63,128.4
2016,10,6,15,30,836.0,61.0,2.9,21.0,405.0,146.42,80.04
2016,10,6,15,45,802.0,57.5,2.85,21.0,354.0,79.33,41.56
2016,10,6,16,0,768.0,54.0,2.8,21.0,303.0,46.69,35.14
2016,10,6,16,15,718.0,49.5,2.4,20.0,250.5,43.15,32.25
2016,10,6,16,30,668.0,45.0,2.0,19.0,198.0,39.63,29.21
2016,10,6,16,45,583.5,38.5,1.6,18.0,147.0,34.18,24.28
2016,10,6,17,0,499.0,32.0,1.2,17.0,96.0,28.78,19.12
2016,10,6,17,15,340.0,21.5,1.15,16.0,56.0,19.38,8.64
2016,10,6,17,30,181.0,11.0,1.1,15.0,16.0,9.39,0.0
2016,10,6,17,45,90.5,5.5,1.1,14.5,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,15,166.5,10.5,1.1,10.5,22.0,105.56,0.0
2016,10,7,6,30,333.0,21.0,1.2,11.0,44.0,268.73,170.45
2016,10,7,6,45,450.5,30.0,1.35,12.0,90.0,376.79,305.77
2016,10,7,7,0,568.0,39.0,1.5,13.0,136.0,494.82,405.47
2016,10,7,7,15,634.5,45.0,1.65,13.5,187.5,579.01,473.81
2016,10,7,7,30,701.0,51.0,1.8,14.0,239.0,666.39,541.0
2016,10,7,7,45,741.5,55.5,2.0,14.5,290.5,732.25,589.44
2016,10,7,8,0,782.0,60.0,2.2,15.0,342.0,798.11,636.18
2016,10,7,8,15,810.5,63.0,2.25,16.0,391.5,850.44,669.27
2016,10,7,8,30,839.0,66.0,2.3,17.0,441.0,890.83,693.03
2016,10,7,8,45,858.0,69.0,2.35,18.0,486.0,929.82,715.34
2016,10,7,9,0,877.0,72.0,2.4,19.0,531.0,966.03,735.31
2016,10,7,9,15,892.0,74.0,2.35,19.5,570.5,993.83,749.72
2016,10,7,9,30,907.0,76.0,2.3,20.0,610.0,1018.16,761.77
2016,10,7,9,45,915.5,78.5,2.25,21.0,643.5,1032.84,766.0
2016,10,7,10,0,924.0,81.0,2.2,22.0,677.0,1043.55,767.79
2016,10,7,10,15,931.5,82.0,2.15,22.5,703.0,1047.3,766.75
2016,10,7,10,30,939.0,83.0,2.1,23.0,729.0,1046.94,763.3
2016,10,7,10,45,943.0,84.0,2.1,23.5,747.5,1038.92,755.84
2016,10,7,11,0,947.0,85.0,2.1,24.0,766.0,1026.77,746.03
2016,10,7,11,15,949.5,85.5,2.0,24.0,776.5,1008.51,732.74
2016,10,7,11,30,952.0,86.0,1.9,24.0,787.0,986.26,717.11
2016,10,7,11,45,951.5,86.5,1.8,24.5,789.0,957.4,696.02
2016,10,7,12,0,951.0,87.0,1.7,25.0,791.0,924.91,672.8
2016,10,7,12,15,949.5,86.5,1.55,25.0,785.0,887.02,646.89
2016,10,7,12,30,948.0,86.0,1.4,25.0,779.0,845.9,618.9
2016,10,7,12,45,937.5,88.5,1.3,25.0,763.0,798.09,587.04
2016,10,7,13,0,927.0,91.0,1.2,25.0,747.0,748.09,553.2
2016,10,7,13,15,768.0,148.5,1.1,25.0,680.5,657.89,487.54
2016,10,7,13,30,609.0,206.0,1.0,25.0,614.0,569.65,422.99
2016,10,7,13,45,540.0,217.5,0.9,25.0,568.0,499.26,371.29
2016,10,7,14,0,471.0,229.0,0.8,25.0,522.0,438.47,325.55
2016,10,7,14,15,513.5,200.5,0.75,25.0,502.5,398.93,294.34
2016,10,7,14,30,556.0,172.0,0.7,25.0,483.0,354.14,257.5
2016,10,7,14,45,693.0,125.0,0.7,25.0,483.0,320.36,224.96
2016,10,7,15,0,830.0,78.0,0.7,25.0,483.0,268.5,175.99
2016,10,7,15,15,804.5,74.5,0.75,24.5,436.0,204.25,123.63
2016,10,7,15,30,779.0,71.0,0.8,24.0,389.0,142.73,78.12
2016,10,7,15,45,742.0,67.0,0.85,23.5,338.5,83.31,46.15
2016,10,7,16,0,705.0,63.0,0.9,23.0,288.0,53.52,40.72
2016,10,7,16,15,649.5,57.5,0.85,22.0,236.0,45.42,33.94
2016,10,7,16,30,594.0,52.0,0.8,21.0,184.0,41.67,30.72
2016,10,7,16,45,503.0,43.5,0.8,20.0,135.0,35.26,24.97
2016,10,7,17,0,412.0,35.0,0.8,19.0,86.0,28.82,18.88
2016,10,7,17,15,252.0,22.5,0.85,18.5,49.0,18.58,7.04
2016,10,7,17,30,92.0,10.0,0.9,18.0,12.0,8.54,0.0
2016,10,7,17,45,46.0,5.0,0.95,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,115.5,11.5,1.05,13.5,19.0,76.89,0.0
2016,10,8,6,30,231.0,23.0,1.0,14.0,38.0,204.81,119.0
2016,10,8,6,45,358.5,34.0,1.0,15.0,82.0,327.53,261.88
2016,10,8,7,0,486.0,45.0,1.0,16.0,126.0,450.35,364.56
2016,10,8,7,15,560.5,52.5,1.15,16.5,177.0,538.4,435.06
2016,10,8,7,30,635.0,60.0,1.3,17.0,228.0,630.83,505.36
2016,10,8,7,45,682.0,65.5,1.45,18.0,279.5,700.66,554.84
2016,10,8,8,0,729.0,71.0,1.6,19.0,331.0,765.41,598.68
2016,10,8,8,15,761.5,74.5,1.75,20.0,380.5,820.74,634.37
2016,10,8,8,30,794.0,78.0,1.9,21.0,430.0,874.59,668.06
2016,10,8,8,45,816.5,81.5,2.05,22.0,475.0,916.94,693.16
2016,10,8,9,0,839.0,85.0,2.2,23.0,520.0,956.62,716.13
2016,10,8,9,15,855.5,87.5,2.3,23.5,560.5,986.05,732.93
2016,10,8,9,30,872.0,90.0,2.4,24.0,601.0,1012.04,747.52
2016,10,8,9,45,913.5,79.5,2.5,25.0,641.0,1031.49,756.4
2016,10,8,10,0,955.0,69.0,2.6,26.0,681.0,1058.99,770.55
2016,10,8,10,15,962.0,70.0,2.6,26.0,707.5,1062.31,771.14
2016,10,8,10,30,969.0,71.0,2.6,26.0,734.0,1061.37,769.45
2016,10,8,10,45,974.5,71.5,2.6,26.5,753.0,1054.04,762.4
2016,10,8,11,0,980.0,72.0,2.6,27.0,772.0,1042.43,752.89
2016,10,8,11,15,982.5,72.0,2.55,27.0,783.0,1023.1,739.64
2016,10,8,11,30,985.0,72.0,2.5,27.0,794.0,999.68,723.98
2016,10,8,11,45,985.5,72.0,2.45,27.5,796.0,970.44,703.32
2016,10,8,12,0,986.0,72.0,2.4,28.0,798.0,937.4,680.36
2016,10,8,12,15,985.0,72.0,2.3,28.0,792.0,899.45,655.18
2016,10,8,12,30,984.0,72.0,2.2,28.0,786.0,858.1,627.76
2016,10,8,12,45,978.0,73.0,2.1,28.0,771.5,810.84,596.33
2016,10,8,13,0,972.0,74.0,2.0,28.0,757.0,760.96,562.98
2016,10,8,13,15,966.5,73.0,1.9,28.0,734.5,706.98,524.14
2016,10,8,13,30,961.0,72.0,1.8,28.0,712.0,650.88,482.63
2016,10,8,13,45,952.0,71.5,1.75,28.0,681.5,591.5,437.86
2016,10,8,14,0,943.0,71.0,1.7,28.0,651.0,530.88,390.71
2016,10,8,14,15,931.0,69.5,1.65,27.5,614.5,467.07,340.33
2016,10,8,14,30,919.0,68.0,1.6,27.0,578.0,402.95,287.83
2016,10,8,14,45,901.5,66.0,1.6,27.0,535.0,336.69,231.91
2016,10,8,15,0,884.0,64.0,1.6,27.0,492.0,271.39,176.17
2016,10,8,15,15,861.0,61.5,1.6,26.5,444.0,205.91,122.28
2016,10,8,15,30,838.0,59.0,1.6,26.0,396.0,142.63,75.46
2016,10,8,15,45,803.0,56.0,1.6,25.5,345.0,76.03,39.1
2016,10,8,16,0,768.0,53.0,1.6,25.0,294.0,46.0,33.95
2016,10,8,16,15,716.0,48.5,1.4,24.0,241.5,42.43,31.06
2016,10,8,16,30,664.0,44.0,1.2,23.0,189.0,38.89,28.02
2016,10,8,16,45,575.5,37.0,1.05,22.0,138.5,32.96,22.71
2016,10,8,17,0,487.0,30.0,0.9,21.0,88.0,27.06,17.11
2016,10,8,17,15,243.5,15.0,0.9,20.0,44.0,13.17,2.4
2016,10,8,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,6,15,163.0,10.0,0.95,15.0,20.0,103.3,0.0
2016,10,9,6,30,326.0,20.0,0.9,15.0,40.0,253.04,133.55
2016,10,9,6,45,449.0,29.0,0.9,15.5,85.5,375.05,297.38
2016,10,9,7,0,572.0,38.0,0.9,16.0,131.0,496.92,398.64
2016,10,9,7,15,640.0,43.5,1.05,16.5,183.0,581.74,466.22
2016,10,9,7,30,708.0,49.0,1.2,17.0,235.0,669.73,532.6
2016,10,9,7,45,750.0,53.5,1.35,18.0,286.5,736.92,579.65
2016,10,9,8,0,792.0,58.0,1.5,19.0,338.0,804.22,624.78
2016,10,9,8,15,820.5,61.0,1.5,20.0,387.5,856.64,656.19
2016,10,9,8,30,849.0,64.0,1.5,21.0,437.0,897.12,678.51
2016,10,9,8,45,868.0,66.5,1.55,22.0,482.0,935.51,699.57
2016,10,9,9,0,887.0,69.0,1.6,23.0,527.0,971.09,718.38
2016,10,9,9,15,901.5,71.0,1.65,23.5,566.5,998.4,733.01
2016,10,9,9,30,916.0,73.0,1.7,24.0,606.0,1022.2,745.44
2016,10,9,9,45,927.5,74.0,1.75,24.5,640.0,1037.93,752.81
2016,10,9,10,0,939.0,75.0,1.8,25.0,674.0,1049.72,757.9
2016,10,9,10,15,946.0,76.0,1.8,25.0,700.0,1052.88,758.51
2016,10,9,10,30,953.0,77.0,1.8,25.0,726.0,1051.86,756.79
2016,10,9,10,45,957.5,78.0,1.85,25.5,744.5,1044.15,750.34
2016,10,9,11,0,962.0,79.0,1.9,26.0,763.0,1032.25,741.48
2016,10,9,11,15,964.5,79.0,1.9,26.0,773.5,1013.09,729.03
2016,10,9,11,30,967.0,79.0,1.9,26.0,784.0,989.92,714.21
2016,10,9,11,45,967.5,79.5,1.95,26.0,785.5,961.58,696.78
2016,10,9,12,0,968.0,80.0,2.0,26.0,787.0,929.49,676.9
2016,10,9,12,15,966.0,79.5,2.0,26.0,780.5,890.63,652.01
2016,10,9,12,30,964.0,79.0,2.0,26.0,774.0,848.53,624.87
2016,10,9,12,45,951.0,83.0,2.0,26.0,757.5,799.89,593.13
2016,10,9,13,0,938.0,87.0,2.0,26.0,741.0,749.19,559.32
2016,10,9,13,15,931.5,86.0,2.05,26.0,718.0,695.99,521.44
2016,10,9,13,30,925.0,85.0,2.1,26.0,695.0,640.87,480.98
2016,10,9,13,45,914.0,83.5,2.15,26.0,665.0,581.16,435.85
2016,10,9,14,0,903.0,82.0,2.2,26.0,635.0,520.56,388.44
2016,10,9,14,15,890.0,80.5,2.25,25.5,598.0,458.47,338.88
2016,10,9,14,30,877.0,79.0,2.3,25.0,561.0,396.25,287.33
2016,10,9,14,45,857.5,76.5,2.4,25.0,518.0,331.35,231.94
2016,10,9,15,0,838.0,74.0,2.5,25.0,475.0,264.69,174.74
2016,10,9,15,15,812.5,71.0,2.5,24.5,428.0,200.52,121.45
2016,10,9,15,30,787.0,68.0,2.5,24.0,381.0,139.07,75.63
2016,10,9,15,45,749.5,64.0,2.55,23.5,330.0,79.29,43.84
2016,10,9,16,0,712.0,60.0,2.6,23.0,279.0,51.31,38.83
2016,10,9,16,15,655.5,54.5,2.4,22.0,227.5,47.15,35.41
2016,10,9,16,30,599.0,49.0,2.2,21.0,176.0,39.48,28.75
2016,10,9,16,45,505.0,40.5,2.0,20.0,127.5,32.96,22.87
2016,10,9,17,0,411.0,32.0,1.8,19.0,79.0,26.43,16.61
2016,10,9,17,15,205.5,16.0,1.75,18.0,39.5,12.95,1.07
2016,10,9,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
