Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,15,44.5,10.5,1.0,10.5,13.0,34.86,0.0
2016,10,10,6,30,89.0,21.0,1.1,11.0,26.0,97.38,42.79
2016,10,10,6,45,144.0,39.5,1.25,12.0,58.0,173.2,138.91
2016,10,10,7,0,199.0,58.0,1.4,13.0,90.0,241.09,199.96
2016,10,10,7,15,228.0,77.0,1.45,13.5,126.5,293.81,245.66
2016,10,10,7,30,257.0,96.0,1.5,14.0,163.0,347.98,290.63
2016,10,10,7,45,277.5,114.0,1.6,14.5,199.5,394.64,327.83
2016,10,10,8,0,298.0,132.0,1.7,15.0,236.0,441.66,364.03
2016,10,10,8,15,307.0,151.5,1.8,15.5,272.5,480.26,392.34
2016,10,10,8,30,316.0,171.0,1.9,16.0,309.0,517.85,419.25
2016,10,10,8,45,516.0,138.5,2.05,17.0,391.0,694.61,552.3
2016,10,10,9,0,716.0,106.0,2.2,18.0,473.0,868.25,671.86
2016,10,10,9,15,704.5,121.5,2.3,18.5,505.5,884.23,679.0
2016,10,10,9,30,693.0,137.0,2.4,19.0,538.0,896.04,684.92
2016,10,10,9,45,590.5,183.0,2.55,19.5,538.0,837.24,642.58
2016,10,10,10,0,488.0,229.0,2.7,20.0,538.0,784.13,602.13
2016,10,10,10,15,712.5,157.0,2.75,20.0,628.0,932.79,707.36
2016,10,10,10,30,937.0,85.0,2.8,20.0,718.0,1044.72,780.48
2016,10,10,10,45,941.0,86.0,2.9,20.5,736.5,1036.48,772.51
2016,10,10,11,0,945.0,87.0,3.0,21.0,755.0,1024.13,763.17
2016,10,10,11,15,772.0,162.5,3.05,21.0,713.5,940.25,707.0
2016,10,10,11,30,599.0,238.0,3.1,21.0,672.0,829.0,629.69
2016,10,10,11,45,774.0,163.0,3.15,21.5,725.0,892.87,675.31
2016,10,10,12,0,949.0,88.0,3.2,22.0,778.0,920.65,692.77
2016,10,10,12,15,947.0,87.5,3.25,22.0,771.5,882.3,666.81
2016,10,10,12,30,945.0,87.0,3.3,22.0,765.0,840.78,639.03
2016,10,10,12,45,932.5,90.5,3.35,22.0,748.0,792.6,606.33
2016,10,10,13,0,920.0,94.0,3.4,22.0,731.0,742.39,571.14
2016,10,10,13,15,752.0,150.5,3.4,21.5,661.0,646.6,499.29
2016,10,10,13,30,584.0,207.0,3.4,21.0,591.0,549.63,425.8
2016,10,10,13,45,732.5,148.5,3.4,21.0,607.5,544.32,420.87
2016,10,10,14,0,881.0,90.0,3.4,21.0,624.0,516.06,396.09
2016,10,10,14,15,699.0,134.5,3.4,20.5,542.5,423.14,322.63
2016,10,10,14,30,517.0,179.0,3.4,20.0,461.0,343.79,260.25
2016,10,10,14,45,362.5,192.5,3.4,20.0,382.5,268.05,201.14
2016,10,10,15,0,208.0,206.0,3.4,20.0,304.0,212.59,160.11
2016,10,10,15,15,199.5,186.5,3.35,19.5,273.5,178.32,132.5
2016,10,10,15,30,191.0,167.0,3.3,19.0,243.0,145.4,107.17
2016,10,10,15,45,183.0,145.0,3.25,19.0,210.0,112.4,84.44
2016,10,10,16,0,175.0,123.0,3.2,19.0,177.0,90.01,73.2
2016,10,10,16,15,159.0,101.5,2.9,18.0,143.5,75.39,60.73
2016,10,10,16,30,143.0,80.0,2.6,17.0,110.0,60.39,47.56
2016,10,10,16,45,115.0,59.0,2.35,16.5,78.5,45.26,33.88
2016,10,10,17,0,87.0,38.0,2.1,16.0,47.0,29.31,19.13
2016,10,10,17,15,43.5,19.0,2.0,15.0,23.5,15.37,0.28
2016,10,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,6,15,119.0,10.0,1.1,9.0,16.5,77.88,0.0
2016,10,11,6,30,238.0,20.0,1.2,9.0,33.0,202.56,77.26
2016,10,11,6,45,370.0,30.5,1.3,9.5,76.0,332.33,268.92
2016,10,11,7,0,502.0,41.0,1.4,10.0,119.0,457.85,379.1
2016,10,11,7,15,576.0,47.5,1.4,10.5,169.5,544.34,450.21
2016,10,11,7,30,650.0,54.0,1.4,11.0,220.0,628.89,515.73
2016,10,11,7,45,699.5,58.0,1.4,11.5,271.0,699.93,567.49
2016,10,11,8,0,749.0,62.0,1.4,12.0,322.0,771.47,617.16
2016,10,11,8,15,780.0,65.5,1.45,12.5,371.0,825.52,652.87
2016,10,11,8,30,811.0,69.0,1.5,13.0,420.0,878.06,686.65
2016,10,11,8,45,834.5,71.5,1.55,13.5,465.0,920.1,712.39
2016,10,11,9,0,858.0,74.0,1.6,14.0,510.0,948.56,728.59
2016,10,11,9,15,506.5,170.0,1.6,14.5,432.5,735.28,576.22
2016,10,11,9,30,155.0,266.0,1.6,15.0,355.0,456.99,361.53
2016,10,11,9,45,148.0,282.0,1.65,15.5,371.0,465.06,367.81
2016,10,11,10,0,141.0,298.0,1.7,16.0,387.0,472.23,371.47
2016,10,11,10,15,539.0,188.5,1.65,16.0,548.0,783.6,607.93
2016,10,11,10,30,937.0,79.0,1.6,16.0,709.0,1036.49,774.17
2016,10,11,10,45,941.5,80.5,1.6,16.5,727.5,1029.4,763.91
2016,10,11,11,0,946.0,82.0,1.6,17.0,746.0,1018.17,754.6
2016,10,11,11,15,949.0,82.0,1.55,17.5,756.5,999.66,740.04
2016,10,11,11,30,952.0,82.0,1.5,18.0,767.0,977.17,723.18
2016,10,11,11,45,950.5,83.5,1.5,18.5,768.5,948.45,703.2
2016,10,11,12,0,949.0,85.0,1.5,19.0,770.0,916.14,680.99
2016,10,11,12,15,734.5,171.0,1.55,19.0,698.5,805.29,607.69
2016,10,11,12,30,520.0,257.0,1.6,19.0,627.0,680.78,518.03
2016,10,11,12,45,706.5,180.5,1.7,19.0,672.5,722.85,552.36
2016,10,11,13,0,893.0,104.0,1.8,19.0,718.0,732.26,561.45
2016,10,11,13,15,885.5,103.0,1.9,18.5,695.5,680.31,524.29
2016,10,11,13,30,878.0,102.0,2.0,18.0,673.0,629.53,486.99
2016,10,11,13,45,869.5,99.0,2.1,18.0,643.5,570.99,441.66
2016,10,11,14,0,861.0,96.0,2.2,18.0,614.0,511.46,393.89
2016,10,11,14,15,674.5,141.5,2.3,18.0,532.5,418.11,320.16
2016,10,11,14,30,488.0,187.0,2.4,18.0,451.0,339.29,258.15
2016,10,11,14,45,639.5,136.5,2.5,18.0,453.5,310.72,228.18
2016,10,11,15,0,791.0,86.0,2.6,18.0,456.0,261.93,179.07
2016,10,11,15,15,604.5,108.5,2.65,17.5,374.5,190.55,125.77
2016,10,11,15,30,418.0,131.0,2.7,17.0,293.0,141.53,95.43
2016,10,11,15,45,386.0,119.0,2.8,16.5,252.5,98.7,69.83
2016,10,11,16,0,354.0,107.0,2.9,16.0,212.0,77.2,62.84
2016,10,11,16,15,320.0,89.5,2.85,15.5,171.0,65.68,52.77
2016,10,11,16,30,286.0,72.0,2.8,15.0,130.0,53.74,42.05
2016,10,11,16,45,229.5,54.0,2.75,14.5,92.0,40.9,30.27
2016,10,11,17,0,173.0,36.0,2.7,14.0,54.0,27.66,17.72
2016,10,11,17,15,86.5,18.0,2.65,13.5,27.0,13.97,0.0
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,14.5,1.2,9.0,14.5,12.38,0.0
2016,10,12,6,30,0.0,29.0,1.2,9.0,29.0,39.87,6.01
2016,10,12,6,45,220.5,37.0,1.3,9.5,71.0,238.42,192.44
2016,10,12,7,0,441.0,45.0,1.4,10.0,113.0,418.21,347.95
2016,10,12,7,15,519.0,53.0,1.3,10.5,162.0,507.78,421.28
2016,10,12,7,30,597.0,61.0,1.2,11.0,211.0,601.89,493.94
2016,10,12,7,45,656.5,64.5,1.2,11.5,262.5,678.02,549.64
2016,10,12,8,0,716.0,68.0,1.2,12.0,314.0,749.8,599.55
2016,10,12,8,15,749.0,72.0,1.1,12.5,362.5,805.48,634.56
2016,10,12,8,30,782.0,76.0,1.0,13.0,411.0,859.76,667.14
2016,10,12,8,45,811.5,77.5,0.95,14.0,457.0,905.64,692.28
2016,10,12,9,0,841.0,79.0,0.9,15.0,503.0,949.11,715.04
2016,10,12,9,15,857.5,81.0,0.95,15.5,542.0,977.59,730.78
2016,10,12,9,30,874.0,83.0,1.0,16.0,581.0,991.2,737.05
2016,10,12,9,45,888.5,84.0,1.05,16.5,615.0,1009.29,746.54
2016,10,12,10,0,903.0,85.0,1.1,17.0,649.0,1023.62,753.63
2016,10,12,10,15,911.0,86.0,1.25,17.5,675.0,1027.49,756.13
2016,10,12,10,30,919.0,87.0,1.4,18.0,701.0,1027.34,756.19
2016,10,12,10,45,925.5,87.5,1.55,19.0,719.5,1021.02,750.9
2016,10,12,11,0,932.0,88.0,1.7,20.0,738.0,1010.62,743.04
2016,10,12,11,15,935.0,88.5,1.85,20.0,748.5,992.8,733.19
2016,10,12,11,30,938.0,89.0,2.0,20.0,759.0,971.06,720.72
2016,10,12,11,45,938.5,89.0,2.2,20.0,761.0,942.68,704.22
2016,10,12,12,0,939.0,89.0,2.4,20.0,763.0,910.69,684.99
2016,10,12,12,15,937.5,89.0,2.45,20.0,757.0,873.58,660.67
2016,10,12,12,30,936.0,89.0,2.5,20.0,751.0,833.29,634.0
2016,10,12,12,45,936.5,86.5,2.65,20.0,737.5,788.88,604.85
2016,10,12,13,0,937.0,84.0,2.8,20.0,724.0,741.54,572.64
2016,10,12,13,15,931.0,82.5,2.8,20.0,701.5,688.26,532.67
2016,10,12,13,30,925.0,81.0,2.8,20.0,679.0,633.05,490.16
2016,10,12,13,45,918.0,79.0,2.85,20.0,649.5,575.13,444.48
2016,10,12,14,0,911.0,77.0,2.9,20.0,620.0,515.89,396.19
2016,10,12,14,15,898.0,75.0,2.9,20.0,583.5,453.05,343.4
2016,10,12,14,30,885.0,73.0,2.9,20.0,547.0,390.11,288.92
2016,10,12,14,45,667.0,117.0,2.95,20.0,458.0,301.73,218.92
2016,10,12,15,0,449.0,161.0,3.0,20.0,369.0,236.22,169.96
2016,10,12,15,15,621.5,112.0,3.15,19.5,368.0,195.62,128.36
2016,10,12,15,30,794.0,63.0,3.3,19.0,367.0,132.75,72.3
2016,10,12,15,45,756.5,59.0,3.5,18.5,316.5,72.83,40.77
2016,10,12,16,0,719.0,55.0,3.7,18.0,266.0,47.48,36.32
2016,10,12,16,15,660.0,49.5,3.45,17.0,214.5,43.16,32.62
2016,10,12,16,30,601.0,44.0,3.2,16.0,163.0,38.85,28.74
2016,10,12,16,45,504.0,36.0,2.95,15.5,115.5,29.46,20.11
2016,10,12,17,0,407.0,28.0,2.7,15.0,68.0,23.22,13.71
2016,10,12,17,15,203.5,14.0,2.4,14.0,34.0,11.41,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,0.5,9.5,8.0,6.83,0.0
2016,10,13,6,30,0.0,16.0,0.5,10.0,16.0,13.71,0.0
2016,10,13,6,45,24.0,35.0,0.5,10.5,38.5,60.33,44.41
2016,10,13,7,0,48.0,54.0,0.5,11.0,61.0,99.96,80.52
2016,10,13,7,15,60.0,75.0,0.55,11.0,87.5,134.45,111.11
2016,10,13,7,30,72.0,96.0,0.6,11.0,114.0,168.81,140.89
2016,10,13,7,45,78.5,117.0,0.7,11.5,140.5,198.71,165.76
2016,10,13,8,0,85.0,138.0,0.8,12.0,167.0,228.52,189.88
2016,10,13,8,15,129.5,160.0,0.8,12.5,211.5,312.58,257.92
2016,10,13,8,30,174.0,182.0,0.8,13.0,256.0,381.02,311.11
2016,10,13,8,45,152.0,203.0,0.85,13.5,272.5,385.45,311.75
2016,10,13,9,0,130.0,224.0,0.9,14.0,289.0,388.15,311.55
2016,10,13,9,15,279.5,220.5,0.95,14.0,374.5,549.5,436.89
2016,10,13,9,30,429.0,217.0,1.0,14.0,460.0,714.44,556.8
2016,10,13,9,45,458.0,220.5,1.05,14.5,493.5,746.72,576.28
2016,10,13,10,0,487.0,224.0,1.1,15.0,527.0,776.81,595.66
2016,10,13,10,15,427.0,255.5,1.1,15.5,529.0,745.99,569.89
2016,10,13,10,30,367.0,287.0,1.1,16.0,531.0,694.44,530.91
2016,10,13,10,45,429.5,272.0,1.15,16.5,565.0,748.85,569.37
2016,10,13,11,0,492.0,257.0,1.2,17.0,599.0,781.44,591.5
2016,10,13,11,15,478.0,267.0,1.25,17.0,603.0,763.45,578.29
2016,10,13,11,30,464.0,277.0,1.3,17.0,607.0,743.5,564.31
2016,10,13,11,45,472.5,272.0,1.4,17.5,608.5,726.94,552.83
2016,10,13,12,0,481.0,267.0,1.5,18.0,610.0,707.91,539.45
2016,10,13,12,15,446.0,281.5,1.55,18.0,597.5,669.56,511.79
2016,10,13,12,30,411.0,296.0,1.6,18.0,585.0,619.46,475.83
2016,10,13,12,45,395.0,294.0,1.65,18.5,567.5,582.3,448.25
2016,10,13,13,0,379.0,292.0,1.7,19.0,550.0,545.28,420.32
2016,10,13,13,15,454.5,255.0,1.7,19.0,554.0,544.34,420.23
2016,10,13,13,30,530.0,218.0,1.7,19.0,558.0,525.78,406.27
2016,10,13,13,45,439.5,234.0,1.75,19.5,507.5,456.31,352.16
2016,10,13,14,0,349.0,250.0,1.8,20.0,457.0,389.71,300.23
2016,10,13,14,15,271.5,244.5,1.85,20.0,399.5,326.39,251.21
2016,10,13,14,30,194.0,239.0,1.9,20.0,342.0,268.7,206.52
2016,10,13,14,45,118.5,212.0,1.95,20.0,273.5,208.37,160.14
2016,10,13,15,0,43.0,185.0,2.0,20.0,205.0,157.74,122.05
2016,10,13,15,15,55.0,169.5,2.0,19.5,192.5,141.91,109.19
2016,10,13,15,30,67.0,154.0,2.0,19.0,180.0,124.55,95.24
2016,10,13,15,45,61.5,133.5,2.0,18.5,155.0,101.9,78.58
2016,10,13,16,0,56.0,113.0,2.0,18.0,130.0,84.57,68.74
2016,10,13,16,15,47.0,92.0,1.8,17.0,104.0,69.72,55.94
2016,10,13,16,30,38.0,71.0,1.6,16.0,78.0,54.6,42.54
2016,10,13,16,45,21.5,51.0,1.45,15.5,54.5,39.8,29.06
2016,10,13,17,0,5.0,31.0,1.3,15.0,31.0,24.87,14.83
2016,10,13,17,15,2.5,15.5,1.25,14.5,15.5,13.23,0.0
2016,10,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,8.0,1.2,10.5,8.0,6.83,0.0
2016,10,14,6,30,0.0,16.0,1.5,11.0,16.0,14.15,0.0
2016,10,14,6,45,44.0,34.5,1.8,11.5,41.0,86.03,64.97
2016,10,14,7,0,88.0,53.0,2.1,12.0,66.0,141.0,115.51
2016,10,14,7,15,104.5,74.0,2.2,12.0,95.5,181.9,152.11
2016,10,14,7,30,121.0,95.0,2.3,12.0,125.0,222.89,187.84
2016,10,14,7,45,130.5,116.5,2.4,12.5,155.0,259.07,217.97
2016,10,14,8,0,140.0,138.0,2.5,13.0,185.0,295.06,247.03
2016,10,14,8,15,97.5,155.0,2.6,13.5,190.0,277.01,229.7
2016,10,14,8,30,55.0,172.0,2.7,14.0,195.0,237.28,194.78
2016,10,14,8,45,194.0,186.5,2.85,14.5,281.0,404.12,332.83
2016,10,14,9,0,333.0,201.0,3.0,15.0,367.0,578.02,468.85
2016,10,14,9,15,283.0,227.5,3.1,15.0,376.0,562.12,452.89
2016,10,14,9,30,233.0,254.0,3.2,15.0,385.0,521.32,419.49
2016,10,14,9,45,218.0,272.0,3.3,15.5,400.0,524.44,419.87
2016,10,14,10,0,203.0,290.0,3.4,16.0,415.0,526.25,419.07
2016,10,14,10,15,550.0,186.0,3.45,16.0,544.5,790.61,624.51
2016,10,14,10,30,897.0,82.0,3.5,16.0,674.0,997.51,768.41
2016,10,14,10,45,575.0,205.0,3.6,16.0,588.0,818.18,639.72
2016,10,14,11,0,253.0,328.0,3.7,16.0,502.0,590.1,464.59
2016,10,14,11,15,214.0,337.0,3.75,16.0,486.0,553.14,436.54
2016,10,14,11,30,175.0,346.0,3.8,16.0,470.0,516.8,407.81
2016,10,14,11,45,181.0,342.5,3.85,16.5,471.0,508.11,400.7
2016,10,14,12,0,187.0,339.0,3.9,17.0,472.0,498.53,392.81
2016,10,14,12,15,161.5,339.5,3.95,17.0,453.5,466.29,367.58
2016,10,14,12,30,136.0,340.0,4.0,17.0,435.0,435.32,343.32
2016,10,14,12,45,92.5,316.0,4.05,17.0,380.0,356.89,282.17
2016,10,14,13,0,49.0,292.0,4.1,17.0,325.0,296.39,234.29
2016,10,14,13,15,56.5,288.0,4.1,17.0,325.0,291.97,231.19
2016,10,14,13,30,64.0,284.0,4.1,17.0,325.0,286.61,227.13
2016,10,14,13,45,47.0,257.5,4.1,17.0,287.0,247.41,196.02
2016,10,14,14,0,30.0,231.0,4.1,17.0,249.0,210.96,167.04
2016,10,14,14,15,44.5,227.5,4.1,17.0,252.0,209.49,165.93
2016,10,14,14,30,59.0,224.0,4.1,17.0,255.0,205.89,162.77
2016,10,14,14,45,29.5,177.0,4.1,17.0,192.5,153.48,120.89
2016,10,14,15,0,0.0,130.0,4.1,17.0,130.0,106.19,83.21
2016,10,14,15,15,0.0,113.5,4.05,16.5,113.5,92.45,72.23
2016,10,14,15,30,0.0,97.0,4.0,16.0,97.0,78.91,61.24
2016,10,14,15,45,0.0,83.0,3.95,16.0,83.0,67.44,51.72
2016,10,14,16,0,0.0,69.0,3.9,16.0,69.0,56.28,44.42
2016,10,14,16,15,0.0,55.0,3.65,15.5,55.0,45.18,34.59
2016,10,14,16,30,0.0,41.0,3.4,15.0,41.0,33.91,24.43
2016,10,14,16,45,0.0,28.0,3.15,15.0,28.0,23.12,14.52
2016,10,14,17,0,0.0,15.0,2.9,15.0,15.0,12.35,4.34
2016,10,14,17,15,0.0,7.5,2.75,14.5,7.5,6.4,0.0
2016,10,14,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,97.5,8.5,1.5,11.5,12.5,7.26,0.0
2016,10,15,6,30,195.0,17.0,1.8,12.0,25.0,167.2,0.0
2016,10,15,6,45,334.5,27.5,2.15,12.5,65.5,305.83,239.96
2016,10,15,7,0,474.0,38.0,2.5,13.0,106.0,434.4,357.75
2016,10,15,7,15,551.5,44.5,2.7,13.0,154.5,521.89,432.91
2016,10,15,7,30,629.0,51.0,2.9,13.0,203.0,607.85,503.36
2016,10,15,7,45,676.5,56.0,3.1,13.5,252.5,677.3,557.02
2016,10,15,8,0,724.0,61.0,3.3,14.0,302.0,747.28,608.9
2016,10,15,8,15,755.5,64.5,3.5,14.5,349.0,800.73,646.72
2016,10,15,8,30,787.0,68.0,3.7,15.0,396.0,852.77,682.62
2016,10,15,8,45,807.5,71.5,3.9,15.5,439.0,892.44,708.83
2016,10,15,9,0,828.0,75.0,4.1,16.0,482.0,929.45,732.87
2016,10,15,9,15,844.0,77.0,4.25,16.0,520.5,945.87,743.18
2016,10,15,9,30,860.0,79.0,4.4,16.0,559.0,969.98,759.51
2016,10,15,9,45,489.0,183.0,4.6,16.5,459.0,733.98,585.51
2016,10,15,10,0,118.0,287.0,4.8,17.0,359.0,416.36,332.61
2016,10,15,10,15,119.5,298.0,4.95,17.0,373.5,446.96,356.71
2016,10,15,10,30,121.0,309.0,5.1,17.0,388.0,455.38,362.75
2016,10,15,10,45,519.5,195.5,5.25,17.5,549.5,752.73,599.26
2016,10,15,11,0,918.0,82.0,5.4,18.0,711.0,986.78,767.67
2016,10,15,11,15,583.0,209.0,5.5,18.0,611.0,799.66,630.43
2016,10,15,11,30,248.0,336.0,5.6,18.0,511.0,572.96,452.74
2016,10,15,11,45,586.0,209.0,5.7,18.0,622.0,768.63,609.08
2016,10,15,12,0,924.0,82.0,5.8,18.0,733.0,886.46,696.92
2016,10,15,12,15,921.5,82.0,5.85,18.0,726.0,849.17,669.51
2016,10,15,12,30,919.0,82.0,5.9,18.0,719.0,808.84,640.53
2016,10,15,12,45,905.0,85.5,6.0,18.0,702.0,760.88,605.87
2016,10,15,13,0,891.0,89.0,6.1,18.0,685.0,711.15,568.53
2016,10,15,13,15,883.5,88.0,6.1,18.0,662.5,659.62,527.44
2016,10,15,13,30,876.0,87.0,6.1,18.0,640.0,606.43,484.09
2016,10,15,13,45,453.0,158.0,6.15,18.0,443.5,395.25,315.46
2016,10,15,14,0,30.0,229.0,6.2,18.0,247.0,209.37,165.64
2016,10,15,14,15,29.0,215.5,6.15,17.5,231.5,193.18,153.19
2016,10,15,14,30,28.0,202.0,6.1,17.0,216.0,177.3,140.68
2016,10,15,14,45,26.0,186.0,6.1,17.0,198.5,158.88,125.76
2016,10,15,15,0,24.0,170.0,6.1,17.0,181.0,142.47,112.46
2016,10,15,15,15,21.0,153.0,5.95,16.5,161.5,125.51,98.94
2016,10,15,15,30,18.0,136.0,5.8,16.0,142.0,109.07,85.86
2016,10,15,15,45,13.0,117.5,5.7,16.0,121.5,92.06,72.27
2016,10,15,16,0,8.0,99.0,5.6,16.0,101.0,77.19,62.88
2016,10,15,16,15,4.0,79.5,5.2,15.5,80.5,62.46,49.85
2016,10,15,16,30,0.0,60.0,4.8,15.0,60.0,47.6,36.45
2016,10,15,16,45,0.0,41.0,4.4,15.0,41.0,32.97,23.0
2016,10,15,17,0,0.0,22.0,4.0,15.0,22.0,18.15,8.68
2016,10,15,17,15,0.0,11.0,3.8,14.5,11.0,9.39,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,11.0,4.25,13.0,11.0,0.0,0.0
2016,10,16,6,30,0.0,22.0,4.4,13.0,22.0,18.78,0.0
2016,10,16,6,45,231.0,28.5,4.6,13.0,61.0,236.62,184.28
2016,10,16,7,0,462.0,35.0,4.8,13.0,100.0,421.81,350.8
2016,10,16,7,15,539.0,41.5,4.95,13.0,147.5,507.96,426.63
2016,10,16,7,30,616.0,48.0,5.1,13.0,195.0,593.49,498.68
2016,10,16,7,45,308.0,57.0,5.3,13.5,130.5,360.1,307.28
2016,10,16,8,0,0.0,66.0,5.5,14.0,66.0,54.82,41.28
2016,10,16,8,15,0.0,97.0,5.7,14.0,97.0,85.25,67.16
2016,10,16,8,30,0.0,128.0,5.9,14.0,128.0,116.41,93.22
2016,10,16,8,45,119.5,170.0,6.15,14.5,228.5,311.94,259.62
2016,10,16,9,0,239.0,212.0,6.4,15.0,329.0,501.32,413.96
2016,10,16,9,15,170.0,231.5,6.55,15.0,318.5,434.88,357.43
2016,10,16,9,30,101.0,251.0,6.7,15.0,308.0,365.71,298.88
2016,10,16,9,45,53.0,215.0,6.9,15.5,245.0,269.39,218.65
2016,10,16,10,0,5.0,179.0,7.1,16.0,182.0,163.37,129.71
2016,10,16,10,15,36.0,236.0,7.2,16.0,259.5,270.09,217.47
2016,10,16,10,30,67.0,293.0,7.3,16.0,337.0,362.61,292.04
2016,10,16,10,45,35.5,232.5,7.4,16.0,256.0,259.66,208.3
2016,10,16,11,0,4.0,172.0,7.5,16.0,175.0,152.39,120.07
2016,10,16,11,15,2.0,122.5,7.55,16.0,124.0,105.17,81.38
2016,10,16,11,30,0.0,73.0,7.6,16.0,73.0,60.74,44.71
2016,10,16,11,45,0.0,98.5,7.65,16.5,98.5,82.2,62.28
2016,10,16,12,0,0.0,124.0,7.7,17.0,124.0,104.3,80.24
2016,10,16,12,15,0.0,82.0,7.65,16.5,82.0,68.27,50.82
2016,10,16,12,30,0.0,40.0,7.6,16.0,40.0,33.21,21.95
2016,10,16,12,45,0.0,41.0,7.6,16.0,41.0,34.03,22.66
2016,10,16,13,0,0.0,42.0,7.6,16.0,42.0,34.85,23.37
2016,10,16,13,15,0.0,87.5,7.5,16.0,87.5,72.82,54.9
2016,10,16,13,30,0.0,133.0,7.4,16.0,133.0,111.21,86.68
2016,10,16,13,45,0.0,78.5,7.35,16.0,78.5,65.24,48.78
2016,10,16,14,0,0.0,24.0,7.3,16.0,24.0,19.85,11.0
2016,10,16,14,15,0.0,43.0,7.2,16.0,43.0,35.61,24.26
2016,10,16,14,30,0.0,62.0,7.1,16.0,62.0,51.4,37.59
2016,10,16,14,45,0.0,70.5,7.0,16.0,70.5,58.48,43.65
2016,10,16,15,0,0.0,79.0,6.9,16.0,79.0,65.57,49.76
2016,10,16,15,15,0.0,91.0,6.7,15.5,91.0,74.9,57.89
2016,10,16,15,30,0.0,103.0,6.5,15.0,103.0,83.28,65.26
2016,10,16,15,45,0.0,88.0,6.35,15.0,88.0,70.92,54.91
2016,10,16,16,0,0.0,73.0,6.2,15.0,73.0,59.02,47.03
2016,10,16,16,15,279.0,57.0,5.85,14.5,107.0,42.58,32.37
2016,10,16,16,30,558.0,41.0,5.5,14.0,141.0,36.29,26.55
2016,10,16,16,45,455.0,32.5,5.15,14.0,96.5,26.65,17.53
2016,10,16,17,0,352.0,24.0,4.8,14.0,52.0,19.94,9.64
2016,10,16,17,15,176.0,12.0,4.6,13.5,26.0,10.24,0.0
2016,10,16,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,102.5,7.5,1.15,9.5,11.0,0.0,0.0
2016,10,17,6,30,205.0,15.0,1.3,10.0,22.0,142.27,0.0
2016,10,17,6,45,352.0,25.0,1.45,10.5,63.0,315.34,242.96
2016,10,17,7,0,499.0,35.0,1.6,11.0,104.0,440.06,361.32
2016,10,17,7,15,578.5,41.5,1.7,11.0,153.0,531.65,439.49
2016,10,17,7,30,658.0,48.0,1.8,11.0,202.0,627.31,516.66
2016,10,17,7,45,707.5,52.0,1.95,11.5,252.5,697.87,570.47
2016,10,17,8,0,757.0,56.0,2.1,12.0,303.0,768.99,622.42
2016,10,17,8,15,789.0,59.0,2.2,12.5,351.0,822.87,659.49
2016,10,17,8,30,821.0,62.0,2.3,13.0,399.0,875.3,694.54
2016,10,17,8,45,844.0,64.5,2.45,13.5,443.5,906.04,713.92
2016,10,17,9,0,867.0,67.0,2.6,14.0,488.0,944.37,738.58
2016,10,17,9,15,883.0,69.0,2.65,14.5,527.0,972.22,754.69
2016,10,17,9,30,899.0,71.0,2.7,15.0,566.0,996.68,768.49
2016,10,17,9,45,902.5,75.5,2.75,15.5,597.0,1008.28,773.54
2016,10,17,10,0,906.0,80.0,2.8,16.0,628.0,1015.85,776.13
2016,10,17,10,15,914.0,81.5,2.85,16.0,653.5,1020.1,778.14
2016,10,17,10,30,922.0,83.0,2.9,16.0,679.0,1020.32,777.64
2016,10,17,10,45,928.5,83.5,2.95,16.5,697.5,1013.77,771.32
2016,10,17,11,0,935.0,84.0,3.0,17.0,716.0,1003.14,762.48
2016,10,17,11,15,937.5,84.0,3.05,17.0,725.5,984.09,749.56
2016,10,17,11,30,940.0,84.0,3.1,17.0,735.0,961.17,734.14
2016,10,17,11,45,941.0,84.0,3.15,17.0,737.0,933.13,715.27
2016,10,17,12,0,942.0,84.0,3.2,17.0,739.0,901.48,693.9
2016,10,17,12,15,940.0,84.0,3.25,17.0,732.0,863.89,668.3
2016,10,17,12,30,938.0,84.0,3.3,17.0,725.0,823.17,640.35
2016,10,17,12,45,937.0,81.5,3.4,17.5,711.0,777.6,607.78
2016,10,17,13,0,936.0,79.0,3.5,18.0,697.0,729.26,572.25
2016,10,17,13,15,929.5,78.0,3.55,17.5,674.0,676.37,532.74
2016,10,17,13,30,923.0,77.0,3.6,17.0,651.0,621.62,490.5
2016,10,17,13,45,912.5,76.0,3.7,17.0,621.0,563.12,443.17
2016,10,17,14,0,902.0,75.0,3.8,17.0,591.0,503.68,393.5
2016,10,17,14,15,887.5,73.0,3.8,17.0,554.5,440.98,339.54
2016,10,17,14,30,873.0,71.0,3.8,17.0,518.0,378.39,284.13
2016,10,17,14,45,852.5,69.0,3.85,17.0,475.5,314.45,226.74
2016,10,17,15,0,832.0,67.0,3.9,17.0,433.0,249.1,168.22
2016,10,17,15,15,804.0,64.0,3.85,16.5,386.0,185.58,113.91
2016,10,17,15,30,776.0,61.0,3.8,16.0,339.0,125.1,68.43
2016,10,17,15,45,734.5,57.0,3.8,15.5,289.5,66.68,38.82
2016,10,17,16,0,693.0,53.0,3.8,15.0,240.0,45.99,35.45
2016,10,17,16,15,627.5,47.0,3.4,14.5,190.0,41.19,31.14
2016,10,17,16,30,562.0,41.0,3.0,14.0,140.0,36.41,26.64
2016,10,17,16,45,445.5,32.5,2.6,13.5,94.5,26.7,17.57
2016,10,17,17,0,329.0,24.0,2.2,13.0,49.0,19.99,9.09
2016,10,17,17,15,164.5,12.0,2.05,12.5,24.5,10.24,0.0
2016,10,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,18,6,15,89.5,7.5,2.35,8.0,10.5,0.0,0.0
2016,10,18,6,30,179.0,15.0,2.5,8.0,21.0,125.85,0.0
2016,10,18,6,45,336.5,25.5,2.7,8.5,61.5,303.71,233.46
2016,10,18,7,0,494.0,36.0,2.9,9.0,102.0,446.7,371.75
2016,10,18,7,15,575.5,42.5,3.2,9.5,151.5,530.16,445.32
2016,10,18,7,30,657.0,49.0,3.5,10.0,201.0,627.43,525.85
2016,10,18,7,45,710.5,53.0,3.8,10.5,252.0,701.42,584.45
2016,10,18,8,0,764.0,57.0,4.1,11.0,303.0,776.12,641.24
2016,10,18,8,15,796.0,60.0,4.25,11.5,351.5,830.16,680.1
2016,10,18,8,30,828.0,63.0,4.4,12.0,400.0,882.68,716.96
2016,10,18,8,45,851.0,65.5,4.6,12.5,444.0,913.5,737.49
2016,10,18,9,0,874.0,68.0,4.8,13.0,488.0,951.83,763.43
2016,10,18,9,15,889.5,70.0,4.85,13.5,527.0,979.16,779.92
2016,10,18,9,30,905.0,72.0,4.9,14.0,566.0,1003.08,793.96
2016,10,18,9,45,915.5,73.5,5.0,14.5,598.5,1017.7,801.82
2016,10,18,10,0,926.0,75.0,5.1,15.0,631.0,1028.43,807.12
2016,10,18,10,15,933.5,76.0,5.1,15.0,656.5,1031.52,807.91
2016,10,18,10,30,941.0,77.0,5.1,15.0,682.0,1030.53,806.06
2016,10,18,10,45,947.0,77.0,5.15,15.5,699.5,1022.71,798.48
2016,10,18,11,0,953.0,77.0,5.2,16.0,717.0,1010.78,788.24
2016,10,18,11,15,955.5,77.5,5.2,16.0,727.0,992.05,774.51
2016,10,18,11,30,958.0,78.0,5.2,16.0,737.0,969.36,758.14
2016,10,18,11,45,958.0,78.0,5.2,16.5,738.0,940.02,735.7
2016,10,18,12,0,958.0,78.0,5.2,17.0,739.0,907.07,710.83
2016,10,18,12,15,956.0,78.0,5.15,17.0,732.0,869.02,683.38
2016,10,18,12,30,954.0,78.0,5.1,17.0,725.0,827.78,653.58
2016,10,18,12,45,945.5,79.0,5.1,17.0,709.0,779.88,619.02
2016,10,18,13,0,937.0,80.0,5.1,17.0,693.0,729.72,581.71
2016,10,18,13,15,930.0,79.0,5.05,16.5,670.0,676.48,540.5
2016,10,18,13,30,923.0,78.0,5.0,16.0,647.0,621.41,496.7
2016,10,18,13,45,753.5,123.0,4.95,16.0,573.5,524.72,417.99
2016,10,18,14,0,584.0,168.0,4.9,16.0,500.0,434.07,343.96
2016,10,18,14,15,520.5,174.0,4.85,15.5,456.0,373.72,293.93
2016,10,18,14,30,457.0,180.0,4.8,15.0,412.0,319.45,248.38
2016,10,18,14,45,523.0,147.5,4.8,15.0,391.5,278.21,209.51
2016,10,18,15,0,589.0,115.0,4.8,15.0,371.0,231.73,165.01
2016,10,18,15,15,566.5,106.5,4.7,15.0,331.0,178.85,119.68
2016,10,18,15,30,544.0,98.0,4.6,15.0,291.0,128.75,81.37
2016,10,18,15,45,627.5,74.0,4.5,15.0,264.5,72.33,45.86
2016,10,18,16,0,711.0,50.0,4.4,15.0,238.0,43.67,33.37
2016,10,18,16,15,646.5,44.5,3.9,14.0,188.0,39.2,29.41
2016,10,18,16,30,582.0,39.0,3.4,13.0,138.0,34.77,25.26
2016,10,18,16,45,465.5,30.5,2.9,12.5,92.5,27.38,18.15
2016,10,18,17,0,349.0,22.0,2.4,12.0,47.0,20.01,8.24
2016,10,18,17,15,174.5,11.0,2.25,11.5,23.5,9.39,0.0
2016,10,18,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,111.0,6.5,1.45,7.5,9.5,0.0,0.0
2016,10,19,6,30,222.0,13.0,1.6,8.0,19.0,151.28,0.0
2016,10,19,6,45,372.5,22.5,1.8,8.5,59.5,314.0,236.22
2016,10,19,7,0,523.0,32.0,2.0,9.0,100.0,454.3,374.98
2016,10,19,7,15,601.0,38.0,2.2,9.5,149.0,544.45,453.18
2016,10,19,7,30,679.0,44.0,2.4,10.0,198.0,638.68,530.11
2016,10,19,7,45,726.5,48.0,2.65,11.0,248.0,707.85,583.21
2016,10,19,8,0,774.0,52.0,2.9,12.0,298.0,777.52,634.22
2016,10,19,8,15,805.0,55.0,3.1,12.5,346.0,830.73,671.95
2016,10,19,8,30,836.0,58.0,3.3,13.0,394.0,872.32,700.25
2016,10,19,8,45,857.5,60.0,3.5,14.0,438.0,911.25,724.77
2016,10,19,9,0,879.0,62.0,3.7,15.0,482.0,947.59,746.97
2016,10,19,9,15,894.5,63.5,3.75,15.5,520.5,974.36,762.56
2016,10,19,9,30,910.0,65.0,3.8,16.0,559.0,997.73,775.77
2016,10,19,9,45,922.5,66.0,3.85,16.5,591.5,1013.78,783.94
2016,10,19,10,0,935.0,67.0,3.9,17.0,624.0,1025.96,789.59
2016,10,19,10,15,942.5,67.5,3.85,17.5,649.5,1028.49,788.07
2016,10,19,10,30,950.0,68.0,3.8,18.0,675.0,1026.92,784.03
2016,10,19,10,45,954.5,69.0,3.8,18.5,692.5,1018.9,776.19
2016,10,19,11,0,959.0,70.0,3.8,19.0,710.0,1006.75,765.79
2016,10,19,11,15,961.5,70.5,3.75,19.0,720.0,988.01,752.23
2016,10,19,11,30,964.0,71.0,3.7,19.0,730.0,965.3,736.14
2016,10,19,11,45,964.5,71.0,3.7,19.5,731.0,936.35,714.83
2016,10,19,12,0,965.0,71.0,3.7,20.0,732.0,903.75,691.13
2016,10,19,12,15,963.0,71.0,3.7,20.0,725.5,865.58,664.89
2016,10,19,12,30,961.0,71.0,3.7,20.0,719.0,824.22,636.31
2016,10,19,12,45,955.5,71.0,3.7,20.5,704.0,777.3,602.43
2016,10,19,13,0,950.0,71.0,3.7,21.0,689.0,727.87,566.08
2016,10,19,13,15,943.5,70.5,3.65,21.0,666.0,675.02,525.5
2016,10,19,13,30,937.0,70.0,3.6,21.0,643.0,620.25,482.43
2016,10,19,13,45,927.0,68.5,3.6,21.0,613.0,560.98,434.86
2016,10,19,14,0,917.0,67.0,3.6,21.0,583.0,500.71,385.02
2016,10,19,14,15,903.5,65.5,3.55,20.5,546.5,438.29,332.51
2016,10,19,14,30,890.0,64.0,3.5,20.0,510.0,375.82,278.25
2016,10,19,14,45,870.0,62.0,3.45,20.0,468.0,311.27,220.82
2016,10,19,15,0,850.0,60.0,3.4,20.0,426.0,248.03,164.51
2016,10,19,15,15,823.0,57.5,3.15,19.5,379.0,184.81,111.06
2016,10,19,15,30,796.0,55.0,2.9,19.0,332.0,120.51,63.28
2016,10,19,15,45,755.5,51.0,2.65,18.5,282.5,61.08,34.12
2016,10,19,16,0,715.0,47.0,2.4,18.0,233.0,41.24,30.82
2016,10,19,16,15,650.5,42.0,2.1,17.0,183.5,37.12,27.19
2016,10,19,16,30,586.0,37.0,1.8,16.0,134.0,33.05,23.4
2016,10,19,16,45,470.0,28.5,1.5,15.0,89.0,25.6,16.34
2016,10,19,17,0,354.0,20.0,1.2,14.0,44.0,18.15,5.75
2016,10,19,17,15,177.0,10.0,1.2,13.5,22.0,8.54,0.0
2016,10,19,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
