Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,110.0,6.0,1.2,9.5,9.0,0.0,0.0
2016,10,20,6,30,220.0,12.0,1.2,10.0,18.0,149.13,0.0
2016,10,20,6,45,373.0,21.5,1.25,10.5,58.0,311.88,226.45
2016,10,20,7,0,526.0,31.0,1.3,11.0,98.0,455.24,369.85
2016,10,20,7,15,606.0,37.0,1.55,11.5,147.5,546.83,448.41
2016,10,20,7,30,686.0,43.0,1.8,12.0,197.0,642.7,525.81
2016,10,20,7,45,734.0,47.0,2.1,13.0,247.5,712.41,579.02
2016,10,20,8,0,782.0,51.0,2.4,14.0,298.0,782.64,630.19
2016,10,20,8,15,813.5,54.0,2.45,14.5,346.0,826.78,659.76
2016,10,20,8,30,845.0,57.0,2.5,15.0,394.0,878.62,694.03
2016,10,20,8,45,867.0,59.5,2.55,16.0,438.5,918.86,717.8
2016,10,20,9,0,889.0,62.0,2.6,17.0,483.0,956.47,739.27
2016,10,20,9,15,904.5,64.0,2.6,17.5,522.0,983.98,754.4
2016,10,20,9,30,920.0,66.0,2.6,18.0,561.0,1008.02,767.16
2016,10,20,9,45,933.0,66.0,2.6,19.0,593.5,1023.18,772.51
2016,10,20,10,0,946.0,66.0,2.6,20.0,626.0,1034.48,775.44
2016,10,20,10,15,953.5,67.0,2.55,20.5,651.5,1037.58,774.06
2016,10,20,10,30,961.0,68.0,2.5,21.0,677.0,1036.51,770.23
2016,10,20,10,45,965.5,69.0,2.45,21.5,695.0,1028.32,761.96
2016,10,20,11,0,970.0,70.0,2.4,22.0,713.0,1015.95,751.27
2016,10,20,11,15,972.5,70.0,2.4,22.0,722.5,996.35,738.05
2016,10,20,11,30,975.0,70.0,2.4,22.0,732.0,972.77,722.39
2016,10,20,11,45,975.5,70.5,2.4,22.5,733.5,944.1,702.1
2016,10,20,12,0,976.0,71.0,2.4,23.0,735.0,911.71,679.46
2016,10,20,12,15,974.0,70.5,2.45,23.0,728.0,872.59,654.04
2016,10,20,12,30,972.0,70.0,2.5,23.0,721.0,830.25,626.25
2016,10,20,12,45,963.0,72.0,2.55,23.5,705.5,782.53,593.29
2016,10,20,13,0,954.0,74.0,2.6,24.0,690.0,732.5,557.8
2016,10,20,13,15,947.5,73.0,2.65,24.0,667.0,678.91,518.28
2016,10,20,13,30,941.0,72.0,2.7,24.0,644.0,623.41,476.15
2016,10,20,13,45,930.5,71.0,2.75,24.0,613.5,564.15,429.85
2016,10,20,14,0,920.0,70.0,2.8,24.0,583.0,503.94,381.21
2016,10,20,14,15,905.5,68.0,2.8,23.5,546.0,440.44,329.01
2016,10,20,14,30,891.0,66.0,2.8,23.0,509.0,377.04,275.09
2016,10,20,14,45,871.0,64.0,2.8,23.0,466.5,312.42,218.59
2016,10,20,15,0,851.0,62.0,2.8,23.0,424.0,249.12,163.12
2016,10,20,15,15,822.5,59.0,2.5,22.5,377.0,181.9,107.3
2016,10,20,15,30,794.0,56.0,2.2,22.0,330.0,120.5,62.66
2016,10,20,15,45,751.5,52.0,1.9,21.5,280.0,61.21,34.21
2016,10,20,16,0,709.0,48.0,1.6,21.0,230.0,42.09,31.16
2016,10,20,16,15,641.5,42.5,1.45,20.0,180.0,37.56,27.2
2016,10,20,16,30,574.0,37.0,1.3,19.0,130.0,33.07,23.06
2016,10,20,16,45,451.0,28.5,1.2,18.0,85.0,25.63,16.02
2016,10,20,17,0,328.0,20.0,1.1,17.0,40.0,18.21,4.13
2016,10,20,17,15,164.0,10.0,1.1,16.5,20.0,8.54,0.0
2016,10,20,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,95.5,5.5,0.85,11.0,8.0,0.0,0.0
2016,10,21,6,30,191.0,11.0,0.8,11.0,16.0,129.93,0.0
2016,10,21,6,45,348.0,21.0,0.75,11.5,55.0,292.73,204.39
2016,10,21,7,0,505.0,31.0,0.7,12.0,94.0,439.66,352.95
2016,10,21,7,15,587.0,37.5,0.85,12.5,142.5,532.56,431.15
2016,10,21,7,30,669.0,44.0,1.0,13.0,191.0,629.94,508.05
2016,10,21,7,45,718.0,48.5,1.2,14.0,241.0,700.6,560.78
2016,10,21,8,0,767.0,53.0,1.4,15.0,291.0,771.84,611.49
2016,10,21,8,15,799.5,56.0,1.45,15.5,339.0,826.06,647.52
2016,10,21,8,30,832.0,59.0,1.5,16.0,387.0,868.79,674.46
2016,10,21,8,45,854.5,61.5,1.6,16.5,431.5,909.08,699.81
2016,10,21,9,0,877.0,64.0,1.7,17.0,476.0,946.8,723.01
2016,10,21,9,15,893.0,66.0,1.75,17.5,514.5,974.51,738.56
2016,10,21,9,30,909.0,68.0,1.8,18.0,553.0,998.82,751.89
2016,10,21,9,45,920.0,69.5,1.85,19.0,585.5,1013.84,757.69
2016,10,21,10,0,931.0,71.0,1.9,20.0,618.0,1024.98,761.14
2016,10,21,10,15,938.5,72.0,1.9,20.5,643.5,1027.98,760.24
2016,10,21,10,30,946.0,73.0,1.9,21.0,669.0,1026.89,756.98
2016,10,21,10,45,951.0,74.0,1.9,21.5,686.5,1019.22,749.72
2016,10,21,11,0,956.0,75.0,1.9,22.0,704.0,1007.44,740.08
2016,10,21,11,15,958.5,75.0,1.85,22.0,714.0,988.02,726.5
2016,10,21,11,30,961.0,75.0,1.8,22.0,724.0,964.67,710.58
2016,10,21,11,45,961.0,75.5,1.8,22.5,725.0,935.86,690.52
2016,10,21,12,0,961.0,76.0,1.8,23.0,726.0,903.42,668.2
2016,10,21,12,15,959.0,75.5,1.85,23.0,719.0,864.76,643.57
2016,10,21,12,30,957.0,75.0,1.9,23.0,712.0,822.94,616.61
2016,10,21,12,45,951.5,75.0,2.0,23.5,696.5,776.16,585.22
2016,10,21,13,0,946.0,75.0,2.1,24.0,681.0,726.89,550.93
2016,10,21,13,15,938.5,74.0,2.2,24.0,658.0,673.08,511.93
2016,10,21,13,30,931.0,73.0,2.3,24.0,635.0,617.49,470.3
2016,10,21,13,45,919.5,72.5,2.45,24.0,604.5,558.78,425.02
2016,10,21,14,0,908.0,72.0,2.6,24.0,574.0,499.22,377.33
2016,10,21,14,15,893.0,70.0,2.7,23.5,537.0,436.24,325.82
2016,10,21,14,30,878.0,68.0,2.8,23.0,500.0,373.43,272.57
2016,10,21,14,45,855.5,66.0,2.9,23.0,457.5,308.92,216.37
2016,10,21,15,0,833.0,64.0,3.0,23.0,415.0,243.41,159.36
2016,10,21,15,15,804.0,61.0,2.8,22.0,368.0,180.03,106.91
2016,10,21,15,30,775.0,58.0,2.6,21.0,321.0,119.81,63.29
2016,10,21,15,45,729.0,54.0,2.45,20.5,271.5,61.72,35.47
2016,10,21,16,0,683.0,50.0,2.3,20.0,222.0,43.67,32.66
2016,10,21,16,15,612.5,44.0,2.05,19.0,172.5,38.79,28.36
2016,10,21,16,30,542.0,38.0,1.8,18.0,123.0,33.93,23.86
2016,10,21,16,45,414.0,29.0,1.6,17.0,79.5,23.92,14.53
2016,10,21,17,0,286.0,20.0,1.4,16.0,36.0,16.7,1.45
2016,10,21,17,15,143.0,10.0,1.4,15.5,18.0,8.54,0.0
2016,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,86.0,5.5,0.8,11.0,7.0,0.0,0.0
2016,10,22,6,30,172.0,11.0,0.8,11.0,14.0,117.9,0.0
2016,10,22,6,45,331.0,21.5,0.8,11.5,52.5,288.22,192.73
2016,10,22,7,0,490.0,32.0,0.8,12.0,91.0,429.08,344.51
2016,10,22,7,15,574.5,38.5,1.0,12.5,139.5,523.75,425.21
2016,10,22,7,30,659.0,45.0,1.2,13.0,188.0,622.73,504.3
2016,10,22,7,45,708.0,50.0,1.4,14.0,238.0,693.73,557.69
2016,10,22,8,0,757.0,55.0,1.6,15.0,288.0,765.3,608.96
2016,10,22,8,15,790.0,58.5,1.65,15.5,335.5,820.38,645.95
2016,10,22,8,30,823.0,62.0,1.7,16.0,383.0,874.02,680.77
2016,10,22,8,45,845.0,64.5,1.8,17.0,427.0,903.54,697.31
2016,10,22,9,0,867.0,67.0,1.9,18.0,471.0,940.45,718.79
2016,10,22,9,15,883.0,69.0,1.95,18.5,509.5,967.88,734.22
2016,10,22,9,30,899.0,71.0,2.0,19.0,548.0,991.96,747.42
2016,10,22,9,45,908.5,73.5,2.15,19.5,580.0,1006.63,755.66
2016,10,22,10,0,918.0,76.0,2.3,20.0,612.0,1017.42,761.5
2016,10,22,10,15,926.0,77.0,2.25,20.0,637.0,1020.82,761.77
2016,10,22,10,30,934.0,78.0,2.2,20.0,662.0,1020.18,759.65
2016,10,22,10,45,938.0,79.5,2.2,20.5,679.5,1012.18,752.09
2016,10,22,11,0,942.0,81.0,2.2,21.0,697.0,1000.12,742.15
2016,10,22,11,15,944.5,81.5,2.15,21.0,706.5,981.46,728.95
2016,10,22,11,30,947.0,82.0,2.1,21.0,716.0,958.91,713.39
2016,10,22,11,45,946.5,82.5,2.05,21.5,717.5,929.91,692.38
2016,10,22,12,0,946.0,83.0,2.0,22.0,719.0,897.39,669.21
2016,10,22,12,15,944.0,83.0,2.0,22.0,712.0,859.7,644.4
2016,10,22,12,30,942.0,83.0,2.0,22.0,705.0,818.9,617.38
2016,10,22,12,45,922.5,88.5,2.0,22.0,686.5,768.3,583.4
2016,10,22,13,0,903.0,94.0,2.0,22.0,668.0,716.25,546.5
2016,10,22,13,15,895.0,92.5,2.05,21.5,645.0,663.41,508.72
2016,10,22,13,30,887.0,91.0,2.1,21.0,622.0,608.96,468.37
2016,10,22,13,45,875.5,89.5,2.15,21.0,592.0,553.04,424.51
2016,10,22,14,0,864.0,88.0,2.2,21.0,562.0,493.8,376.66
2016,10,22,14,15,728.0,111.5,2.25,20.5,492.5,405.33,307.04
2016,10,22,14,30,592.0,135.0,2.3,20.0,423.0,330.78,247.74
2016,10,22,14,45,501.5,141.0,2.35,20.0,370.5,265.17,194.41
2016,10,22,15,0,411.0,147.0,2.4,20.0,318.0,213.27,152.98
2016,10,22,15,15,387.0,135.0,2.35,19.5,281.5,168.51,116.67
2016,10,22,15,30,363.0,123.0,2.3,19.0,245.0,126.81,85.83
2016,10,22,15,45,342.0,105.5,2.25,18.5,206.0,84.43,60.51
2016,10,22,16,0,321.0,88.0,2.2,18.0,167.0,64.71,51.36
2016,10,22,16,15,279.5,71.0,1.95,17.0,128.5,53.02,41.05
2016,10,22,16,30,238.0,54.0,1.7,16.0,90.0,40.94,30.12
2016,10,22,16,45,162.5,37.0,1.5,15.0,57.0,28.38,18.28
2016,10,22,17,0,87.0,20.0,1.3,14.0,24.0,15.79,0.0
2016,10,22,17,15,43.5,10.0,1.25,13.5,12.0,8.54,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,218.5,17.0,1.25,9.5,42.5,203.62,129.97
2016,10,23,7,0,437.0,34.0,1.3,10.0,85.0,402.79,328.27
2016,10,23,7,15,526.0,41.5,1.65,10.5,133.0,498.04,411.65
2016,10,23,7,30,615.0,49.0,2.0,11.0,181.0,599.1,495.14
2016,10,23,7,45,669.0,54.5,2.35,12.0,230.5,666.03,547.71
2016,10,23,8,0,723.0,60.0,2.7,13.0,280.0,741.5,604.34
2016,10,23,8,15,757.5,64.0,2.9,13.5,327.0,797.76,644.74
2016,10,23,8,30,792.0,68.0,3.1,14.0,374.0,852.66,683.06
2016,10,23,8,45,813.5,71.5,3.3,15.0,417.0,892.81,708.52
2016,10,23,9,0,835.0,75.0,3.5,16.0,460.0,930.29,731.64
2016,10,23,9,15,751.0,101.5,3.65,16.5,469.5,897.31,705.5
2016,10,23,9,30,667.0,128.0,3.8,17.0,479.0,851.89,670.99
2016,10,23,9,45,783.0,104.0,4.0,17.5,539.5,931.08,726.17
2016,10,23,10,0,899.0,80.0,4.2,18.0,600.0,1002.6,774.06
2016,10,23,10,15,906.5,81.0,4.3,18.0,624.5,1005.46,774.8
2016,10,23,10,30,914.0,82.0,4.4,18.0,649.0,1004.38,773.64
2016,10,23,10,45,914.0,84.5,4.5,18.5,665.0,993.88,764.9
2016,10,23,11,0,914.0,87.0,4.6,19.0,681.0,979.5,753.67
2016,10,23,11,15,916.5,87.5,4.65,19.0,690.0,961.29,740.98
2016,10,23,11,30,919.0,88.0,4.7,19.0,699.0,939.31,725.76
2016,10,23,11,45,913.0,90.5,4.8,19.5,699.0,908.46,703.32
2016,10,23,12,0,907.0,93.0,4.9,20.0,699.0,874.45,678.67
2016,10,23,12,15,904.5,92.5,4.9,19.5,691.5,837.06,653.52
2016,10,23,12,30,902.0,92.0,4.9,19.0,684.0,796.75,626.06
2016,10,23,12,45,900.5,89.5,4.9,19.0,669.5,752.32,594.15
2016,10,23,13,0,899.0,87.0,4.9,19.0,655.0,705.31,558.63
2016,10,23,13,15,891.5,86.0,4.9,19.0,632.5,653.65,518.0
2016,10,23,13,30,884.0,85.0,4.9,19.0,610.0,600.34,475.07
2016,10,23,13,45,874.5,82.5,4.9,19.0,580.5,543.11,427.96
2016,10,23,14,0,865.0,80.0,4.9,19.0,551.0,485.0,378.76
2016,10,23,14,15,849.0,78.0,4.85,18.5,514.5,423.83,326.33
2016,10,23,14,30,833.0,76.0,4.8,18.0,478.0,362.48,272.27
2016,10,23,14,45,810.5,73.0,4.8,18.0,436.5,299.08,215.32
2016,10,23,15,0,788.0,70.0,4.8,18.0,395.0,237.52,160.11
2016,10,23,15,15,756.5,66.5,4.6,17.5,349.0,176.23,108.16
2016,10,23,15,30,725.0,63.0,4.4,17.0,303.0,118.49,65.57
2016,10,23,15,45,673.5,58.5,4.2,17.0,254.5,63.21,38.68
2016,10,23,16,0,622.0,54.0,4.0,17.0,206.0,43.04,32.49
2016,10,23,16,15,547.0,47.0,3.6,16.0,158.0,37.88,27.87
2016,10,23,16,30,472.0,40.0,3.2,15.0,110.0,32.73,23.01
2016,10,23,16,45,335.0,29.5,2.8,14.5,69.0,24.32,14.72
2016,10,23,17,0,198.0,19.0,2.4,14.0,28.0,15.86,0.0
2016,10,23,17,15,99.0,9.5,2.3,13.5,14.0,8.11,0.0
2016,10,23,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,53.5,20.0,2.75,10.5,26.5,76.73,41.73
2016,10,24,7,0,107.0,40.0,3.0,11.0,53.0,154.47,124.89
2016,10,24,7,15,133.0,60.5,3.25,11.0,83.5,204.53,171.17
2016,10,24,7,30,159.0,81.0,3.5,11.0,114.0,254.99,216.21
2016,10,24,7,45,172.5,101.5,3.75,11.0,146.0,295.74,251.56
2016,10,24,8,0,186.0,122.0,4.0,11.0,178.0,318.74,271.43
2016,10,24,8,15,198.0,140.5,4.05,11.0,208.5,353.92,300.38
2016,10,24,8,30,210.0,159.0,4.1,11.0,239.0,388.94,328.54
2016,10,24,8,45,146.5,178.0,4.15,11.5,237.0,352.8,295.31
2016,10,24,9,0,83.0,197.0,4.2,12.0,235.0,293.48,243.4
2016,10,24,9,15,191.0,210.0,4.15,12.0,307.0,431.29,357.84
2016,10,24,9,30,299.0,223.0,4.1,12.0,379.0,572.25,469.87
2016,10,24,9,45,285.5,240.5,4.05,12.5,396.5,577.32,470.31
2016,10,24,10,0,272.0,258.0,4.0,13.0,414.0,580.66,470.2
2016,10,24,10,15,153.5,255.0,3.9,13.5,344.0,432.73,350.68
2016,10,24,10,30,35.0,252.0,3.8,14.0,274.0,287.33,230.84
2016,10,24,10,45,112.5,281.0,3.75,14.5,353.5,411.89,331.31
2016,10,24,11,0,190.0,310.0,3.7,15.0,433.0,512.28,409.23
2016,10,24,11,15,134.0,307.5,3.6,15.0,395.0,448.71,357.78
2016,10,24,11,30,78.0,305.0,3.5,15.0,357.0,369.44,294.55
2016,10,24,11,45,181.5,306.5,3.4,15.5,427.0,472.46,376.53
2016,10,24,12,0,285.0,308.0,3.3,16.0,497.0,566.51,448.32
2016,10,24,12,15,200.5,309.5,3.25,16.0,442.0,469.21,372.1
2016,10,24,12,30,116.0,311.0,3.2,16.0,387.0,380.33,301.99
2016,10,24,12,45,61.5,252.0,3.2,16.5,292.5,274.32,217.94
2016,10,24,13,0,7.0,193.0,3.2,17.0,198.0,169.14,132.93
2016,10,24,13,15,12.5,204.5,3.25,17.0,212.5,181.78,143.54
2016,10,24,13,30,18.0,216.0,3.3,17.0,227.0,193.58,153.23
2016,10,24,13,45,9.0,119.5,3.35,17.0,125.0,104.37,80.93
2016,10,24,14,0,0.0,23.0,3.4,17.0,23.0,19.01,10.3
2016,10,24,14,15,9.0,99.5,3.4,17.0,104.0,86.3,66.41
2016,10,24,14,30,18.0,176.0,3.4,17.0,185.0,151.27,119.77
2016,10,24,14,45,15.5,161.5,3.45,17.0,169.0,136.41,107.7
2016,10,24,15,0,13.0,147.0,3.5,17.0,153.0,121.97,96.07
2016,10,24,15,15,9.5,131.0,3.35,16.5,135.0,106.64,83.87
2016,10,24,15,30,6.0,115.0,3.2,16.0,117.0,91.9,72.05
2016,10,24,15,45,3.0,97.0,3.05,15.5,98.0,76.37,59.37
2016,10,24,16,0,0.0,79.0,2.9,15.0,79.0,62.31,49.85
2016,10,24,16,15,0.0,60.0,2.45,14.5,60.0,47.85,36.84
2016,10,24,16,30,0.0,41.0,2.0,14.0,41.0,33.21,23.49
2016,10,24,16,45,0.0,25.5,1.6,13.5,25.5,20.94,11.78
2016,10,24,17,0,0.0,10.0,1.2,13.0,10.0,8.23,0.0
2016,10,24,17,15,0.0,5.0,1.15,12.5,5.0,4.27,0.0
2016,10,24,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,25,6,45,30.0,19.0,2.05,10.5,22.5,48.62,21.32
2016,10,25,7,0,60.0,38.0,2.3,11.0,45.0,103.21,81.35
2016,10,25,7,15,79.0,58.5,2.4,11.5,72.0,145.68,120.12
2016,10,25,7,30,98.0,79.0,2.5,12.0,99.0,187.71,157.27
2016,10,25,7,45,110.0,99.5,2.65,12.5,127.5,224.15,188.55
2016,10,25,8,0,122.0,120.0,2.8,13.0,156.0,260.58,218.88
2016,10,25,8,15,127.0,140.0,2.9,13.5,183.5,289.92,242.32
2016,10,25,8,30,132.0,160.0,3.0,14.0,211.0,318.83,264.85
2016,10,25,8,45,100.5,176.0,3.1,14.5,217.0,287.79,237.46
2016,10,25,9,0,69.0,192.0,3.2,15.0,223.0,273.91,223.98
2016,10,25,9,15,37.0,180.0,3.2,15.5,197.0,222.29,180.07
2016,10,25,9,30,5.0,168.0,3.2,16.0,171.0,157.2,125.07
2016,10,25,9,45,22.0,201.5,3.25,16.5,214.5,207.62,166.27
2016,10,25,10,0,39.0,235.0,3.3,17.0,258.0,279.75,223.66
2016,10,25,10,15,30.5,233.0,3.2,17.0,251.0,264.97,210.96
2016,10,25,10,30,22.0,231.0,3.1,17.0,244.0,231.82,184.0
2016,10,25,10,45,12.0,199.0,3.05,17.5,206.5,187.95,148.16
2016,10,25,11,0,2.0,167.0,3.0,18.0,169.0,146.6,114.25
2016,10,25,11,15,14.5,212.5,2.9,18.0,222.5,200.93,158.16
2016,10,25,11,30,27.0,258.0,2.8,18.0,276.0,255.3,201.24
2016,10,25,11,45,28.0,258.0,2.75,18.5,276.5,270.2,212.25
2016,10,25,12,0,29.0,258.0,2.7,19.0,277.0,267.67,209.78
2016,10,25,12,15,471.0,166.0,2.65,19.0,471.0,568.46,450.1
2016,10,25,12,30,913.0,74.0,2.6,19.0,665.0,783.36,607.25
2016,10,25,12,45,907.0,74.0,2.55,19.5,650.0,738.26,572.4
2016,10,25,13,0,901.0,74.0,2.5,20.0,635.0,690.89,536.84
2016,10,25,13,15,893.5,73.0,2.45,19.5,612.5,639.48,498.42
2016,10,25,13,30,886.0,72.0,2.4,19.0,590.0,586.43,457.59
2016,10,25,13,45,874.5,71.0,2.4,19.0,561.0,529.9,412.15
2016,10,25,14,0,863.0,70.0,2.4,19.0,532.0,472.66,364.7
2016,10,25,14,15,847.5,68.5,2.35,19.0,496.5,412.88,313.71
2016,10,25,14,30,832.0,67.0,2.3,19.0,461.0,353.38,261.54
2016,10,25,14,45,809.5,64.5,2.25,19.0,420.0,289.71,205.35
2016,10,25,15,0,787.0,62.0,2.2,19.0,379.0,228.99,151.65
2016,10,25,15,15,756.0,59.0,2.15,18.5,334.0,168.6,101.14
2016,10,25,15,30,725.0,56.0,2.1,18.0,289.0,111.66,59.71
2016,10,25,15,45,678.5,51.5,2.05,17.5,242.0,56.75,33.64
2016,10,25,16,0,632.0,47.0,2.0,17.0,195.0,41.02,30.71
2016,10,25,16,15,556.5,40.5,1.75,16.5,148.5,35.66,25.82
2016,10,25,16,30,481.0,34.0,1.5,16.0,102.0,27.83,18.57
2016,10,25,16,45,346.5,24.5,1.25,15.5,63.0,20.13,10.79
2016,10,25,17,0,212.0,15.0,1.0,15.0,24.0,12.8,0.0
2016,10,25,17,15,106.0,7.5,1.0,14.5,12.0,6.4,0.0
2016,10,25,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,6,45,242.5,13.5,0.8,10.5,39.5,206.1,91.63
2016,10,26,7,0,485.0,27.0,0.8,11.0,79.0,419.63,334.22
2016,10,26,7,15,573.0,33.5,0.95,11.5,126.5,515.23,417.99
2016,10,26,7,30,661.0,40.0,1.1,12.0,174.0,616.06,499.3
2016,10,26,7,45,711.5,44.5,1.25,12.5,223.0,687.04,554.11
2016,10,26,8,0,762.0,49.0,1.4,13.0,272.0,758.8,606.91
2016,10,26,8,15,796.0,52.0,1.55,14.0,319.0,813.71,644.24
2016,10,26,8,30,830.0,55.0,1.7,15.0,366.0,857.32,672.34
2016,10,26,8,45,852.0,57.5,1.9,16.0,409.5,896.74,697.35
2016,10,26,9,0,874.0,60.0,2.1,17.0,453.0,933.62,720.06
2016,10,26,9,15,890.5,62.0,2.3,17.5,491.5,961.51,737.66
2016,10,26,9,30,907.0,64.0,2.5,18.0,530.0,986.04,752.94
2016,10,26,9,45,913.5,67.5,2.7,18.5,561.5,999.11,760.45
2016,10,26,10,0,920.0,71.0,2.9,19.0,593.0,1008.24,765.45
2016,10,26,10,15,929.0,72.0,2.95,19.0,618.5,1012.56,767.45
2016,10,26,10,30,938.0,73.0,3.0,19.0,644.0,1012.84,766.97
2016,10,26,10,45,943.0,74.5,3.15,19.5,661.5,1005.78,761.15
2016,10,26,11,0,948.0,76.0,3.3,20.0,679.0,994.65,752.75
2016,10,26,11,15,951.0,76.5,3.4,20.0,689.0,976.39,740.69
2016,10,26,11,30,954.0,77.0,3.5,20.0,699.0,954.23,726.08
2016,10,26,11,45,954.5,77.0,3.6,20.5,700.5,925.47,705.6
2016,10,26,12,0,955.0,77.0,3.7,21.0,702.0,893.12,682.69
2016,10,26,12,15,953.0,76.5,3.7,21.0,695.0,854.76,656.3
2016,10,26,12,30,951.0,76.0,3.7,21.0,688.0,813.29,627.63
2016,10,26,12,45,948.0,75.0,3.75,21.0,673.0,767.63,596.0
2016,10,26,13,0,945.0,74.0,3.8,21.0,658.0,719.34,561.05
2016,10,26,13,15,937.5,73.0,3.75,21.0,635.0,665.83,519.74
2016,10,26,13,30,930.0,72.0,3.7,21.0,612.0,610.55,476.04
2016,10,26,13,45,918.5,71.0,3.7,21.0,581.5,551.71,428.5
2016,10,26,14,0,907.0,70.0,3.7,21.0,551.0,492.05,378.85
2016,10,26,14,15,892.0,68.0,3.65,20.5,514.5,429.49,326.0
2016,10,26,14,30,877.0,66.0,3.6,20.0,478.0,367.1,271.66
2016,10,26,14,45,855.0,64.0,3.55,20.0,436.0,303.2,214.73
2016,10,26,15,0,833.0,62.0,3.5,20.0,394.0,238.45,157.38
2016,10,26,15,15,802.0,58.5,3.2,19.5,347.5,174.77,103.99
2016,10,26,15,30,771.0,55.0,2.9,19.0,301.0,114.52,60.21
2016,10,26,15,45,725.5,50.5,2.6,18.5,252.0,56.75,33.14
2016,10,26,16,0,680.0,46.0,2.3,18.0,203.0,40.54,30.14
2016,10,26,16,15,602.5,40.0,2.05,17.0,154.0,35.53,25.61
2016,10,26,16,30,525.0,34.0,1.8,16.0,105.0,30.58,20.89
2016,10,26,16,45,381.0,24.5,1.6,15.0,64.5,22.13,12.14
2016,10,26,17,0,237.0,15.0,1.4,14.0,24.0,12.8,0.0
2016,10,26,17,15,118.5,7.5,1.4,13.5,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,15.5,1.1,11.5,15.5,12.8,0.0
2016,10,27,7,0,0.0,31.0,1.1,12.0,31.0,29.48,18.55
2016,10,27,7,15,1.0,50.0,1.45,12.5,50.0,50.78,37.46
2016,10,27,7,30,2.0,69.0,1.8,13.0,69.0,70.7,54.92
2016,10,27,7,45,8.0,87.0,2.2,14.0,89.0,92.82,74.01
2016,10,27,8,0,14.0,105.0,2.6,15.0,109.0,115.12,92.84
2016,10,27,8,15,18.0,122.0,2.7,15.0,128.5,134.57,109.17
2016,10,27,8,30,22.0,139.0,2.8,15.0,148.0,154.19,125.41
2016,10,27,8,45,24.5,155.0,2.9,15.5,165.5,171.33,139.06
2016,10,27,9,0,27.0,171.0,3.0,16.0,183.0,188.53,152.57
2016,10,27,9,15,13.5,147.0,2.9,16.0,153.0,145.72,116.5
2016,10,27,9,30,0.0,123.0,2.8,16.0,123.0,106.58,83.41
2016,10,27,9,45,0.0,135.5,2.7,16.5,135.5,118.01,92.48
2016,10,27,10,0,0.0,148.0,2.6,17.0,148.0,129.42,101.4
2016,10,27,10,15,8.0,181.5,2.7,17.0,186.5,169.57,134.11
2016,10,27,10,30,16.0,215.0,2.8,17.0,225.0,209.96,166.57
2016,10,27,10,45,21.5,231.5,2.9,17.5,245.0,230.28,182.34
2016,10,27,11,0,27.0,248.0,3.0,18.0,265.0,250.27,197.75
2016,10,27,11,15,51.5,272.5,3.2,17.5,306.0,315.49,250.03
2016,10,27,11,30,76.0,297.0,3.4,17.0,347.0,360.13,285.76
2016,10,27,11,45,78.0,295.5,3.6,17.0,347.0,354.57,281.39
2016,10,27,12,0,80.0,294.0,3.8,17.0,347.0,348.83,277.06
2016,10,27,12,15,40.0,195.0,3.9,16.5,221.5,210.5,167.46
2016,10,27,12,30,0.0,96.0,4.0,16.0,96.0,79.98,60.71
2016,10,27,12,45,2.0,135.0,4.1,16.0,136.0,115.16,89.84
2016,10,27,13,0,4.0,174.0,4.2,16.0,176.0,150.48,118.79
2016,10,27,13,15,2.0,128.5,4.0,15.5,129.5,109.0,85.07
2016,10,27,13,30,0.0,83.0,3.8,15.0,83.0,68.98,52.19
2016,10,27,13,45,0.0,81.0,3.65,15.0,81.0,67.29,50.91
2016,10,27,14,0,0.0,79.0,3.5,15.0,79.0,65.6,49.62
2016,10,27,14,15,0.0,63.5,3.1,14.5,63.5,52.64,38.95
2016,10,27,14,30,0.0,48.0,2.7,14.0,48.0,39.72,28.2
2016,10,27,14,45,0.0,27.5,2.3,14.0,27.5,22.7,13.79
2016,10,27,15,0,0.0,7.0,1.9,14.0,7.0,5.76,0.0
2016,10,27,15,15,0.0,6.0,1.7,14.0,6.0,4.93,0.0
2016,10,27,15,30,0.0,5.0,1.5,14.0,5.0,4.11,0.0
2016,10,27,15,45,0.0,4.0,1.35,14.0,4.0,3.28,0.0
2016,10,27,16,0,0.0,3.0,1.2,14.0,3.0,2.46,0.0
2016,10,27,16,15,0.0,2.0,1.05,13.5,2.0,1.64,0.0
2016,10,27,16,30,0.0,1.0,0.9,13.0,1.0,0.82,0.0
2016,10,27,16,45,0.0,0.5,0.8,13.0,0.5,0.41,0.0
2016,10,27,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,10.0,2.35,12.0,10.0,8.23,0.0
2016,10,28,7,0,0.0,20.0,2.6,12.0,20.0,16.49,7.79
2016,10,28,7,15,0.0,33.5,2.75,12.0,33.5,27.69,17.88
2016,10,28,7,30,0.0,47.0,2.9,12.0,47.0,40.14,28.9
2016,10,28,7,45,0.0,61.5,3.1,12.5,61.5,53.9,40.86
2016,10,28,8,0,0.0,76.0,3.3,13.0,76.0,67.47,52.46
2016,10,28,8,15,0.0,90.0,3.4,13.0,90.0,80.39,63.42
2016,10,28,8,30,0.0,104.0,3.5,13.0,104.0,93.26,74.2
2016,10,28,8,45,411.5,85.0,3.65,13.5,267.0,533.75,446.68
2016,10,28,9,0,823.0,66.0,3.8,14.0,430.0,901.76,722.39
2016,10,28,9,15,457.0,145.0,3.8,14.0,350.5,651.48,530.93
2016,10,28,9,30,91.0,224.0,3.8,14.0,271.0,328.76,267.94
2016,10,28,9,45,47.0,196.5,3.85,14.5,221.0,246.28,200.01
2016,10,28,10,0,3.0,169.0,3.9,15.0,171.0,153.56,122.12
2016,10,28,10,15,22.0,210.0,3.9,15.0,223.5,212.91,171.18
2016,10,28,10,30,41.0,251.0,3.9,15.0,276.0,293.97,236.46
2016,10,28,10,45,20.5,195.5,3.95,15.5,208.0,193.15,154.14
2016,10,28,11,0,0.0,140.0,4.0,16.0,140.0,119.73,93.39
2016,10,28,11,15,16.5,201.0,3.9,16.0,212.0,192.09,152.81
2016,10,28,11,30,33.0,262.0,3.8,16.0,284.0,283.49,226.01
2016,10,28,11,45,45.5,274.0,3.7,16.5,304.0,303.52,241.37
2016,10,28,12,0,58.0,286.0,3.6,17.0,324.0,322.36,255.82
2016,10,28,12,15,58.5,283.5,3.45,17.0,321.5,315.07,249.92
2016,10,28,12,30,59.0,281.0,3.3,17.0,319.0,307.69,244.06
2016,10,28,12,45,37.0,248.5,3.2,17.0,272.0,254.31,201.57
2016,10,28,13,0,15.0,216.0,3.1,17.0,225.0,195.59,154.52
2016,10,28,13,15,40.0,234.0,2.95,17.0,257.0,234.31,186.1
2016,10,28,13,30,65.0,252.0,2.8,17.0,289.0,260.9,207.35
2016,10,28,13,45,32.5,187.0,2.7,17.0,205.5,179.39,141.98
2016,10,28,14,0,0.0,122.0,2.6,17.0,122.0,101.69,78.92
2016,10,28,14,15,0.0,113.5,2.5,17.0,113.5,94.34,73.14
2016,10,28,14,30,0.0,105.0,2.4,17.0,105.0,87.05,67.31
2016,10,28,14,45,0.0,59.5,2.3,17.0,59.5,49.28,35.95
2016,10,28,15,0,0.0,14.0,2.2,17.0,14.0,11.53,4.15
2016,10,28,15,15,0.0,12.0,2.0,16.5,12.0,9.88,2.78
2016,10,28,15,30,0.0,10.0,1.8,16.0,10.0,8.22,1.4
2016,10,28,15,45,316.5,28.5,1.65,15.5,98.5,27.07,13.71
2016,10,28,16,0,633.0,47.0,1.5,15.0,187.0,41.24,31.16
2016,10,28,16,15,551.0,40.5,1.3,14.5,140.0,35.87,26.15
2016,10,28,16,30,469.0,34.0,1.1,14.0,93.0,28.01,18.75
2016,10,28,16,45,316.5,23.5,0.9,14.0,55.5,19.41,9.3
2016,10,28,17,0,164.0,13.0,0.7,14.0,18.0,11.1,0.0
2016,10,28,17,15,82.0,6.5,0.7,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,205.5,13.5,1.5,11.5,33.5,181.38,3.19
2016,10,29,7,0,411.0,27.0,1.7,12.0,67.0,364.53,287.78
2016,10,29,7,15,507.0,34.5,1.95,12.0,112.5,464.54,381.3
2016,10,29,7,30,603.0,42.0,2.2,12.0,158.0,570.36,470.45
2016,10,29,7,45,658.5,47.0,2.45,12.5,205.5,644.22,530.06
2016,10,29,8,0,714.0,52.0,2.7,13.0,253.0,719.14,587.76
2016,10,29,8,15,357.0,58.0,2.8,13.0,158.5,431.56,362.25
2016,10,29,8,30,0.0,64.0,2.9,13.0,64.0,53.03,39.72
2016,10,29,8,45,142.0,122.0,3.05,13.5,184.0,274.76,230.93
2016,10,29,9,0,284.0,180.0,3.2,14.0,304.0,506.38,417.48
2016,10,29,9,15,293.5,195.5,3.2,14.5,334.0,534.58,436.25
2016,10,29,9,30,303.0,211.0,3.2,15.0,364.0,561.51,454.83
2016,10,29,9,45,151.5,163.5,3.2,15.5,240.0,329.29,269.05
2016,10,29,10,0,0.0,116.0,3.2,16.0,116.0,98.81,76.52
2016,10,29,10,15,152.0,190.5,3.15,16.0,281.0,355.55,289.52
2016,10,29,10,30,304.0,265.0,3.1,16.0,446.0,607.35,483.89
2016,10,29,10,45,352.0,262.0,3.1,16.5,477.0,640.93,506.94
2016,10,29,11,0,400.0,259.0,3.1,17.0,508.0,671.84,529.03
2016,10,29,11,15,663.5,169.0,3.05,17.0,589.5,829.79,647.46
2016,10,29,11,30,927.0,79.0,3.0,17.0,671.0,928.69,715.04
2016,10,29,11,45,603.0,187.5,2.95,17.0,573.5,752.17,587.73
2016,10,29,12,0,279.0,296.0,2.9,17.0,476.0,549.14,431.64
2016,10,29,12,15,244.0,297.5,2.85,17.0,453.5,492.29,389.1
2016,10,29,12,30,209.0,299.0,2.8,17.0,431.0,453.3,358.64
2016,10,29,12,45,562.0,188.5,2.75,17.5,531.0,607.14,480.05
2016,10,29,13,0,915.0,78.0,2.7,18.0,631.0,700.44,550.26
2016,10,29,13,15,743.0,126.0,2.65,18.0,564.5,601.3,472.39
2016,10,29,13,30,571.0,174.0,2.6,18.0,498.0,501.42,394.53
2016,10,29,13,45,589.0,158.5,2.6,18.0,477.5,465.39,365.43
2016,10,29,14,0,607.0,143.0,2.6,18.0,457.0,421.69,328.99
2016,10,29,14,15,485.5,160.0,2.6,17.5,400.0,343.88,266.77
2016,10,29,14,30,364.0,177.0,2.6,17.0,343.0,278.63,214.72
2016,10,29,14,45,420.5,149.5,2.6,17.0,324.5,247.95,185.73
2016,10,29,15,0,477.0,122.0,2.6,17.0,306.0,206.47,146.92
2016,10,29,15,15,455.0,110.0,2.4,16.5,268.5,158.61,107.14
2016,10,29,15,30,433.0,98.0,2.2,16.0,231.0,113.53,73.46
2016,10,29,15,45,403.0,84.0,2.0,16.0,191.5,69.7,48.81
2016,10,29,16,0,373.0,70.0,1.8,16.0,152.0,52.62,41.01
2016,10,29,16,15,323.0,55.5,1.6,15.0,113.5,42.26,31.66
2016,10,29,16,30,273.0,41.0,1.4,14.0,75.0,31.62,21.78
2016,10,29,16,45,136.5,27.0,1.2,13.5,44.0,20.88,9.88
2016,10,29,17,0,0.0,13.0,1.0,13.0,13.0,11.1,0.0
2016,10,29,17,15,0.0,6.5,1.0,12.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
