Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,45,153.5,16.0,2.9,11.0,30.0,148.54,0.0
2016,10,30,7,0,307.0,32.0,3.1,11.0,60.0,305.03,241.26
2016,10,30,7,15,411.0,41.5,3.4,11.0,104.0,408.39,340.44
2016,10,30,7,30,515.0,51.0,3.7,11.0,148.0,518.93,435.74
2016,10,30,7,45,266.5,77.0,4.05,11.5,128.0,358.2,304.48
2016,10,30,8,0,18.0,103.0,4.4,12.0,108.0,117.88,96.28
2016,10,30,8,15,23.5,120.5,4.6,12.0,128.0,139.37,114.98
2016,10,30,8,30,29.0,138.0,4.8,12.0,148.0,177.38,147.08
2016,10,30,8,45,23.0,149.0,5.05,12.5,157.5,164.18,135.08
2016,10,30,9,0,17.0,160.0,5.3,13.0,167.0,167.43,136.94
2016,10,30,9,15,8.5,111.0,5.45,13.0,114.5,104.21,83.27
2016,10,30,9,30,0.0,62.0,5.6,13.0,62.0,51.39,38.1
2016,10,30,9,45,2.0,116.5,5.8,13.5,118.0,101.79,80.44
2016,10,30,10,0,4.0,171.0,6.0,14.0,174.0,157.02,126.04
2016,10,30,10,15,3.5,171.0,6.0,14.0,173.5,155.17,124.21
2016,10,30,10,30,3.0,171.0,6.0,14.0,173.0,153.58,122.69
2016,10,30,10,45,1.5,143.0,6.0,14.5,144.0,124.47,98.26
2016,10,30,11,0,0.0,115.0,6.0,15.0,115.0,97.0,75.25
2016,10,30,11,15,9.5,174.0,5.95,15.0,180.0,160.01,127.46
2016,10,30,11,30,19.0,233.0,5.9,15.0,245.0,224.55,180.16
2016,10,30,11,45,17.0,228.0,5.85,15.0,239.0,216.23,173.18
2016,10,30,12,0,15.0,223.0,5.8,15.0,233.0,208.2,166.58
2016,10,30,12,15,16.0,224.5,5.7,15.0,235.0,208.97,167.23
2016,10,30,12,30,17.0,226.0,5.6,15.0,237.0,209.61,167.8
2016,10,30,12,45,133.0,251.5,5.5,15.0,332.0,338.35,274.29
2016,10,30,13,0,249.0,277.0,5.4,15.0,427.0,430.77,348.84
2016,10,30,13,15,568.0,179.0,5.25,15.0,504.0,538.19,436.17
2016,10,30,13,30,887.0,81.0,5.1,15.0,581.0,591.75,477.46
2016,10,30,13,45,881.5,77.5,5.0,15.0,552.5,535.89,429.64
2016,10,30,14,0,876.0,74.0,4.9,15.0,524.0,478.73,379.89
2016,10,30,14,15,541.0,135.5,4.7,14.5,407.0,344.21,271.52
2016,10,30,14,30,206.0,197.0,4.5,14.0,290.0,238.15,188.75
2016,10,30,14,45,500.5,131.0,4.3,14.0,329.0,254.73,191.82
2016,10,30,15,0,795.0,65.0,4.1,14.0,368.0,231.32,156.94
2016,10,30,15,15,760.0,61.5,3.75,13.5,322.5,169.71,104.28
2016,10,30,15,30,725.0,58.0,3.4,13.0,277.0,112.06,61.75
2016,10,30,15,45,666.0,54.0,3.1,13.0,228.5,57.7,36.15
2016,10,30,16,0,607.0,50.0,2.8,13.0,180.0,40.3,30.51
2016,10,30,16,15,516.5,43.0,2.35,12.5,133.5,35.01,25.52
2016,10,30,16,30,426.0,36.0,1.9,12.0,87.0,29.79,20.3
2016,10,30,16,45,256.0,24.0,1.5,11.5,50.5,19.91,8.59
2016,10,30,17,0,86.0,12.0,1.1,11.0,14.0,10.24,0.0
2016,10,30,17,15,43.0,6.0,1.05,10.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,185.0,14.0,0.9,8.5,30.5,135.98,0.0
2016,10,31,7,0,370.0,28.0,1.0,9.0,61.0,346.63,270.19
2016,10,31,7,15,474.5,36.0,1.05,9.0,106.5,449.62,369.09
2016,10,31,7,30,579.0,44.0,1.1,9.0,152.0,560.33,461.16
2016,10,31,7,45,639.0,50.0,1.15,9.5,199.5,630.16,516.35
2016,10,31,8,0,699.0,56.0,1.2,10.0,247.0,709.69,575.86
2016,10,31,8,15,738.0,59.5,1.2,10.5,293.5,768.02,616.36
2016,10,31,8,30,777.0,63.0,1.2,11.0,340.0,825.25,654.47
2016,10,31,8,45,808.0,65.0,1.25,11.5,383.5,871.43,684.2
2016,10,31,9,0,839.0,67.0,1.3,12.0,427.0,915.33,711.75
2016,10,31,9,15,857.5,69.0,1.2,12.0,465.0,933.78,720.34
2016,10,31,9,30,876.0,71.0,1.1,12.0,503.0,959.53,733.98
2016,10,31,9,45,889.0,73.0,1.05,12.5,535.0,976.47,741.01
2016,10,31,10,0,902.0,75.0,1.0,13.0,567.0,989.71,745.71
2016,10,31,10,15,911.0,76.0,0.9,13.5,592.0,993.9,743.55
2016,10,31,10,30,920.0,77.0,0.8,14.0,617.0,994.15,739.07
2016,10,31,10,45,929.0,76.5,0.75,14.5,635.0,988.53,732.11
2016,10,31,11,0,938.0,76.0,0.7,15.0,653.0,978.87,722.86
2016,10,31,11,15,941.0,76.5,0.8,15.0,662.5,960.88,713.06
2016,10,31,11,30,944.0,77.0,0.9,15.0,672.0,939.04,700.8
2016,10,31,11,45,944.0,77.0,1.0,15.5,673.0,910.25,682.59
2016,10,31,12,0,944.0,77.0,1.1,16.0,674.0,877.99,661.94
2016,10,31,12,15,941.0,77.0,1.3,16.0,666.0,839.98,639.73
2016,10,31,12,30,938.0,77.0,1.5,16.0,658.0,798.99,614.69
2016,10,31,12,45,480.0,151.0,1.75,16.0,448.0,509.82,403.83
2016,10,31,13,0,22.0,225.0,2.0,16.0,238.0,208.88,164.84
2016,10,31,13,15,21.0,217.0,2.2,16.0,229.5,199.02,158.04
2016,10,31,13,30,20.0,209.0,2.4,16.0,221.0,189.33,150.48
2016,10,31,13,45,19.0,198.5,2.6,16.0,209.0,177.6,141.22
2016,10,31,14,0,18.0,188.0,2.8,16.0,197.0,166.06,132.08
2016,10,31,14,15,16.0,175.5,2.85,15.5,183.5,152.63,121.54
2016,10,31,14,30,14.0,163.0,2.9,15.0,170.0,139.53,111.19
2016,10,31,14,45,12.0,149.0,3.0,15.0,154.0,125.54,99.83
2016,10,31,15,0,10.0,135.0,3.1,15.0,138.0,111.9,88.71
2016,10,31,15,15,364.0,96.5,3.0,14.5,205.0,134.2,91.94
2016,10,31,15,30,718.0,58.0,2.9,14.0,272.0,111.32,61.22
2016,10,31,15,45,668.5,53.0,2.85,13.5,224.5,56.83,35.39
2016,10,31,16,0,619.0,48.0,2.8,13.0,177.0,42.27,32.25
2016,10,31,16,15,529.5,40.5,2.45,12.0,130.5,33.05,23.8
2016,10,31,16,30,440.0,33.0,2.1,11.0,84.0,27.29,18.13
2016,10,31,16,45,271.0,22.0,1.8,10.5,48.5,18.22,6.64
2016,10,31,17,0,102.0,11.0,1.5,10.0,13.0,9.39,0.0
2016,10,31,17,15,51.0,5.5,1.45,9.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,165.0,14.5,1.55,8.5,28.5,122.85,0.0
2016,11,1,7,0,330.0,29.0,1.7,9.0,57.0,317.79,245.67
2016,11,1,7,15,439.5,37.5,1.8,9.0,101.0,424.69,351.7
2016,11,1,7,30,549.0,46.0,1.9,9.0,145.0,538.73,448.66
2016,11,1,7,45,617.5,51.0,2.0,9.5,193.5,620.28,514.75
2016,11,1,8,0,686.0,56.0,2.1,10.0,242.0,697.59,574.38
2016,11,1,8,15,726.5,60.0,2.1,10.0,288.0,757.51,618.68
2016,11,1,8,30,767.0,64.0,2.1,10.0,334.0,816.44,660.69
2016,11,1,8,45,801.0,65.5,2.15,10.5,378.0,864.53,692.77
2016,11,1,9,0,835.0,67.0,2.2,11.0,422.0,910.42,722.58
2016,11,1,9,15,854.0,69.0,2.2,11.5,460.0,929.3,732.28
2016,11,1,9,30,873.0,71.0,2.2,12.0,498.0,955.45,747.27
2016,11,1,9,45,889.0,71.5,2.25,12.5,530.5,973.27,756.89
2016,11,1,10,0,905.0,72.0,2.3,13.0,563.0,987.47,764.17
2016,11,1,10,15,914.5,73.0,2.3,13.0,588.0,992.18,765.94
2016,11,1,10,30,924.0,74.0,2.3,13.0,613.0,992.94,765.32
2016,11,1,10,45,630.5,170.5,2.35,13.5,543.0,829.72,649.76
2016,11,1,11,0,337.0,267.0,2.4,14.0,473.0,621.82,492.32
2016,11,1,11,15,347.0,269.0,2.45,14.0,484.0,621.31,493.36
2016,11,1,11,30,357.0,271.0,2.5,14.0,495.0,618.91,491.49
2016,11,1,11,45,360.5,269.5,2.6,14.5,496.0,605.1,480.41
2016,11,1,12,0,364.0,268.0,2.7,15.0,497.0,589.75,468.22
2016,11,1,12,15,653.0,171.5,2.75,15.0,576.5,723.12,572.79
2016,11,1,12,30,942.0,75.0,2.8,15.0,656.0,798.74,628.83
2016,11,1,12,45,933.0,76.5,2.9,15.0,640.0,752.27,595.56
2016,11,1,13,0,924.0,78.0,3.0,15.0,624.0,703.64,559.58
2016,11,1,13,15,916.0,77.0,3.0,15.0,601.5,651.13,518.5
2016,11,1,13,30,908.0,76.0,3.0,15.0,579.0,596.99,475.03
2016,11,1,13,45,896.5,74.5,3.05,15.0,549.0,539.16,427.55
2016,11,1,14,0,885.0,73.0,3.1,15.0,519.0,480.59,377.92
2016,11,1,14,15,868.5,70.5,3.05,14.5,483.0,418.6,324.51
2016,11,1,14,30,852.0,68.0,3.0,14.0,447.0,356.19,269.16
2016,11,1,14,45,827.5,65.5,3.0,14.0,405.0,292.42,211.44
2016,11,1,15,0,803.0,63.0,3.0,14.0,363.0,230.66,155.67
2016,11,1,15,15,768.0,59.5,2.8,13.5,317.0,168.75,103.01
2016,11,1,15,30,733.0,56.0,2.6,13.0,271.0,110.77,60.4
2016,11,1,15,45,676.5,51.5,2.45,13.0,223.0,55.69,34.45
2016,11,1,16,0,620.0,47.0,2.3,13.0,175.0,41.46,31.51
2016,11,1,16,15,528.5,40.0,2.0,12.0,128.5,32.7,23.46
2016,11,1,16,30,437.0,33.0,1.7,11.0,82.0,27.36,18.12
2016,11,1,16,45,218.5,16.5,1.4,10.5,41.0,13.35,2.63
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,45,182.5,13.0,1.05,6.5,28.0,133.13,0.0
2016,11,2,7,0,365.0,26.0,1.1,7.0,56.0,337.64,257.16
2016,11,2,7,15,474.0,34.5,1.35,7.5,101.0,446.63,368.61
2016,11,2,7,30,583.0,43.0,1.6,8.0,146.0,552.38,458.95
2016,11,2,7,45,645.5,48.5,1.9,9.0,194.5,632.16,523.96
2016,11,2,8,0,708.0,54.0,2.2,10.0,243.0,713.19,586.71
2016,11,2,8,15,747.5,58.0,2.2,10.5,289.5,772.66,629.52
2016,11,2,8,30,787.0,62.0,2.2,11.0,336.0,831.06,669.83
2016,11,2,8,45,815.0,64.5,2.25,11.5,379.5,875.19,698.9
2016,11,2,9,0,843.0,67.0,2.3,12.0,423.0,916.91,725.65
2016,11,2,9,15,862.0,69.5,2.35,12.5,461.0,947.21,743.89
2016,11,2,9,30,881.0,72.0,2.4,13.0,499.0,963.4,752.25
2016,11,2,9,45,900.5,71.0,2.5,14.0,532.0,982.6,761.97
2016,11,2,10,0,920.0,70.0,2.6,15.0,565.0,998.2,769.19
2016,11,2,10,15,929.0,71.5,2.55,15.5,590.0,1003.04,769.08
2016,11,2,10,30,938.0,73.0,2.5,16.0,615.0,1003.86,766.53
2016,11,2,10,45,943.5,73.5,2.45,16.5,632.5,996.01,758.34
2016,11,2,11,0,949.0,74.0,2.4,17.0,650.0,984.15,747.77
2016,11,2,11,15,952.0,74.5,2.3,17.0,659.0,966.01,734.06
2016,11,2,11,30,955.0,75.0,2.2,17.0,668.0,943.99,717.96
2016,11,2,11,45,955.5,75.0,2.1,17.5,669.0,915.44,696.27
2016,11,2,12,0,956.0,75.0,2.0,18.0,670.0,883.34,672.38
2016,11,2,12,15,954.0,74.5,1.85,18.0,663.0,845.26,645.27
2016,11,2,12,30,952.0,74.0,1.7,18.0,656.0,804.12,616.07
2016,11,2,12,45,949.5,72.5,1.6,18.5,641.5,758.61,583.17
2016,11,2,13,0,947.0,71.0,1.5,19.0,627.0,710.47,546.99
2016,11,2,13,15,939.5,70.0,1.4,19.0,604.0,657.37,506.56
2016,11,2,13,30,932.0,69.0,1.3,19.0,581.0,602.52,463.86
2016,11,2,13,45,920.0,67.5,1.2,19.0,551.0,543.37,416.8
2016,11,2,14,0,908.0,66.0,1.1,19.0,521.0,483.49,367.77
2016,11,2,14,15,892.0,64.5,1.1,18.5,484.5,421.58,316.75
2016,11,2,14,30,876.0,63.0,1.1,18.0,448.0,359.94,264.11
2016,11,2,14,45,852.0,60.5,1.15,18.0,406.0,295.71,208.01
2016,11,2,15,0,828.0,58.0,1.2,18.0,364.0,231.19,151.63
2016,11,2,15,15,794.0,55.0,1.15,17.5,318.0,168.48,99.59
2016,11,2,15,30,760.0,52.0,1.1,17.0,272.0,109.53,57.24
2016,11,2,15,45,705.5,47.5,1.1,16.5,223.5,52.87,31.25
2016,11,2,16,0,651.0,43.0,1.1,16.0,175.0,38.15,28.18
2016,11,2,16,15,562.0,36.5,1.1,15.0,128.0,32.62,23.07
2016,11,2,16,30,473.0,30.0,1.1,14.0,81.0,27.17,17.61
2016,11,2,16,45,236.5,15.0,1.15,13.0,40.5,12.14,0.99
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,200.0,12.0,1.0,8.5,28.0,143.78,0.0
2016,11,3,7,0,400.0,24.0,1.0,9.0,56.0,347.17,255.99
2016,11,3,7,15,508.0,31.5,1.2,9.5,101.5,459.04,374.03
2016,11,3,7,30,616.0,39.0,1.4,10.0,147.0,573.58,470.26
2016,11,3,7,45,677.0,44.0,1.65,11.0,195.5,651.92,533.15
2016,11,3,8,0,738.0,49.0,1.9,12.0,244.0,731.59,593.83
2016,11,3,8,15,777.0,53.0,1.9,12.5,291.0,791.12,635.89
2016,11,3,8,30,816.0,57.0,1.9,13.0,338.0,849.61,675.43
2016,11,3,8,45,842.0,59.5,1.95,14.0,381.5,882.28,694.52
2016,11,3,9,0,868.0,62.0,2.0,15.0,425.0,922.11,718.26
2016,11,3,9,15,886.0,64.0,2.0,15.5,463.0,950.82,734.49
2016,11,3,9,30,904.0,66.0,2.0,16.0,501.0,976.29,748.42
2016,11,3,9,45,917.5,67.5,2.05,17.0,533.5,993.18,755.71
2016,11,3,10,0,931.0,69.0,2.1,18.0,566.0,1006.3,760.59
2016,11,3,10,15,940.0,70.0,2.1,18.5,591.0,1010.44,760.48
2016,11,3,10,30,949.0,71.0,2.1,19.0,616.0,1010.56,757.98
2016,11,3,10,45,953.5,72.0,2.1,19.5,633.0,1002.31,750.19
2016,11,3,11,0,958.0,73.0,2.1,20.0,650.0,990.03,740.05
2016,11,3,11,15,961.0,73.5,2.05,20.0,659.5,971.74,726.98
2016,11,3,11,30,964.0,74.0,2.0,20.0,669.0,949.56,711.53
2016,11,3,11,45,963.5,74.5,1.95,20.5,670.0,920.54,690.36
2016,11,3,12,0,963.0,75.0,1.9,21.0,671.0,888.0,667.02
2016,11,3,12,15,960.5,74.5,1.8,21.0,663.5,849.33,640.37
2016,11,3,12,30,958.0,74.0,1.7,21.0,656.0,807.62,611.65
2016,11,3,12,45,951.0,74.5,1.6,21.5,640.5,760.94,578.32
2016,11,3,13,0,944.0,75.0,1.5,22.0,625.0,711.95,541.77
2016,11,3,13,15,936.0,73.5,1.4,22.0,602.0,658.15,501.35
2016,11,3,13,30,928.0,72.0,1.3,22.0,579.0,602.68,458.72
2016,11,3,13,45,915.0,71.0,1.2,22.0,548.5,543.76,412.36
2016,11,3,14,0,902.0,70.0,1.1,22.0,518.0,484.21,364.15
2016,11,3,14,15,885.0,68.0,1.0,21.5,481.5,421.75,312.94
2016,11,3,14,30,868.0,66.0,0.9,21.0,445.0,359.71,260.45
2016,11,3,14,45,843.0,63.5,0.85,21.0,402.5,294.25,204.14
2016,11,3,15,0,818.0,61.0,0.8,21.0,360.0,231.64,150.13
2016,11,3,15,15,782.5,57.5,0.75,20.0,314.0,168.9,99.22
2016,11,3,15,30,747.0,54.0,0.7,19.0,268.0,110.14,57.71
2016,11,3,15,45,692.0,49.5,0.65,18.5,219.5,54.36,32.37
2016,11,3,16,0,637.0,45.0,0.6,18.0,171.0,39.91,29.47
2016,11,3,16,15,543.5,37.5,0.7,17.0,124.5,33.54,23.62
2016,11,3,16,30,450.0,30.0,0.8,16.0,78.0,27.18,17.35
2016,11,3,16,45,225.0,15.0,0.9,15.5,39.0,12.16,0.0
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,131.0,13.0,1.1,11.0,23.0,98.43,0.0
2016,11,4,7,0,262.0,26.0,1.1,11.0,46.0,259.16,184.89
2016,11,4,7,15,349.0,38.5,1.05,11.5,86.0,356.05,290.38
2016,11,4,7,30,436.0,51.0,1.0,12.0,126.0,453.15,372.32
2016,11,4,7,45,496.0,59.5,1.0,13.0,169.0,528.86,432.32
2016,11,4,8,0,556.0,68.0,1.0,14.0,212.0,606.44,490.23
2016,11,4,8,15,606.5,70.0,1.15,14.0,254.0,668.52,537.07
2016,11,4,8,30,657.0,72.0,1.3,14.0,296.0,730.24,582.31
2016,11,4,8,45,744.0,71.0,1.45,14.5,355.0,815.44,641.96
2016,11,4,9,0,831.0,70.0,1.6,15.0,414.0,907.3,704.18
2016,11,4,9,15,850.5,72.5,1.5,15.5,452.0,937.86,719.52
2016,11,4,9,30,870.0,75.0,1.4,16.0,490.0,965.18,732.95
2016,11,4,9,45,883.0,77.0,1.3,16.5,521.5,971.12,731.94
2016,11,4,10,0,896.0,79.0,1.2,17.0,553.0,984.17,735.93
2016,11,4,10,15,905.0,80.0,1.2,17.5,578.0,988.26,735.78
2016,11,4,10,30,914.0,81.0,1.2,18.0,603.0,988.47,733.43
2016,11,4,10,45,774.5,125.0,1.3,18.5,575.5,912.4,682.97
2016,11,4,11,0,635.0,169.0,1.4,19.0,548.0,815.79,618.38
2016,11,4,11,15,519.0,211.0,1.3,19.0,524.0,731.53,557.77
2016,11,4,11,30,403.0,253.0,1.2,19.0,500.0,639.26,489.88
2016,11,4,11,45,428.5,246.0,1.2,19.5,509.0,653.54,499.75
2016,11,4,12,0,454.0,239.0,1.2,20.0,518.0,648.24,495.05
2016,11,4,12,15,546.5,204.5,1.15,19.5,536.5,664.51,508.65
2016,11,4,12,30,639.0,170.0,1.1,19.0,555.0,678.81,520.03
2016,11,4,12,45,581.5,183.0,1.1,19.0,527.5,612.99,471.71
2016,11,4,13,0,524.0,196.0,1.1,19.0,500.0,556.47,429.91
2016,11,4,13,15,713.0,137.5,1.1,19.0,534.0,591.06,456.05
2016,11,4,13,30,902.0,79.0,1.1,19.0,568.0,594.65,457.26
2016,11,4,13,45,731.0,113.5,1.15,19.0,496.0,493.76,380.12
2016,11,4,14,0,560.0,148.0,1.2,19.0,424.0,398.87,307.17
2016,11,4,14,15,288.5,153.5,1.2,18.5,295.5,254.03,196.45
2016,11,4,14,30,17.0,159.0,1.2,18.0,167.0,137.44,107.65
2016,11,4,14,45,288.0,128.5,1.2,17.5,233.5,190.84,143.32
2016,11,4,15,0,559.0,98.0,1.2,17.0,300.0,206.91,143.61
2016,11,4,15,15,524.5,90.5,1.1,16.5,261.0,156.14,101.77
2016,11,4,15,30,490.0,83.0,1.0,16.0,222.0,109.62,67.99
2016,11,4,15,45,448.5,72.0,0.95,15.5,181.5,64.48,44.09
2016,11,4,16,0,407.0,61.0,0.9,15.0,141.0,46.53,35.66
2016,11,4,16,15,343.0,47.5,0.9,14.5,101.5,38.65,28.32
2016,11,4,16,30,279.0,34.0,0.9,14.0,62.0,28.07,18.14
2016,11,4,16,45,139.5,17.0,0.95,13.5,31.0,13.28,0.0
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,178.5,11.5,0.7,8.5,24.5,128.65,0.0
2016,11,5,7,0,357.0,23.0,0.7,9.0,49.0,321.57,221.17
2016,11,5,7,15,470.0,31.5,0.85,9.5,93.5,428.74,347.2
2016,11,5,7,30,583.0,40.0,1.0,10.0,138.0,546.74,446.33
2016,11,5,7,45,647.0,45.5,1.15,11.0,185.5,627.22,510.35
2016,11,5,8,0,711.0,51.0,1.3,12.0,233.0,709.14,572.02
2016,11,5,8,15,751.0,55.0,1.35,12.5,279.5,768.8,614.45
2016,11,5,8,30,791.0,59.0,1.4,13.0,326.0,827.47,654.5
2016,11,5,8,45,818.0,62.0,1.45,13.5,368.5,871.22,682.68
2016,11,5,9,0,845.0,65.0,1.5,14.0,411.0,912.57,708.6
2016,11,5,9,15,863.0,67.0,1.65,14.5,448.5,930.58,719.45
2016,11,5,9,30,881.0,69.0,1.8,15.0,486.0,955.71,735.35
2016,11,5,9,45,896.0,70.0,1.95,16.0,517.5,973.16,744.47
2016,11,5,10,0,911.0,71.0,2.1,17.0,549.0,986.98,751.19
2016,11,5,10,15,919.5,72.0,2.15,17.0,573.5,990.68,752.84
2016,11,5,10,30,928.0,73.0,2.2,17.0,598.0,990.46,752.15
2016,11,5,10,45,933.5,73.5,2.25,17.5,615.0,982.77,745.25
2016,11,5,11,0,939.0,74.0,2.3,18.0,632.0,971.14,735.96
2016,11,5,11,15,941.5,74.5,2.35,18.0,640.5,952.85,723.73
2016,11,5,11,30,944.0,75.0,2.4,18.0,649.0,930.76,709.07
2016,11,5,11,45,944.5,74.5,2.5,18.5,650.0,902.07,689.08
2016,11,5,12,0,945.0,74.0,2.6,19.0,651.0,869.9,666.7
2016,11,5,12,15,942.0,74.0,2.7,19.0,644.0,832.2,641.61
2016,11,5,12,30,939.0,74.0,2.8,19.0,637.0,791.53,614.18
2016,11,5,12,45,926.5,76.0,2.9,19.0,620.0,743.59,581.2
2016,11,5,13,0,914.0,78.0,3.0,19.0,603.0,693.82,544.59
2016,11,5,13,15,905.0,77.0,3.05,18.5,580.5,641.48,505.26
2016,11,5,13,30,896.0,76.0,3.1,18.0,558.0,587.63,463.45
2016,11,5,13,45,883.5,74.0,3.15,18.0,528.0,529.75,416.28
2016,11,5,14,0,871.0,72.0,3.2,18.0,498.0,471.28,367.15
2016,11,5,14,15,853.0,70.0,3.15,17.5,462.0,410.38,315.07
2016,11,5,14,30,835.0,68.0,3.1,17.0,426.0,349.3,261.34
2016,11,5,14,45,809.5,65.0,3.1,17.0,384.5,286.15,204.78
2016,11,5,15,0,784.0,62.0,3.1,17.0,343.0,225.17,150.32
2016,11,5,15,15,747.0,58.5,2.9,16.5,298.0,164.49,99.34
2016,11,5,15,30,710.0,55.0,2.7,16.0,253.0,107.99,58.32
2016,11,5,15,45,652.5,50.0,2.5,15.5,206.0,54.21,33.04
2016,11,5,16,0,595.0,45.0,2.3,15.0,159.0,39.82,29.69
2016,11,5,16,15,498.0,37.5,2.0,14.0,114.0,30.72,21.36
2016,11,5,16,30,401.0,30.0,1.7,13.0,69.0,24.92,15.41
2016,11,5,16,45,200.5,15.0,1.4,12.5,34.5,12.2,0.0
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,6,6,45,81.5,12.0,0.7,9.5,17.5,64.42,0.0
2016,11,6,7,0,163.0,24.0,0.7,10.0,35.0,181.37,117.48
2016,11,6,7,15,224.5,39.0,0.7,10.0,68.0,261.96,213.64
2016,11,6,7,30,286.0,54.0,0.7,10.0,101.0,336.04,279.73
2016,11,6,7,45,319.5,69.0,0.75,10.5,137.0,391.0,326.44
2016,11,6,8,0,353.0,84.0,0.8,11.0,173.0,447.1,371.87
2016,11,6,8,15,372.0,98.5,0.85,11.0,208.5,490.27,405.81
2016,11,6,8,30,391.0,113.0,0.9,11.0,244.0,532.81,438.2
2016,11,6,8,45,345.5,137.5,1.0,11.5,264.0,506.9,416.04
2016,11,6,9,0,300.0,162.0,1.1,12.0,284.0,498.36,407.07
2016,11,6,9,15,309.5,177.0,1.15,12.5,313.0,526.31,426.94
2016,11,6,9,30,319.0,192.0,1.2,13.0,342.0,552.95,445.19
2016,11,6,9,45,406.0,187.0,1.3,14.0,390.5,648.79,515.49
2016,11,6,10,0,493.0,182.0,1.4,15.0,439.0,724.04,568.49
2016,11,6,10,15,412.5,211.5,1.25,15.5,433.0,674.73,526.62
2016,11,6,10,30,332.0,241.0,1.1,16.0,427.0,605.6,472.31
2016,11,6,10,45,331.0,249.0,1.0,16.5,439.5,605.39,470.26
2016,11,6,11,0,330.0,257.0,0.9,17.0,452.0,603.63,466.42
2016,11,6,11,15,383.0,248.5,0.75,17.5,478.0,630.3,483.76
2016,11,6,11,30,436.0,240.0,0.6,18.0,504.0,670.72,509.26
2016,11,6,11,45,432.0,241.5,0.5,18.5,503.5,651.32,492.51
2016,11,6,12,0,428.0,243.0,0.4,19.0,503.0,630.29,475.47
2016,11,6,12,15,434.5,236.0,0.5,19.0,497.5,607.63,461.0
2016,11,6,12,30,441.0,229.0,0.6,19.0,492.0,583.02,444.8
2016,11,6,12,45,360.5,242.5,0.75,19.0,454.0,503.37,387.76
2016,11,6,13,0,280.0,256.0,0.9,19.0,416.0,442.79,343.27
2016,11,6,13,15,569.5,166.0,1.0,19.0,475.5,524.43,407.23
2016,11,6,13,30,859.0,76.0,1.1,19.0,535.0,566.41,437.78
2016,11,6,13,45,613.0,134.0,1.2,19.0,452.5,453.02,350.54
2016,11,6,14,0,367.0,192.0,1.3,19.0,370.0,344.5,267.38
2016,11,6,14,15,316.5,184.0,1.35,19.0,329.5,292.16,225.93
2016,11,6,14,30,266.0,176.0,1.4,19.0,289.0,245.25,188.18
2016,11,6,14,45,133.0,121.5,1.5,19.0,178.0,140.51,106.5
2016,11,6,15,0,0.0,67.0,1.6,19.0,67.0,55.54,41.02
2016,11,6,15,15,0.0,58.0,1.4,18.5,58.0,48.03,34.96
2016,11,6,15,30,0.0,49.0,1.2,18.0,49.0,40.53,28.74
2016,11,6,15,45,0.0,40.0,1.0,17.5,40.0,33.05,22.43
2016,11,6,16,0,0.0,31.0,0.8,17.0,31.0,25.58,16.95
2016,11,6,16,15,0.0,22.0,0.8,16.0,22.0,18.13,10.2
2016,11,6,16,30,0.0,13.0,0.8,15.0,13.0,10.69,3.28
2016,11,6,16,45,0.0,6.5,0.8,14.5,6.5,5.34,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,165.0,10.5,0.55,11.0,21.0,118.46,0.0
2016,11,7,7,0,330.0,21.0,0.5,11.0,42.0,295.68,178.2
2016,11,7,7,15,442.5,28.5,0.6,11.5,83.5,404.16,322.54
2016,11,7,7,30,555.0,36.0,0.7,12.0,125.0,518.77,418.85
2016,11,7,7,45,618.5,41.0,0.85,12.5,170.5,596.43,481.56
2016,11,7,8,0,682.0,46.0,1.0,13.0,216.0,675.84,542.5
2016,11,7,8,15,584.0,72.0,0.9,13.5,237.0,648.94,520.24
2016,11,7,8,30,486.0,98.0,0.8,14.0,258.0,598.33,480.67
2016,11,7,8,45,652.5,78.0,0.75,14.5,322.5,743.32,583.98
2016,11,7,9,0,819.0,58.0,0.7,15.0,387.0,865.45,663.14
2016,11,7,9,15,686.5,98.5,0.6,15.5,392.0,817.83,624.35
2016,11,7,9,30,554.0,139.0,0.5,16.0,397.0,733.97,563.26
2016,11,7,9,45,701.5,108.0,0.4,17.0,456.5,848.58,636.97
2016,11,7,10,0,849.0,77.0,0.3,18.0,516.0,943.23,690.85
2016,11,7,10,15,649.5,144.0,0.35,18.5,489.0,833.33,616.8
2016,11,7,10,30,450.0,211.0,0.4,19.0,462.0,702.43,527.08
2016,11,7,10,45,530.5,191.0,0.45,19.5,495.5,746.21,559.44
2016,11,7,11,0,611.0,171.0,0.5,20.0,529.0,793.19,590.41
2016,11,7,11,15,752.5,126.0,0.55,20.0,573.0,855.37,631.16
2016,11,7,11,30,894.0,81.0,0.6,20.0,617.0,891.77,654.54
2016,11,7,11,45,895.5,80.5,0.65,20.5,619.0,865.34,636.46
2016,11,7,12,0,897.0,80.0,0.7,21.0,621.0,835.56,617.11
2016,11,7,12,15,895.0,79.5,0.75,21.0,614.0,799.8,594.88
2016,11,7,12,30,893.0,79.0,0.8,21.0,607.0,761.18,570.53
2016,11,7,12,45,885.5,79.5,0.9,21.0,592.0,717.1,542.75
2016,11,7,13,0,878.0,80.0,1.0,21.0,577.0,670.94,510.93
2016,11,7,13,15,733.0,117.5,1.05,21.0,522.0,582.12,445.52
2016,11,7,13,30,588.0,155.0,1.1,21.0,467.0,495.65,380.91
2016,11,7,13,45,596.5,143.0,1.15,21.0,444.5,452.79,347.99
2016,11,7,14,0,605.0,131.0,1.2,21.0,422.0,407.93,311.9
2016,11,7,14,15,586.0,125.0,1.2,20.5,390.0,355.79,269.59
2016,11,7,14,30,567.0,119.0,1.2,20.0,358.0,305.02,227.21
2016,11,7,14,45,604.0,98.5,1.2,20.0,330.5,258.47,185.31
2016,11,7,15,0,641.0,78.0,1.2,20.0,303.0,207.04,138.73
2016,11,7,15,15,601.5,73.5,1.05,19.5,262.5,153.45,95.07
2016,11,7,15,30,562.0,69.0,0.9,19.0,222.0,104.49,60.16
2016,11,7,15,45,510.0,60.5,0.8,18.5,179.5,56.81,36.22
2016,11,7,16,0,458.0,52.0,0.7,18.0,137.0,41.83,31.04
2016,11,7,16,15,376.0,41.0,0.7,17.0,97.0,33.4,23.33
2016,11,7,16,30,294.0,30.0,0.7,16.0,57.0,24.79,14.78
2016,11,7,16,45,147.0,15.0,0.75,15.5,28.5,12.23,0.0
2016,11,7,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,45,146.5,10.5,0.5,12.0,19.5,106.03,0.0
2016,11,8,7,0,293.0,21.0,0.5,12.0,39.0,267.26,145.24
2016,11,8,7,15,409.5,30.0,0.55,12.5,80.0,390.34,309.54
2016,11,8,7,30,526.0,39.0,0.6,13.0,121.0,507.36,407.53
2016,11,8,7,45,591.0,45.0,0.65,13.5,166.0,577.8,463.8
2016,11,8,8,0,656.0,51.0,0.7,14.0,211.0,659.2,525.01
2016,11,8,8,15,698.5,55.0,0.65,14.5,255.5,719.43,566.33
2016,11,8,8,30,741.0,59.0,0.6,15.0,300.0,778.91,605.04
2016,11,8,8,45,768.5,62.0,0.55,15.5,341.5,821.99,630.69
2016,11,8,9,0,796.0,65.0,0.5,16.0,383.0,862.87,654.06
2016,11,8,9,15,816.0,67.5,0.55,16.5,419.5,893.36,671.89
2016,11,8,9,30,836.0,70.0,0.6,17.0,456.0,920.79,687.66
2016,11,8,9,45,850.0,71.5,0.7,17.5,486.5,927.07,690.64
2016,11,8,10,0,864.0,73.0,0.8,18.0,517.0,940.52,698.7
2016,11,8,10,15,873.5,74.5,0.75,18.5,541.0,946.0,698.53
2016,11,8,10,30,883.0,76.0,0.7,19.0,565.0,947.75,696.21
2016,11,8,10,45,886.5,77.5,0.7,19.5,581.0,940.02,689.08
2016,11,8,11,0,890.0,79.0,0.7,20.0,597.0,928.58,679.91
2016,11,8,11,15,893.0,79.5,0.75,20.0,606.0,911.76,669.78
2016,11,8,11,30,896.0,80.0,0.8,20.0,615.0,891.34,657.43
2016,11,8,11,45,894.5,80.5,0.85,20.5,615.5,863.55,639.07
2016,11,8,12,0,893.0,81.0,0.9,21.0,616.0,832.56,618.65
2016,11,8,12,15,891.0,81.0,0.85,21.0,609.5,797.55,595.15
2016,11,8,12,30,889.0,81.0,0.8,21.0,603.0,759.68,569.71
2016,11,8,12,45,880.0,81.0,0.8,21.5,587.5,714.2,538.63
2016,11,8,13,0,871.0,81.0,0.8,22.0,572.0,666.82,504.01
2016,11,8,13,15,862.5,80.0,0.75,22.0,550.0,617.03,467.14
2016,11,8,13,30,854.0,79.0,0.7,22.0,528.0,568.46,430.09
2016,11,8,13,45,840.0,77.5,0.65,22.0,499.0,511.9,386.25
2016,11,8,14,0,826.0,76.0,0.6,22.0,470.0,455.02,340.87
2016,11,8,14,15,807.5,74.0,0.55,22.0,435.5,395.84,292.39
2016,11,8,14,30,789.0,72.0,0.5,22.0,401.0,337.43,243.16
2016,11,8,14,45,762.5,68.5,0.45,22.0,361.0,276.47,191.31
2016,11,8,15,0,736.0,65.0,0.4,22.0,321.0,217.88,141.42
2016,11,8,15,15,697.5,61.0,0.3,21.5,277.5,159.68,94.59
2016,11,8,15,30,659.0,57.0,0.2,21.0,234.0,105.91,56.88
2016,11,8,15,45,599.5,51.0,0.15,20.5,189.0,51.2,30.04
2016,11,8,16,0,540.0,45.0,0.1,20.0,144.0,36.46,26.14
2016,11,8,16,15,441.0,36.5,0.15,19.0,101.5,29.84,20.07
2016,11,8,16,30,342.0,28.0,0.2,18.0,59.0,23.21,13.19
2016,11,8,16,45,171.0,14.0,0.3,17.5,29.5,11.95,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,9,6,45,136.0,10.0,0.6,9.5,18.0,98.5,0.0
2016,11,9,7,0,272.0,20.0,0.6,10.0,36.0,249.29,118.02
2016,11,9,7,15,392.0,29.5,0.8,10.5,77.0,376.35,300.91
2016,11,9,7,30,512.0,39.0,1.0,11.0,118.0,495.84,404.15
2016,11,9,7,45,583.5,45.0,1.2,12.0,163.5,570.7,465.55
2016,11,9,8,0,655.0,51.0,1.4,13.0,209.0,657.35,532.6
