Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,8,15,699.0,55.5,1.45,13.5,254.0,719.48,577.96
2016,11,9,8,30,743.0,60.0,1.5,14.0,299.0,780.96,620.98
2016,11,9,8,45,774.0,63.0,1.55,15.0,341.0,827.31,650.47
2016,11,9,9,0,805.0,66.0,1.6,16.0,383.0,871.54,677.62
2016,11,9,9,15,825.0,68.0,1.65,16.5,420.0,901.44,695.49
2016,11,9,9,30,845.0,70.0,1.7,17.0,457.0,928.24,711.18
2016,11,9,9,45,864.5,70.5,1.8,18.0,489.0,938.52,714.89
2016,11,9,10,0,884.0,71.0,1.9,19.0,521.0,955.95,723.64
2016,11,9,10,15,893.5,72.0,1.95,19.5,545.0,960.75,724.66
2016,11,9,10,30,903.0,73.0,2.0,20.0,569.0,961.76,723.44
2016,11,9,10,45,908.5,74.0,2.1,20.5,586.0,955.12,717.9
2016,11,9,11,0,914.0,75.0,2.2,21.0,603.0,944.65,710.0
2016,11,9,11,15,917.0,75.5,2.2,21.0,612.0,927.47,698.08
2016,11,9,11,30,920.0,76.0,2.2,21.0,621.0,906.6,683.87
2016,11,9,11,45,920.0,76.0,2.25,21.5,622.0,878.96,664.35
2016,11,9,12,0,920.0,76.0,2.3,22.0,623.0,847.96,642.64
2016,11,9,12,15,917.5,76.0,2.25,22.0,616.0,811.77,617.78
2016,11,9,12,30,915.0,76.0,2.2,22.0,609.0,772.68,590.87
2016,11,9,12,45,909.5,75.0,2.2,22.5,594.5,727.64,558.92
2016,11,9,13,0,904.0,74.0,2.2,23.0,580.0,680.36,523.35
2016,11,9,13,15,895.5,73.0,2.1,23.0,557.5,629.21,484.22
2016,11,9,13,30,887.0,72.0,2.0,23.0,535.0,576.54,443.02
2016,11,9,13,45,873.0,70.5,1.9,23.0,505.5,519.31,397.33
2016,11,9,14,0,859.0,69.0,1.8,23.0,476.0,461.65,350.02
2016,11,9,14,15,840.5,67.0,1.6,22.5,441.0,401.74,299.99
2016,11,9,14,30,822.0,65.0,1.4,22.0,406.0,341.63,248.51
2016,11,9,14,45,795.0,62.5,1.25,22.0,365.0,279.73,194.68
2016,11,9,15,0,768.0,60.0,1.1,22.0,324.0,220.15,143.03
2016,11,9,15,15,730.0,56.5,0.9,21.0,280.0,160.65,94.68
2016,11,9,15,30,692.0,53.0,0.7,20.0,236.0,105.43,55.63
2016,11,9,15,45,631.5,47.5,0.55,19.5,190.5,52.53,30.78
2016,11,9,16,0,571.0,42.0,0.4,19.0,145.0,37.23,26.88
2016,11,9,16,15,471.5,34.0,0.45,18.0,102.0,27.88,18.42
2016,11,9,16,30,372.0,26.0,0.5,17.0,59.0,21.57,11.71
2016,11,9,16,45,186.0,13.0,0.6,16.5,29.5,11.1,0.0
2016,11,9,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,130.5,9.5,0.75,13.5,17.0,94.28,0.0
2016,11,10,7,0,261.0,19.0,0.8,14.0,34.0,238.37,87.85
2016,11,10,7,15,381.5,28.5,0.9,14.5,73.5,366.95,288.15
2016,11,10,7,30,502.0,38.0,1.0,15.0,113.0,486.09,390.36
2016,11,10,7,45,572.0,44.5,1.1,15.5,158.0,567.8,456.45
2016,11,10,8,0,642.0,51.0,1.2,16.0,203.0,645.27,516.01
2016,11,10,8,15,687.0,55.5,1.45,16.5,248.0,707.9,563.26
2016,11,10,8,30,732.0,60.0,1.7,17.0,293.0,769.94,608.38
2016,11,10,8,45,762.0,63.5,2.0,17.5,334.5,815.79,641.06
2016,11,10,9,0,792.0,67.0,2.3,18.0,376.0,859.53,671.58
2016,11,10,9,15,813.0,69.5,2.5,18.5,413.0,890.89,692.04
2016,11,10,9,30,834.0,72.0,2.7,19.0,450.0,919.22,710.25
2016,11,10,9,45,856.0,71.5,2.9,20.0,482.5,930.52,715.19
2016,11,10,10,0,878.0,71.0,3.1,21.0,515.0,948.98,725.22
2016,11,10,10,15,888.0,72.0,3.25,21.0,539.0,954.3,728.59
2016,11,10,10,30,898.0,73.0,3.4,21.0,563.0,955.85,729.62
2016,11,10,10,45,903.0,74.5,3.55,21.5,580.0,949.48,723.98
2016,11,10,11,0,908.0,76.0,3.7,22.0,597.0,939.29,715.9
2016,11,10,11,15,911.5,76.0,3.65,22.0,606.0,922.1,703.31
2016,11,10,11,30,915.0,76.0,3.6,22.0,615.0,901.24,688.38
2016,11,10,11,45,914.0,77.0,3.55,22.5,616.0,874.14,667.96
2016,11,10,12,0,913.0,78.0,3.5,23.0,617.0,843.72,645.42
2016,11,10,12,15,651.5,158.5,3.35,23.0,541.0,703.78,544.34
2016,11,10,12,30,390.0,239.0,3.2,23.0,465.0,541.52,420.95
2016,11,10,12,45,467.5,209.5,3.05,23.0,474.0,557.82,434.14
2016,11,10,13,0,545.0,180.0,2.9,23.0,483.0,553.43,430.74
2016,11,10,13,15,708.0,128.0,2.7,22.5,505.5,576.64,448.39
2016,11,10,13,30,871.0,76.0,2.5,22.0,528.0,571.44,443.38
2016,11,10,13,45,843.0,74.5,2.3,22.0,492.5,509.82,393.37
2016,11,10,14,0,815.0,73.0,2.1,22.0,457.0,446.74,341.52
2016,11,10,14,15,800.5,69.0,1.85,21.5,422.5,388.01,292.07
2016,11,10,14,30,786.0,65.0,1.6,21.0,388.0,329.68,241.6
2016,11,10,14,45,749.0,66.0,1.4,21.0,349.0,270.61,190.03
2016,11,10,15,0,712.0,67.0,1.2,21.0,310.0,214.94,141.79
2016,11,10,15,15,673.5,62.5,1.05,20.5,267.5,155.29,93.09
2016,11,10,15,30,635.0,58.0,0.9,20.0,225.0,102.26,55.2
2016,11,10,15,45,577.5,51.5,0.8,19.5,181.0,51.76,30.61
2016,11,10,16,0,520.0,45.0,0.7,19.0,137.0,36.48,26.19
2016,11,10,16,15,424.5,36.0,0.75,18.0,95.5,29.48,19.73
2016,11,10,16,30,329.0,27.0,0.8,17.0,54.0,22.42,12.15
2016,11,10,16,45,164.5,13.5,0.85,16.5,27.0,11.52,0.0
2016,11,10,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,45,129.5,9.5,1.3,11.5,16.0,93.49,0.0
2016,11,11,7,0,259.0,19.0,1.3,12.0,32.0,234.81,57.84
2016,11,11,7,15,385.0,28.5,1.35,12.5,72.5,369.27,291.44
2016,11,11,7,30,511.0,38.0,1.4,13.0,113.0,492.54,399.6
2016,11,11,7,45,583.5,44.5,1.45,14.0,158.5,568.15,461.19
2016,11,11,8,0,656.0,51.0,1.5,15.0,204.0,656.08,528.23
2016,11,11,8,15,701.0,55.0,1.75,15.5,249.0,718.46,575.52
2016,11,11,8,30,746.0,59.0,2.0,16.0,294.0,780.11,620.6
2016,11,11,8,45,776.0,62.5,2.25,16.5,336.0,826.19,653.09
2016,11,11,9,0,806.0,66.0,2.5,17.0,378.0,870.12,683.38
2016,11,11,9,15,827.0,68.5,2.65,17.5,415.0,901.63,703.56
2016,11,11,9,30,848.0,71.0,2.8,18.0,452.0,930.07,721.45
2016,11,11,9,45,864.0,72.0,2.95,19.0,483.5,937.71,723.44
2016,11,11,10,0,880.0,73.0,3.1,20.0,515.0,952.4,730.52
2016,11,11,10,15,890.0,74.5,3.25,20.0,539.0,958.33,734.36
2016,11,11,10,30,900.0,76.0,3.4,20.0,563.0,960.48,735.81
2016,11,11,10,45,748.0,123.0,3.55,20.5,536.0,878.62,677.56
2016,11,11,11,0,596.0,170.0,3.7,21.0,509.0,775.32,603.63
2016,11,11,11,15,757.0,124.5,3.75,21.0,562.5,854.47,660.62
2016,11,11,11,30,918.0,79.0,3.8,21.0,616.0,906.53,696.59
2016,11,11,11,45,729.0,137.5,3.85,21.5,564.5,798.74,618.9
2016,11,11,12,0,540.0,196.0,3.9,22.0,513.0,672.1,524.3
2016,11,11,12,15,512.5,203.0,3.85,22.0,501.5,634.15,495.89
2016,11,11,12,30,485.0,210.0,3.8,22.0,490.0,596.01,466.63
2016,11,11,12,45,395.5,225.5,3.8,22.0,450.0,510.67,401.19
2016,11,11,13,0,306.0,241.0,3.8,22.0,410.0,445.67,350.27
2016,11,11,13,15,322.5,227.5,3.6,21.5,399.5,423.02,333.22
2016,11,11,13,30,339.0,214.0,3.4,21.0,389.0,398.38,313.96
2016,11,11,13,45,409.5,187.0,3.25,21.0,386.5,394.24,309.44
2016,11,11,14,0,480.0,160.0,3.1,21.0,384.0,373.76,291.03
2016,11,11,14,15,281.5,166.5,2.75,20.5,295.5,263.73,204.64
2016,11,11,14,30,83.0,173.0,2.4,20.0,207.0,174.64,136.06
2016,11,11,14,45,77.5,156.5,2.1,19.5,186.0,151.88,117.67
2016,11,11,15,0,72.0,140.0,1.8,19.0,165.0,130.02,99.8
2016,11,11,15,15,66.5,121.5,1.6,18.5,142.0,107.57,81.55
2016,11,11,15,30,61.0,103.0,1.4,18.0,119.0,86.16,64.51
2016,11,11,15,45,50.5,83.5,1.25,17.5,95.0,65.08,48.58
2016,11,11,16,0,40.0,64.0,1.1,17.0,71.0,49.44,37.67
2016,11,11,16,15,21.0,45.5,1.1,16.5,49.0,35.7,25.15
2016,11,11,16,30,2.0,27.0,1.1,16.0,27.0,21.78,11.44
2016,11,11,16,45,1.0,13.5,1.1,15.5,13.5,11.52,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,14.5,0.9,9.5,14.5,12.38,0.0
2016,11,12,7,0,0.0,29.0,0.9,10.0,29.0,43.7,0.0
2016,11,12,7,15,237.5,34.0,1.1,10.5,68.0,266.31,211.21
2016,11,12,7,30,475.0,39.0,1.3,11.0,107.0,465.14,381.04
2016,11,12,7,45,550.5,46.0,1.5,11.5,152.0,551.06,452.48
2016,11,12,8,0,626.0,53.0,1.7,12.0,197.0,640.14,523.49
2016,11,12,8,15,672.5,57.5,1.75,12.5,241.5,695.51,564.95
2016,11,12,8,30,719.0,62.0,1.8,13.0,286.0,758.57,610.33
2016,11,12,8,45,750.0,66.0,1.85,14.0,327.5,805.75,641.22
2016,11,12,9,0,781.0,70.0,1.9,15.0,369.0,850.86,669.68
2016,11,12,9,15,803.0,72.5,1.8,15.5,405.5,883.05,687.95
2016,11,12,9,30,825.0,75.0,1.7,16.0,442.0,912.24,703.73
2016,11,12,9,45,852.0,73.0,1.65,16.5,475.5,936.98,716.78
2016,11,12,10,0,879.0,71.0,1.6,17.0,509.0,947.59,720.24
2016,11,12,10,15,889.0,72.0,1.45,17.5,533.0,952.94,718.93
2016,11,12,10,30,899.0,73.0,1.3,18.0,557.0,954.53,715.18
2016,11,12,10,45,905.5,74.0,1.15,19.0,574.0,948.99,705.48
2016,11,12,11,0,912.0,75.0,1.0,20.0,591.0,939.62,693.5
2016,11,12,11,15,915.5,75.5,1.05,20.0,600.0,923.08,683.26
2016,11,12,11,30,919.0,76.0,1.1,20.0,609.0,902.86,670.76
2016,11,12,11,45,919.5,75.5,1.2,20.5,610.5,875.26,652.94
2016,11,12,12,0,920.0,75.0,1.3,21.0,612.0,844.32,632.81
2016,11,12,12,15,917.5,75.0,1.3,21.0,605.0,808.39,609.11
2016,11,12,12,30,915.0,75.0,1.3,21.0,598.0,769.56,583.34
2016,11,12,12,45,909.0,74.5,1.35,21.0,583.5,725.0,553.92
2016,11,12,13,0,903.0,74.0,1.4,21.0,569.0,678.22,520.58
2016,11,12,13,15,697.5,126.5,1.35,21.0,500.0,568.4,437.94
2016,11,12,13,30,492.0,179.0,1.3,21.0,431.0,459.63,355.44
2016,11,12,13,45,476.5,170.5,1.3,21.0,403.5,412.99,319.47
2016,11,12,14,0,461.0,162.0,1.3,21.0,376.0,367.19,282.8
2016,11,12,14,15,642.0,113.0,1.3,20.5,386.5,367.11,278.34
2016,11,12,14,30,823.0,64.0,1.3,20.0,397.0,341.17,250.19
2016,11,12,14,45,796.5,61.0,1.3,20.0,356.5,279.13,195.92
2016,11,12,15,0,770.0,58.0,1.3,20.0,316.0,219.36,143.76
2016,11,12,15,15,731.0,54.5,1.15,19.0,272.0,159.81,94.89
2016,11,12,15,30,692.0,51.0,1.0,18.0,228.0,104.66,55.35
2016,11,12,15,45,631.0,45.5,0.85,17.5,183.0,51.89,29.85
2016,11,12,16,0,570.0,40.0,0.7,17.0,138.0,35.58,25.58
2016,11,12,16,15,464.5,32.0,0.75,16.0,95.5,28.65,19.12
2016,11,12,16,30,359.0,24.0,0.8,15.0,53.0,19.93,9.8
2016,11,12,16,45,179.5,12.0,0.85,14.5,26.5,10.24,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,45,131.0,8.5,0.6,10.5,14.5,93.33,0.0
2016,11,13,7,0,262.0,17.0,0.6,11.0,29.0,230.91,0.0
2016,11,13,7,15,393.5,26.0,0.7,11.5,68.5,371.8,287.23
2016,11,13,7,30,525.0,35.0,0.8,12.0,108.0,488.63,393.35
2016,11,13,7,45,600.0,40.5,0.95,12.5,153.5,575.21,464.8
2016,11,13,8,0,675.0,46.0,1.1,13.0,199.0,663.97,534.07
2016,11,13,8,15,720.0,50.0,1.1,13.5,244.0,726.35,579.1
2016,11,13,8,30,765.0,54.0,1.1,14.0,289.0,788.15,621.55
2016,11,13,8,45,795.5,57.0,1.15,15.0,331.0,834.19,650.63
2016,11,13,9,0,826.0,60.0,1.2,16.0,373.0,878.11,677.35
2016,11,13,9,15,846.5,62.0,1.2,16.5,410.0,898.34,687.78
2016,11,13,9,30,867.0,64.0,1.2,17.0,447.0,925.63,703.06
2016,11,13,9,45,882.0,65.5,1.3,18.0,478.5,943.71,712.22
2016,11,13,10,0,897.0,67.0,1.4,19.0,510.0,958.26,719.13
2016,11,13,10,15,906.5,68.0,1.4,19.0,534.5,963.17,720.94
2016,11,13,10,30,916.0,69.0,1.4,19.0,559.0,964.26,720.54
2016,11,13,10,45,922.0,70.0,1.45,19.5,576.0,958.17,715.06
2016,11,13,11,0,928.0,71.0,1.5,20.0,593.0,948.21,707.28
2016,11,13,11,15,931.5,71.5,1.5,20.0,602.0,931.5,695.86
2016,11,13,11,30,935.0,72.0,1.5,20.0,611.0,911.03,682.17
2016,11,13,11,45,934.0,72.5,1.55,20.0,612.0,883.08,664.23
2016,11,13,12,0,933.0,73.0,1.6,20.0,613.0,851.77,644.03
2016,11,13,12,15,930.5,72.5,1.65,20.0,606.5,814.92,619.94
2016,11,13,12,30,928.0,72.0,1.7,20.0,600.0,775.16,593.64
2016,11,13,12,45,921.5,72.0,1.75,20.0,585.0,730.42,563.55
2016,11,13,13,0,915.0,72.0,1.8,20.0,570.0,683.45,529.57
2016,11,13,13,15,906.0,70.5,1.8,19.5,548.0,631.33,491.06
2016,11,13,13,30,897.0,69.0,1.8,19.0,526.0,577.74,450.16
2016,11,13,13,45,885.0,67.5,1.85,19.0,497.0,521.4,405.15
2016,11,13,14,0,873.0,66.0,1.9,19.0,468.0,464.41,358.04
2016,11,13,14,15,854.5,64.0,1.85,18.5,432.5,403.96,307.07
2016,11,13,14,30,836.0,62.0,1.8,18.0,397.0,343.69,254.69
2016,11,13,14,45,812.0,59.0,1.75,18.0,357.0,281.68,199.62
2016,11,13,15,0,788.0,56.0,1.7,18.0,317.0,221.61,146.34
2016,11,13,15,15,749.5,52.5,1.5,17.5,273.0,161.12,95.86
2016,11,13,15,30,711.0,49.0,1.3,17.0,229.0,104.94,55.04
2016,11,13,15,45,652.5,43.5,1.1,16.5,183.5,51.08,28.73
2016,11,13,16,0,594.0,38.0,0.9,16.0,138.0,33.92,24.22
2016,11,13,16,15,489.0,30.5,0.9,15.0,95.0,27.38,18.06
2016,11,13,16,30,384.0,23.0,0.9,14.0,52.0,20.88,10.27
2016,11,13,16,45,192.0,11.5,0.95,13.5,26.0,9.82,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,142.0,7.5,0.6,10.0,13.5,99.54,0.0
2016,11,14,7,0,284.0,15.0,0.6,10.0,27.0,210.31,0.0
2016,11,14,7,15,417.0,24.0,0.6,10.5,67.0,376.13,287.81
2016,11,14,7,30,550.0,33.0,0.6,11.0,107.0,505.24,405.06
2016,11,14,7,45,622.0,38.5,0.65,11.5,152.5,589.71,473.89
2016,11,14,8,0,694.0,44.0,0.7,12.0,198.0,676.33,540.18
2016,11,14,8,15,738.5,47.5,0.7,12.5,243.5,737.92,584.04
2016,11,14,8,30,783.0,51.0,0.7,13.0,289.0,798.86,625.27
2016,11,14,8,45,812.5,53.5,0.7,13.5,331.0,833.85,646.72
2016,11,14,9,0,842.0,56.0,0.7,14.0,373.0,875.96,672.51
2016,11,14,9,15,862.5,58.0,0.75,14.5,410.0,906.46,690.65
2016,11,14,9,30,883.0,60.0,0.8,15.0,447.0,933.98,706.69
2016,11,14,9,45,899.0,61.0,0.9,15.5,478.5,952.48,717.69
2016,11,14,10,0,915.0,62.0,1.0,16.0,510.0,967.43,726.48
2016,11,14,10,15,925.0,63.0,1.0,16.5,534.5,972.88,727.23
2016,11,14,10,30,935.0,64.0,1.0,17.0,559.0,974.44,725.75
2016,11,14,10,45,941.5,64.5,1.05,17.5,576.5,968.1,720.32
2016,11,14,11,0,948.0,65.0,1.1,18.0,594.0,957.82,712.58
2016,11,14,11,15,951.0,65.5,1.1,18.0,603.5,940.44,700.85
2016,11,14,11,30,954.0,66.0,1.1,18.0,613.0,919.27,686.84
2016,11,14,11,45,955.0,65.5,1.15,18.5,614.0,891.45,668.09
2016,11,14,12,0,956.0,65.0,1.2,19.0,615.0,860.14,647.06
2016,11,14,12,15,954.0,65.0,1.2,19.0,608.5,823.71,623.05
2016,11,14,12,30,952.0,65.0,1.2,19.0,602.0,784.23,596.86
2016,11,14,12,45,941.0,66.5,1.2,19.5,587.0,737.32,564.25
2016,11,14,13,0,930.0,68.0,1.2,20.0,572.0,688.43,528.29
2016,11,14,13,15,922.0,67.0,1.2,20.0,550.0,636.92,489.96
2016,11,14,13,30,914.0,66.0,1.2,20.0,528.0,583.78,449.25
2016,11,14,13,45,901.5,64.5,1.2,20.0,499.0,526.46,404.12
2016,11,14,14,0,889.0,63.0,1.2,20.0,470.0,468.49,356.94
2016,11,14,14,15,871.0,61.5,1.2,19.5,434.5,408.0,306.86
2016,11,14,14,30,853.0,60.0,1.2,19.0,399.0,348.01,255.45
2016,11,14,14,45,827.0,57.5,1.2,19.0,358.5,284.6,199.98
2016,11,14,15,0,801.0,55.0,1.2,19.0,318.0,223.77,146.64
2016,11,14,15,15,762.5,51.5,1.05,18.0,273.5,162.57,96.1
2016,11,14,15,30,724.0,48.0,0.9,17.0,229.0,105.64,54.97
2016,11,14,15,45,663.0,43.0,0.8,16.5,183.0,51.39,28.56
2016,11,14,16,0,602.0,38.0,0.7,16.0,137.0,34.0,24.27
2016,11,14,16,15,493.5,30.5,0.75,15.0,94.0,27.45,18.08
2016,11,14,16,30,385.0,23.0,0.8,14.0,51.0,20.94,9.97
2016,11,14,16,45,192.5,11.5,0.85,13.5,25.5,9.82,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,45,135.5,7.5,0.95,7.5,13.0,6.4,0.0
2016,11,15,7,0,271.0,15.0,1.0,8.0,26.0,200.89,0.0
2016,11,15,7,15,410.5,24.0,1.05,8.5,65.5,369.37,282.34
2016,11,15,7,30,550.0,33.0,1.1,9.0,105.0,504.15,409.86
2016,11,15,7,45,625.0,38.5,1.2,9.5,151.5,591.11,482.93
2016,11,15,8,0,700.0,44.0,1.3,10.0,198.0,680.29,553.41
2016,11,15,8,15,744.0,48.0,1.4,10.5,243.0,742.27,600.14
2016,11,15,8,30,788.0,52.0,1.5,11.0,288.0,803.58,644.36
2016,11,15,8,45,820.0,54.0,1.65,11.5,330.5,849.92,676.74
2016,11,15,9,0,852.0,56.0,1.8,12.0,373.0,884.07,699.71
2016,11,15,9,15,871.0,58.0,1.9,12.5,409.5,913.26,718.23
2016,11,15,9,30,890.0,60.0,2.0,13.0,446.0,939.41,734.42
2016,11,15,9,45,901.5,62.0,2.1,14.0,477.0,955.06,741.86
2016,11,15,10,0,913.0,64.0,2.2,15.0,508.0,967.08,746.9
2016,11,15,10,15,921.5,65.0,2.25,15.0,531.5,971.09,748.81
2016,11,15,10,30,930.0,66.0,2.3,15.0,555.0,971.26,748.33
2016,11,15,10,45,935.5,66.5,2.35,15.5,571.5,964.06,741.62
2016,11,15,11,0,941.0,67.0,2.4,16.0,588.0,952.97,732.52
2016,11,15,11,15,942.5,67.0,2.45,16.0,596.5,933.79,719.39
2016,11,15,11,30,944.0,67.0,2.5,16.0,605.0,910.94,703.89
2016,11,15,11,45,943.5,67.0,2.6,16.5,605.5,882.81,683.89
2016,11,15,12,0,943.0,67.0,2.7,17.0,606.0,851.3,661.53
2016,11,15,12,15,939.0,66.5,2.75,17.0,598.5,813.23,635.31
2016,11,15,12,30,935.0,66.0,2.8,17.0,591.0,772.32,606.91
2016,11,15,12,45,926.0,66.5,2.9,17.5,575.5,726.44,573.8
2016,11,15,13,0,917.0,67.0,3.0,18.0,560.0,678.51,537.06
2016,11,15,13,15,907.0,66.0,3.05,17.5,537.5,626.53,497.5
2016,11,15,13,30,897.0,65.0,3.1,17.0,515.0,573.14,455.56
2016,11,15,13,45,881.5,64.0,3.15,17.0,485.5,515.85,408.36
2016,11,15,14,0,866.0,63.0,3.2,17.0,456.0,458.26,359.45
2016,11,15,14,15,846.5,61.0,3.2,16.5,421.0,398.07,307.58
2016,11,15,14,30,827.0,59.0,3.2,16.0,386.0,338.62,254.81
2016,11,15,14,45,798.5,56.5,3.25,16.0,345.5,276.2,198.56
2016,11,15,15,0,770.0,54.0,3.3,16.0,305.0,216.68,145.0
2016,11,15,15,15,730.5,50.5,3.25,15.5,262.0,157.32,94.7
2016,11,15,15,30,691.0,47.0,3.2,15.0,219.0,102.37,54.08
2016,11,15,15,45,622.0,43.0,3.15,14.5,174.0,50.92,28.71
2016,11,15,16,0,553.0,39.0,3.1,14.0,129.0,34.73,25.06
2016,11,15,16,15,444.0,31.0,3.0,13.5,88.0,25.5,16.43
2016,11,15,16,30,335.0,23.0,2.9,13.0,47.0,19.13,8.27
2016,11,15,16,45,167.5,11.5,2.8,12.5,23.5,9.82,0.0
2016,11,15,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,6,45,116.0,8.0,2.2,7.0,12.0,0.0,0.0
2016,11,16,7,0,232.0,16.0,2.4,7.0,24.0,174.34,0.0
2016,11,16,7,15,381.5,25.5,2.7,7.0,63.0,357.85,273.12
2016,11,16,7,30,531.0,35.0,3.0,7.0,102.0,489.61,407.22
2016,11,16,7,45,616.5,40.0,3.4,7.5,149.0,584.82,491.21
2016,11,16,8,0,702.0,45.0,3.8,8.0,196.0,682.09,572.49
2016,11,16,8,15,748.0,48.5,3.95,8.5,241.5,745.27,622.78
2016,11,16,8,30,794.0,52.0,4.1,9.0,287.0,807.73,670.35
2016,11,16,8,45,827.0,54.0,4.35,9.5,330.0,855.08,705.78
2016,11,16,9,0,860.0,56.0,4.6,10.0,373.0,890.3,731.27
2016,11,16,9,15,879.5,58.0,4.7,10.0,410.5,920.04,752.52
2016,11,16,9,30,899.0,60.0,4.8,10.0,448.0,946.72,771.33
2016,11,16,9,45,911.5,62.0,4.9,10.5,479.0,963.38,781.2
2016,11,16,10,0,924.0,64.0,5.0,11.0,510.0,976.38,788.47
2016,11,16,10,15,933.0,65.0,5.05,11.0,534.5,980.86,790.73
2016,11,16,10,30,942.0,66.0,5.1,11.0,559.0,981.45,790.37
2016,11,16,10,45,946.0,67.5,5.2,11.5,575.5,974.07,783.27
2016,11,16,11,0,950.0,69.0,5.3,12.0,592.0,962.77,773.51
2016,11,16,11,15,952.5,69.5,5.35,12.0,601.0,944.96,760.27
2016,11,16,11,30,955.0,70.0,5.4,12.0,610.0,923.38,744.39
2016,11,16,11,45,953.5,70.5,5.45,12.0,611.0,894.73,723.36
2016,11,16,12,0,952.0,71.0,5.5,12.0,612.0,862.71,699.84
2016,11,16,12,15,949.0,70.5,5.55,12.0,605.0,825.11,672.08
2016,11,16,12,30,946.0,70.0,5.6,12.0,598.0,784.58,641.97
2016,11,16,12,45,939.0,70.0,5.65,12.0,583.0,739.08,607.84
2016,11,16,13,0,932.0,70.0,5.7,12.0,568.0,691.34,569.69
2016,11,16,13,15,923.5,69.0,5.65,11.5,546.0,639.58,527.65
2016,11,16,13,30,915.0,68.0,5.6,11.0,524.0,586.24,483.15
2016,11,16,13,45,900.0,67.0,5.6,11.0,494.5,528.28,432.91
2016,11,16,14,0,885.0,66.0,5.6,11.0,465.0,469.92,380.98
2016,11,16,14,15,866.5,64.0,5.5,10.5,430.0,409.06,326.17
2016,11,16,14,30,848.0,62.0,5.4,10.0,395.0,348.45,270.2
2016,11,16,14,45,820.5,59.5,5.35,10.0,354.0,285.49,211.31
2016,11,16,15,0,793.0,57.0,5.3,10.0,313.0,224.83,154.91
2016,11,16,15,15,752.5,53.5,5.1,9.5,269.0,163.89,101.76
2016,11,16,15,30,712.0,50.0,4.9,9.0,225.0,107.47,58.89
2016,11,16,15,45,640.0,45.5,4.7,9.0,178.5,54.19,31.61
2016,11,16,16,0,568.0,41.0,4.5,9.0,132.0,36.7,27.34
2016,11,16,16,15,451.5,32.5,4.1,8.5,89.5,26.87,17.97
2016,11,16,16,30,335.0,24.0,3.7,8.0,47.0,20.08,8.81
2016,11,16,16,45,167.5,12.0,3.3,7.5,23.5,10.24,0.0
2016,11,16,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,119.0,7.0,0.85,3.0,10.5,0.0,0.0
2016,11,17,7,0,238.0,14.0,0.9,3.0,21.0,176.44,0.0
2016,11,17,7,15,381.0,23.5,0.95,3.5,59.5,341.93,255.77
2016,11,17,7,30,524.0,33.0,1.0,4.0,98.0,481.73,397.55
2016,11,17,7,45,605.0,38.0,1.1,5.0,143.5,572.3,474.73
2016,11,17,8,0,686.0,43.0,1.2,6.0,189.0,665.06,548.6
2016,11,17,8,15,732.0,47.0,1.35,6.5,234.0,728.24,597.81
2016,11,17,8,30,778.0,51.0,1.5,7.0,279.0,790.91,644.61
2016,11,17,8,45,811.0,53.5,1.7,7.5,321.0,838.59,679.3
2016,11,17,9,0,844.0,56.0,1.9,8.0,363.0,874.3,704.47
2016,11,17,9,15,864.5,58.0,1.95,8.5,400.5,904.75,723.76
2016,11,17,9,30,885.0,60.0,2.0,9.0,438.0,932.26,740.67
2016,11,17,9,45,901.5,60.5,2.15,10.0,469.5,950.56,750.75
2016,11,17,10,0,918.0,61.0,2.3,11.0,501.0,965.34,758.4
2016,11,17,10,15,928.0,62.5,2.3,11.0,525.5,971.59,761.3
2016,11,17,10,30,938.0,64.0,2.3,11.0,550.0,973.94,761.75
2016,11,17,10,45,944.5,64.0,2.35,11.5,567.5,967.06,755.16
2016,11,17,11,0,951.0,64.0,2.4,12.0,585.0,956.27,746.14
2016,11,17,11,15,954.5,64.5,2.35,12.0,594.5,939.52,733.52
2016,11,17,11,30,958.0,65.0,2.3,12.0,604.0,918.95,718.45
2016,11,17,11,45,959.0,65.0,2.3,12.5,606.0,891.9,698.2
2016,11,17,12,0,960.0,65.0,2.3,13.0,608.0,861.34,675.62
2016,11,17,12,15,958.0,64.5,2.3,13.0,601.0,824.45,649.82
2016,11,17,12,30,956.0,64.0,2.3,13.0,594.0,784.52,621.75
2016,11,17,12,45,950.5,63.5,2.3,13.5,579.5,739.31,588.55
2016,11,17,13,0,945.0,63.0,2.3,14.0,565.0,691.71,551.74
2016,11,17,13,15,936.5,62.0,2.3,14.0,543.0,639.59,510.9
2016,11,17,13,30,928.0,61.0,2.3,14.0,521.0,585.84,467.65
2016,11,17,13,45,915.5,60.0,2.35,14.0,492.0,528.72,420.63
2016,11,17,14,0,903.0,59.0,2.4,14.0,463.0,470.9,371.45
2016,11,17,14,15,885.0,57.0,2.35,13.5,428.0,409.48,318.26
2016,11,17,14,30,867.0,55.0,2.3,13.0,393.0,348.56,263.86
2016,11,17,14,45,840.5,53.0,2.3,13.0,352.5,286.1,207.0
2016,11,17,15,0,814.0,51.0,2.3,13.0,312.0,225.67,152.05
2016,11,17,15,15,775.5,47.5,2.0,12.5,268.0,162.4,97.84
2016,11,17,15,30,737.0,44.0,1.7,12.0,224.0,104.89,54.73
2016,11,17,15,45,675.5,39.5,1.4,11.5,178.0,50.38,27.12
2016,11,17,16,0,614.0,35.0,1.1,11.0,132.0,31.44,22.46
2016,11,17,16,15,505.5,28.0,1.1,10.0,89.5,25.26,16.45
2016,11,17,16,30,397.0,21.0,1.1,9.0,47.0,19.14,7.66
2016,11,17,16,45,198.5,10.5,1.1,8.5,23.5,8.96,0.0
2016,11,17,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,45,111.5,6.5,1.55,3.5,9.5,0.0,0.0
2016,11,18,7,0,223.0,13.0,1.6,4.0,19.0,164.89,0.0
2016,11,18,7,15,373.0,22.5,1.95,5.0,57.0,333.01,242.33
2016,11,18,7,30,523.0,32.0,2.3,6.0,95.0,479.07,396.72
2016,11,18,7,45,602.0,38.0,2.7,7.0,140.5,568.8,476.27
2016,11,18,8,0,681.0,44.0,3.1,8.0,186.0,661.0,552.93
2016,11,18,8,15,729.0,48.0,3.3,8.5,231.5,725.86,604.95
2016,11,18,8,30,777.0,52.0,3.5,9.0,277.0,790.23,654.32
2016,11,18,8,45,808.0,55.5,3.75,10.0,319.0,837.51,687.97
2016,11,18,9,0,839.0,59.0,4.0,11.0,361.0,882.68,718.99
2016,11,18,9,15,860.5,61.0,4.25,11.5,399.0,904.2,733.32
2016,11,18,9,30,882.0,63.0,4.5,12.0,437.0,932.52,753.14
2016,11,18,9,45,895.5,65.0,4.8,13.0,468.0,950.0,763.76
2016,11,18,10,0,909.0,67.0,5.1,14.0,499.0,963.92,771.73
2016,11,18,10,15,919.0,68.5,5.15,14.5,524.0,970.09,773.71
2016,11,18,10,30,929.0,70.0,5.2,15.0,549.0,972.41,773.1
2016,11,18,10,45,933.5,71.5,5.3,15.5,566.0,965.67,766.5
2016,11,18,11,0,938.0,73.0,5.4,16.0,583.0,955.07,757.33
2016,11,18,11,15,940.5,73.5,5.4,16.0,592.0,937.56,744.12
2016,11,18,11,30,943.0,74.0,5.4,16.0,601.0,916.35,728.39
2016,11,18,11,45,941.5,74.5,5.45,16.0,602.0,888.12,707.95
2016,11,18,12,0,940.0,75.0,5.5,16.0,603.0,856.57,685.1
2016,11,18,12,15,936.5,74.5,5.45,16.0,596.0,819.11,657.32
2016,11,18,12,30,933.0,74.0,5.4,16.0,589.0,778.8,627.39
2016,11,18,12,45,929.5,72.5,5.4,16.0,574.5,734.69,594.69
2016,11,18,13,0,926.0,71.0,5.4,16.0,560.0,688.13,557.86
2016,11,18,13,15,916.5,70.0,5.3,16.0,537.5,636.23,515.34
2016,11,18,13,30,907.0,69.0,5.2,16.0,515.0,582.86,470.73
2016,11,18,13,45,894.0,67.0,5.1,16.0,486.0,525.44,421.86
2016,11,18,14,0,881.0,65.0,5.0,16.0,457.0,467.46,371.26
2016,11,18,14,15,862.0,63.0,4.7,15.5,422.0,406.83,317.64
2016,11,18,14,30,843.0,61.0,4.4,15.0,387.0,346.56,263.09
2016,11,18,14,45,816.0,58.5,4.1,15.0,347.0,284.2,205.93
2016,11,18,15,0,789.0,56.0,3.8,15.0,307.0,224.08,151.22
2016,11,18,15,15,748.5,52.0,3.25,14.0,263.0,163.05,99.28
2016,11,18,15,30,708.0,48.0,2.7,13.0,219.0,106.55,57.03
2016,11,18,15,45,642.5,43.0,2.15,12.5,173.5,53.27,29.63
2016,11,18,16,0,577.0,38.0,1.6,12.0,128.0,34.05,24.64
2016,11,18,16,15,462.0,30.0,1.5,11.0,86.0,27.05,17.86
2016,11,18,16,30,347.0,22.0,1.4,10.0,44.0,18.39,6.62
2016,11,18,16,45,173.5,11.0,1.35,9.5,22.0,9.39,0.0
2016,11,18,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,19,6,45,77.5,6.0,3.8,8.0,8.0,0.0,0.0
2016,11,19,7,0,155.0,12.0,3.9,8.0,16.0,116.9,0.0
2016,11,19,7,15,304.0,22.0,4.15,8.5,50.5,289.76,201.96
2016,11,19,7,30,453.0,32.0,4.4,9.0,85.0,435.05,360.41
2016,11,19,7,45,536.5,38.0,4.65,9.5,128.0,515.2,434.02
2016,11,19,8,0,620.0,44.0,4.9,10.0,171.0,609.04,514.17
2016,11,19,8,15,668.5,48.5,5.05,10.0,214.0,673.28,568.09
2016,11,19,8,30,717.0,53.0,5.2,10.0,257.0,737.29,619.81
2016,11,19,8,45,461.5,100.5,5.35,10.5,239.5,580.5,493.12
2016,11,19,9,0,206.0,148.0,5.5,11.0,222.0,374.43,318.32
2016,11,19,9,15,103.0,118.0,5.55,11.5,155.0,233.53,197.42
2016,11,19,9,30,0.0,88.0,5.6,12.0,88.0,74.46,58.16
2016,11,19,9,45,12.0,134.5,5.7,12.5,140.5,132.43,107.59
2016,11,19,10,0,24.0,181.0,5.8,13.0,193.0,192.98,158.17
