Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,16,0,575.0,34.0,1.2,8.0,114.0,30.63,21.82
2016,11,29,16,15,452.0,26.0,1.2,7.5,74.5,23.5,14.58
2016,11,29,16,30,329.0,18.0,1.2,7.0,35.0,16.39,0.0
2016,11,29,16,45,164.5,9.0,1.2,6.5,17.5,7.68,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,197.5,13.0,0.3,4.0,29.0,150.99,0.0
2016,11,30,7,30,395.0,26.0,0.3,4.0,58.0,375.12,285.55
2016,11,30,7,45,495.5,33.0,0.3,4.5,99.5,466.48,380.45
2016,11,30,8,0,596.0,40.0,0.3,5.0,141.0,572.87,467.62
2016,11,30,8,15,653.5,44.5,0.45,5.5,184.0,643.77,524.69
2016,11,30,8,30,711.0,49.0,0.6,6.0,227.0,714.81,579.51
2016,11,30,8,45,747.0,52.5,0.8,7.0,267.5,765.17,616.73
2016,11,30,9,0,783.0,56.0,1.0,8.0,308.0,813.88,651.54
2016,11,30,9,15,808.0,58.5,1.2,8.5,344.5,849.02,676.82
2016,11,30,9,30,833.0,61.0,1.4,9.0,381.0,881.42,699.75
2016,11,30,9,45,542.0,123.5,1.6,9.5,338.5,689.62,559.75
2016,11,30,10,0,251.0,186.0,1.8,10.0,296.0,474.41,390.59
2016,11,30,10,15,575.0,125.0,1.9,10.0,395.0,725.16,589.76
2016,11,30,10,30,899.0,64.0,2.0,10.0,494.0,926.59,733.16
2016,11,30,10,45,632.5,135.5,2.15,10.5,443.0,774.51,620.91
2016,11,30,11,0,366.0,207.0,2.3,11.0,392.0,577.95,470.08
2016,11,30,11,15,646.5,136.5,2.35,11.0,471.5,760.89,613.41
2016,11,30,11,30,927.0,66.0,2.4,11.0,551.0,886.92,703.27
2016,11,30,11,45,928.5,66.0,2.45,11.5,554.0,862.4,683.4
2016,11,30,12,0,930.0,66.0,2.5,12.0,557.0,834.48,662.69
2016,11,30,12,15,928.5,66.0,2.55,12.0,552.0,800.94,639.13
2016,11,30,12,30,927.0,66.0,2.6,12.0,547.0,764.42,613.28
2016,11,30,12,45,600.5,142.0,2.65,12.0,450.5,590.2,479.31
2016,11,30,13,0,274.0,218.0,2.7,12.0,354.0,407.17,332.37
2016,11,30,13,15,580.0,142.5,2.7,12.0,416.0,510.59,417.46
2016,11,30,13,30,886.0,67.0,2.7,12.0,478.0,573.34,465.33
2016,11,30,13,45,866.5,67.0,2.75,12.0,450.0,517.0,417.56
2016,11,30,14,0,847.0,67.0,2.8,12.0,422.0,462.19,370.34
2016,11,30,14,15,826.5,64.5,2.75,11.5,388.5,402.53,318.32
2016,11,30,14,30,806.0,62.0,2.7,11.0,355.0,343.73,265.54
2016,11,30,14,45,770.5,60.5,2.7,11.0,315.5,282.8,210.0
2016,11,30,15,0,735.0,59.0,2.7,11.0,276.0,225.0,157.23
2016,11,30,15,15,689.5,54.5,2.35,10.5,234.5,166.26,106.1
2016,11,30,15,30,644.0,50.0,2.0,10.0,193.0,112.61,63.9
2016,11,30,15,45,561.0,45.0,1.7,9.5,149.5,59.63,32.08
2016,11,30,16,0,478.0,40.0,1.4,9.0,106.0,32.9,23.73
2016,11,30,16,15,350.5,30.0,1.3,8.5,68.5,24.82,15.6
2016,11,30,16,30,223.0,20.0,1.2,8.0,31.0,16.69,0.0
2016,11,30,16,45,111.5,10.0,1.1,7.5,15.5,8.54,0.0
2016,11,30,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,7,15,182.0,13.0,1.55,4.5,27.5,139.71,0.0
2016,12,1,7,30,364.0,26.0,1.7,5.0,55.0,349.47,264.81
2016,12,1,7,45,480.5,33.0,1.9,5.5,97.5,453.65,377.03
2016,12,1,8,0,597.0,40.0,2.1,6.0,140.0,572.57,479.06
2016,12,1,8,15,656.5,45.0,2.2,6.0,183.5,645.84,540.77
2016,12,1,8,30,716.0,50.0,2.3,6.0,227.0,719.38,600.01
2016,12,1,8,45,761.0,52.0,2.45,6.5,269.0,775.9,643.09
2016,12,1,9,0,806.0,54.0,2.6,7.0,311.0,830.88,683.54
2016,12,1,9,15,831.5,56.5,2.7,7.5,348.5,866.8,708.29
2016,12,1,9,30,857.0,59.0,2.8,8.0,386.0,890.0,723.28
2016,12,1,9,45,876.0,60.5,2.9,8.5,418.0,912.41,737.57
2016,12,1,10,0,895.0,62.0,3.0,9.0,450.0,931.52,749.34
2016,12,1,10,15,907.0,63.5,3.05,9.0,475.5,940.55,754.81
2016,12,1,10,30,919.0,65.0,3.1,9.0,501.0,945.85,757.82
2016,12,1,10,45,927.0,65.5,3.15,9.5,519.5,942.31,753.27
2016,12,1,11,0,935.0,66.0,3.2,10.0,538.0,934.95,746.24
2016,12,1,11,15,939.0,66.5,3.25,10.0,548.5,920.2,735.44
2016,12,1,11,30,943.0,67.0,3.3,10.0,559.0,901.74,722.14
2016,12,1,11,45,944.0,67.5,3.4,10.5,561.5,877.1,703.49
2016,12,1,12,0,945.0,68.0,3.5,11.0,564.0,849.01,682.4
2016,12,1,12,15,943.5,67.5,3.5,11.0,559.0,814.44,657.24
2016,12,1,12,30,942.0,67.0,3.5,11.0,554.0,776.87,629.8
2016,12,1,12,45,935.5,67.0,3.55,11.0,541.0,733.55,598.12
2016,12,1,13,0,929.0,67.0,3.6,11.0,528.0,687.95,562.64
2016,12,1,13,15,921.0,66.0,3.55,11.0,507.5,638.24,522.15
2016,12,1,13,30,913.0,65.0,3.5,11.0,487.0,586.87,479.35
2016,12,1,13,45,901.5,63.5,3.45,11.0,460.0,531.74,432.44
2016,12,1,14,0,890.0,62.0,3.4,11.0,433.0,475.8,383.51
2016,12,1,14,15,871.0,60.0,3.35,10.5,399.0,415.79,330.58
2016,12,1,14,30,852.0,58.0,3.3,10.0,365.0,356.33,276.57
2016,12,1,14,45,823.5,55.0,3.25,10.0,326.0,293.52,218.55
2016,12,1,15,0,795.0,52.0,3.2,10.0,287.0,232.91,162.43
2016,12,1,15,15,753.0,48.5,2.8,9.5,244.5,172.21,108.84
2016,12,1,15,30,711.0,45.0,2.4,9.0,202.0,116.04,64.1
2016,12,1,15,45,642.5,39.5,2.0,8.5,157.5,61.76,31.57
2016,12,1,16,0,574.0,34.0,1.6,8.0,113.0,30.65,21.81
2016,12,1,16,15,448.5,26.0,1.5,7.0,73.5,23.51,14.56
2016,12,1,16,30,323.0,18.0,1.4,6.0,34.0,16.4,0.0
2016,12,1,16,45,161.5,9.0,1.3,5.5,17.0,7.68,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,232.5,11.5,1.5,0.5,29.0,173.75,0.0
2016,12,2,7,30,465.0,23.0,1.7,1.0,58.0,408.45,305.67
2016,12,2,7,45,565.5,29.0,1.95,2.0,101.0,515.53,429.94
2016,12,2,8,0,666.0,35.0,2.2,3.0,144.0,621.92,522.69
2016,12,2,8,15,721.5,39.0,2.3,3.5,188.5,691.63,581.29
2016,12,2,8,30,777.0,43.0,2.4,4.0,233.0,753.33,630.61
2016,12,2,8,45,813.0,45.5,2.55,4.5,274.5,802.46,668.34
2016,12,2,9,0,849.0,48.0,2.7,5.0,316.0,850.28,703.62
2016,12,2,9,15,872.0,50.0,2.9,5.5,353.5,883.47,727.31
2016,12,2,9,30,895.0,52.0,3.1,6.0,391.0,913.93,748.54
2016,12,2,9,45,908.0,54.5,3.3,7.0,422.5,932.7,759.49
2016,12,2,10,0,921.0,57.0,3.5,8.0,454.0,947.93,767.79
2016,12,2,10,15,931.5,58.5,3.55,8.0,479.5,955.72,772.39
2016,12,2,10,30,942.0,60.0,3.6,8.0,505.0,959.7,774.41
2016,12,2,10,45,947.5,61.0,3.7,8.5,523.0,954.52,768.9
2016,12,2,11,0,953.0,62.0,3.8,9.0,541.0,945.48,760.83
2016,12,2,11,15,956.5,62.5,3.8,9.0,551.5,930.16,749.12
2016,12,2,11,30,960.0,63.0,3.8,9.0,562.0,911.08,734.86
2016,12,2,11,45,960.0,63.5,3.85,9.5,564.0,885.37,714.86
2016,12,2,12,0,960.0,64.0,3.9,10.0,566.0,856.21,692.46
2016,12,2,12,15,958.0,63.5,3.9,10.0,561.0,820.96,666.57
2016,12,2,12,30,956.0,63.0,3.9,10.0,556.0,782.69,638.38
2016,12,2,12,45,951.0,62.5,3.9,10.5,542.5,739.47,605.19
2016,12,2,13,0,946.0,62.0,3.9,11.0,529.0,693.82,568.5
2016,12,2,13,15,937.0,61.0,3.9,10.5,508.5,642.94,528.09
2016,12,2,13,30,928.0,60.0,3.9,10.0,488.0,590.44,485.19
2016,12,2,13,45,913.5,59.0,3.9,10.0,460.0,533.79,436.78
2016,12,2,14,0,899.0,58.0,3.9,10.0,432.0,476.58,386.53
2016,12,2,14,15,879.5,56.5,3.8,10.0,398.0,416.56,332.49
2016,12,2,14,30,860.0,55.0,3.7,10.0,364.0,357.11,277.62
2016,12,2,14,45,829.5,53.0,3.65,10.0,325.0,294.85,219.9
2016,12,2,15,0,799.0,51.0,3.6,10.0,286.0,234.02,163.48
2016,12,2,15,15,756.5,47.5,3.1,9.0,243.5,173.02,109.69
2016,12,2,15,30,714.0,44.0,2.6,8.0,201.0,116.61,64.58
2016,12,2,15,45,642.5,39.0,2.1,7.5,156.5,62.42,31.78
2016,12,2,16,0,571.0,34.0,1.6,7.0,112.0,30.65,21.9
2016,12,2,16,15,444.5,26.0,1.5,6.0,72.5,23.51,14.61
2016,12,2,16,30,318.0,18.0,1.4,5.0,33.0,16.4,0.0
2016,12,2,16,45,159.0,9.0,1.35,4.5,16.5,7.68,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,204.0,11.5,0.95,4.5,26.5,153.32,0.0
2016,12,3,7,30,408.0,23.0,0.9,5.0,53.0,363.46,260.46
2016,12,3,7,45,511.0,29.5,0.9,6.0,94.0,472.63,385.12
2016,12,3,8,0,614.0,36.0,0.9,7.0,135.0,580.0,474.54
2016,12,3,8,15,672.5,40.5,1.05,7.5,178.5,651.62,533.17
2016,12,3,8,30,731.0,45.0,1.2,8.0,222.0,723.67,589.36
2016,12,3,8,45,768.5,48.0,1.4,8.5,263.0,774.95,628.36
2016,12,3,9,0,806.0,51.0,1.6,9.0,304.0,824.65,664.93
2016,12,3,9,15,830.5,53.5,1.75,9.5,341.0,849.98,682.29
2016,12,3,9,30,855.0,56.0,1.9,10.0,378.0,882.08,704.31
2016,12,3,9,45,870.0,58.0,2.1,11.0,409.0,901.68,716.2
2016,12,3,10,0,885.0,60.0,2.3,12.0,440.0,917.97,725.66
2016,12,3,10,15,897.0,61.5,2.4,12.0,465.0,927.24,731.8
2016,12,3,10,30,909.0,63.0,2.5,12.0,490.0,932.84,735.52
2016,12,3,10,45,917.0,63.5,2.6,12.5,508.0,929.64,731.84
2016,12,3,11,0,925.0,64.0,2.7,13.0,526.0,922.67,725.71
2016,12,3,11,15,929.0,64.5,2.75,13.0,537.0,908.37,715.48
2016,12,3,11,30,933.0,65.0,2.8,13.0,548.0,890.39,702.81
2016,12,3,11,45,934.0,65.0,2.9,13.5,550.5,865.66,684.51
2016,12,3,12,0,935.0,65.0,3.0,14.0,553.0,837.53,663.85
2016,12,3,12,15,933.0,65.0,3.1,14.0,548.0,803.81,640.3
2016,12,3,12,30,931.0,65.0,3.2,14.0,543.0,767.12,614.43
2016,12,3,12,45,925.0,64.5,3.3,14.5,530.0,724.26,582.66
2016,12,3,13,0,919.0,64.0,3.4,15.0,517.0,679.13,547.36
2016,12,3,13,15,910.5,63.0,3.4,14.5,497.0,629.84,508.93
2016,12,3,13,30,902.0,62.0,3.4,14.0,477.0,578.95,468.1
2016,12,3,13,45,889.5,60.5,3.4,14.0,450.0,524.11,422.07
2016,12,3,14,0,877.0,59.0,3.4,14.0,423.0,468.59,374.13
2016,12,3,14,15,858.5,57.5,3.2,13.5,390.0,410.22,322.88
2016,12,3,14,30,840.0,56.0,3.0,13.0,357.0,352.33,270.65
2016,12,3,14,45,814.5,53.0,2.8,13.0,319.0,291.25,214.61
2016,12,3,15,0,789.0,50.0,2.6,13.0,281.0,231.97,160.12
2016,12,3,15,15,748.0,46.5,2.2,12.0,239.5,171.85,107.71
2016,12,3,15,30,707.0,43.0,1.8,11.0,198.0,116.13,63.53
2016,12,3,15,45,641.5,38.0,1.45,10.5,155.0,62.59,31.06
2016,12,3,16,0,576.0,33.0,1.1,10.0,112.0,29.75,20.82
2016,12,3,16,15,453.5,25.0,1.1,9.5,72.5,22.59,13.58
2016,12,3,16,30,331.0,17.0,1.1,9.0,33.0,15.44,0.0
2016,12,3,16,45,165.5,8.5,1.15,8.5,16.5,7.26,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,7,15,180.0,11.5,0.3,6.5,24.5,136.15,0.0
2016,12,4,7,30,360.0,23.0,0.3,7.0,49.0,336.5,230.65
2016,12,4,7,45,467.5,30.5,0.35,7.5,89.0,438.66,352.76
2016,12,4,8,0,575.0,38.0,0.4,8.0,129.0,549.6,445.01
2016,12,4,8,15,637.0,43.0,0.5,8.5,172.0,624.1,504.61
2016,12,4,8,30,699.0,48.0,0.6,9.0,215.0,699.15,561.82
2016,12,4,8,45,738.0,51.5,0.7,9.5,255.5,751.98,600.39
2016,12,4,9,0,777.0,55.0,0.8,10.0,296.0,803.32,636.62
2016,12,4,9,15,803.5,57.5,1.0,10.5,333.0,839.93,663.0
2016,12,4,9,30,830.0,60.0,1.2,11.0,370.0,873.9,687.09
2016,12,4,9,45,818.5,70.0,1.4,11.5,397.0,879.77,691.14
2016,12,4,10,0,807.0,80.0,1.6,12.0,424.0,881.52,692.43
2016,12,4,10,15,821.0,81.5,1.75,12.5,449.0,892.72,699.67
2016,12,4,10,30,835.0,83.0,1.9,13.0,474.0,900.35,704.28
2016,12,4,10,45,844.5,84.5,2.1,13.5,492.0,900.17,704.04
2016,12,4,11,0,854.0,86.0,2.3,14.0,510.0,896.31,701.27
2016,12,4,11,15,858.5,86.5,2.4,14.0,520.5,883.09,692.34
2016,12,4,11,30,863.0,87.0,2.5,14.0,531.0,866.35,681.05
2016,12,4,11,45,644.5,144.0,2.6,14.0,476.5,729.11,582.3
2016,12,4,12,0,426.0,201.0,2.7,14.0,422.0,585.25,471.44
2016,12,4,12,15,510.5,175.0,2.7,14.0,438.0,604.39,488.25
2016,12,4,12,30,595.0,149.0,2.7,14.0,454.0,622.57,502.67
2016,12,4,12,45,467.0,176.0,2.7,14.0,412.0,527.95,427.6
2016,12,4,13,0,339.0,203.0,2.7,14.0,370.0,435.55,353.78
2016,12,4,13,15,412.0,180.0,2.7,13.5,374.5,448.26,364.85
2016,12,4,13,30,485.0,157.0,2.7,13.0,379.0,442.32,360.08
2016,12,4,13,45,522.5,139.0,2.7,13.0,365.5,415.21,336.86
2016,12,4,14,0,560.0,121.0,2.7,13.0,352.0,388.2,312.62
2016,12,4,14,15,551.0,111.5,2.45,12.5,324.0,341.01,271.61
2016,12,4,14,30,542.0,102.0,2.2,12.0,296.0,294.04,229.89
2016,12,4,14,45,478.5,104.0,1.95,12.0,262.0,238.5,181.57
2016,12,4,15,0,415.0,106.0,1.7,12.0,228.0,193.32,142.58
2016,12,4,15,15,372.0,94.5,1.5,11.5,191.5,147.07,103.56
2016,12,4,15,30,329.0,83.0,1.3,11.0,155.0,105.94,71.04
2016,12,4,15,45,268.0,69.0,1.15,10.5,119.0,67.26,44.76
2016,12,4,16,0,207.0,55.0,1.0,10.0,83.0,41.93,31.59
2016,12,4,16,15,103.5,38.5,1.0,9.5,52.5,29.54,19.46
2016,12,4,16,30,0.0,22.0,1.0,9.0,22.0,17.47,0.0
2016,12,4,16,45,0.0,11.0,1.0,8.5,11.0,9.39,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,147.0,12.5,1.4,6.0,23.0,113.61,0.0
2016,12,5,7,30,294.0,25.0,1.6,6.0,46.0,287.06,192.87
2016,12,5,7,45,406.5,34.5,1.8,6.5,85.5,405.93,334.47
2016,12,5,8,0,519.0,44.0,2.0,7.0,125.0,520.41,434.51
2016,12,5,8,15,586.0,50.0,2.0,7.0,167.5,597.98,499.93
2016,12,5,8,30,653.0,56.0,2.0,7.0,210.0,676.81,563.21
2016,12,5,8,45,707.0,58.0,2.0,7.5,252.5,731.98,604.58
2016,12,5,9,0,761.0,60.0,2.0,8.0,295.0,794.7,649.87
2016,12,5,9,15,647.5,84.0,2.0,8.0,300.5,738.57,606.47
2016,12,5,9,30,534.0,108.0,2.0,8.0,306.0,659.87,546.19
2016,12,5,9,45,699.5,87.5,2.05,8.5,370.0,797.76,649.11
2016,12,5,10,0,865.0,67.0,2.1,9.0,434.0,917.95,732.97
2016,12,5,10,15,877.5,68.5,2.1,9.5,459.5,917.74,728.88
2016,12,5,10,30,890.0,70.0,2.1,10.0,485.0,923.93,730.84
2016,12,5,10,45,901.0,70.0,2.15,10.5,503.5,923.05,728.41
2016,12,5,11,0,912.0,70.0,2.2,11.0,522.0,918.42,723.59
2016,12,5,11,15,916.5,70.5,2.2,11.0,533.0,904.88,713.48
2016,12,5,11,30,921.0,71.0,2.2,11.0,544.0,887.7,701.03
2016,12,5,11,45,923.0,71.0,2.25,11.5,547.0,864.21,683.46
2016,12,5,12,0,925.0,71.0,2.3,12.0,550.0,837.31,663.58
2016,12,5,12,15,923.0,70.5,2.35,12.0,545.0,803.41,639.88
2016,12,5,12,30,921.0,70.0,2.4,12.0,540.0,766.6,613.95
2016,12,5,12,45,911.5,71.0,2.45,12.0,526.5,723.56,583.19
2016,12,5,13,0,902.0,72.0,2.5,12.0,513.0,678.47,548.76
2016,12,5,13,15,893.0,71.0,2.45,12.0,493.5,629.67,509.72
2016,12,5,13,30,884.0,70.0,2.4,12.0,474.0,579.35,468.53
2016,12,5,13,45,868.5,68.5,2.4,12.0,446.5,526.29,424.24
2016,12,5,14,0,853.0,67.0,2.4,12.0,419.0,469.72,375.92
2016,12,5,14,15,832.5,65.0,2.3,11.5,386.0,410.56,324.56
2016,12,5,14,30,812.0,63.0,2.2,11.0,353.0,352.19,272.38
2016,12,5,14,45,779.0,60.5,2.1,11.0,314.5,290.78,216.56
2016,12,5,15,0,746.0,58.0,2.0,11.0,276.0,232.2,163.1
2016,12,5,15,15,701.0,54.0,1.7,10.5,234.5,173.33,111.6
2016,12,5,15,30,656.0,50.0,1.4,10.0,193.0,119.41,68.46
2016,12,5,15,45,579.5,44.0,1.1,9.5,150.0,64.83,33.89
2016,12,5,16,0,503.0,38.0,0.8,9.0,107.0,31.32,22.31
2016,12,5,16,15,251.5,34.5,0.75,8.5,69.0,26.78,17.21
2016,12,5,16,30,0.0,31.0,0.7,8.0,31.0,23.22,0.28
2016,12,5,16,45,0.0,15.5,0.7,7.5,15.5,13.23,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,107.5,11.5,1.4,2.5,18.5,84.94,0.0
2016,12,6,7,30,215.0,23.0,1.7,3.0,37.0,225.33,145.71
2016,12,6,7,45,284.0,36.5,2.05,4.0,70.5,312.35,261.14
2016,12,6,8,0,353.0,50.0,2.4,5.0,104.0,391.32,334.11
2016,12,6,8,15,399.5,60.0,2.55,5.5,139.0,450.1,386.16
2016,12,6,8,30,446.0,70.0,2.7,6.0,174.0,515.18,441.08
2016,12,6,8,45,474.0,79.5,2.9,6.5,208.0,560.58,478.17
2016,12,6,9,0,502.0,89.0,3.1,7.0,242.0,604.9,513.2
2016,12,6,9,15,515.5,98.5,3.2,7.0,272.5,627.55,530.72
2016,12,6,9,30,529.0,108.0,3.3,7.0,303.0,654.93,551.72
2016,12,6,9,45,504.5,124.5,3.4,7.5,323.0,654.1,549.25
2016,12,6,10,0,480.0,141.0,3.5,8.0,343.0,650.21,544.46
2016,12,6,10,15,555.0,131.0,3.5,8.0,378.0,703.09,584.92
2016,12,6,10,30,630.0,121.0,3.5,8.0,413.0,763.36,629.97
2016,12,6,10,45,639.5,124.0,3.55,8.5,430.0,766.58,630.25
2016,12,6,11,0,649.0,127.0,3.6,9.0,447.0,766.76,628.78
2016,12,6,11,15,796.5,95.5,3.65,9.0,496.5,839.16,682.95
2016,12,6,11,30,944.0,64.0,3.7,9.0,546.0,898.57,726.27
2016,12,6,11,45,945.0,64.0,3.75,9.0,549.5,873.92,707.65
2016,12,6,12,0,946.0,64.0,3.8,9.0,553.0,845.84,687.21
2016,12,6,12,15,944.5,64.0,3.8,9.0,548.5,812.51,662.6
2016,12,6,12,30,943.0,64.0,3.8,9.0,544.0,776.14,635.68
2016,12,6,12,45,930.5,66.0,3.8,9.0,530.5,731.58,602.39
2016,12,6,13,0,918.0,68.0,3.8,9.0,517.0,685.11,565.76
2016,12,6,13,15,796.5,87.0,3.8,9.0,465.5,593.17,491.07
2016,12,6,13,30,675.0,106.0,3.8,9.0,414.0,505.28,418.67
2016,12,6,13,45,658.0,103.0,3.8,9.0,389.0,456.04,376.72
2016,12,6,14,0,641.0,100.0,3.8,9.0,364.0,407.1,333.85
2016,12,6,14,15,528.0,111.5,3.7,8.5,317.5,328.99,267.54
2016,12,6,14,30,415.0,123.0,3.6,8.0,271.0,266.78,214.47
2016,12,6,14,45,401.5,111.5,3.5,8.0,242.0,224.47,175.84
2016,12,6,15,0,388.0,100.0,3.4,8.0,213.0,183.51,138.24
2016,12,6,15,15,367.5,86.5,3.0,7.5,181.0,141.14,100.65
2016,12,6,15,30,347.0,73.0,2.6,7.0,149.0,101.3,67.34
2016,12,6,15,45,307.5,60.0,2.25,6.5,116.0,63.53,40.72
2016,12,6,16,0,268.0,47.0,1.9,6.0,83.0,35.98,26.76
2016,12,6,16,15,134.0,36.0,1.7,5.5,54.0,27.9,18.38
2016,12,6,16,30,0.0,25.0,1.5,5.0,25.0,19.48,0.0
2016,12,6,16,45,0.0,12.5,1.35,5.0,12.5,10.67,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,190.5,10.0,0.45,1.0,22.0,141.37,0.0
2016,12,7,7,30,381.0,20.0,0.4,1.0,44.0,333.58,202.25
2016,12,7,7,45,491.0,26.5,0.4,1.5,84.0,450.84,366.96
2016,12,7,8,0,601.0,33.0,0.4,2.0,124.0,562.25,462.69
2016,12,7,8,15,660.0,37.5,0.5,2.0,166.0,633.48,522.46
2016,12,7,8,30,719.0,42.0,0.6,2.0,208.0,705.44,580.06
2016,12,7,8,45,423.0,83.5,0.75,2.5,185.5,515.45,435.04
2016,12,7,9,0,127.0,125.0,0.9,3.0,163.0,275.6,235.76
2016,12,7,9,15,128.5,140.5,1.05,3.0,183.5,294.57,253.21
2016,12,7,9,30,130.0,156.0,1.2,3.0,204.0,313.07,268.29
2016,12,7,9,45,160.0,169.5,1.35,3.5,233.5,354.52,302.62
2016,12,7,10,0,190.0,183.0,1.5,4.0,263.0,395.62,335.94
2016,12,7,10,15,99.0,172.0,1.6,4.5,213.5,291.08,246.3
2016,12,7,10,30,8.0,161.0,1.7,5.0,164.0,155.35,128.87
2016,12,7,10,45,50.0,190.5,1.85,5.5,215.0,242.09,203.5
2016,12,7,11,0,92.0,220.0,2.0,6.0,266.0,312.53,262.13
2016,12,7,11,15,245.5,210.5,1.95,6.0,335.5,466.81,390.27
2016,12,7,11,30,399.0,201.0,1.9,6.0,405.0,577.69,479.13
2016,12,7,11,45,295.0,219.0,1.85,6.5,370.0,498.22,412.17
2016,12,7,12,0,191.0,237.0,1.8,7.0,335.0,406.61,336.6
2016,12,7,12,15,116.5,224.0,1.6,6.5,284.0,324.66,269.43
2016,12,7,12,30,42.0,211.0,1.4,6.0,233.0,234.42,194.2
2016,12,7,12,45,115.0,216.0,1.25,6.0,273.0,299.92,249.79
2016,12,7,13,0,188.0,221.0,1.1,6.0,313.0,345.21,286.74
2016,12,7,13,15,205.0,210.5,1.25,6.0,307.0,333.13,276.98
2016,12,7,13,30,222.0,200.0,1.4,6.0,301.0,319.35,265.83
2016,12,7,13,45,125.0,180.5,1.55,6.0,236.5,236.49,196.81
2016,12,7,14,0,28.0,161.0,1.7,6.0,172.0,156.98,130.04
2016,12,7,14,15,18.0,144.0,1.8,6.0,151.0,129.67,107.06
2016,12,7,14,30,8.0,127.0,1.9,6.0,130.0,109.73,90.19
2016,12,7,14,45,4.5,114.5,2.0,6.0,116.0,96.98,79.36
2016,12,7,15,0,1.0,102.0,2.1,6.0,102.0,84.76,68.92
2016,12,7,15,15,0.5,87.0,1.9,5.5,87.0,71.57,57.52
2016,12,7,15,30,0.0,72.0,1.7,5.0,72.0,58.66,46.17
2016,12,7,15,45,0.0,56.0,1.5,5.0,56.0,45.31,34.17
2016,12,7,16,0,0.0,40.0,1.3,5.0,40.0,32.41,23.68
2016,12,7,16,15,0.0,26.0,1.25,5.0,26.0,21.35,12.8
2016,12,7,16,30,0.0,12.0,1.2,5.0,12.0,9.89,0.0
2016,12,7,16,45,0.0,6.0,1.2,5.0,6.0,5.12,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,135.0,11.0,3.75,9.0,19.0,103.31,0.0
2016,12,8,7,30,270.0,22.0,3.8,9.0,38.0,260.96,144.87
2016,12,8,7,45,387.5,30.0,3.9,9.0,75.5,384.51,314.59
2016,12,8,8,0,505.0,38.0,4.0,9.0,113.0,499.46,418.5
2016,12,8,8,15,571.0,43.5,4.0,9.0,153.5,566.08,477.18
2016,12,8,8,30,637.0,49.0,4.0,9.0,194.0,643.61,541.75
2016,12,8,8,45,679.0,53.0,4.0,9.5,233.5,698.67,584.91
2016,12,8,9,0,721.0,57.0,4.0,10.0,273.0,752.53,625.38
2016,12,8,9,15,367.0,95.0,4.0,10.0,205.5,487.08,413.69
2016,12,8,9,30,13.0,133.0,4.0,10.0,138.0,139.31,114.48
2016,12,8,9,45,17.5,146.0,4.0,10.5,153.0,155.42,128.34
2016,12,8,10,0,22.0,159.0,4.0,11.0,168.0,171.59,141.6
2016,12,8,10,15,11.0,130.5,3.95,11.0,135.0,127.05,103.4
2016,12,8,10,30,0.0,102.0,3.9,11.0,102.0,87.05,68.92
2016,12,8,10,45,7.0,140.0,3.9,11.5,144.0,130.67,105.83
2016,12,8,11,0,14.0,178.0,3.9,12.0,186.0,175.56,143.13
2016,12,8,11,15,43.0,201.0,3.85,12.0,223.5,241.29,198.19
2016,12,8,11,30,72.0,224.0,3.8,12.0,261.0,290.01,238.51
2016,12,8,11,45,72.0,225.5,3.75,12.0,262.5,287.04,235.73
2016,12,8,12,0,72.0,227.0,3.7,12.0,264.0,284.05,233.12
2016,12,8,12,15,120.0,230.0,3.6,12.0,291.0,334.48,275.01
2016,12,8,12,30,168.0,233.0,3.5,12.0,318.0,365.53,300.64
2016,12,8,12,45,174.5,227.0,3.45,12.0,313.5,353.65,290.86
2016,12,8,13,0,181.0,221.0,3.4,12.0,309.0,341.01,280.53
2016,12,8,13,15,105.0,200.0,3.3,12.0,251.0,251.08,206.14
2016,12,8,13,30,29.0,179.0,3.2,12.0,193.0,180.56,147.1
2016,12,8,13,45,92.5,179.0,3.15,12.0,218.0,210.41,172.42
2016,12,8,14,0,156.0,179.0,3.1,12.0,243.0,240.56,196.73
2016,12,8,14,15,78.0,138.0,2.95,12.0,170.0,153.26,124.02
2016,12,8,14,30,0.0,97.0,2.8,12.0,97.0,81.04,64.01
2016,12,8,14,45,0.0,86.5,2.65,12.0,86.5,71.96,56.42
2016,12,8,15,0,0.0,76.0,2.5,12.0,76.0,62.98,48.79
2016,12,8,15,15,0.0,64.5,2.25,11.5,64.5,53.29,40.53
2016,12,8,15,30,0.0,53.0,2.0,11.0,53.0,43.72,32.24
2016,12,8,15,45,0.0,41.0,1.8,11.0,41.0,33.9,23.56
2016,12,8,16,0,0.0,29.0,1.6,11.0,29.0,23.95,15.59
2016,12,8,16,15,0.0,18.5,1.55,10.5,18.5,15.25,7.28
2016,12,8,16,30,0.0,8.0,1.5,10.0,8.0,6.57,0.0
2016,12,8,16,45,0.0,4.0,1.45,10.0,4.0,3.41,0.0
2016,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,8.5,0.85,9.0,8.5,7.26,0.0
2016,12,9,7,30,0.0,17.0,0.8,9.0,17.0,14.04,1.62
2016,12,9,7,45,3.5,33.5,0.75,9.5,34.5,36.96,25.1
2016,12,9,8,0,7.0,50.0,0.7,10.0,52.0,57.55,43.76
2016,12,9,8,15,14.5,67.0,0.9,10.5,70.5,81.33,64.9
2016,12,9,8,30,22.0,84.0,1.1,11.0,89.0,117.37,96.15
2016,12,9,8,45,27.5,99.5,1.3,11.5,107.0,138.39,114.14
2016,12,9,9,0,33.0,115.0,1.5,12.0,125.0,159.53,131.91
2016,12,9,9,15,36.0,129.5,1.55,12.0,141.5,176.96,146.39
2016,12,9,9,30,39.0,144.0,1.6,12.0,158.0,194.42,160.69
2016,12,9,9,45,258.5,141.0,1.7,12.5,247.0,426.0,354.75
2016,12,9,10,0,478.0,138.0,1.8,13.0,336.0,644.14,524.42
2016,12,9,10,15,243.0,149.0,1.8,13.0,249.5,414.59,340.73
2016,12,9,10,30,8.0,160.0,1.8,13.0,163.0,154.59,124.26
2016,12,9,10,45,319.5,145.0,1.85,13.5,300.0,491.01,403.51
2016,12,9,11,0,631.0,130.0,1.9,14.0,437.0,753.94,600.64
2016,12,9,11,15,369.5,180.0,1.9,14.0,361.0,539.35,434.93
2016,12,9,11,30,108.0,230.0,1.9,14.0,285.0,328.5,265.61
2016,12,9,11,45,159.5,231.5,1.95,14.5,313.0,383.81,310.75
2016,12,9,12,0,211.0,233.0,2.0,15.0,341.0,418.73,338.13
2016,12,9,12,15,258.0,225.0,1.85,15.0,356.0,450.86,362.91
2016,12,9,12,30,305.0,217.0,1.7,15.0,371.0,463.25,372.32
2016,12,9,12,45,273.0,216.0,1.6,15.0,351.5,423.98,340.74
2016,12,9,13,0,241.0,215.0,1.5,15.0,332.0,374.34,301.43
2016,12,9,13,15,191.0,209.0,1.3,15.0,299.5,323.83,260.6
2016,12,9,13,30,141.0,203.0,1.1,15.0,267.0,277.6,223.02
2016,12,9,13,45,258.0,178.5,0.9,15.0,287.5,312.23,250.24
2016,12,9,14,0,375.0,154.0,0.7,15.0,308.0,325.51,258.26
2016,12,9,14,15,371.5,141.5,0.6,14.5,284.0,295.71,232.62
2016,12,9,14,30,368.0,129.0,0.5,14.0,260.0,257.93,200.36
2016,12,9,14,45,360.0,115.0,0.45,14.0,232.0,217.66,165.39
2016,12,9,15,0,352.0,101.0,0.4,14.0,204.0,178.21,130.78
2016,12,9,15,15,333.0,87.5,0.4,13.5,173.0,138.18,96.75
2016,12,9,15,30,314.0,74.0,0.4,13.0,142.0,100.52,66.13
2016,12,9,15,45,285.0,59.5,0.4,13.0,111.0,63.96,40.03
2016,12,9,16,0,256.0,45.0,0.4,13.0,80.0,34.44,24.67
2016,12,9,16,15,128.0,34.5,0.45,12.5,52.0,26.84,16.99
2016,12,9,16,30,0.0,24.0,0.5,12.0,24.0,18.85,0.0
2016,12,9,16,45,0.0,12.0,0.55,12.0,12.0,10.24,0.0
2016,12,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
