Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,15,148.0,9.5,1.4,10.0,18.0,110.64,0.0
2016,12,10,7,30,296.0,19.0,1.6,10.0,36.0,273.63,120.46
2016,12,10,7,45,414.5,26.5,1.85,10.5,73.0,389.7,311.62
2016,12,10,8,0,533.0,34.0,2.1,11.0,110.0,506.39,415.64
2016,12,10,8,15,598.0,39.0,2.35,11.0,151.0,581.61,480.53
2016,12,10,8,30,663.0,44.0,2.6,11.0,192.0,657.91,543.5
2016,12,10,8,45,350.5,79.5,2.85,11.5,159.5,445.46,376.05
2016,12,10,9,0,38.0,115.0,3.1,12.0,127.0,164.47,136.1
2016,12,10,9,15,41.0,129.5,3.25,12.0,143.5,181.93,151.3
2016,12,10,9,30,44.0,144.0,3.4,12.0,160.0,199.41,165.75
2016,12,10,9,45,430.5,104.0,3.6,12.5,281.0,557.72,467.33
2016,12,10,10,0,817.0,64.0,3.8,13.0,402.0,866.93,700.69
2016,12,10,10,15,535.0,130.5,3.85,13.0,357.0,683.45,559.57
2016,12,10,10,30,253.0,197.0,3.9,13.0,312.0,480.79,396.01
2016,12,10,10,45,305.0,197.5,4.0,13.0,341.5,521.76,430.08
2016,12,10,11,0,357.0,198.0,4.1,13.0,371.0,560.63,461.04
2016,12,10,11,15,192.5,198.5,4.05,13.0,292.5,387.87,320.02
2016,12,10,11,30,28.0,199.0,4.0,13.0,214.0,206.69,168.06
2016,12,10,11,45,103.0,217.0,3.95,13.0,270.0,303.35,249.57
2016,12,10,12,0,178.0,235.0,3.9,13.0,326.0,394.89,324.33
2016,12,10,12,15,188.5,232.5,3.85,13.0,328.0,390.86,320.74
2016,12,10,12,30,199.0,230.0,3.8,13.0,330.0,385.73,316.57
2016,12,10,12,45,241.0,219.5,3.8,13.0,338.0,392.63,322.69
2016,12,10,13,0,283.0,209.0,3.8,13.0,346.0,408.14,335.17
2016,12,10,13,15,251.0,204.0,3.75,13.0,322.0,366.78,300.96
2016,12,10,13,30,219.0,199.0,3.7,13.0,298.0,317.95,260.77
2016,12,10,13,45,109.5,161.0,3.7,13.0,210.5,210.21,171.69
2016,12,10,14,0,0.0,123.0,3.7,13.0,123.0,104.08,82.94
2016,12,10,14,15,0.0,103.5,3.55,13.0,103.5,86.8,68.59
2016,12,10,14,30,0.0,84.0,3.4,13.0,84.0,69.94,54.4
2016,12,10,14,45,0.0,74.5,3.3,13.0,74.5,61.86,47.59
2016,12,10,15,0,0.0,65.0,3.2,13.0,65.0,53.86,40.79
2016,12,10,15,15,0.0,55.0,3.0,12.5,55.0,45.54,33.7
2016,12,10,15,30,0.0,45.0,2.8,12.0,45.0,37.22,26.51
2016,12,10,15,45,0.0,35.0,2.65,12.0,35.0,28.91,19.18
2016,12,10,16,0,0.0,25.0,2.5,12.0,25.0,20.62,12.57
2016,12,10,16,15,0.0,16.0,2.35,11.5,16.0,13.17,5.49
2016,12,10,16,30,0.0,7.0,2.2,11.0,7.0,5.75,0.0
2016,12,10,16,45,0.0,3.5,2.1,11.0,3.5,2.99,0.0
2016,12,10,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,15,171.5,9.0,0.55,5.5,18.5,126.26,0.0
2016,12,11,7,30,343.0,18.0,0.6,6.0,37.0,297.26,112.22
2016,12,11,7,45,462.0,25.0,0.7,6.5,75.5,424.09,337.15
2016,12,11,8,0,581.0,32.0,0.8,7.0,114.0,541.68,441.4
2016,12,11,8,15,645.0,36.5,0.85,7.0,156.0,616.42,503.89
2016,12,11,8,30,709.0,41.0,0.9,7.0,198.0,692.19,563.94
2016,12,11,8,45,752.0,43.5,1.0,7.5,239.0,747.12,605.36
2016,12,11,9,0,795.0,46.0,1.1,8.0,280.0,791.5,637.5
2016,12,11,9,15,820.5,48.5,1.15,8.5,316.5,827.43,661.8
2016,12,11,9,30,846.0,51.0,1.2,9.0,353.0,860.97,683.74
2016,12,11,9,45,859.5,54.0,1.3,10.0,384.5,881.38,695.49
2016,12,11,10,0,873.0,57.0,1.4,11.0,416.0,898.49,704.88
2016,12,11,10,15,885.0,58.0,1.4,11.0,441.0,907.89,710.0
2016,12,11,10,30,897.0,59.0,1.4,11.0,466.0,913.76,712.85
2016,12,11,10,45,904.5,60.0,1.45,11.5,484.5,911.83,709.93
2016,12,11,11,0,912.0,61.0,1.5,12.0,503.0,906.22,704.71
2016,12,11,11,15,916.5,61.5,1.6,12.0,514.0,893.56,696.73
2016,12,11,11,30,921.0,62.0,1.7,12.0,525.0,877.27,686.32
2016,12,11,11,45,922.0,62.5,1.85,12.5,529.0,854.46,670.66
2016,12,11,12,0,923.0,63.0,2.0,13.0,533.0,828.28,652.53
2016,12,11,12,15,921.0,62.5,2.0,13.0,528.5,795.28,629.24
2016,12,11,12,30,919.0,62.0,2.0,13.0,524.0,759.36,603.82
2016,12,11,12,45,514.5,140.0,2.0,13.0,398.0,526.83,426.67
2016,12,11,13,0,110.0,218.0,2.0,13.0,272.0,280.57,227.72
2016,12,11,13,15,500.0,139.5,2.0,13.0,367.5,465.75,380.31
2016,12,11,13,30,890.0,61.0,2.0,13.0,463.0,578.91,466.92
2016,12,11,13,45,475.5,116.5,2.0,13.0,330.0,373.99,303.07
2016,12,11,14,0,61.0,172.0,2.0,13.0,197.0,183.52,148.39
2016,12,11,14,15,80.0,161.0,2.0,12.5,191.0,176.18,142.74
2016,12,11,14,30,99.0,150.0,2.0,12.0,185.0,171.85,138.63
2016,12,11,14,45,95.5,134.5,2.05,12.0,165.5,148.62,118.59
2016,12,11,15,0,92.0,119.0,2.1,12.0,146.0,126.07,99.0
2016,12,11,15,15,86.0,102.0,1.8,11.5,124.0,102.52,78.81
2016,12,11,15,30,80.0,85.0,1.5,11.0,102.0,80.08,59.82
2016,12,11,15,45,69.0,67.5,1.25,10.5,80.0,58.12,42.11
2016,12,11,16,0,58.0,50.0,1.0,10.0,58.0,38.67,28.73
2016,12,11,16,15,29.0,33.5,0.95,9.5,37.5,26.71,17.14
2016,12,11,16,30,0.0,17.0,0.9,9.0,17.0,13.96,0.0
2016,12,11,16,45,0.0,8.5,0.9,8.5,8.5,7.26,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.5,6.5,9.5,8.11,0.0
2016,12,12,7,30,0.0,19.0,0.5,7.0,19.0,18.48,0.23
2016,12,12,7,45,36.0,34.5,0.5,7.5,39.5,86.99,66.8
2016,12,12,8,0,72.0,50.0,0.5,8.0,60.0,134.33,110.72
2016,12,12,8,15,83.0,67.5,0.65,8.0,83.0,166.26,139.57
2016,12,12,8,30,94.0,85.0,0.8,8.0,106.0,197.71,167.39
2016,12,12,8,45,100.0,102.0,0.95,8.5,128.5,223.71,189.49
2016,12,12,9,0,106.0,119.0,1.1,9.0,151.0,249.36,210.72
2016,12,12,9,15,109.0,135.0,1.05,9.0,171.0,270.36,227.62
2016,12,12,9,30,112.0,151.0,1.0,9.0,191.0,290.94,243.83
2016,12,12,9,45,88.5,162.0,1.0,9.5,195.0,260.85,217.53
2016,12,12,10,0,65.0,173.0,1.0,10.0,199.0,248.7,206.0
2016,12,12,10,15,118.0,187.5,0.95,10.0,239.5,330.8,273.5
2016,12,12,10,30,171.0,202.0,0.9,10.0,280.0,393.17,323.06
2016,12,12,10,45,211.5,207.5,0.85,10.5,307.5,430.75,351.52
2016,12,12,11,0,252.0,213.0,0.8,11.0,335.0,485.68,392.38
2016,12,12,11,15,265.0,216.5,0.75,11.0,347.5,492.62,396.46
2016,12,12,11,30,278.0,220.0,0.7,11.0,360.0,498.08,399.89
2016,12,12,11,45,300.5,218.0,0.7,11.5,370.5,503.35,403.16
2016,12,12,12,0,323.0,216.0,0.7,12.0,381.0,506.51,404.81
2016,12,12,12,15,238.0,223.5,0.65,12.0,344.5,419.56,336.72
2016,12,12,12,30,153.0,231.0,0.6,12.0,308.0,353.65,284.28
2016,12,12,12,45,119.5,223.0,0.55,12.0,282.0,312.25,251.52
2016,12,12,13,0,86.0,215.0,0.5,12.0,256.0,261.81,211.21
2016,12,12,13,15,79.0,205.0,0.5,11.5,242.0,241.39,195.47
2016,12,12,13,30,72.0,195.0,0.5,11.0,228.0,221.82,180.04
2016,12,12,13,45,135.5,186.0,0.5,11.0,243.0,248.99,202.3
2016,12,12,14,0,199.0,177.0,0.5,11.0,258.0,260.17,210.45
2016,12,12,14,15,212.5,161.5,0.5,11.0,242.0,237.69,191.03
2016,12,12,14,30,226.0,146.0,0.5,11.0,226.0,219.22,174.45
2016,12,12,14,45,218.0,131.0,0.55,11.0,202.0,186.84,146.51
2016,12,12,15,0,210.0,116.0,0.6,11.0,178.0,155.51,119.21
2016,12,12,15,15,197.0,100.0,0.6,10.5,151.0,123.55,91.8
2016,12,12,15,30,184.0,84.0,0.6,10.0,124.0,93.41,66.65
2016,12,12,15,45,163.0,67.0,0.6,10.0,96.5,63.93,43.98
2016,12,12,16,0,142.0,50.0,0.6,10.0,69.0,38.29,28.42
2016,12,12,16,15,71.0,35.5,0.6,9.5,45.0,27.86,18.18
2016,12,12,16,30,0.0,21.0,0.6,9.0,21.0,16.85,0.54
2016,12,12,16,45,0.0,10.5,0.65,9.0,10.5,8.96,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.0,1.0,7.5,10.0,8.54,0.0
2016,12,13,7,30,0.0,20.0,1.1,8.0,20.0,20.9,0.0
2016,12,13,7,45,63.0,35.0,1.25,8.5,43.5,109.82,85.31
2016,12,13,8,0,126.0,50.0,1.4,9.0,67.0,193.36,160.95
2016,12,13,8,15,146.0,67.0,1.5,9.0,93.5,233.78,197.53
2016,12,13,8,30,166.0,84.0,1.6,9.0,120.0,274.26,233.17
2016,12,13,8,45,178.0,100.5,1.7,9.5,146.0,306.96,260.69
2016,12,13,9,0,190.0,117.0,1.8,10.0,172.0,339.25,287.03
2016,12,13,9,15,197.5,132.0,1.8,10.0,196.0,346.1,292.56
2016,12,13,9,30,205.0,147.0,1.8,10.0,220.0,370.39,311.82
2016,12,13,9,45,108.5,148.0,1.8,10.5,187.0,278.21,232.61
2016,12,13,10,0,12.0,149.0,1.8,11.0,154.0,151.61,123.76
2016,12,13,10,15,78.0,175.5,1.8,11.5,210.5,259.07,214.97
2016,12,13,10,30,144.0,202.0,1.8,12.0,267.0,368.66,303.73
2016,12,13,10,45,489.5,139.0,1.85,12.5,372.5,638.67,519.96
2016,12,13,11,0,835.0,76.0,1.9,13.0,478.0,866.64,682.63
2016,12,13,11,15,841.0,76.5,1.9,13.0,489.5,856.19,672.09
2016,12,13,11,30,847.0,77.0,1.9,13.0,501.0,842.25,661.91
2016,12,13,11,45,850.0,77.0,1.9,13.0,505.0,821.72,647.21
2016,12,13,12,0,853.0,77.0,1.9,13.0,509.0,797.93,630.32
2016,12,13,12,15,621.0,138.5,1.85,13.0,452.0,661.75,529.73
2016,12,13,12,30,389.0,200.0,1.8,13.0,395.0,508.36,410.46
2016,12,13,12,45,390.0,194.5,1.8,13.5,386.5,484.52,392.05
2016,12,13,13,0,391.0,189.0,1.8,14.0,378.0,459.62,371.67
2016,12,13,13,15,610.5,129.5,1.75,14.0,411.5,531.21,427.98
2016,12,13,13,30,830.0,70.0,1.7,14.0,445.0,560.48,449.18
2016,12,13,13,45,816.0,68.5,1.7,14.0,420.0,508.27,405.97
2016,12,13,14,0,802.0,67.0,1.7,14.0,395.0,455.63,361.78
2016,12,13,14,15,782.0,65.0,1.6,13.5,364.0,399.8,314.11
2016,12,13,14,30,762.0,63.0,1.5,13.0,333.0,344.73,265.7
2016,12,13,14,45,733.0,60.0,1.45,13.0,297.0,287.0,213.94
2016,12,13,15,0,704.0,57.0,1.4,13.0,261.0,231.64,163.82
2016,12,13,15,15,660.0,53.0,1.2,12.5,222.0,175.24,114.57
2016,12,13,15,30,616.0,49.0,1.0,12.0,183.0,123.6,72.44
2016,12,13,15,45,547.5,43.0,0.85,11.5,143.0,71.36,37.03
2016,12,13,16,0,479.0,37.0,0.7,11.0,103.0,30.31,21.25
2016,12,13,16,15,360.0,28.0,0.7,10.5,67.0,23.04,14.03
2016,12,13,16,30,241.0,19.0,0.7,10.0,31.0,15.75,0.56
2016,12,13,16,45,120.5,9.5,0.75,10.0,15.5,8.11,0.0
2016,12,13,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,12.5,1.35,7.5,12.5,10.67,0.0
2016,12,14,7,30,0.0,25.0,1.6,8.0,25.0,33.08,0.0
2016,12,14,7,45,157.0,34.5,1.85,8.5,55.5,213.37,169.0
2016,12,14,8,0,314.0,44.0,2.1,9.0,86.0,349.56,292.65
2016,12,14,8,15,358.5,56.0,2.15,9.0,120.5,408.36,345.16
2016,12,14,8,30,403.0,68.0,2.2,9.0,155.0,468.77,396.91
2016,12,14,8,45,432.5,79.0,2.3,9.5,189.0,515.42,435.0
2016,12,14,9,0,462.0,90.0,2.4,10.0,223.0,561.66,471.37
2016,12,14,9,15,485.5,98.0,2.5,10.0,254.0,597.45,499.31
2016,12,14,9,30,509.0,106.0,2.6,10.0,285.0,631.93,525.7
2016,12,14,9,45,483.5,122.0,2.75,10.5,305.0,630.06,522.8
2016,12,14,10,0,458.0,138.0,2.9,11.0,325.0,625.24,517.43
2016,12,14,10,15,509.5,136.5,2.95,11.0,356.0,667.35,549.67
2016,12,14,10,30,561.0,135.0,3.0,11.0,387.0,707.07,579.07
2016,12,14,10,45,497.0,157.5,3.1,11.5,387.5,668.03,546.98
2016,12,14,11,0,433.0,180.0,3.2,12.0,388.0,626.85,512.59
2016,12,14,11,15,391.5,193.5,3.25,12.0,385.0,576.39,472.77
2016,12,14,11,30,350.0,207.0,3.3,12.0,382.0,545.0,447.08
2016,12,14,11,45,388.0,201.0,3.35,12.5,396.0,557.13,456.37
2016,12,14,12,0,426.0,195.0,3.4,13.0,410.0,582.58,475.16
2016,12,14,12,15,454.5,186.5,3.4,13.0,415.0,577.81,471.44
2016,12,14,12,30,483.0,178.0,3.4,13.0,420.0,569.67,465.15
2016,12,14,12,45,669.5,127.5,3.4,13.0,455.0,631.79,515.23
2016,12,14,13,0,856.0,77.0,3.4,13.0,490.0,666.83,542.89
2016,12,14,13,15,690.0,111.5,3.35,13.0,436.0,563.0,459.09
2016,12,14,13,30,524.0,146.0,3.3,13.0,382.0,460.95,376.45
2016,12,14,13,45,475.0,145.5,3.3,13.0,351.0,404.96,330.33
2016,12,14,14,0,426.0,145.0,3.3,13.0,320.0,352.67,286.39
2016,12,14,14,15,461.5,127.0,3.1,12.5,302.5,323.42,260.32
2016,12,14,14,30,497.0,109.0,2.9,12.0,285.0,289.91,229.36
2016,12,14,14,45,478.0,100.5,2.7,12.0,255.0,244.29,188.11
2016,12,14,15,0,459.0,92.0,2.5,12.0,225.0,200.41,148.25
2016,12,14,15,15,432.5,80.5,2.15,11.5,191.5,154.46,107.82
2016,12,14,15,30,406.0,69.0,1.8,11.0,158.0,111.59,72.01
2016,12,14,15,45,369.0,56.5,1.45,10.5,124.0,70.47,42.23
2016,12,14,16,0,332.0,44.0,1.1,10.0,90.0,35.78,26.19
2016,12,14,16,15,166.0,36.0,1.1,9.5,59.0,27.65,18.05
2016,12,14,16,30,0.0,28.0,1.1,9.0,28.0,21.59,3.56
2016,12,14,16,45,0.0,14.0,1.1,9.0,14.0,11.95,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,2.55,9.0,2.0,1.71,0.0
2016,12,15,7,30,0.0,4.0,2.6,9.0,4.0,3.28,0.0
2016,12,15,7,45,0.0,10.0,2.7,9.5,10.0,8.21,0.94
2016,12,15,8,0,0.0,16.0,2.8,10.0,16.0,13.16,5.54
2016,12,15,8,15,0.0,22.5,2.9,10.0,22.5,18.53,10.37
2016,12,15,8,30,0.0,29.0,3.0,10.0,29.0,23.91,15.18
2016,12,15,8,45,0.0,35.5,3.2,10.0,35.5,29.3,19.94
2016,12,15,9,0,0.0,42.0,3.4,10.0,42.0,34.7,24.66
2016,12,15,9,15,0.0,48.0,3.55,10.0,48.0,39.69,28.98
2016,12,15,9,30,0.0,54.0,3.7,10.0,54.0,44.69,33.26
2016,12,15,9,45,0.0,90.5,3.9,10.5,90.5,78.09,61.89
2016,12,15,10,0,0.0,127.0,4.1,11.0,127.0,115.66,93.63
2016,12,15,10,15,0.0,109.5,4.1,11.0,109.5,95.55,76.35
2016,12,15,10,30,0.0,92.0,4.1,11.0,92.0,77.65,61.01
2016,12,15,10,45,0.0,116.5,4.2,11.5,116.5,101.0,80.61
2016,12,15,11,0,0.0,141.0,4.3,12.0,141.0,124.87,100.42
2016,12,15,11,15,0.0,143.5,4.4,12.0,143.5,126.55,101.71
2016,12,15,11,30,0.0,146.0,4.5,12.0,146.0,128.34,103.14
2016,12,15,11,45,0.0,147.0,4.6,12.0,147.0,128.72,103.42
2016,12,15,12,0,0.0,148.0,4.7,12.0,148.0,129.18,103.8
2016,12,15,12,15,0.0,142.5,4.7,12.0,142.5,123.47,99.03
2016,12,15,12,30,0.0,137.0,4.7,12.0,137.0,117.96,94.44
2016,12,15,12,45,0.0,133.5,4.75,12.0,133.5,114.46,91.57
2016,12,15,13,0,0.0,130.0,4.8,12.0,130.0,111.05,88.79
2016,12,15,13,15,0.0,132.5,4.7,12.0,132.5,113.2,90.7
2016,12,15,13,30,0.0,135.0,4.6,12.0,135.0,115.33,92.61
2016,12,15,13,45,0.0,105.0,4.55,12.0,105.0,88.27,69.87
2016,12,15,14,0,0.0,75.0,4.5,12.0,75.0,62.22,47.81
2016,12,15,14,15,1.5,99.5,4.35,11.5,100.0,84.0,66.64
2016,12,15,14,30,3.0,124.0,4.2,11.0,125.0,105.69,85.37
2016,12,15,14,45,1.5,111.5,4.1,11.0,112.0,93.82,75.35
2016,12,15,15,0,0.0,99.0,4.0,11.0,99.0,82.28,65.56
2016,12,15,15,15,0.0,84.0,4.0,11.0,84.0,69.28,54.37
2016,12,15,15,30,0.0,69.0,4.0,11.0,69.0,56.51,43.25
2016,12,15,15,45,0.0,54.0,4.05,11.0,54.0,43.99,32.21
2016,12,15,16,0,0.0,39.0,4.1,11.0,39.0,31.78,22.52
2016,12,15,16,15,0.0,25.5,4.1,11.0,25.5,21.05,12.3
2016,12,15,16,30,0.0,12.0,4.1,11.0,12.0,9.88,0.0
2016,12,15,16,45,0.0,6.0,4.2,11.0,6.0,5.12,0.0
2016,12,15,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,3.0,3.4,5.0,3.0,2.56,0.0
2016,12,16,7,30,0.0,6.0,3.5,5.0,6.0,4.92,0.0
2016,12,16,7,45,0.0,14.0,3.65,5.0,14.0,11.52,3.68
2016,12,16,8,0,0.0,22.0,3.8,5.0,22.0,18.13,10.01
2016,12,16,8,15,0.0,31.5,3.95,5.0,31.5,26.0,17.19
2016,12,16,8,30,0.0,41.0,4.1,5.0,41.0,33.89,24.34
2016,12,16,8,45,0.0,50.5,4.3,5.5,50.5,41.79,31.37
2016,12,16,9,0,0.0,60.0,4.5,6.0,60.0,49.95,38.52
2016,12,16,9,15,0.0,68.5,4.6,6.0,68.5,57.63,45.24
2016,12,16,9,30,0.0,77.0,4.7,6.0,77.0,65.32,51.91
2016,12,16,9,45,0.0,85.0,4.85,6.5,85.0,72.53,57.99
2016,12,16,10,0,0.0,93.0,5.0,7.0,93.0,79.75,64.04
2016,12,16,10,15,121.0,145.5,5.0,7.0,199.5,278.63,238.96
2016,12,16,10,30,242.0,198.0,5.0,7.0,306.0,473.3,402.58
2016,12,16,10,45,247.5,204.5,5.05,7.5,319.0,479.78,405.96
2016,12,16,11,0,253.0,211.0,5.1,8.0,332.0,485.16,409.1
2016,12,16,11,15,126.5,180.5,5.1,8.0,241.0,309.4,261.25
2016,12,16,11,30,0.0,150.0,5.1,8.0,150.0,132.37,108.01
2016,12,16,11,45,0.0,151.5,5.15,8.0,151.5,133.2,108.83
2016,12,16,12,0,0.0,153.0,5.2,8.0,153.0,134.1,109.59
2016,12,16,12,15,21.0,180.5,5.25,8.0,191.0,177.08,146.74
2016,12,16,12,30,42.0,208.0,5.3,8.0,229.0,232.85,194.17
2016,12,16,12,45,28.5,192.5,5.35,8.0,207.0,203.2,168.85
2016,12,16,13,0,15.0,177.0,5.4,8.0,185.0,165.46,136.74
2016,12,16,13,15,201.0,175.5,5.35,7.5,267.0,297.85,252.06
2016,12,16,13,30,387.0,174.0,5.3,7.0,349.0,401.36,339.34
2016,12,16,13,45,327.0,172.5,5.3,7.0,314.5,346.08,291.34
2016,12,16,14,0,267.0,171.0,5.3,7.0,280.0,295.99,247.97
2016,12,16,14,15,300.5,153.0,5.2,6.5,267.0,274.98,228.87
2016,12,16,14,30,334.0,135.0,5.1,6.0,254.0,250.4,205.62
2016,12,16,14,45,532.0,99.0,5.05,6.0,265.0,265.09,209.99
2016,12,16,15,0,730.0,63.0,5.0,6.0,276.0,247.94,183.48
2016,12,16,15,15,685.0,58.5,4.8,5.5,235.5,189.1,129.75
2016,12,16,15,30,640.0,54.0,4.6,5.0,195.0,133.15,81.84
2016,12,16,15,45,561.0,48.5,4.4,5.0,152.5,80.65,44.69
2016,12,16,16,0,482.0,43.0,4.2,5.0,110.0,37.68,28.45
2016,12,16,16,15,355.5,32.5,4.1,5.0,72.5,26.95,17.86
2016,12,16,16,30,229.0,22.0,4.0,5.0,35.0,18.39,3.5
2016,12,16,16,45,114.5,11.0,3.9,5.0,17.5,9.39,0.0
2016,12,16,17,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,165.0,8.5,1.15,0.5,15.0,120.06,0.0
2016,12,17,7,30,330.0,17.0,1.2,1.0,30.0,277.63,0.0
2016,12,17,7,45,462.0,25.5,1.25,1.5,70.0,419.5,330.52
2016,12,17,8,0,594.0,34.0,1.3,2.0,110.0,548.8,455.57
2016,12,17,8,15,664.5,39.5,1.45,2.5,154.5,631.5,527.34
2016,12,17,8,30,735.0,45.0,1.6,3.0,199.0,715.1,595.74
2016,12,17,8,45,778.5,48.5,1.8,3.5,242.0,773.22,642.01
2016,12,17,9,0,822.0,52.0,2.0,4.0,285.0,829.92,685.39
2016,12,17,9,15,850.0,54.5,2.1,4.0,323.5,869.45,714.79
2016,12,17,9,30,878.0,57.0,2.2,4.0,362.0,896.77,734.6
2016,12,17,9,45,898.0,58.5,2.3,4.5,396.0,921.52,750.92
2016,12,17,10,0,918.0,60.0,2.4,5.0,430.0,943.04,764.69
2016,12,17,10,15,930.5,61.5,2.45,5.0,456.5,954.13,771.7
2016,12,17,10,30,943.0,63.0,2.5,5.0,483.0,961.5,776.22
2016,12,17,10,45,951.0,64.0,2.6,5.5,503.0,960.23,773.8
2016,12,17,11,0,959.0,65.0,2.7,6.0,523.0,955.08,768.81
2016,12,17,11,15,963.5,65.5,2.75,6.0,535.0,942.26,759.37
2016,12,17,11,30,968.0,66.0,2.8,6.0,547.0,925.64,747.38
2016,12,17,11,45,968.5,66.5,2.85,6.5,551.5,901.89,729.01
2016,12,17,12,0,969.0,67.0,2.9,7.0,556.0,874.61,708.23
2016,12,17,12,15,967.5,66.5,2.9,7.0,552.0,841.14,683.83
2016,12,17,12,30,966.0,66.0,2.9,7.0,548.0,804.54,657.09
2016,12,17,12,45,959.5,66.0,2.9,7.0,536.5,762.03,625.79
2016,12,17,13,0,953.0,66.0,2.9,7.0,525.0,717.09,591.59
2016,12,17,13,15,945.0,65.0,2.85,7.0,506.0,667.85,551.6
2016,12,17,13,30,937.0,64.0,2.8,7.0,487.0,616.8,509.24
2016,12,17,13,45,924.5,62.5,2.8,7.0,460.5,561.25,462.35
2016,12,17,14,0,912.0,61.0,2.8,7.0,434.0,504.83,413.36
2016,12,17,14,15,894.0,59.0,2.65,7.0,401.5,444.96,359.79
2016,12,17,14,30,876.0,57.0,2.5,7.0,369.0,385.36,305.09
2016,12,17,14,45,850.0,54.5,2.4,7.0,331.0,323.33,247.5
2016,12,17,15,0,824.0,52.0,2.3,7.0,293.0,262.45,190.42
2016,12,17,15,15,784.5,48.5,2.0,6.0,251.0,200.2,134.04
2016,12,17,15,30,745.0,45.0,1.7,5.0,209.0,142.0,84.32
2016,12,17,15,45,680.5,40.0,1.4,4.5,165.5,84.99,43.76
2016,12,17,16,0,616.0,35.0,1.1,4.0,122.0,35.69,26.82
2016,12,17,16,15,497.5,27.0,1.1,3.5,81.0,24.49,15.93
2016,12,17,16,30,379.0,19.0,1.1,3.0,40.0,17.33,3.63
2016,12,17,16,45,189.5,9.5,1.15,2.5,20.0,8.11,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,169.5,8.0,1.15,-1.5,14.5,122.52,0.0
2016,12,18,7,30,339.0,16.0,1.3,-1.0,29.0,256.88,0.0
2016,12,18,7,45,471.0,23.5,1.5,-0.5,68.5,423.99,334.79
2016,12,18,8,0,603.0,31.0,1.7,0.0,108.0,552.6,463.47
2016,12,18,8,15,672.5,36.5,1.8,0.5,152.0,633.91,535.11
2016,12,18,8,30,742.0,42.0,1.9,1.0,196.0,716.57,603.42
2016,12,18,8,45,785.0,45.0,2.05,2.0,238.5,773.49,647.79
2016,12,18,9,0,828.0,48.0,2.2,3.0,281.0,820.24,682.39
2016,12,18,9,15,855.5,50.5,2.3,3.5,320.0,858.82,710.21
2016,12,18,9,30,883.0,53.0,2.4,4.0,359.0,895.02,735.46
2016,12,18,9,45,900.5,55.5,2.55,4.5,392.5,919.21,751.79
2016,12,18,10,0,918.0,58.0,2.7,5.0,426.0,940.08,765.56
2016,12,18,10,15,931.0,59.0,2.7,5.0,453.0,951.09,772.07
2016,12,18,10,30,944.0,60.0,2.7,5.0,480.0,958.41,776.07
2016,12,18,10,45,953.0,61.0,2.7,5.5,500.0,958.23,773.42
2016,12,18,11,0,962.0,62.0,2.7,6.0,520.0,954.15,768.2
2016,12,18,11,15,967.0,62.5,2.7,6.0,533.0,941.92,758.71
2016,12,18,11,30,972.0,63.0,2.7,6.0,546.0,925.85,746.68
2016,12,18,11,45,973.5,63.0,2.7,6.5,550.5,902.39,728.15
2016,12,18,12,0,975.0,63.0,2.7,7.0,555.0,875.35,707.22
2016,12,18,12,15,973.5,63.0,2.65,7.0,551.5,842.5,683.0
2016,12,18,12,30,972.0,63.0,2.6,7.0,548.0,806.48,656.48
2016,12,18,12,45,967.5,62.5,2.6,7.5,537.0,764.73,624.82
2016,12,18,13,0,963.0,62.0,2.6,8.0,526.0,720.37,590.54
2016,12,18,13,15,955.0,61.5,2.55,8.0,507.0,671.44,551.11
2016,12,18,13,30,947.0,61.0,2.5,8.0,488.0,620.64,509.27
2016,12,18,13,45,934.0,60.0,2.5,8.0,462.0,565.02,462.73
2016,12,18,14,0,921.0,59.0,2.5,8.0,436.0,508.52,414.08
2016,12,18,14,15,903.0,57.0,2.4,7.5,403.5,448.26,361.32
2016,12,18,14,30,885.0,55.0,2.3,7.0,371.0,388.24,307.14
2016,12,18,14,45,857.5,53.0,2.2,7.0,332.5,325.8,249.33
2016,12,18,15,0,830.0,51.0,2.1,7.0,294.0,264.64,192.1
2016,12,18,15,15,790.0,47.5,1.85,6.0,252.0,201.92,135.33
2016,12,18,15,30,750.0,44.0,1.6,5.0,210.0,143.3,85.15
2016,12,18,15,45,685.0,39.0,1.35,4.5,166.0,85.85,43.96
2016,12,18,16,0,620.0,34.0,1.1,4.0,122.0,36.13,27.24
2016,12,18,16,15,501.5,26.5,1.1,3.5,81.5,24.01,15.55
2016,12,18,16,30,383.0,19.0,1.1,3.0,41.0,17.31,4.18
2016,12,18,16,45,191.5,9.5,1.15,2.5,20.5,8.11,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,19,7,15,159.0,7.5,0.55,1.5,14.0,114.72,0.0
2016,12,19,7,30,318.0,15.0,0.5,2.0,28.0,240.56,0.0
2016,12,19,7,45,453.5,23.5,0.5,2.5,67.0,409.22,313.91
2016,12,19,8,0,589.0,32.0,0.5,3.0,106.0,541.74,441.43
2016,12,19,8,15,659.5,37.0,0.55,3.5,149.5,623.23,509.88
2016,12,19,8,30,730.0,42.0,0.6,4.0,193.0,705.84,574.86
2016,12,19,8,45,773.0,45.5,0.7,4.5,235.5,763.26,618.65
2016,12,19,9,0,816.0,49.0,0.8,5.0,278.0,819.45,659.74
2016,12,19,9,15,844.0,51.5,0.85,5.5,316.5,849.67,679.9
2016,12,19,9,30,872.0,54.0,0.9,6.0,355.0,886.25,704.12
2016,12,19,9,45,890.5,56.0,1.0,6.5,388.0,910.6,720.03
2016,12,19,10,0,909.0,58.0,1.1,7.0,421.0,931.73,733.64
2016,12,19,10,15,921.5,59.5,1.1,7.5,448.0,943.12,738.63
2016,12,19,10,30,934.0,61.0,1.1,8.0,475.0,950.82,741.27
2016,12,19,10,45,942.5,61.5,1.15,8.5,495.0,949.69,738.95
2016,12,19,11,0,951.0,62.0,1.2,9.0,515.0,944.73,734.28
2016,12,19,11,15,955.5,62.5,1.2,9.5,527.5,932.36,723.89
2016,12,19,11,30,960.0,63.0,1.2,10.0,540.0,916.21,711.19
2016,12,19,11,45,961.0,63.5,1.2,10.5,544.5,893.37,694.11
2016,12,19,12,0,962.0,64.0,1.2,11.0,549.0,867.01,674.81
2016,12,19,12,15,960.5,64.0,1.1,11.0,545.5,834.66,651.18
2016,12,19,12,30,959.0,64.0,1.0,11.0,542.0,799.17,625.45
2016,12,19,12,45,955.5,63.0,0.9,11.0,531.0,758.08,595.79
2016,12,19,13,0,952.0,62.0,0.8,11.0,520.0,714.38,563.71
2016,12,19,13,15,943.5,61.0,0.95,11.0,501.0,665.12,528.38
2016,12,19,13,30,935.0,60.0,1.1,11.0,482.0,614.08,490.13
2016,12,19,13,45,921.5,59.0,1.25,11.0,456.0,558.86,446.92
2016,12,19,14,0,908.0,58.0,1.4,11.0,430.0,502.84,401.18
2016,12,19,14,15,889.5,56.5,1.3,10.5,398.0,443.64,350.65
2016,12,19,14,30,871.0,55.0,1.2,10.0,366.0,384.74,298.77
2016,12,19,14,45,842.5,53.0,1.2,10.0,328.5,322.77,243.07
2016,12,19,15,0,814.0,51.0,1.2,10.0,291.0,262.23,187.81
2016,12,19,15,15,774.0,47.5,1.15,9.0,249.5,200.42,132.98
2016,12,19,15,30,734.0,44.0,1.1,8.0,208.0,142.7,84.25
2016,12,19,15,45,670.0,39.0,1.05,7.5,164.5,86.18,43.91
2016,12,19,16,0,606.0,34.0,1.0,7.0,121.0,37.26,21.78
2016,12,19,16,15,489.5,26.5,1.0,6.5,81.0,23.95,15.33
2016,12,19,16,30,373.0,19.0,1.0,6.0,41.0,17.27,4.56
2016,12,19,16,45,186.5,9.5,1.05,6.0,20.5,8.11,0.0
2016,12,19,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,15,158.5,7.5,0.95,1.5,13.0,114.2,0.0
2016,12,20,7,30,317.0,15.0,0.9,2.0,26.0,239.47,0.0
2016,12,20,7,45,450.5,22.5,0.85,3.0,64.5,404.96,309.38
2016,12,20,8,0,584.0,30.0,0.8,4.0,103.0,535.29,437.28
2016,12,20,8,15,655.0,35.0,0.95,4.5,146.0,616.49,507.31
2016,12,20,8,30,726.0,40.0,1.1,5.0,189.0,699.22,574.39
2016,12,20,8,45,769.0,43.5,1.3,6.0,231.5,756.46,618.69
2016,12,20,9,0,812.0,47.0,1.5,7.0,274.0,803.68,653.67
