Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,9,15,840.5,49.5,1.5,7.0,312.5,843.1,681.6
2016,12,20,9,30,869.0,52.0,1.5,7.0,351.0,880.27,707.04
2016,12,20,9,45,885.0,55.0,1.5,7.5,384.0,903.96,721.01
2016,12,20,10,0,901.0,58.0,1.5,8.0,417.0,924.36,732.54
2016,12,20,10,15,914.5,59.5,1.45,8.5,444.5,936.78,737.64
2016,12,20,10,30,928.0,61.0,1.4,9.0,472.0,945.56,740.29
2016,12,20,10,45,936.5,62.0,1.4,10.0,492.0,945.28,736.28
2016,12,20,11,0,945.0,63.0,1.4,11.0,512.0,941.18,729.95
2016,12,20,11,15,950.0,63.5,1.3,11.0,524.5,929.45,719.7
2016,12,20,11,30,955.0,64.0,1.2,11.0,537.0,913.94,707.12
2016,12,20,11,45,956.5,64.0,1.1,11.5,542.0,891.1,688.45
2016,12,20,12,0,958.0,64.0,1.0,12.0,547.0,864.74,667.66
2016,12,20,12,15,956.5,64.0,0.8,12.0,544.0,832.61,642.59
2016,12,20,12,30,955.0,64.0,0.6,12.0,541.0,797.37,615.46
2016,12,20,12,45,952.0,63.0,0.45,12.5,530.0,756.88,584.59
2016,12,20,13,0,949.0,62.0,0.3,13.0,519.0,713.74,551.69
2016,12,20,13,15,941.0,61.0,0.3,12.5,500.5,665.0,516.91
2016,12,20,13,30,933.0,60.0,0.3,12.0,482.0,614.44,479.68
2016,12,20,13,45,921.0,59.0,0.35,12.0,456.5,560.16,438.09
2016,12,20,14,0,909.0,58.0,0.4,12.0,431.0,504.93,394.17
2016,12,20,14,15,891.0,56.0,0.45,11.5,399.0,445.39,345.88
2016,12,20,14,30,873.0,54.0,0.5,11.0,367.0,386.11,295.74
2016,12,20,14,45,847.0,51.5,0.6,11.0,329.5,324.33,241.7
2016,12,20,15,0,821.0,49.0,0.7,11.0,292.0,264.29,187.84
2016,12,20,15,15,781.0,46.0,0.75,10.5,250.5,201.97,132.98
2016,12,20,15,30,741.0,43.0,0.8,10.0,209.0,144.27,84.48
2016,12,20,15,45,678.0,38.5,0.9,9.5,166.0,87.77,44.26
2016,12,20,16,0,615.0,34.0,1.0,9.0,123.0,38.71,21.84
2016,12,20,16,15,500.5,26.5,1.05,8.5,82.5,23.96,15.23
2016,12,20,16,30,386.0,19.0,1.1,8.0,42.0,17.26,4.98
2016,12,20,16,45,193.0,9.5,1.15,7.5,21.0,8.11,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,127.5,7.5,1.0,5.5,12.0,6.4,0.0
2016,12,21,7,30,255.0,15.0,0.9,6.0,24.0,194.84,0.0
2016,12,21,7,45,391.0,23.5,0.85,6.5,60.5,359.34,270.31
2016,12,21,8,0,527.0,32.0,0.8,7.0,97.0,491.68,399.58
2016,12,21,8,15,601.5,37.5,0.7,7.5,139.0,575.33,468.79
2016,12,21,8,30,676.0,43.0,0.6,8.0,181.0,660.55,534.03
2016,12,21,8,45,440.5,77.0,0.55,8.5,174.5,518.08,426.09
2016,12,21,9,0,205.0,111.0,0.5,9.0,168.0,344.5,286.96
2016,12,21,9,15,212.5,126.0,0.5,9.0,192.0,370.42,309.13
2016,12,21,9,30,220.0,141.0,0.5,9.0,216.0,395.59,328.36
2016,12,21,9,45,221.5,155.5,0.5,9.5,237.5,413.63,340.86
2016,12,21,10,0,223.0,170.0,0.5,10.0,259.0,411.24,337.7
2016,12,21,10,15,561.0,116.0,0.4,10.5,359.5,698.59,555.9
2016,12,21,10,30,899.0,62.0,0.3,11.0,460.0,920.6,700.76
2016,12,21,10,45,907.5,63.0,0.2,11.5,479.5,920.65,692.49
2016,12,21,11,0,916.0,64.0,0.1,12.0,499.0,917.0,686.3
2016,12,21,11,15,921.0,64.5,0.15,12.5,511.5,905.83,677.94
2016,12,21,11,30,926.0,65.0,0.2,13.0,524.0,890.99,667.57
2016,12,21,11,45,927.5,65.5,0.3,13.5,529.0,869.57,654.07
2016,12,21,12,0,929.0,66.0,0.4,14.0,534.0,844.7,638.5
2016,12,21,12,15,927.5,65.5,0.35,14.0,531.0,812.92,616.61
2016,12,21,12,30,926.0,65.0,0.3,14.0,528.0,778.12,592.79
2016,12,21,12,45,921.5,65.0,0.3,14.0,517.0,738.92,566.75
2016,12,21,13,0,917.0,65.0,0.3,14.0,506.0,697.23,538.27
2016,12,21,13,15,908.5,64.0,0.3,14.0,488.0,649.57,503.33
2016,12,21,13,30,900.0,63.0,0.3,14.0,470.0,600.22,466.22
2016,12,21,13,45,887.0,61.5,0.3,14.0,445.0,546.45,424.69
2016,12,21,14,0,874.0,60.0,0.3,14.0,420.0,491.91,381.21
2016,12,21,14,15,856.0,58.5,0.3,14.0,389.0,434.74,334.21
2016,12,21,14,30,838.0,57.0,0.3,14.0,358.0,377.84,285.85
2016,12,21,14,45,811.5,54.5,0.35,14.0,321.5,317.81,234.04
2016,12,21,15,0,785.0,52.0,0.4,14.0,285.0,259.05,182.23
2016,12,21,15,15,745.0,48.5,0.5,13.0,244.5,198.82,130.46
2016,12,21,15,30,705.0,45.0,0.6,12.0,204.0,142.7,84.0
2016,12,21,15,45,642.0,40.0,0.7,11.5,161.5,87.76,44.91
2016,12,21,16,0,579.0,35.0,0.8,11.0,119.0,40.3,22.49
2016,12,21,16,15,465.5,27.5,0.9,10.5,80.0,24.77,15.82
2016,12,21,16,30,352.0,20.0,1.0,10.0,41.0,18.15,5.94
2016,12,21,16,45,176.0,10.0,1.1,9.5,20.5,8.54,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,22,7,15,135.0,7.0,0.25,6.5,11.5,5.97,0.0
2016,12,22,7,30,270.0,14.0,0.2,7.0,23.0,204.39,0.0
2016,12,22,7,45,408.0,22.5,0.15,7.5,60.0,370.4,271.87
2016,12,22,8,0,546.0,31.0,0.1,8.0,97.0,505.15,402.09
2016,12,22,8,15,620.5,36.5,0.15,8.0,140.0,589.12,471.77
2016,12,22,8,30,695.0,42.0,0.2,8.0,183.0,674.78,538.57
2016,12,22,8,45,740.0,46.0,0.3,8.5,225.0,734.04,582.76
2016,12,22,9,0,785.0,50.0,0.4,9.0,267.0,792.32,624.57
2016,12,22,9,15,815.0,52.5,0.35,9.5,305.5,833.49,650.02
2016,12,22,9,30,845.0,55.0,0.3,10.0,344.0,862.66,666.37
2016,12,22,9,45,863.5,57.5,0.3,11.0,377.0,887.82,679.36
2016,12,22,10,0,882.0,60.0,0.3,12.0,410.0,909.85,689.96
2016,12,22,10,15,896.0,61.5,0.35,12.0,437.5,922.92,698.1
2016,12,22,10,30,910.0,63.0,0.4,12.0,465.0,932.42,704.14
2016,12,22,10,45,918.5,64.0,0.45,12.5,485.0,932.48,702.86
2016,12,22,11,0,927.0,65.0,0.5,13.0,505.0,928.8,699.43
2016,12,22,11,15,931.5,66.0,0.65,13.0,517.5,917.76,694.77
2016,12,22,11,30,936.0,67.0,0.8,13.0,530.0,903.02,687.63
2016,12,22,11,45,936.0,67.5,0.95,13.0,534.5,880.16,674.85
2016,12,22,12,0,936.0,68.0,1.1,13.0,539.0,853.92,659.53
2016,12,22,12,15,934.0,68.0,1.25,13.0,536.0,822.2,640.04
2016,12,22,12,30,932.0,68.0,1.4,13.0,533.0,787.45,618.0
2016,12,22,12,45,928.0,67.0,1.6,13.0,522.5,747.23,592.0
2016,12,22,13,0,924.0,66.0,1.8,13.0,512.0,704.48,562.95
2016,12,22,13,15,916.0,65.0,1.85,13.0,494.0,656.89,526.48
2016,12,22,13,30,908.0,64.0,1.9,13.0,476.0,607.52,487.61
2016,12,22,13,45,895.5,63.0,1.95,13.0,451.0,554.21,444.49
2016,12,22,14,0,883.0,62.0,2.0,13.0,426.0,500.02,399.28
2016,12,22,14,15,865.0,60.0,1.75,12.5,394.5,441.82,349.18
2016,12,22,14,30,847.0,58.0,1.5,12.0,363.0,383.89,297.94
2016,12,22,14,45,822.0,55.0,1.3,12.0,326.5,323.32,243.2
2016,12,22,15,0,797.0,52.0,1.1,12.0,290.0,263.81,188.82
2016,12,22,15,15,757.0,48.5,0.95,11.5,249.0,202.82,134.72
2016,12,22,15,30,717.0,45.0,0.8,11.0,208.0,145.91,86.59
2016,12,22,15,45,653.0,40.5,0.7,10.5,165.0,90.5,46.7
2016,12,22,16,0,589.0,36.0,0.6,10.0,122.0,42.69,23.64
2016,12,22,16,15,476.0,28.0,0.55,9.5,82.5,25.24,16.38
2016,12,22,16,30,363.0,20.0,0.5,9.0,43.0,18.13,6.47
2016,12,22,16,45,181.5,10.0,0.5,8.5,21.5,8.54,0.0
2016,12,22,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,10.0,3.75,6.0,10.0,8.54,0.0
2016,12,23,7,30,0.0,20.0,3.9,6.0,20.0,17.07,0.0
2016,12,23,7,45,229.0,26.5,4.1,6.0,54.0,249.51,188.21
2016,12,23,8,0,458.0,33.0,4.3,6.0,88.0,448.17,376.46
2016,12,23,8,15,535.5,39.0,4.35,6.0,128.5,522.2,444.81
2016,12,23,8,30,613.0,45.0,4.4,6.0,169.0,609.09,520.0
2016,12,23,8,45,306.5,29.5,4.5,6.5,91.5,334.67,292.0
2016,12,23,9,0,0.0,14.0,4.6,7.0,14.0,11.51,4.49
2016,12,23,9,15,0.0,16.0,4.6,7.0,16.0,13.17,5.98
2016,12,23,9,30,0.0,18.0,4.6,7.0,18.0,14.83,7.43
2016,12,23,9,45,31.0,92.0,4.65,7.5,104.5,117.71,98.51
2016,12,23,10,0,62.0,166.0,4.7,8.0,191.0,238.68,202.18
2016,12,23,10,15,31.0,110.0,4.65,8.0,122.5,135.35,112.82
2016,12,23,10,30,0.0,54.0,4.6,8.0,54.0,44.71,33.26
2016,12,23,10,45,0.0,32.5,4.55,8.0,32.5,26.85,17.74
2016,12,23,11,0,0.0,11.0,4.5,8.0,11.0,9.07,2.25
2016,12,23,11,15,0.0,55.5,4.35,8.0,55.5,45.98,34.27
2016,12,23,11,30,0.0,100.0,4.2,8.0,100.0,84.28,67.19
2016,12,23,11,45,0.0,107.5,4.05,8.5,107.5,91.07,72.79
2016,12,23,12,0,0.0,115.0,3.9,9.0,115.0,97.86,78.4
2016,12,23,12,15,0.0,70.0,3.75,9.0,70.0,58.07,44.43
2016,12,23,12,30,0.0,25.0,3.6,9.0,25.0,20.66,12.24
2016,12,23,12,45,0.0,88.5,3.45,9.0,88.5,73.69,57.9
2016,12,23,13,0,0.0,152.0,3.3,9.0,152.0,131.66,107.2
2016,12,23,13,15,0.0,85.0,3.35,9.0,85.0,70.67,55.34
2016,12,23,13,30,0.0,18.0,3.4,9.0,18.0,14.85,7.26
2016,12,23,13,45,0.0,12.0,3.5,9.0,12.0,9.89,2.96
2016,12,23,14,0,0.0,6.0,3.6,9.0,6.0,4.94,0.0
2016,12,23,14,15,0.0,28.0,3.7,8.5,28.0,23.1,14.57
2016,12,23,14,30,0.0,50.0,3.8,8.0,50.0,41.36,30.61
2016,12,23,14,45,0.0,45.0,3.9,8.0,45.0,37.19,27.01
2016,12,23,15,0,0.0,40.0,4.0,8.0,40.0,33.04,23.4
2016,12,23,15,15,0.0,34.0,3.85,7.5,34.0,28.05,19.08
2016,12,23,15,30,0.0,28.0,3.7,7.0,28.0,23.08,14.7
2016,12,23,15,45,0.0,22.0,3.55,6.5,22.0,18.12,10.27
2016,12,23,16,0,0.0,16.0,3.4,6.0,16.0,13.16,5.8
2016,12,23,16,15,0.0,10.5,3.3,5.5,10.5,8.62,1.98
2016,12,23,16,30,0.0,5.0,3.2,5.0,5.0,4.1,0.0
2016,12,23,16,45,0.0,2.5,3.15,5.0,2.5,2.13,0.0
2016,12,23,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,10.0,2.9,2.0,10.0,0.0,0.0
2016,12,24,7,30,0.0,20.0,3.0,2.0,20.0,17.07,0.0
2016,12,24,7,45,218.5,28.5,3.15,2.5,54.5,243.75,184.09
2016,12,24,8,0,437.0,37.0,3.3,3.0,89.0,435.96,368.62
2016,12,24,8,15,521.0,44.0,3.5,3.0,130.5,525.62,450.18
2016,12,24,8,30,605.0,51.0,3.7,3.0,172.0,618.16,530.35
2016,12,24,8,45,661.0,55.0,3.9,3.5,214.0,684.42,585.31
2016,12,24,9,0,717.0,59.0,4.1,4.0,256.0,743.32,632.64
2016,12,24,9,15,377.5,97.0,4.2,4.0,202.0,497.85,432.73
2016,12,24,9,30,38.0,135.0,4.3,4.0,148.0,184.5,157.47
2016,12,24,9,45,288.0,127.0,4.4,4.5,240.0,435.17,379.15
2016,12,24,10,0,538.0,119.0,4.5,5.0,332.0,675.46,576.91
2016,12,24,10,15,590.0,115.0,4.5,5.0,363.0,724.8,613.87
2016,12,24,10,30,642.0,111.0,4.5,5.0,394.0,763.78,643.28
2016,12,24,10,45,674.5,108.5,4.55,5.5,417.5,783.03,656.26
2016,12,24,11,0,707.0,106.0,4.6,6.0,441.0,798.68,666.58
2016,12,24,11,15,450.5,166.5,4.55,6.0,382.0,619.64,522.66
2016,12,24,11,30,194.0,227.0,4.5,6.0,323.0,420.13,354.77
2016,12,24,11,45,384.0,190.5,4.5,6.0,383.5,545.86,462.41
2016,12,24,12,0,574.0,154.0,4.5,6.0,444.0,663.74,559.16
2016,12,24,12,15,549.0,161.0,4.5,6.0,437.0,630.7,531.07
2016,12,24,12,30,524.0,168.0,4.5,6.0,430.0,596.94,503.06
2016,12,24,12,45,514.5,168.0,4.5,6.0,421.5,566.52,477.91
2016,12,24,13,0,505.0,168.0,4.5,6.0,413.0,535.12,451.66
2016,12,24,13,15,441.5,173.0,4.45,6.0,381.5,473.8,400.03
2016,12,24,13,30,378.0,178.0,4.4,6.0,350.0,405.96,342.86
2016,12,24,13,45,380.0,167.5,4.4,6.0,332.5,374.74,315.95
2016,12,24,14,0,382.0,157.0,4.4,6.0,315.0,351.33,294.75
2016,12,24,14,15,213.5,152.0,4.25,5.5,239.0,241.48,201.83
2016,12,24,14,30,45.0,147.0,4.1,5.0,163.0,146.66,122.03
2016,12,24,14,45,413.0,101.5,4.0,5.0,227.0,234.5,188.61
2016,12,24,15,0,781.0,56.0,3.9,5.0,291.0,266.85,199.8
2016,12,24,15,15,740.5,52.5,3.45,4.5,250.5,206.47,143.65
2016,12,24,15,30,700.0,49.0,3.0,4.0,210.0,150.25,94.02
2016,12,24,15,45,638.0,43.5,2.6,4.0,167.5,94.82,51.85
2016,12,24,16,0,576.0,38.0,2.2,4.0,125.0,46.78,26.37
2016,12,24,16,15,461.0,30.0,1.95,3.5,85.0,27.02,18.47
2016,12,24,16,30,346.0,22.0,1.7,3.0,45.0,18.31,7.7
2016,12,24,16,45,173.0,11.0,1.5,2.5,22.5,9.39,0.0
2016,12,24,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,10.0,0.9,2.0,10.0,0.0,0.0
2016,12,25,7,30,0.0,20.0,1.0,2.0,20.0,17.07,0.0
2016,12,25,7,45,235.5,27.0,1.15,2.5,55.0,252.72,188.4
2016,12,25,8,0,471.0,34.0,1.3,3.0,90.0,458.87,381.9
2016,12,25,8,15,551.5,40.5,1.4,3.0,131.5,545.39,458.22
2016,12,25,8,30,632.0,47.0,1.5,3.0,173.0,626.42,526.57
2016,12,25,8,45,688.5,50.0,1.6,3.5,215.0,693.77,580.27
2016,12,25,9,0,745.0,53.0,1.7,4.0,257.0,760.31,631.01
2016,12,25,9,15,534.5,90.5,1.75,4.5,248.0,636.36,534.32
2016,12,25,9,30,324.0,128.0,1.8,5.0,239.0,471.86,401.66
2016,12,25,9,45,586.5,96.0,1.85,5.5,319.5,700.08,583.66
2016,12,25,10,0,849.0,64.0,1.9,6.0,400.0,895.44,724.98
2016,12,25,10,15,863.0,65.5,1.9,6.0,427.0,898.94,723.89
2016,12,25,10,30,877.0,67.0,1.9,6.0,454.0,908.82,729.78
2016,12,25,10,45,809.5,81.5,1.95,6.5,451.0,867.3,698.0
2016,12,25,11,0,742.0,96.0,2.0,7.0,448.0,818.21,661.16
2016,12,25,11,15,443.0,162.0,1.95,7.0,373.5,608.25,500.95
2016,12,25,11,30,144.0,228.0,1.9,7.0,299.0,378.28,313.4
2016,12,25,11,45,527.5,149.0,1.9,7.0,414.5,638.5,528.28
2016,12,25,12,0,911.0,70.0,1.9,7.0,530.0,839.32,676.53
2016,12,25,12,15,729.5,115.5,1.9,7.0,482.5,731.51,594.92
2016,12,25,12,30,548.0,161.0,1.9,7.0,435.0,608.31,499.85
2016,12,25,12,45,402.0,187.5,1.9,7.0,386.5,507.02,419.1
2016,12,25,13,0,256.0,214.0,1.9,7.0,338.0,402.99,334.34
2016,12,25,13,15,377.0,184.0,1.9,7.0,359.5,433.01,360.36
2016,12,25,13,30,498.0,154.0,1.9,7.0,381.0,464.23,385.01
2016,12,25,13,45,519.5,140.5,1.95,7.0,366.5,434.15,359.37
2016,12,25,14,0,541.0,127.0,2.0,7.0,352.0,401.06,330.75
2016,12,25,14,15,589.0,106.5,1.95,7.0,335.0,374.64,305.96
2016,12,25,14,30,637.0,86.0,1.9,7.0,318.0,337.26,270.68
2016,12,25,14,45,613.5,81.0,1.9,7.0,286.5,285.36,223.37
2016,12,25,15,0,590.0,76.0,1.9,7.0,255.0,235.38,177.2
2016,12,25,15,15,561.0,68.5,1.65,6.5,219.5,184.13,130.62
2016,12,25,15,30,532.0,61.0,1.4,6.0,184.0,135.99,88.5
2016,12,25,15,45,555.0,48.5,1.2,5.5,154.0,91.3,51.55
2016,12,25,16,0,578.0,36.0,1.0,5.0,124.0,46.23,25.04
2016,12,25,16,15,470.0,28.5,1.0,4.5,84.5,25.59,17.19
2016,12,25,16,30,362.0,21.0,1.0,4.0,45.0,18.99,8.56
2016,12,25,16,45,181.0,10.5,1.05,3.5,22.5,8.96,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,118.0,6.0,1.0,0.5,9.5,0.0,0.0
2016,12,26,7,30,236.0,12.0,1.1,1.0,19.0,177.52,0.0
2016,12,26,7,45,376.0,20.5,1.2,1.5,54.5,341.28,251.54
2016,12,26,8,0,516.0,29.0,1.3,2.0,90.0,477.93,397.26
2016,12,26,8,15,592.0,35.0,1.5,2.5,131.5,562.43,472.76
2016,12,26,8,30,668.0,41.0,1.7,3.0,173.0,649.24,545.57
2016,12,26,8,45,714.5,44.5,1.9,3.5,214.5,708.7,593.92
2016,12,26,9,0,761.0,48.0,2.1,4.0,256.0,767.37,639.72
2016,12,26,9,15,791.5,50.5,2.2,4.5,294.0,808.94,670.12
2016,12,26,9,30,822.0,53.0,2.3,5.0,332.0,838.59,690.79
2016,12,26,9,45,843.0,55.0,2.45,6.0,365.5,865.61,708.26
2016,12,26,10,0,864.0,57.0,2.6,7.0,399.0,889.68,723.2
2016,12,26,10,15,878.0,58.5,2.5,7.0,426.0,903.3,730.76
2016,12,26,10,30,892.0,60.0,2.4,7.0,453.0,913.43,735.84
2016,12,26,10,45,901.0,61.0,2.35,7.5,473.5,914.64,733.74
2016,12,26,11,0,910.0,62.0,2.3,8.0,494.0,912.17,729.24
2016,12,26,11,15,916.0,63.0,2.15,8.0,507.5,903.27,720.62
2016,12,26,11,30,922.0,64.0,2.0,8.0,521.0,890.66,709.56
2016,12,26,11,45,924.0,64.0,1.95,8.5,526.5,869.67,692.53
2016,12,26,12,0,926.0,64.0,1.9,9.0,532.0,845.25,673.31
2016,12,26,12,15,925.0,64.0,1.8,9.0,530.0,815.09,650.81
2016,12,26,12,30,924.0,64.0,1.7,9.0,528.0,781.86,626.2
2016,12,26,12,45,919.5,64.0,1.65,9.0,518.0,743.18,598.09
2016,12,26,13,0,915.0,64.0,1.6,9.0,508.0,701.97,567.94
2016,12,26,13,15,907.0,63.0,1.5,9.0,490.5,655.06,530.55
2016,12,26,13,30,899.0,62.0,1.4,9.0,473.0,606.37,491.06
2016,12,26,13,45,886.5,61.0,1.3,9.0,448.5,553.7,447.55
2016,12,26,14,0,874.0,60.0,1.2,9.0,424.0,500.16,402.23
2016,12,26,14,15,856.0,58.5,1.1,9.0,393.5,443.06,352.88
2016,12,26,14,30,838.0,57.0,1.0,9.0,363.0,386.21,302.4
2016,12,26,14,45,811.5,54.5,0.95,9.0,327.0,326.18,248.49
2016,12,26,15,0,785.0,52.0,0.9,9.0,291.0,267.29,194.71
2016,12,26,15,15,746.0,48.5,0.85,8.5,250.5,206.96,140.7
2016,12,26,15,30,707.0,45.0,0.8,8.0,210.0,150.57,92.07
2016,12,26,15,45,645.5,40.5,0.8,7.5,168.0,95.48,50.78
2016,12,26,16,0,584.0,36.0,0.8,7.0,126.0,47.64,25.24
2016,12,26,16,15,478.5,28.5,0.85,6.5,86.5,25.58,17.08
2016,12,26,16,30,373.0,21.0,0.9,6.0,47.0,18.97,8.8
2016,12,26,16,45,186.5,10.5,0.95,5.5,23.5,8.96,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,9.5,0.8,1.5,9.5,0.0,0.0
2016,12,27,7,30,0.0,19.0,0.7,2.0,19.0,16.22,0.0
2016,12,27,7,45,257.0,25.0,0.65,3.0,55.0,265.66,193.95
2016,12,27,8,0,514.0,31.0,0.6,4.0,91.0,477.57,390.68
2016,12,27,8,15,592.0,37.0,0.65,4.5,133.0,564.32,464.18
2016,12,27,8,30,670.0,43.0,0.7,5.0,175.0,653.09,535.12
2016,12,27,8,45,715.5,47.0,0.75,5.5,217.0,712.71,580.65
2016,12,27,9,0,761.0,51.0,0.8,6.0,259.0,771.41,623.46
2016,12,27,9,15,792.0,54.0,0.75,6.5,297.5,814.34,651.42
2016,12,27,9,30,823.0,57.0,0.7,7.0,336.0,854.99,676.66
2016,12,27,9,45,843.5,59.0,0.65,7.5,369.5,881.91,691.46
2016,12,27,10,0,864.0,61.0,0.6,8.0,403.0,895.76,697.05
2016,12,27,10,15,878.5,62.5,0.8,8.5,430.5,909.84,708.1
2016,12,27,10,30,893.0,64.0,1.0,9.0,458.0,920.45,716.58
2016,12,27,10,45,903.5,65.0,1.25,9.5,479.0,923.05,720.24
2016,12,27,11,0,914.0,66.0,1.5,10.0,500.0,921.92,721.09
2016,12,27,11,15,919.5,66.5,1.55,10.0,513.0,911.88,714.12
2016,12,27,11,30,925.0,67.0,1.6,10.0,526.0,898.15,704.8
2016,12,27,11,45,927.5,67.5,1.7,10.5,532.0,878.2,690.61
2016,12,27,12,0,930.0,68.0,1.8,11.0,538.0,854.75,674.0
2016,12,27,12,15,928.5,67.5,1.85,11.0,535.5,823.47,652.48
2016,12,27,12,30,927.0,67.0,1.9,11.0,533.0,789.15,628.72
2016,12,27,12,45,923.0,66.5,2.0,11.0,523.0,750.13,601.76
2016,12,27,13,0,919.0,66.0,2.1,11.0,513.0,708.56,572.49
2016,12,27,13,15,911.0,65.0,2.1,11.0,496.0,661.49,535.67
2016,12,27,13,30,903.0,64.0,2.1,11.0,479.0,612.63,496.57
2016,12,27,13,45,891.5,63.0,2.1,11.0,454.5,560.3,453.68
2016,12,27,14,0,880.0,62.0,2.1,11.0,430.0,506.97,408.72
2016,12,27,14,15,862.0,60.0,1.95,10.5,399.0,448.99,358.95
2016,12,27,14,30,844.0,58.0,1.8,10.0,368.0,391.26,307.9
2016,12,27,14,45,819.0,55.5,1.65,10.0,331.5,331.35,253.43
2016,12,27,15,0,794.0,53.0,1.5,10.0,295.0,272.37,199.05
2016,12,27,15,15,755.5,49.5,1.35,9.0,254.5,211.52,144.51
2016,12,27,15,30,717.0,46.0,1.2,8.0,214.0,154.55,95.21
2016,12,27,15,45,657.5,41.0,1.1,7.5,172.0,98.42,52.62
2016,12,27,16,0,598.0,36.0,1.0,7.0,130.0,49.31,25.74
2016,12,27,16,15,493.0,29.0,1.0,6.5,89.5,26.06,17.54
2016,12,27,16,30,388.0,22.0,1.0,6.0,49.0,19.93,9.86
2016,12,27,16,45,194.0,11.0,1.05,5.5,24.5,9.39,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,10.0,1.1,1.5,10.0,0.0,0.0
2016,12,28,7,30,0.0,20.0,1.1,2.0,20.0,17.07,0.0
2016,12,28,7,45,282.5,24.5,1.1,3.0,57.0,283.5,205.96
2016,12,28,8,0,565.0,29.0,1.1,4.0,94.0,515.26,422.47
2016,12,28,8,15,640.0,34.0,1.3,4.5,137.0,599.35,496.16
2016,12,28,8,30,715.0,39.0,1.5,5.0,180.0,685.33,567.35
2016,12,28,8,45,760.0,42.5,1.7,6.0,222.5,744.6,613.83
2016,12,28,9,0,805.0,46.0,1.9,7.0,265.0,794.11,650.85
2016,12,28,9,15,834.5,48.0,1.9,7.5,304.0,834.29,678.69
2016,12,28,9,30,864.0,50.0,1.9,8.0,343.0,872.41,703.99
2016,12,28,9,45,884.0,52.0,1.95,8.5,377.0,899.21,721.0
2016,12,28,10,0,904.0,54.0,2.0,9.0,411.0,922.89,735.58
2016,12,28,10,15,917.5,55.0,2.05,9.5,439.0,935.67,742.33
2016,12,28,10,30,931.0,56.0,2.1,10.0,467.0,944.85,746.68
2016,12,28,10,45,940.0,57.0,2.15,10.5,488.0,946.12,745.6
2016,12,28,11,0,949.0,58.0,2.2,11.0,509.0,943.55,742.06
2016,12,28,11,15,954.5,58.5,2.2,11.5,522.5,933.28,732.79
2016,12,28,11,30,960.0,59.0,2.2,12.0,536.0,919.18,721.12
2016,12,28,11,45,962.5,59.0,2.2,12.5,542.0,898.07,704.74
2016,12,28,12,0,965.0,59.0,2.2,13.0,548.0,873.35,686.04
2016,12,28,12,15,964.5,59.0,2.2,13.0,546.0,842.72,664.5
2016,12,28,12,30,964.0,59.0,2.2,13.0,544.0,808.83,640.66
2016,12,28,12,45,959.5,59.0,2.25,13.0,534.5,768.93,612.76
2016,12,28,13,0,955.0,59.0,2.3,13.0,525.0,726.38,582.68
2016,12,28,13,15,948.5,58.5,2.3,13.0,508.0,679.51,546.61
2016,12,28,13,30,942.0,58.0,2.3,13.0,491.0,630.59,507.66
2016,12,28,13,45,930.5,57.0,2.3,13.0,466.5,576.54,463.7
2016,12,28,14,0,919.0,56.0,2.3,13.0,442.0,521.42,417.56
2016,12,28,14,15,903.0,54.5,2.1,12.5,411.0,462.94,367.47
2016,12,28,14,30,887.0,53.0,1.9,12.0,380.0,404.4,315.83
2016,12,28,14,45,863.0,51.0,1.75,12.0,343.0,342.91,260.22
2016,12,28,15,0,839.0,49.0,1.6,12.0,306.0,282.82,204.99
2016,12,28,15,15,803.5,46.0,1.45,11.0,265.5,220.97,149.59
2016,12,28,15,30,768.0,43.0,1.3,10.0,225.0,161.1,97.79
2016,12,28,15,45,711.0,38.5,1.15,9.5,181.5,102.51,53.27
2016,12,28,16,0,654.0,34.0,1.0,9.0,138.0,50.57,24.81
2016,12,28,16,15,553.5,28.0,1.0,8.5,96.0,25.31,16.75
2016,12,28,16,30,453.0,22.0,1.0,8.0,54.0,20.04,10.13
2016,12,28,16,45,226.5,11.0,1.05,7.5,27.0,9.39,0.0
2016,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,115.5,6.5,1.3,4.5,9.5,0.0,0.0
2016,12,29,7,30,231.0,13.0,1.2,5.0,19.0,174.22,0.0
2016,12,29,7,45,381.0,22.0,1.15,6.0,55.5,343.42,243.15
2016,12,29,8,0,531.0,31.0,1.1,7.0,92.0,489.96,397.82
2016,12,29,8,15,610.0,36.5,1.25,7.5,135.0,577.67,474.16
2016,12,29,8,30,689.0,42.0,1.4,8.0,178.0,667.22,547.0
2016,12,29,8,45,734.5,46.5,1.55,9.0,220.5,728.03,593.73
2016,12,29,9,0,780.0,51.0,1.7,10.0,263.0,787.97,637.6
2016,12,29,9,15,811.0,54.0,1.7,10.5,302.5,831.43,667.27
2016,12,29,9,30,842.0,57.0,1.7,11.0,342.0,872.54,694.24
2016,12,29,9,45,854.0,61.5,1.7,11.5,375.0,895.54,707.63
2016,12,29,10,0,866.0,66.0,1.7,12.0,408.0,915.16,718.56
2016,12,29,10,15,880.5,67.5,1.7,12.5,436.0,929.52,725.72
2016,12,29,10,30,895.0,69.0,1.7,13.0,464.0,930.34,723.6
2016,12,29,10,45,903.0,70.5,1.7,13.5,484.5,931.43,721.95
2016,12,29,11,0,911.0,72.0,1.7,14.0,505.0,928.81,717.92
2016,12,29,11,15,916.5,73.0,1.7,14.5,519.0,919.56,709.55
2016,12,29,11,30,922.0,74.0,1.7,15.0,533.0,906.6,698.91
2016,12,29,11,45,923.0,74.5,1.75,15.5,538.5,885.5,683.48
2016,12,29,12,0,924.0,75.0,1.8,16.0,544.0,860.98,665.85
2016,12,29,12,15,922.5,75.0,1.75,16.0,541.5,830.53,644.33
2016,12,29,12,30,921.0,75.0,1.7,16.0,539.0,797.02,620.74
2016,12,29,12,45,923.0,72.0,1.65,16.0,530.5,759.63,594.38
2016,12,29,13,0,925.0,69.0,1.6,16.0,522.0,719.29,565.83
2016,12,29,13,15,786.0,93.0,1.5,16.0,468.5,620.17,490.15
2016,12,29,13,30,647.0,117.0,1.4,16.0,415.0,525.6,417.08
2016,12,29,13,45,591.5,123.5,1.3,16.0,385.5,466.38,370.22
2016,12,29,14,0,536.0,130.0,1.2,16.0,356.0,406.01,321.57
2016,12,29,14,15,493.0,127.0,1.0,15.5,323.5,351.89,277.31
2016,12,29,14,30,450.0,124.0,0.8,15.0,291.0,301.4,235.24
2016,12,29,14,45,430.5,115.0,0.65,15.0,262.0,257.25,197.09
2016,12,29,15,0,411.0,106.0,0.5,15.0,233.0,214.9,160.03
2016,12,29,15,15,391.5,93.5,0.5,14.5,201.5,171.5,122.73
2016,12,29,15,30,372.0,81.0,0.5,14.0,170.0,130.35,88.02
2016,12,29,15,45,332.5,68.5,0.55,13.5,136.5,89.68,56.88
2016,12,29,16,0,293.0,56.0,0.6,13.0,103.0,53.9,34.01
2016,12,29,16,15,238.5,41.0,0.7,12.5,71.5,31.49,21.86
2016,12,29,16,30,184.0,26.0,0.8,12.0,40.0,20.2,10.29
2016,12,29,16,45,92.0,13.0,0.9,11.5,20.0,11.1,0.0
2016,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.5,1.25,6.0,2.5,0.0,0.0
2016,12,30,7,30,0.0,5.0,1.2,6.0,5.0,4.27,0.0
2016,12,30,7,45,0.0,15.5,1.2,6.5,15.5,12.78,3.59
2016,12,30,8,0,0.0,26.0,1.2,7.0,26.0,21.47,12.6
2016,12,30,8,15,0.0,39.5,1.2,7.0,39.5,33.99,23.9
2016,12,30,8,30,0.0,53.0,1.2,7.0,53.0,47.3,35.83
2016,12,30,8,45,0.0,66.0,1.25,7.5,66.0,59.71,46.78
2016,12,30,9,0,0.0,79.0,1.3,8.0,79.0,72.01,57.45
2016,12,30,9,15,0.0,91.5,1.4,8.0,91.5,83.66,67.5
2016,12,30,9,30,0.0,104.0,1.5,8.0,104.0,95.31,77.44
2016,12,30,9,45,0.0,115.0,1.6,8.5,115.0,105.26,85.66
2016,12,30,10,0,0.0,126.0,1.7,9.0,126.0,115.26,93.84
2016,12,30,10,15,0.0,69.5,1.75,9.0,69.5,57.62,44.35
2016,12,30,10,30,0.0,13.0,1.8,9.0,13.0,10.72,3.69
2016,12,30,10,45,0.0,13.5,1.85,9.5,13.5,11.13,4.03
2016,12,30,11,0,0.0,14.0,1.9,10.0,14.0,11.55,4.36
2016,12,30,11,15,0.0,14.5,1.9,10.0,14.5,11.97,4.71
2016,12,30,11,30,0.0,15.0,1.9,10.0,15.0,12.38,5.06
2016,12,30,11,45,0.0,36.0,1.9,10.0,36.0,29.78,20.06
2016,12,30,12,0,0.0,57.0,1.9,10.0,57.0,47.24,35.03
2016,12,30,12,15,0.0,56.5,1.9,10.0,56.5,46.82,34.66
2016,12,30,12,30,0.0,56.0,1.9,10.0,56.0,46.4,34.31
2016,12,30,12,45,14.5,125.5,1.9,10.5,132.5,117.52,95.0
2016,12,30,13,0,29.0,195.0,1.9,11.0,209.0,204.33,167.05
2016,12,30,13,15,27.0,187.5,1.85,11.0,200.5,182.42,148.72
2016,12,30,13,30,25.0,180.0,1.8,11.0,192.0,172.25,140.38
2016,12,30,13,45,60.0,182.5,1.8,11.0,209.0,200.38,164.12
2016,12,30,14,0,95.0,185.0,1.8,11.0,226.0,215.88,176.82
2016,12,30,14,15,122.5,172.5,1.65,10.5,221.0,216.28,176.84
2016,12,30,14,30,150.0,160.0,1.5,10.0,216.0,205.95,167.48
2016,12,30,14,45,143.0,146.0,1.4,10.0,195.0,179.73,144.69
2016,12,30,15,0,136.0,132.0,1.3,10.0,174.0,154.44,122.57
2016,12,30,15,15,128.5,115.0,1.2,9.5,150.5,127.45,99.19
2016,12,30,15,30,121.0,98.0,1.1,9.0,127.0,101.69,77.02
2016,12,30,15,45,108.0,80.0,1.05,8.5,102.5,75.89,55.69
2016,12,30,16,0,95.0,62.0,1.0,8.0,78.0,52.2,37.4
2016,12,30,16,15,69.0,44.5,1.05,7.5,54.0,34.67,25.21
2016,12,30,16,30,43.0,27.0,1.1,7.0,30.0,21.59,11.95
2016,12,30,16,45,21.5,13.5,1.15,7.0,15.0,11.52,0.0
2016,12,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
